Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,15,879.5,93.5,7.35,22.0,631.5,603.76,478.27
2017,1,11,12,30,882.0,94.0,7.3,22.0,639.0,575.91,454.17
2017,1,11,12,45,882.5,93.5,7.25,22.0,638.0,543.33,425.98
2017,1,11,13,0,883.0,93.0,7.2,22.0,637.0,508.26,395.27
2017,1,11,13,15,879.5,92.5,7.1,22.0,627.5,469.1,360.7
2017,1,11,13,30,876.0,92.0,7.0,22.0,618.0,428.04,323.94
2017,1,11,13,45,869.0,91.0,6.9,22.5,600.0,380.62,281.07
2017,1,11,14,0,862.0,90.0,6.8,23.0,582.0,334.3,238.64
2017,1,11,14,15,851.5,88.5,6.65,23.0,557.0,285.74,194.96
2017,1,11,14,30,841.0,87.0,6.5,23.0,532.0,236.81,151.77
2017,1,11,14,45,826.5,84.5,6.35,23.0,500.0,186.34,109.91
2017,1,11,15,0,812.0,82.0,6.2,23.0,468.0,136.4,73.78
2017,1,11,15,15,790.5,79.0,5.9,22.5,429.5,86.56,48.28
2017,1,11,15,30,769.0,76.0,5.6,22.0,391.0,57.78,44.38
2017,1,11,15,45,740.0,72.0,5.35,22.0,348.5,55.79,42.78
2017,1,11,16,0,711.0,68.0,5.1,22.0,306.0,53.81,41.16
2017,1,11,16,15,665.0,63.0,4.75,21.0,259.5,46.47,34.98
2017,1,11,16,30,619.0,58.0,4.4,20.0,213.0,43.83,32.77
2017,1,11,16,45,549.5,50.5,4.1,19.5,166.0,39.0,28.43
2017,1,11,17,0,480.0,43.0,3.8,19.0,119.0,34.1,23.84
2017,1,11,17,15,354.5,32.5,3.85,18.5,77.5,26.25,16.35
2017,1,11,17,30,229.0,22.0,3.9,18.0,36.0,18.2,3.39
2017,1,11,17,45,114.5,11.0,3.95,18.0,18.0,10.01,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,144.0,15.0,3.75,16.5,27.5,92.38,0.0
2017,1,12,8,0,288.0,30.0,3.8,17.0,55.0,238.44,176.68
2017,1,12,8,15,395.5,40.5,3.9,17.5,99.0,321.83,259.65
2017,1,12,8,30,503.0,51.0,4.0,18.0,143.0,410.04,335.72
2017,1,12,8,45,567.0,58.0,4.1,18.5,190.5,469.02,385.53
2017,1,12,9,0,631.0,65.0,4.2,19.0,238.0,528.29,433.4
2017,1,12,9,15,673.0,69.5,4.45,19.0,283.5,569.08,466.41
2017,1,12,9,30,715.0,74.0,4.7,19.0,329.0,608.37,497.39
2017,1,12,9,45,746.5,77.0,4.95,19.5,372.0,633.31,515.59
2017,1,12,10,0,778.0,80.0,5.2,20.0,415.0,659.47,534.18
2017,1,12,10,15,798.0,83.0,5.25,20.5,452.0,674.58,543.45
2017,1,12,10,30,818.0,86.0,5.3,21.0,489.0,686.52,550.32
2017,1,12,10,45,836.5,86.5,5.4,21.5,520.0,691.26,551.81
2017,1,12,11,0,855.0,87.0,5.5,22.0,551.0,692.55,550.56
2017,1,12,11,15,554.5,178.0,5.45,22.0,484.0,567.82,450.3
2017,1,12,11,30,254.0,269.0,5.4,22.0,417.0,430.65,339.76
2017,1,12,11,45,220.5,280.0,5.35,22.5,411.0,410.23,322.32
2017,1,12,12,0,187.0,291.0,5.3,23.0,405.0,390.22,305.06
2017,1,12,12,15,534.5,193.5,5.2,23.0,523.5,501.59,392.89
2017,1,12,12,30,882.0,96.0,5.1,23.0,642.0,580.28,451.78
2017,1,12,12,45,469.0,185.0,5.05,23.5,475.5,415.64,322.43
2017,1,12,13,0,56.0,274.0,5.0,24.0,309.0,267.55,206.41
2017,1,12,13,15,33.5,241.0,4.95,24.0,262.0,224.58,173.16
2017,1,12,13,30,11.0,208.0,4.9,24.0,215.0,185.14,142.46
2017,1,12,13,45,78.5,239.5,4.85,24.0,285.0,230.39,176.81
2017,1,12,14,0,146.0,271.0,4.8,24.0,355.0,265.39,201.84
2017,1,12,14,15,73.0,174.5,4.7,24.0,216.5,165.68,125.21
2017,1,12,14,30,0.0,78.0,4.6,24.0,78.0,69.04,50.57
2017,1,12,14,45,94.0,146.5,4.55,24.0,191.5,132.49,97.79
2017,1,12,15,0,188.0,215.0,4.5,24.0,305.0,179.1,131.74
2017,1,12,15,15,472.0,148.0,4.25,23.5,349.0,120.56,81.83
2017,1,12,15,30,756.0,81.0,4.0,23.0,393.0,61.56,47.4
2017,1,12,15,45,718.0,78.5,3.8,22.5,349.0,55.39,42.34
2017,1,12,16,0,680.0,76.0,3.6,22.0,305.0,54.92,42.11
2017,1,12,16,15,632.5,70.5,3.35,21.5,259.0,52.13,39.82
2017,1,12,16,30,585.0,65.0,3.1,21.0,213.0,49.34,37.43
2017,1,12,16,45,504.0,57.5,2.9,20.5,165.5,44.73,33.29
2017,1,12,17,0,423.0,50.0,2.7,20.0,118.0,40.11,28.94
2017,1,12,17,15,298.5,37.5,2.9,19.5,77.0,30.67,20.05
2017,1,12,17,30,174.0,25.0,3.1,19.0,36.0,19.72,5.36
2017,1,12,17,45,87.0,12.5,3.3,19.0,18.0,11.37,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,12.5,3.45,17.5,12.5,11.37,0.0
2017,1,13,8,0,0.0,25.0,3.7,18.0,25.0,23.13,11.93
2017,1,13,8,15,0.0,44.5,3.75,18.0,45.0,44.7,31.14
2017,1,13,8,30,0.0,64.0,3.8,18.0,65.0,64.63,48.4
2017,1,13,8,45,7.0,82.5,3.9,18.5,85.0,87.01,67.57
2017,1,13,9,0,14.0,101.0,4.0,19.0,105.0,109.29,86.35
2017,1,13,9,15,19.0,119.0,4.2,19.0,125.5,129.57,103.27
2017,1,13,9,30,24.0,137.0,4.4,19.0,146.0,149.78,119.9
2017,1,13,9,45,26.5,153.0,4.6,19.5,164.0,176.52,141.32
2017,1,13,10,0,29.0,169.0,4.8,20.0,182.0,192.71,153.88
2017,1,13,10,15,31.0,183.5,4.9,20.0,198.0,206.57,164.71
2017,1,13,10,30,33.0,198.0,5.0,20.0,214.0,220.18,175.28
2017,1,13,10,45,34.0,209.5,5.15,20.5,227.5,229.53,182.04
2017,1,13,11,0,35.0,221.0,5.3,21.0,241.0,238.64,188.58
2017,1,13,11,15,17.5,189.5,5.3,21.0,199.5,184.31,144.57
2017,1,13,11,30,0.0,158.0,5.3,21.0,158.0,142.04,110.11
2017,1,13,11,45,0.0,161.5,5.3,21.5,161.5,144.74,111.97
2017,1,13,12,0,0.0,165.0,5.3,22.0,165.0,147.43,113.8
2017,1,13,12,15,0.5,166.5,5.2,22.0,167.0,148.59,114.65
2017,1,13,12,30,1.0,168.0,5.1,22.0,169.0,149.7,115.49
2017,1,13,12,45,181.5,219.0,5.05,22.5,332.0,292.56,228.76
2017,1,13,13,0,362.0,270.0,5.0,23.0,495.0,414.89,320.77
2017,1,13,13,15,359.5,266.0,4.9,23.0,487.0,390.52,299.98
2017,1,13,13,30,357.0,262.0,4.8,23.0,479.0,365.55,278.9
2017,1,13,13,45,359.5,253.5,4.7,23.0,466.5,338.23,255.7
2017,1,13,14,0,362.0,245.0,4.6,23.0,454.0,310.16,231.64
2017,1,13,14,15,361.5,233.5,4.45,23.0,434.5,278.37,204.62
2017,1,13,14,30,361.0,222.0,4.3,23.0,415.0,246.32,177.63
2017,1,13,14,45,251.0,219.5,4.15,23.0,350.0,203.54,147.73
2017,1,13,15,0,141.0,217.0,4.0,23.0,285.0,176.51,131.76
2017,1,13,15,15,142.0,199.5,3.7,22.5,263.0,152.11,114.99
2017,1,13,15,30,143.0,182.0,3.4,22.0,241.0,132.01,107.58
2017,1,13,15,45,136.5,163.0,3.1,22.0,215.0,119.89,97.56
2017,1,13,16,0,130.0,144.0,2.8,22.0,189.0,107.38,87.09
2017,1,13,16,15,121.0,123.5,2.6,21.0,160.5,93.55,75.66
2017,1,13,16,30,112.0,103.0,2.4,20.0,132.0,79.29,63.57
2017,1,13,16,45,97.0,82.0,2.25,19.5,103.5,64.26,50.39
2017,1,13,17,0,82.0,61.0,2.1,19.0,75.0,48.79,36.57
2017,1,13,17,15,46.0,42.0,2.2,18.5,49.5,34.21,23.22
2017,1,13,17,30,10.0,23.0,2.3,18.0,24.0,19.75,6.46
2017,1,13,17,45,5.0,11.5,2.45,18.0,12.0,10.46,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,5.5,2.95,13.5,5.5,5.0,0.0
2017,1,14,8,0,0.0,11.0,3.1,14.0,11.0,9.66,1.82
2017,1,14,8,15,0.0,19.0,3.1,14.5,19.0,16.71,8.31
2017,1,14,8,30,0.0,27.0,3.1,15.0,27.0,23.77,14.53
2017,1,14,8,45,0.0,36.0,3.15,15.5,36.0,31.72,21.43
2017,1,14,9,0,0.0,45.0,3.2,16.0,45.0,39.69,28.24
2017,1,14,9,15,0.0,53.5,3.3,16.5,53.5,47.23,34.57
2017,1,14,9,30,0.0,62.0,3.4,17.0,62.0,54.77,40.8
2017,1,14,9,45,0.0,98.0,3.5,17.5,98.0,88.93,69.2
2017,1,14,10,0,0.0,134.0,3.6,18.0,134.0,124.28,98.07
2017,1,14,10,15,0.0,145.5,3.7,18.0,145.5,134.42,106.11
2017,1,14,10,30,0.0,157.0,3.8,18.0,157.0,144.54,114.11
2017,1,14,10,45,2.5,168.0,3.9,18.5,169.5,155.85,122.9
2017,1,14,11,0,5.0,179.0,4.0,19.0,182.0,167.06,131.53
2017,1,14,11,15,19.0,209.0,4.0,19.0,220.5,204.13,161.37
2017,1,14,11,30,33.0,239.0,4.0,19.0,259.0,248.4,196.5
2017,1,14,11,45,40.0,251.5,4.05,19.5,276.0,261.41,206.12
2017,1,14,12,0,47.0,264.0,4.1,20.0,293.0,273.59,215.09
2017,1,14,12,15,36.5,255.0,4.1,20.0,277.5,254.65,199.8
2017,1,14,12,30,26.0,246.0,4.1,20.0,262.0,233.07,182.56
2017,1,14,12,45,51.0,266.5,4.1,20.5,298.0,264.25,206.72
2017,1,14,13,0,76.0,287.0,4.1,21.0,334.0,288.82,225.16
2017,1,14,13,15,53.0,266.0,4.05,21.0,299.0,254.5,198.12
2017,1,14,13,30,30.0,245.0,4.0,21.0,264.0,222.7,173.28
2017,1,14,13,45,70.5,258.0,3.95,21.0,299.5,242.89,188.43
2017,1,14,14,0,111.0,271.0,3.9,21.0,335.0,258.08,198.94
2017,1,14,14,15,61.5,231.5,3.8,20.5,267.0,206.66,159.77
2017,1,14,14,30,12.0,192.0,3.7,20.0,199.0,165.09,128.76
2017,1,14,14,45,28.0,196.0,3.65,20.0,210.5,162.71,126.4
2017,1,14,15,0,44.0,200.0,3.6,20.0,222.0,161.66,125.24
2017,1,14,15,15,31.0,178.5,3.4,19.5,193.5,140.46,109.57
2017,1,14,15,30,18.0,157.0,3.2,19.0,165.0,128.31,105.67
2017,1,14,15,45,14.0,141.5,3.0,19.0,147.0,116.13,95.47
2017,1,14,16,0,10.0,126.0,2.8,19.0,129.0,103.79,85.03
2017,1,14,16,15,5.0,108.5,2.6,18.5,110.0,89.9,73.25
2017,1,14,16,30,0.0,91.0,2.4,18.0,91.0,75.86,61.1
2017,1,14,16,45,248.5,68.5,2.2,17.5,109.5,51.0,39.25
2017,1,14,17,0,497.0,46.0,2.0,17.0,128.0,36.43,26.2
2017,1,14,17,15,378.0,35.5,2.15,16.5,85.5,28.69,18.84
2017,1,14,17,30,259.0,25.0,2.3,16.0,43.0,20.75,8.07
2017,1,14,17,45,129.5,12.5,2.45,15.5,21.5,11.37,0.0
2017,1,14,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,5.5,3.1,12.5,5.5,5.0,0.0
2017,1,15,8,0,0.0,11.0,3.3,13.0,11.0,9.66,1.87
2017,1,15,8,15,0.0,19.5,3.45,13.5,19.5,17.15,8.74
2017,1,15,8,30,0.0,28.0,3.6,14.0,28.0,24.65,15.36
2017,1,15,8,45,0.0,37.5,3.75,14.5,37.5,33.05,22.66
2017,1,15,9,0,0.0,47.0,3.9,15.0,47.0,41.47,29.87
2017,1,15,9,15,0.0,56.5,4.2,15.5,56.5,49.89,36.97
2017,1,15,9,30,0.0,66.0,4.5,16.0,66.0,58.33,43.97
2017,1,15,9,45,0.0,70.0,4.8,17.0,70.0,61.89,46.67
2017,1,15,10,0,0.0,74.0,5.1,18.0,74.0,65.45,49.33
2017,1,15,10,15,0.0,72.5,5.25,18.5,72.5,64.12,47.99
2017,1,15,10,30,0.0,71.0,5.4,19.0,71.0,62.8,46.68
2017,1,15,10,45,0.0,109.5,5.55,19.5,109.5,97.92,75.37
2017,1,15,11,0,0.0,148.0,5.7,20.0,148.0,133.83,104.3
2017,1,15,11,15,7.5,181.0,5.9,20.0,186.0,169.5,133.14
2017,1,15,11,30,15.0,214.0,6.1,20.0,224.0,204.55,161.22
2017,1,15,11,45,16.0,220.0,6.3,20.5,230.5,209.2,164.42
2017,1,15,12,0,17.0,226.0,6.5,21.0,237.0,213.72,167.56
2017,1,15,12,15,17.0,228.5,6.65,21.0,240.0,214.29,167.88
2017,1,15,12,30,17.0,231.0,6.8,21.0,243.0,214.8,168.19
2017,1,15,12,45,36.0,254.0,6.95,21.5,277.5,245.64,192.35
2017,1,15,13,0,55.0,277.0,7.1,22.0,312.0,270.46,211.38
2017,1,15,13,15,72.5,281.0,7.1,22.0,326.5,275.92,215.35
2017,1,15,13,30,90.0,285.0,7.1,22.0,341.0,279.37,217.55
2017,1,15,13,45,45.0,204.5,7.15,22.0,232.5,191.46,148.39
2017,1,15,14,0,0.0,124.0,7.2,22.0,124.0,108.92,83.14
2017,1,15,14,15,24.5,177.5,7.05,21.5,191.0,156.29,120.94
2017,1,15,14,30,49.0,231.0,6.9,21.0,258.0,197.19,153.1
2017,1,15,14,45,77.5,225.0,6.75,21.0,264.5,190.72,146.71
2017,1,15,15,0,106.0,219.0,6.6,21.0,271.0,180.73,137.95
2017,1,15,15,15,124.0,202.0,6.45,20.5,258.0,154.14,117.97
2017,1,15,15,30,142.0,185.0,6.3,20.0,245.0,133.89,110.26
2017,1,15,15,45,130.0,167.0,6.15,20.0,217.5,122.37,100.64
2017,1,15,16,0,118.0,149.0,6.0,20.0,190.0,110.48,90.6
2017,1,15,16,15,105.5,128.5,5.95,19.5,161.0,96.72,78.97
2017,1,15,16,30,93.0,108.0,5.9,19.0,132.0,82.54,66.74
2017,1,15,16,45,73.0,86.5,5.85,19.0,103.0,67.28,53.19
2017,1,15,17,0,53.0,65.0,5.8,19.0,74.0,52.88,40.17
2017,1,15,17,15,26.5,44.5,5.85,18.5,49.0,36.93,25.66
2017,1,15,17,30,0.0,24.0,5.9,18.0,24.0,20.76,8.68
2017,1,15,17,45,0.0,12.0,5.95,18.0,12.0,10.91,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,7,45,152.5,15.5,1.4,12.5,29.0,98.27,0.0
2017,1,16,8,0,305.0,31.0,1.5,13.0,58.0,251.19,190.25
2017,1,16,8,15,410.5,41.0,1.45,13.0,103.0,334.31,271.99
2017,1,16,8,30,516.0,51.0,1.4,13.0,148.0,421.95,347.21
2017,1,16,8,45,375.5,80.5,1.4,13.5,161.5,371.18,307.07
2017,1,16,9,0,235.0,110.0,1.4,14.0,175.0,303.63,251.48
2017,1,16,9,15,254.5,127.0,1.25,14.5,209.0,336.66,277.83
2017,1,16,9,30,274.0,144.0,1.1,15.0,243.0,369.04,302.07
2017,1,16,9,45,271.0,165.5,1.0,15.5,273.5,389.95,316.21
2017,1,16,10,0,268.0,187.0,0.9,16.0,304.0,409.08,328.59
2017,1,16,10,15,136.5,178.0,0.7,16.5,237.5,287.46,230.08
2017,1,16,10,30,5.0,169.0,0.5,17.0,171.0,160.07,125.61
2017,1,16,10,45,6.5,178.5,0.35,17.5,182.0,169.0,132.64
2017,1,16,11,0,8.0,188.0,0.2,18.0,193.0,177.88,138.87
2017,1,16,11,15,26.5,220.0,0.3,18.5,236.0,219.96,171.75
2017,1,16,11,30,45.0,252.0,0.4,19.0,279.0,269.57,209.52
2017,1,16,11,45,84.0,273.5,0.5,19.5,325.0,311.42,241.1
2017,1,16,12,0,123.0,295.0,0.6,20.0,371.0,357.17,274.94
2017,1,16,12,15,94.5,290.5,0.65,20.0,349.5,322.11,247.83
2017,1,16,12,30,66.0,286.0,0.7,20.0,328.0,295.55,227.59
2017,1,16,12,45,86.0,292.5,0.75,20.0,347.0,305.97,235.59
2017,1,16,13,0,106.0,299.0,0.8,20.0,366.0,314.35,241.62
2017,1,16,13,15,64.5,268.5,0.9,20.0,309.0,262.26,202.06
2017,1,16,13,30,23.0,238.0,1.0,20.0,252.0,215.46,166.57
2017,1,16,13,45,79.5,258.0,1.1,20.0,304.5,246.85,190.26
2017,1,16,14,0,136.0,278.0,1.2,20.0,357.0,270.08,206.41
2017,1,16,14,15,162.5,265.5,1.3,19.5,356.5,255.84,194.27
2017,1,16,14,30,189.0,253.0,1.4,19.0,356.0,238.93,179.85
2017,1,16,14,45,146.0,236.5,1.5,19.0,313.5,205.34,154.94
2017,1,16,15,0,103.0,220.0,1.6,19.0,271.0,181.66,138.63
2017,1,16,15,15,104.5,203.0,1.55,18.5,251.0,160.18,123.35
2017,1,16,15,30,106.0,186.0,1.5,18.0,231.0,140.32,115.95
2017,1,16,15,45,93.0,168.5,1.5,18.0,205.5,128.17,105.92
2017,1,16,16,0,80.0,151.0,1.5,18.0,180.0,115.7,95.47
2017,1,16,16,15,69.5,130.0,1.4,17.5,152.5,100.88,82.98
2017,1,16,16,30,59.0,109.0,1.3,17.0,125.0,85.7,69.91
2017,1,16,16,45,43.0,87.5,1.25,17.0,97.5,69.83,55.83
2017,1,16,17,0,27.0,66.0,1.2,17.0,70.0,53.6,41.2
2017,1,16,17,15,13.5,44.0,1.3,16.5,46.0,36.68,25.81
2017,1,16,17,30,0.0,22.0,1.4,16.0,22.0,19.28,8.35
2017,1,16,17,45,0.0,11.0,1.5,16.0,11.0,10.01,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,11.5,4.95,9.0,11.5,10.12,0.0
2017,1,17,8,0,0.0,23.0,5.0,9.0,23.0,20.28,10.46
2017,1,17,8,15,0.0,42.5,5.05,9.0,42.5,41.38,29.58
2017,1,17,8,30,0.0,62.0,5.1,9.0,62.0,61.46,47.5
2017,1,17,8,45,4.5,82.0,5.15,9.0,83.5,84.33,67.8
2017,1,17,9,0,9.0,102.0,5.2,9.0,105.0,106.83,87.55
2017,1,17,9,15,15.5,120.0,5.15,9.0,126.0,128.11,106.02
2017,1,17,9,30,22.0,138.0,5.1,9.0,147.0,149.38,124.22
2017,1,17,9,45,11.0,140.5,5.1,9.0,145.0,141.05,116.46
2017,1,17,10,0,0.0,143.0,5.1,9.0,143.0,133.48,109.37
2017,1,17,10,15,0.0,134.0,5.05,9.0,134.0,122.77,99.98
2017,1,17,10,30,0.0,125.0,5.0,9.0,125.0,113.07,91.5
2017,1,17,10,45,0.0,121.5,4.95,9.5,121.5,109.2,87.86
2017,1,17,11,0,0.0,118.0,4.9,10.0,118.0,105.58,84.46
2017,1,17,11,15,0.0,130.0,4.85,10.0,130.0,116.45,93.48
2017,1,17,11,30,0.0,142.0,4.8,10.0,142.0,127.22,102.37
2017,1,17,11,45,0.0,117.0,4.8,10.0,117.0,104.13,82.85
2017,1,17,12,0,0.0,92.0,4.8,10.0,92.0,81.56,63.78
2017,1,17,12,15,1.0,133.5,4.8,10.0,134.0,119.27,95.49
2017,1,17,12,30,2.0,175.0,4.8,10.0,176.0,156.57,126.57
2017,1,17,12,45,1.5,173.0,4.8,10.0,174.0,153.94,124.31
2017,1,17,13,0,1.0,171.0,4.8,10.0,172.0,151.37,122.18
2017,1,17,13,15,0.5,128.5,4.8,10.0,129.0,113.73,90.77
2017,1,17,13,30,0.0,86.0,4.8,10.0,86.0,76.22,59.26
2017,1,17,13,45,0.0,111.0,4.85,10.0,111.0,98.02,77.76
2017,1,17,14,0,0.0,136.0,4.9,10.0,136.0,119.12,95.62
2017,1,17,14,15,0.0,123.0,4.9,10.0,123.0,107.82,86.23
2017,1,17,14,30,0.0,110.0,4.9,10.0,110.0,96.62,76.91
2017,1,17,14,45,19.0,156.0,4.9,10.0,165.0,136.5,109.93
2017,1,17,15,0,38.0,202.0,4.9,10.0,220.0,163.46,131.98
2017,1,17,15,15,19.0,113.5,4.9,9.5,122.5,95.89,76.34
2017,1,17,15,30,0.0,25.0,4.9,9.0,25.0,22.02,14.37
2017,1,17,15,45,0.0,22.0,4.9,9.0,22.0,19.37,12.02
2017,1,17,16,0,0.0,19.0,4.9,9.0,19.0,16.72,9.63
2017,1,17,16,15,0.0,16.5,4.8,8.5,16.5,14.51,7.65
2017,1,17,16,30,0.0,14.0,4.7,8.0,14.0,12.3,5.64
2017,1,17,16,45,0.0,11.0,4.65,8.0,11.0,9.66,3.18
2017,1,17,17,0,0.0,8.0,4.6,8.0,8.0,7.02,0.71
2017,1,17,17,15,0.0,5.0,4.5,8.0,5.0,4.38,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.75,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.91,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,7.0,3.35,6.5,7.0,6.14,0.0
2017,1,18,8,0,0.0,14.0,3.4,7.0,14.0,12.31,4.24
2017,1,18,8,15,0.0,25.5,3.3,7.0,25.5,22.46,13.66
2017,1,18,8,30,0.0,37.0,3.2,7.0,37.0,32.63,22.86
2017,1,18,8,45,0.0,50.0,3.15,7.0,50.0,44.15,33.17
2017,1,18,9,0,0.0,63.0,3.1,7.0,63.0,56.35,43.95
2017,1,18,9,15,0.0,75.5,3.0,7.0,75.5,68.08,54.19
2017,1,18,9,30,0.0,88.0,2.9,7.0,88.0,79.74,64.23
2017,1,18,9,45,0.0,112.5,2.8,7.5,112.5,103.55,84.47
2017,1,18,10,0,0.0,137.0,2.7,8.0,137.0,127.2,104.24
2017,1,18,10,15,28.5,176.5,2.7,8.0,190.5,197.01,163.67
2017,1,18,10,30,57.0,216.0,2.7,8.0,244.0,257.59,214.06
2017,1,18,10,45,57.5,230.0,2.7,8.5,260.0,268.69,222.03
2017,1,18,11,0,58.0,244.0,2.7,9.0,276.0,279.39,229.78
2017,1,18,11,15,47.0,245.0,2.7,9.0,272.0,268.32,220.0
2017,1,18,11,30,36.0,246.0,2.7,9.0,268.0,257.81,210.84
2017,1,18,11,45,63.0,268.5,2.75,9.5,307.5,293.47,239.57
2017,1,18,12,0,90.0,291.0,2.8,10.0,347.0,326.88,265.85
2017,1,18,12,15,68.5,283.5,2.8,10.0,326.5,300.83,244.16
2017,1,18,12,30,47.0,276.0,2.8,10.0,306.0,276.32,223.99
2017,1,18,12,45,27.0,239.0,2.8,10.5,256.5,228.13,184.41
2017,1,18,13,0,7.0,202.0,2.8,11.0,207.0,181.35,145.92
2017,1,18,13,15,7.0,199.5,2.7,11.5,204.5,178.06,143.05
2017,1,18,13,30,7.0,197.0,2.6,12.0,202.0,174.75,140.11
2017,1,18,13,45,40.5,233.0,2.55,12.5,257.0,213.5,170.88
2017,1,18,14,0,74.0,269.0,2.5,13.0,312.0,246.94,196.42
2017,1,18,14,15,37.0,198.0,2.4,13.0,219.5,176.09,139.84
2017,1,18,14,30,0.0,127.0,2.3,13.0,127.0,110.8,87.62
2017,1,18,14,45,63.5,176.5,2.25,13.0,208.0,155.7,122.26
2017,1,18,15,0,127.0,226.0,2.2,13.0,289.0,184.13,143.07
2017,1,18,15,15,63.5,178.5,2.1,13.0,210.0,143.78,113.59
2017,1,18,15,30,0.0,131.0,2.0,13.0,131.0,110.21,92.09
2017,1,18,15,45,0.0,117.5,1.9,13.0,117.5,99.34,82.83
2017,1,18,16,0,0.0,104.0,1.8,13.0,104.0,88.33,73.32
2017,1,18,16,15,0.0,89.0,1.55,12.5,89.0,76.09,62.7
2017,1,18,16,30,0.0,74.0,1.3,12.0,74.0,63.71,51.78
2017,1,18,16,45,0.0,58.5,1.05,11.5,58.5,50.81,40.18
2017,1,18,17,0,0.0,43.0,0.8,11.0,43.0,37.77,28.26
2017,1,18,17,15,0.0,29.0,0.8,10.5,29.0,25.57,16.92
2017,1,18,17,30,0.0,15.0,0.8,10.0,15.0,13.19,4.75
2017,1,18,17,45,0.0,7.5,0.85,10.0,7.5,6.82,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,130.0,17.0,2.4,9.5,29.0,111.96,0.0
2017,1,19,8,0,260.0,34.0,2.8,10.0,58.0,230.66,179.1
2017,1,19,8,15,362.0,46.5,2.95,10.5,102.5,312.45,259.05
2017,1,19,8,30,464.0,59.0,3.1,11.0,147.0,400.54,336.28
2017,1,19,8,45,545.5,64.5,3.3,11.5,197.0,470.49,396.07
2017,1,19,9,0,627.0,70.0,3.5,12.0,247.0,540.98,454.0
2017,1,19,9,15,383.0,113.0,3.6,12.5,227.0,423.9,355.66
2017,1,19,9,30,139.0,156.0,3.7,13.0,207.0,277.63,231.04
2017,1,19,9,45,461.0,121.0,3.8,13.5,319.0,489.4,408.24
2017,1,19,10,0,783.0,86.0,3.9,14.0,431.0,683.31,560.47
2017,1,19,10,15,803.5,89.0,3.95,14.5,470.0,699.55,569.41
2017,1,19,10,30,824.0,92.0,4.0,15.0,509.0,712.55,576.95
2017,1,19,10,45,842.5,93.0,4.05,15.5,541.5,718.5,579.23
2017,1,19,11,0,861.0,94.0,4.1,16.0,574.0,720.93,579.0
2017,1,19,11,15,871.5,95.5,4.2,16.0,599.0,714.74,573.06
2017,1,19,11,30,882.0,97.0,4.3,16.0,624.0,705.03,564.58
2017,1,19,11,45,892.5,96.0,4.4,16.5,642.0,689.14,550.38
2017,1,19,12,0,903.0,95.0,4.5,17.0,660.0,667.21,531.54
2017,1,19,12,15,906.5,95.5,4.55,17.0,668.0,642.4,510.88
2017,1,19,12,30,910.0,96.0,4.6,17.0,676.0,614.53,487.49
2017,1,19,12,45,912.0,95.5,4.65,17.5,676.5,581.94,459.11
2017,1,19,13,0,914.0,95.0,4.7,18.0,677.0,546.62,428.09
2017,1,19,13,15,911.5,94.5,4.7,18.0,668.5,506.64,393.49
2017,1,19,13,30,909.0,94.0,4.7,18.0,660.0,464.56,356.42
2017,1,19,13,45,905.5,92.5,4.75,18.5,643.5,419.33,315.49
2017,1,19,14,0,902.0,91.0,4.8,19.0,627.0,372.47,272.57
2017,1,19,14,15,893.0,89.5,4.75,19.0,602.0,322.67,227.46
2017,1,19,14,30,884.0,88.0,4.7,19.0,577.0,267.22,178.06
2017,1,19,14,45,872.0,85.5,4.7,19.0,545.0,214.36,132.38
2017,1,19,15,0,860.0,83.0,4.7,19.0,513.0,161.69,90.91
2017,1,19,15,15,841.5,80.5,4.4,18.5,474.0,109.01,58.31
2017,1,19,15,30,823.0,78.0,4.1,18.0,435.0,58.79,45.91
2017,1,19,15,45,799.0,73.5,3.85,18.0,391.0,56.45,44.02
2017,1,19,16,0,775.0,69.0,3.6,18.0,347.0,54.09,42.06
2017,1,19,16,15,735.5,64.5,3.25,17.0,299.0,51.6,40.12
2017,1,19,16,30,696.0,60.0,2.9,16.0,251.0,49.14,38.1
2017,1,19,16,45,639.0,53.0,2.6,15.5,201.5,40.55,30.44
2017,1,19,17,0,582.0,46.0,2.3,15.0,152.0,36.09,26.29
2017,1,19,17,15,475.5,36.5,2.35,14.5,105.0,29.22,19.77
2017,1,19,17,30,369.0,27.0,2.4,14.0,58.0,22.18,11.88
2017,1,19,17,45,184.5,13.5,2.45,13.5,29.0,12.28,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,126.0,15.5,1.85,10.0,27.0,107.35,0.0
2017,1,20,8,0,252.0,31.0,1.9,11.0,54.0,222.58,172.54
2017,1,20,8,15,306.5,46.5,2.1,11.5,92.5,277.72,228.97
2017,1,20,8,30,361.0,62.0,2.3,12.0,131.0,336.78,281.56
2017,1,20,8,45,390.0,77.0,2.5,13.0,171.0,379.44,317.81
2017,1,20,9,0,419.0,92.0,2.7,14.0,211.0,421.69,351.98
2017,1,20,9,15,436.0,106.5,2.6,14.0,249.5,454.08,377.52
2017,1,20,9,30,453.0,121.0,2.5,14.0,288.0,484.96,400.98
2017,1,20,9,45,409.5,146.5,2.4,14.5,311.0,483.1,396.35
2017,1,20,10,0,366.0,172.0,2.3,15.0,334.0,465.16,379.52
2017,1,20,10,15,451.5,168.5,2.2,15.5,385.5,532.29,430.41
2017,1,20,10,30,537.0,165.0,2.1,16.0,437.0,584.75,468.43
2017,1,20,10,45,730.0,120.0,2.05,16.5,514.5,672.94,533.95
2017,1,20,11,0,923.0,75.0,2.0,17.0,592.0,741.29,581.6
2017,1,20,11,15,930.5,76.5,2.05,17.5,616.5,733.13,573.45
2017,1,20,11,30,938.0,78.0,2.1,18.0,641.0,721.41,563.09
2017,1,20,11,45,933.0,82.5,2.2,19.0,655.0,701.09,545.14
2017,1,20,12,0,928.0,87.0,2.3,20.0,669.0,677.64,524.83
2017,1,20,12,15,929.5,87.5,2.05,20.0,676.5,651.15,502.31
2017,1,20,12,30,931.0,88.0,1.8,20.0,684.0,621.63,477.27
2017,1,20,12,45,921.5,91.5,1.55,20.5,681.5,586.14,446.6
2017,1,20,13,0,912.0,95.0,1.3,21.0,679.0,548.51,414.03
2017,1,20,13,15,907.5,94.5,1.3,21.0,669.0,507.68,380.85
2017,1,20,13,30,903.0,94.0,1.3,21.0,659.0,464.92,345.33
2017,1,20,13,45,879.0,100.0,1.3,21.5,638.0,416.07,304.02
2017,1,20,14,0,855.0,106.0,1.3,22.0,617.0,369.34,263.69
2017,1,20,14,15,660.0,158.0,1.3,22.0,543.0,309.5,218.52
2017,1,20,14,30,465.0,210.0,1.3,22.0,469.0,266.46,188.69
2017,1,20,14,45,585.5,162.0,1.3,22.0,469.0,222.16,147.66
2017,1,20,15,0,706.0,114.0,1.3,22.0,469.0,164.71,97.84
2017,1,20,15,15,719.5,106.0,1.3,21.5,444.0,117.36,67.23
2017,1,20,15,30,733.0,98.0,1.3,21.0,419.0,68.16,53.32
2017,1,20,15,45,702.0,93.0,1.3,20.5,375.0,64.91,50.85
2017,1,20,16,0,671.0,88.0,1.3,20.0,331.0,62.95,49.39
2017,1,20,16,15,627.0,82.0,1.35,19.0,284.0,60.13,47.22
2017,1,20,16,30,583.0,76.0,1.4,18.0,237.0,57.3,44.95
2017,1,20,16,45,519.0,66.5,1.5,17.0,189.5,51.35,39.78
2017,1,20,17,0,455.0,57.0,1.6,16.0,142.0,45.25,34.24
2017,1,20,17,15,351.5,44.5,1.65,15.5,97.5,36.08,25.67
2017,1,20,17,30,248.0,32.0,1.7,15.0,53.0,25.13,14.48
2017,1,20,17,45,124.0,16.0,1.75,14.5,26.5,14.55,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,174.5,15.5,2.6,10.0,32.0,138.2,0.0
2017,1,21,8,0,349.0,31.0,2.9,11.0,64.0,280.6,219.42
2017,1,21,8,15,453.0,40.5,2.9,11.5,111.0,364.46,301.18
2017,1,21,8,30,557.0,50.0,2.9,12.0,158.0,452.83,377.89
2017,1,21,8,45,633.5,54.0,2.9,12.5,209.5,518.89,433.4
2017,1,21,9,0,710.0,58.0,2.9,13.0,261.0,581.67,483.62
2017,1,21,9,15,748.0,62.0,3.1,14.0,309.0,622.29,513.53
2017,1,21,9,30,786.0,66.0,3.3,15.0,357.0,661.0,540.94
2017,1,21,9,45,419.5,126.0,3.55,16.0,283.5,467.85,384.62
2017,1,21,10,0,53.0,186.0,3.8,17.0,210.0,230.06,185.71
2017,1,21,10,15,473.5,128.5,3.8,17.5,368.0,504.84,412.63
2017,1,21,10,30,894.0,71.0,3.8,18.0,526.0,738.33,590.03
2017,1,21,10,45,911.5,70.5,3.85,19.0,559.0,742.25,588.12
2017,1,21,11,0,929.0,70.0,3.9,20.0,592.0,742.62,585.22
2017,1,21,11,15,936.0,71.0,4.0,20.5,616.0,733.67,576.98
2017,1,21,11,30,943.0,72.0,4.1,21.0,640.0,721.17,566.22
2017,1,21,11,45,941.5,75.5,4.25,21.5,655.5,702.19,549.83
2017,1,21,12,0,940.0,79.0,4.4,22.0,671.0,679.94,530.92
2017,1,21,12,15,941.5,79.5,4.55,22.0,678.5,653.32,509.79
2017,1,21,12,30,943.0,80.0,4.7,22.0,686.0,623.62,485.87
2017,1,21,12,45,942.5,79.5,4.85,22.5,685.5,588.93,456.71
2017,1,21,13,0,942.0,79.0,5.0,23.0,685.0,551.59,424.92
2017,1,21,13,15,940.0,78.5,5.05,23.0,676.5,511.04,390.52
2017,1,21,13,30,938.0,78.0,5.1,23.0,668.0,468.28,353.53
2017,1,21,13,45,936.0,76.0,5.2,23.0,651.5,422.14,313.08
2017,1,21,14,0,934.0,74.0,5.3,23.0,635.0,374.19,270.27
2017,1,21,14,15,736.0,131.0,5.2,22.5,562.0,310.61,220.56
2017,1,21,14,30,538.0,188.0,5.1,22.0,489.0,268.03,189.9
2017,1,21,14,45,370.5,209.5,5.0,22.0,411.5,225.05,160.55
2017,1,21,15,0,203.0,231.0,4.9,22.0,334.0,198.64,146.87
2017,1,21,15,15,209.0,212.0,4.5,21.5,311.0,170.02,126.27
2017,1,21,15,30,215.0,193.0,4.1,21.0,288.0,140.92,115.39
2017,1,21,15,45,208.0,174.0,3.7,20.5,258.5,127.59,104.58
2017,1,21,16,0,201.0,155.0,3.3,20.0,229.0,115.22,94.42
2017,1,21,16,15,194.0,134.5,2.9,19.0,197.5,101.54,83.15
2017,1,21,16,30,187.0,114.0,2.5,18.0,166.0,84.47,68.66
2017,1,21,16,45,164.5,93.5,2.2,17.0,133.0,70.54,56.59
2017,1,21,17,0,142.0,73.0,1.9,16.0,100.0,56.12,43.77
2017,1,21,17,15,110.0,52.5,1.9,15.5,69.5,41.16,30.11
2017,1,21,17,30,78.0,32.0,1.9,15.0,39.0,25.7,15.21
2017,1,21,17,45,39.0,16.0,1.95,14.5,19.5,14.55,0.0
2017,1,21,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
