Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,7,45,194.0,15.0,9.2,10.5,34.0,149.31,0.0
2017,1,22,8,0,388.0,30.0,9.3,11.0,68.0,303.57,241.26
2017,1,22,8,15,495.0,38.5,9.5,11.5,116.5,389.18,327.29
2017,1,22,8,30,602.0,47.0,9.7,12.0,165.0,479.48,408.94
2017,1,22,8,45,668.0,52.0,9.95,12.5,216.5,536.16,459.72
2017,1,22,9,0,734.0,57.0,10.2,13.0,268.0,598.84,512.54
2017,1,22,9,15,773.0,61.0,10.25,13.0,317.5,640.65,546.8
2017,1,22,9,30,812.0,65.0,10.3,13.0,367.0,680.52,578.55
2017,1,22,9,45,841.0,67.0,10.45,13.5,412.5,708.34,598.88
2017,1,22,10,0,870.0,69.0,10.6,14.0,458.0,727.36,611.78
2017,1,22,10,15,888.0,71.5,10.5,14.0,497.5,741.95,621.8
2017,1,22,10,30,906.0,74.0,10.4,14.0,537.0,753.19,629.16
2017,1,22,10,45,918.0,76.0,10.35,14.5,570.0,755.98,628.77
2017,1,22,11,0,930.0,78.0,10.3,15.0,603.0,755.17,625.68
2017,1,22,11,15,938.5,79.0,10.2,15.0,628.0,747.13,618.13
2017,1,22,11,30,947.0,80.0,10.1,15.0,653.0,735.47,607.65
2017,1,22,11,45,956.0,79.5,10.05,15.5,671.0,718.92,591.48
2017,1,22,12,0,965.0,79.0,10.0,16.0,689.0,698.76,572.34
2017,1,22,12,15,967.5,79.0,9.85,16.0,698.0,671.57,548.33
2017,1,22,12,30,970.0,79.0,9.7,16.0,707.0,641.18,521.46
2017,1,22,12,45,973.0,78.0,9.6,16.0,707.5,607.01,491.21
2017,1,22,13,0,976.0,77.0,9.5,16.0,708.0,569.86,457.98
2017,1,22,13,15,974.0,76.5,9.35,16.0,699.5,528.0,420.26
2017,1,22,13,30,972.0,76.0,9.2,16.0,691.0,483.82,379.87
2017,1,22,13,45,970.5,74.0,9.05,16.5,674.5,436.37,335.38
2017,1,22,14,0,969.0,72.0,8.9,17.0,658.0,386.98,288.67
2017,1,22,14,15,961.5,71.0,8.75,17.0,633.0,334.99,240.11
2017,1,22,14,30,954.0,70.0,8.6,17.0,608.0,282.01,190.92
2017,1,22,14,45,942.5,69.0,8.45,17.0,575.0,227.54,142.22
2017,1,22,15,0,931.0,68.0,8.3,17.0,542.0,172.94,97.51
2017,1,22,15,15,914.0,66.0,8.0,16.5,502.5,117.3,60.88
2017,1,22,15,30,897.0,64.0,7.7,16.0,463.0,62.61,49.62
2017,1,22,15,45,873.5,61.0,7.4,16.0,417.5,53.7,41.92
2017,1,22,16,0,850.0,58.0,7.1,16.0,372.0,51.36,39.96
2017,1,22,16,15,814.0,54.5,6.6,15.5,322.0,43.46,33.11
2017,1,22,16,30,778.0,51.0,6.1,15.0,272.0,41.46,31.41
2017,1,22,16,45,720.5,46.0,5.6,14.5,220.5,38.09,28.39
2017,1,22,17,0,663.0,41.0,5.1,14.0,169.0,34.71,25.22
2017,1,22,17,15,561.5,34.0,4.85,13.5,119.5,29.36,20.1
2017,1,22,17,30,460.0,27.0,4.6,13.0,70.0,24.01,14.18
2017,1,22,17,45,230.0,13.5,4.45,12.5,35.0,11.79,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.0,13.0,1.4,8.0,36.5,170.54,0.0
2017,1,23,8,0,482.0,26.0,1.5,9.0,73.0,348.32,274.87
2017,1,23,8,15,577.5,33.0,1.3,9.5,122.5,429.04,352.82
2017,1,23,8,30,673.0,40.0,1.1,10.0,172.0,513.09,423.22
2017,1,23,8,45,719.5,46.0,0.9,10.5,222.5,565.22,463.78
2017,1,23,9,0,766.0,52.0,0.7,11.0,273.0,616.69,500.1
2017,1,23,9,15,802.0,55.5,1.0,12.0,322.5,656.3,530.04
2017,1,23,9,30,838.0,59.0,1.3,13.0,372.0,693.9,557.41
2017,1,23,9,45,864.0,61.0,1.65,14.0,417.5,713.77,571.35
2017,1,23,10,0,890.0,63.0,2.0,15.0,463.0,737.04,587.36
2017,1,23,10,15,907.0,65.0,2.25,15.5,502.5,750.59,596.25
2017,1,23,10,30,924.0,67.0,2.5,16.0,542.0,760.76,602.67
2017,1,23,10,45,936.5,68.0,2.8,16.5,574.5,762.9,603.55
2017,1,23,11,0,949.0,69.0,3.1,17.0,607.0,761.42,601.81
2017,1,23,11,15,956.5,70.0,3.25,17.0,632.0,752.69,595.22
2017,1,23,11,30,964.0,71.0,3.4,17.0,657.0,740.31,586.09
2017,1,23,11,45,969.5,71.5,3.55,17.5,674.0,722.41,570.98
2017,1,23,12,0,975.0,72.0,3.7,18.0,691.0,700.96,552.75
2017,1,23,12,15,977.0,72.0,3.8,18.0,699.5,673.37,530.52
2017,1,23,12,30,979.0,72.0,3.9,18.0,708.0,642.57,505.45
2017,1,23,12,45,978.0,72.0,4.05,18.5,707.5,607.04,475.47
2017,1,23,13,0,977.0,72.0,4.2,19.0,707.0,568.76,442.74
2017,1,23,13,15,974.5,72.0,4.15,19.0,698.0,527.18,407.18
2017,1,23,13,30,972.0,72.0,4.1,19.0,689.0,483.3,368.95
2017,1,23,13,45,966.5,71.0,4.1,19.5,671.5,435.26,326.06
2017,1,23,14,0,961.0,70.0,4.1,20.0,654.0,385.61,281.11
2017,1,23,14,15,953.0,69.0,3.95,20.0,629.0,333.86,234.39
2017,1,23,14,30,945.0,68.0,3.8,20.0,604.0,281.18,186.91
2017,1,23,14,45,930.0,67.5,3.65,20.0,570.5,226.92,139.69
2017,1,23,15,0,915.0,67.0,3.5,20.0,537.0,172.89,96.32
2017,1,23,15,15,898.5,65.0,3.1,19.5,498.0,118.09,60.37
2017,1,23,15,30,882.0,63.0,2.7,19.0,459.0,64.21,40.71
2017,1,23,15,45,859.0,60.5,2.3,18.5,414.0,53.23,41.08
2017,1,23,16,0,836.0,58.0,1.9,18.0,369.0,51.27,39.57
2017,1,23,16,15,800.0,54.5,1.8,17.0,320.0,43.3,32.79
2017,1,23,16,30,764.0,51.0,1.7,16.0,271.0,41.3,31.19
2017,1,23,16,45,709.5,46.0,1.6,15.0,220.0,37.95,28.27
2017,1,23,17,0,655.0,41.0,1.5,14.0,169.0,34.59,25.19
2017,1,23,17,15,557.0,34.0,1.55,13.5,120.0,29.25,20.08
2017,1,23,17,30,459.0,27.0,1.6,13.0,71.0,23.89,14.31
2017,1,23,17,45,229.5,13.5,1.65,12.5,35.5,11.71,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,137.0,16.5,4.2,9.5,30.5,117.53,0.0
2017,1,24,8,0,274.0,33.0,4.4,10.0,61.0,240.16,191.13
2017,1,24,8,15,344.5,47.5,4.45,11.0,103.0,307.22,256.42
2017,1,24,8,30,415.0,62.0,4.5,12.0,145.0,377.62,318.48
2017,1,24,8,45,476.0,69.5,4.6,13.0,189.0,436.18,368.35
2017,1,24,9,0,537.0,77.0,4.7,14.0,233.0,494.87,416.15
2017,1,24,9,15,658.5,73.0,4.9,14.5,297.5,582.33,487.02
2017,1,24,9,30,780.0,69.0,5.1,15.0,362.0,666.82,552.02
2017,1,24,9,45,646.5,107.5,5.35,16.0,370.0,622.52,513.66
2017,1,24,10,0,513.0,146.0,5.6,17.0,378.0,561.58,461.23
2017,1,24,10,15,691.5,112.5,5.6,17.5,453.5,659.03,537.97
2017,1,24,10,30,870.0,79.0,5.6,18.0,529.0,743.66,600.4
2017,1,24,10,45,884.0,80.5,5.7,19.0,561.5,742.01,595.56
2017,1,24,11,0,898.0,82.0,5.8,20.0,594.0,742.46,592.86
2017,1,24,11,15,907.0,83.5,5.8,20.0,619.0,735.79,586.88
2017,1,24,11,30,916.0,85.0,5.8,20.0,644.0,725.56,578.24
2017,1,24,11,45,931.0,81.5,5.85,20.5,663.5,710.51,564.41
2017,1,24,12,0,946.0,78.0,5.9,21.0,683.0,691.77,547.65
2017,1,24,12,15,949.0,78.5,5.85,21.0,691.5,665.98,525.97
2017,1,24,12,30,952.0,79.0,5.8,21.0,700.0,636.99,501.53
2017,1,24,12,45,953.5,78.5,5.75,21.5,700.5,603.11,472.04
2017,1,24,13,0,955.0,78.0,5.7,22.0,701.0,566.39,439.92
2017,1,24,13,15,953.0,77.5,5.55,22.0,692.5,525.3,404.5
2017,1,24,13,30,951.0,77.0,5.4,22.0,684.0,481.94,366.56
2017,1,24,13,45,945.0,77.0,5.25,22.5,667.5,435.38,324.74
2017,1,24,14,0,939.0,77.0,5.1,23.0,651.0,387.26,281.08
2017,1,24,14,15,931.5,75.5,4.9,23.0,626.0,336.11,235.13
2017,1,24,14,30,924.0,74.0,4.7,23.0,601.0,284.02,188.46
2017,1,24,14,45,910.5,73.0,4.55,23.0,568.5,230.51,142.11
2017,1,24,15,0,897.0,72.0,4.4,23.0,536.0,177.11,99.29
2017,1,24,15,15,609.0,128.5,4.0,22.5,432.5,134.5,82.46
2017,1,24,15,30,321.0,185.0,3.6,22.0,329.0,134.59,101.35
2017,1,24,15,45,312.0,167.5,3.25,21.5,296.5,118.79,96.6
2017,1,24,16,0,303.0,150.0,2.9,21.0,264.0,108.15,87.94
2017,1,24,16,15,293.5,130.5,2.6,20.0,229.0,95.82,77.85
2017,1,24,16,30,284.0,111.0,2.3,19.0,194.0,83.01,67.13
2017,1,24,16,45,258.0,92.5,2.05,18.5,157.0,70.33,56.12
2017,1,24,17,0,232.0,74.0,1.8,18.0,120.0,57.21,44.46
2017,1,24,17,15,194.5,54.5,1.8,17.5,85.5,42.91,31.53
2017,1,24,17,30,157.0,35.0,1.8,17.0,51.0,27.18,16.88
2017,1,24,17,45,78.5,17.5,1.8,16.5,25.5,13.75,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,9.5,37.0,166.25,16.73
2017,1,25,8,0,438.0,30.0,4.8,10.0,74.0,336.31,269.61
2017,1,25,8,15,538.5,37.5,4.85,10.5,123.5,412.18,345.29
2017,1,25,8,30,639.0,45.0,4.9,11.0,173.0,500.14,422.95
2017,1,25,8,45,599.5,59.5,5.0,11.5,205.5,509.41,432.17
2017,1,25,9,0,560.0,74.0,5.1,12.0,238.0,508.93,431.71
2017,1,25,9,15,564.5,89.0,5.15,12.0,278.5,536.39,453.81
2017,1,25,9,30,569.0,104.0,5.2,12.0,319.0,561.26,472.92
2017,1,25,9,45,552.0,123.5,5.3,12.5,352.5,567.01,475.23
2017,1,25,10,0,535.0,143.0,5.4,13.0,386.0,576.0,479.82
2017,1,25,10,15,721.0,109.0,5.4,13.0,465.5,679.04,562.58
2017,1,25,10,30,907.0,75.0,5.4,13.0,545.0,763.32,626.06
2017,1,25,10,45,695.0,143.5,5.4,13.5,517.0,684.19,560.45
2017,1,25,11,0,483.0,212.0,5.4,14.0,489.0,586.06,478.21
2017,1,25,11,15,478.5,223.5,5.4,14.0,508.0,582.82,474.56
2017,1,25,11,30,474.0,235.0,5.4,14.0,527.0,577.44,468.91
2017,1,25,11,45,716.0,158.0,5.45,14.5,611.0,652.97,529.2
2017,1,25,12,0,958.0,81.0,5.5,15.0,695.0,705.68,569.99
2017,1,25,12,15,564.0,201.0,5.45,15.5,564.0,549.65,442.04
2017,1,25,12,30,170.0,321.0,5.4,16.0,433.0,395.48,315.36
2017,1,25,12,45,160.5,321.0,5.4,16.5,426.5,379.02,301.52
2017,1,25,13,0,151.0,321.0,5.4,17.0,420.0,362.73,287.52
2017,1,25,13,15,393.5,256.0,5.35,17.0,510.0,413.2,326.36
2017,1,25,13,30,636.0,191.0,5.3,17.0,600.0,444.65,347.05
2017,1,25,13,45,623.0,189.0,5.3,17.0,581.0,404.3,311.87
2017,1,25,14,0,610.0,187.0,5.3,17.0,562.0,363.94,276.38
2017,1,25,14,15,597.5,182.0,5.05,16.5,537.5,319.99,238.01
2017,1,25,14,30,585.0,177.0,4.8,16.0,513.0,277.94,201.11
2017,1,25,14,45,416.5,205.0,4.55,16.0,437.5,231.43,167.51
2017,1,25,15,0,248.0,233.0,4.3,16.0,362.0,204.38,152.54
2017,1,25,15,15,342.0,198.5,4.15,15.5,362.5,169.62,123.09
2017,1,25,15,30,436.0,164.0,4.0,15.0,363.0,118.71,88.83
2017,1,25,15,45,422.0,150.5,3.85,15.0,327.5,102.86,85.23
2017,1,25,16,0,408.0,137.0,3.7,15.0,292.0,95.46,78.97
2017,1,25,16,15,394.0,120.0,3.5,14.0,253.5,85.26,70.44
2017,1,25,16,30,380.0,103.0,3.3,13.0,215.0,74.65,61.35
2017,1,25,16,45,349.0,87.0,3.1,12.5,175.0,64.26,52.1
2017,1,25,17,0,318.0,71.0,2.9,12.0,135.0,53.44,42.25
2017,1,25,17,15,267.5,53.5,2.85,11.5,96.5,40.97,30.68
2017,1,25,17,30,217.0,36.0,2.8,11.0,58.0,28.03,18.25
2017,1,25,17,45,108.5,18.0,2.8,10.5,29.0,14.15,0.0
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,7,45,12.0,17.5,2.65,3.0,19.0,25.41,0.05
2017,1,26,8,0,24.0,35.0,3.0,4.0,38.0,56.46,42.02
2017,1,26,8,15,37.5,56.0,3.15,4.5,62.5,90.13,73.41
2017,1,26,8,30,51.0,77.0,3.3,5.0,87.0,122.44,102.79
2017,1,26,8,45,59.0,97.5,3.45,6.0,112.5,149.79,126.92
2017,1,26,9,0,67.0,118.0,3.6,7.0,138.0,176.78,150.05
2017,1,26,9,15,124.5,139.5,3.65,7.5,184.0,252.55,215.45
2017,1,26,9,30,182.0,161.0,3.7,8.0,230.0,316.92,269.64
2017,1,26,9,45,321.5,160.0,3.75,8.5,300.0,427.47,362.23
2017,1,26,10,0,461.0,159.0,3.8,9.0,370.0,540.92,453.67
2017,1,26,10,15,692.5,116.0,3.7,9.0,462.5,668.13,555.57
2017,1,26,10,30,924.0,73.0,3.6,9.0,555.0,776.38,636.46
2017,1,26,10,45,935.5,75.0,3.5,9.5,588.5,779.05,634.68
2017,1,26,11,0,947.0,77.0,3.4,10.0,622.0,778.04,631.06
2017,1,26,11,15,955.0,78.0,3.2,10.0,647.5,769.67,622.76
2017,1,26,11,30,963.0,79.0,3.0,10.0,673.0,757.62,611.93
2017,1,26,11,45,967.0,80.5,2.9,10.0,690.5,739.71,596.74
2017,1,26,12,0,971.0,82.0,2.8,10.0,708.0,718.27,578.26
2017,1,26,12,15,973.5,82.0,2.65,10.0,717.0,690.92,554.93
2017,1,26,12,30,976.0,82.0,2.5,10.0,726.0,660.33,528.86
2017,1,26,12,45,976.0,82.0,2.45,10.5,726.0,625.21,498.49
2017,1,26,13,0,976.0,82.0,2.4,11.0,726.0,587.26,465.44
2017,1,26,13,15,973.0,81.5,2.3,11.0,717.0,544.74,428.86
2017,1,26,13,30,970.0,81.0,2.2,11.0,708.0,499.95,389.65
2017,1,26,13,45,825.5,122.5,2.1,11.0,646.5,431.76,333.1
2017,1,26,14,0,681.0,164.0,2.0,11.0,585.0,371.09,283.14
2017,1,26,14,15,811.0,121.0,1.95,11.0,603.0,340.32,250.64
2017,1,26,14,30,941.0,78.0,1.9,11.0,621.0,297.13,205.96
2017,1,26,14,45,927.5,76.5,1.9,11.5,587.5,242.07,156.5
2017,1,26,15,0,914.0,75.0,1.9,12.0,554.0,187.12,110.39
2017,1,26,15,15,896.0,73.0,1.8,11.5,514.0,131.76,71.66
2017,1,26,15,30,878.0,71.0,1.7,11.0,474.0,77.47,47.88
2017,1,26,15,45,852.5,68.0,1.65,11.0,428.0,51.76,41.01
2017,1,26,16,0,827.0,65.0,1.6,11.0,382.0,50.42,39.95
2017,1,26,16,15,791.0,61.5,1.4,10.0,332.5,48.63,38.59
2017,1,26,16,30,755.0,58.0,1.2,9.0,283.0,46.86,37.2
2017,1,26,16,45,697.5,52.5,1.05,8.5,230.5,43.29,33.98
2017,1,26,17,0,640.0,47.0,0.9,8.0,178.0,39.71,30.59
2017,1,26,17,15,544.0,39.0,0.95,7.5,128.5,33.65,24.73
2017,1,26,17,30,448.0,31.0,1.0,7.0,79.0,25.18,16.3
2017,1,26,17,45,224.0,15.5,1.1,6.5,39.5,12.35,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,11.0,18.0,3.25,2.0,19.5,25.53,2.06
2017,1,27,8,0,22.0,36.0,3.5,3.0,39.0,56.74,42.54
2017,1,27,8,15,38.5,57.5,3.55,3.5,64.5,93.0,76.26
2017,1,27,8,30,55.0,79.0,3.6,4.0,90.0,127.98,108.14
2017,1,27,8,45,66.5,99.5,3.65,5.0,116.5,157.66,134.45
2017,1,27,9,0,78.0,120.0,3.7,6.0,143.0,187.16,159.84
2017,1,27,9,15,149.0,139.5,4.0,6.5,193.5,270.3,232.07
2017,1,27,9,30,220.0,159.0,4.3,7.0,244.0,355.74,304.34
2017,1,27,9,45,220.0,179.5,4.6,8.0,272.5,363.72,309.14
2017,1,27,10,0,220.0,200.0,4.9,9.0,301.0,383.66,323.68
2017,1,27,10,15,213.5,222.5,4.8,9.0,327.5,399.74,335.34
2017,1,27,10,30,207.0,245.0,4.7,9.0,354.0,414.36,345.7
2017,1,27,10,45,233.0,254.5,4.6,9.5,384.0,437.19,362.87
2017,1,27,11,0,259.0,264.0,4.5,10.0,414.0,470.05,387.57
2017,1,27,11,15,309.5,266.5,4.4,10.0,453.0,499.4,410.5
2017,1,27,11,30,360.0,269.0,4.3,10.0,492.0,526.11,430.97
2017,1,27,11,45,287.5,290.5,4.2,10.5,472.0,485.35,395.42
2017,1,27,12,0,215.0,312.0,4.1,11.0,452.0,438.33,355.56
2017,1,27,12,15,175.0,317.5,4.0,11.0,432.0,407.34,329.77
2017,1,27,12,30,135.0,323.0,3.9,11.0,412.0,377.91,305.32
2017,1,27,12,45,134.0,323.0,3.85,11.0,411.5,367.3,296.43
2017,1,27,13,0,133.0,323.0,3.8,11.0,411.0,356.33,287.15
2017,1,27,13,15,108.0,313.0,3.7,11.0,384.0,323.94,260.78
2017,1,27,13,30,83.0,303.0,3.6,11.0,357.0,296.05,238.16
2017,1,27,13,45,56.5,276.5,3.5,11.0,313.0,256.78,206.56
2017,1,27,14,0,30.0,250.0,3.4,11.0,269.0,220.69,177.66
2017,1,27,14,15,67.5,260.0,3.35,11.0,300.5,234.44,187.88
2017,1,27,14,30,105.0,270.0,3.3,11.0,332.0,243.1,193.29
2017,1,27,14,45,67.5,240.0,3.3,11.0,279.0,204.83,163.27
2017,1,27,15,0,30.0,210.0,3.3,11.0,226.0,171.26,137.52
2017,1,27,15,15,15.0,159.5,3.15,10.5,167.5,135.48,109.07
2017,1,27,15,30,0.0,109.0,3.0,10.0,109.0,94.31,75.38
2017,1,27,15,45,0.0,98.0,2.95,10.0,98.0,85.06,70.97
2017,1,27,16,0,0.0,87.0,2.9,10.0,87.0,75.85,62.93
2017,1,27,16,15,0.0,75.5,2.55,9.5,75.5,66.15,54.47
2017,1,27,16,30,0.0,64.0,2.2,9.0,64.0,56.37,45.79
2017,1,27,16,45,0.0,52.0,1.9,8.5,52.0,45.91,36.34
2017,1,27,17,0,0.0,40.0,1.6,8.0,40.0,35.28,26.56
2017,1,27,17,15,0.0,28.5,1.55,7.5,28.5,25.1,17.05
2017,1,27,17,30,0.0,17.0,1.5,7.0,17.0,14.95,7.45
2017,1,27,17,45,0.0,8.5,1.45,6.5,8.5,7.46,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,7,45,135.5,18.5,3.3,3.5,33.0,123.23,40.19
2017,1,28,8,0,271.0,37.0,3.5,4.0,66.0,245.38,202.18
2017,1,28,8,15,341.0,52.5,3.7,4.5,109.0,313.54,268.21
2017,1,28,8,30,411.0,68.0,3.9,5.0,152.0,384.89,332.62
2017,1,28,8,45,491.5,71.0,4.15,6.0,199.0,454.13,392.73
2017,1,28,9,0,572.0,74.0,4.4,7.0,246.0,522.36,449.77
2017,1,28,9,15,644.5,74.0,4.4,7.5,298.0,581.19,497.07
2017,1,28,9,30,717.0,74.0,4.4,8.0,350.0,635.87,538.87
2017,1,28,9,45,805.0,73.0,4.45,8.5,417.0,703.96,590.31
2017,1,28,10,0,893.0,72.0,4.5,9.0,484.0,763.78,634.01
2017,1,28,10,15,912.0,74.0,4.35,9.5,525.5,779.11,641.71
2017,1,28,10,30,931.0,76.0,4.2,10.0,567.0,791.01,646.96
2017,1,28,10,45,951.5,75.0,4.05,10.5,603.0,796.92,647.9
2017,1,28,11,0,972.0,74.0,3.9,11.0,639.0,799.07,646.4
2017,1,28,11,15,980.5,75.0,3.8,11.0,666.0,790.9,638.78
2017,1,28,11,30,989.0,76.0,3.7,11.0,693.0,778.92,628.57
2017,1,28,11,45,995.5,76.5,3.65,11.5,711.5,761.23,613.28
2017,1,28,12,0,1002.0,77.0,3.6,12.0,730.0,739.84,594.06
2017,1,28,12,15,1004.5,77.5,3.6,12.0,739.0,712.26,571.27
2017,1,28,12,30,1007.0,78.0,3.6,12.0,748.0,681.32,545.57
2017,1,28,12,45,1009.0,77.0,3.65,12.5,748.5,645.37,514.8
2017,1,28,13,0,1011.0,76.0,3.7,13.0,749.0,606.37,481.08
2017,1,28,13,15,1008.5,75.5,3.7,13.0,740.5,562.76,443.77
2017,1,28,13,30,1006.0,75.0,3.7,13.0,732.0,516.74,403.6
2017,1,28,13,45,1002.0,74.0,3.75,13.0,714.0,467.48,359.9
2017,1,28,14,0,998.0,73.0,3.8,13.0,696.0,416.37,313.58
2017,1,28,14,15,990.0,72.0,3.75,13.0,670.5,362.42,264.05
2017,1,28,14,30,982.0,71.0,3.7,13.0,645.0,307.46,213.34
2017,1,28,14,45,968.5,70.5,3.7,13.0,611.0,251.02,162.45
2017,1,28,15,0,955.0,70.0,3.7,13.0,577.0,194.6,114.59
2017,1,28,15,15,939.0,68.0,3.55,12.5,536.5,137.08,73.1
2017,1,28,15,30,923.0,66.0,3.4,12.0,496.0,80.38,46.3
2017,1,28,15,45,900.5,63.0,3.3,12.0,449.5,55.31,43.98
2017,1,28,16,0,878.0,60.0,3.2,12.0,403.0,53.02,42.08
2017,1,28,16,15,844.0,57.0,2.75,11.0,352.0,45.14,35.26
2017,1,28,16,30,810.0,54.0,2.3,10.0,301.0,43.6,34.07
2017,1,28,16,45,758.0,49.0,1.9,9.0,247.5,40.32,31.19
2017,1,28,17,0,706.0,44.0,1.5,8.0,194.0,37.01,28.15
2017,1,28,17,15,616.5,37.0,1.5,7.0,142.0,31.73,23.11
2017,1,28,17,30,527.0,30.0,1.5,6.0,90.0,26.42,17.65
2017,1,28,17,45,263.5,15.0,1.5,5.5,45.0,12.85,1.54
2017,1,28,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,254.5,14.5,4.45,3.5,42.0,186.87,75.88
2017,1,29,8,0,509.0,29.0,4.6,4.0,84.0,375.21,311.76
2017,1,29,8,15,601.0,35.5,4.45,5.0,135.5,456.06,389.89
2017,1,29,8,30,693.0,42.0,4.3,6.0,187.0,539.68,463.21
2017,1,29,8,45,749.5,45.5,4.15,7.0,240.0,596.99,509.78
2017,1,29,9,0,806.0,49.0,4.0,8.0,293.0,647.66,548.11
2017,1,29,9,15,839.5,52.5,4.05,9.0,343.5,686.86,576.35
2017,1,29,9,30,873.0,56.0,4.1,10.0,394.0,724.11,601.98
2017,1,29,9,45,896.0,57.5,4.2,11.5,440.0,748.48,616.09
2017,1,29,10,0,919.0,59.0,4.3,13.0,486.0,769.94,627.68
2017,1,29,10,15,935.0,61.0,4.4,13.5,526.5,783.52,635.57
2017,1,29,10,30,951.0,63.0,4.5,14.0,567.0,793.58,640.89
2017,1,29,10,45,960.0,65.0,4.65,14.5,600.5,794.72,639.96
2017,1,29,11,0,969.0,67.0,4.8,15.0,634.0,792.12,636.42
2017,1,29,11,15,976.5,68.0,4.7,15.0,660.0,783.49,628.41
2017,1,29,11,30,984.0,69.0,4.6,15.0,686.0,771.1,617.82
2017,1,29,11,45,985.5,72.0,4.6,15.5,703.5,752.98,602.53
2017,1,29,12,0,987.0,75.0,4.6,16.0,721.0,731.28,583.41
2017,1,29,12,15,989.5,75.0,4.55,16.0,730.0,703.66,560.43
2017,1,29,12,30,992.0,75.0,4.5,16.0,739.0,672.74,534.63
2017,1,29,12,45,989.5,76.0,4.45,16.5,739.0,636.76,503.56
2017,1,29,13,0,987.0,77.0,4.4,17.0,739.0,598.02,469.92
2017,1,29,13,15,984.5,77.0,4.25,17.0,730.0,555.76,433.54
2017,1,29,13,30,982.0,77.0,4.1,17.0,721.0,511.14,394.63
2017,1,29,13,45,976.0,77.0,4.0,17.0,703.5,462.95,352.18
2017,1,29,14,0,970.0,77.0,3.9,17.0,686.0,413.1,307.46
2017,1,29,14,15,962.0,76.0,3.8,17.0,661.0,360.37,259.71
2017,1,29,14,30,954.0,75.0,3.7,17.0,636.0,306.67,210.84
2017,1,29,14,45,938.0,75.0,3.6,17.0,602.0,251.42,161.76
2017,1,29,15,0,922.0,75.0,3.5,17.0,568.0,196.45,115.72
2017,1,29,15,15,905.5,73.0,3.1,16.5,528.0,140.48,75.49
2017,1,29,15,30,889.0,71.0,2.7,16.0,488.0,85.41,48.91
2017,1,29,15,45,866.5,68.0,2.35,15.5,442.5,51.56,40.04
2017,1,29,16,0,844.0,65.0,2.0,15.0,397.0,50.23,39.09
2017,1,29,16,15,809.5,61.5,1.8,14.0,346.5,48.43,37.76
2017,1,29,16,30,775.0,58.0,1.6,13.0,296.0,46.65,36.38
2017,1,29,16,45,722.5,52.5,1.45,12.5,243.5,43.08,33.23
2017,1,29,17,0,670.0,47.0,1.3,12.0,191.0,39.48,29.91
2017,1,29,17,15,580.0,39.5,1.3,11.0,140.0,33.87,24.64
2017,1,29,17,30,490.0,32.0,1.3,10.0,89.0,28.21,18.97
2017,1,29,17,45,245.0,16.0,1.35,9.5,44.5,12.62,2.11
2017,1,29,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,30,7,45,269.5,14.0,3.4,8.5,44.0,196.14,89.1
2017,1,30,8,0,539.0,28.0,3.7,10.0,88.0,394.22,320.23
2017,1,30,8,15,628.5,34.5,3.6,10.5,140.0,474.24,395.74
2017,1,30,8,30,718.0,41.0,3.5,11.0,192.0,557.11,466.87
2017,1,30,8,45,769.5,45.0,3.45,12.0,245.5,612.35,510.59
2017,1,30,9,0,821.0,49.0,3.4,13.0,299.0,660.68,546.33
2017,1,30,9,15,854.0,52.0,3.15,13.5,350.0,699.24,572.95
2017,1,30,9,30,887.0,55.0,2.9,14.0,401.0,735.82,596.75
2017,1,30,9,45,909.5,57.0,2.65,15.0,447.5,760.75,609.75
2017,1,30,10,0,932.0,59.0,2.4,16.0,494.0,782.67,619.97
2017,1,30,10,15,947.5,61.0,2.45,17.0,535.0,795.99,625.78
2017,1,30,10,30,963.0,63.0,2.5,18.0,576.0,805.73,629.12
2017,1,30,10,45,973.5,64.0,2.6,19.0,610.0,806.8,626.75
2017,1,30,11,0,984.0,65.0,2.7,20.0,644.0,804.1,621.92
2017,1,30,11,15,991.5,66.0,2.7,20.0,670.0,795.36,614.75
2017,1,30,11,30,999.0,67.0,2.7,20.0,696.0,782.8,605.08
2017,1,30,11,45,1003.0,68.0,2.7,20.5,713.5,764.0,590.04
2017,1,30,12,0,1007.0,69.0,2.7,21.0,731.0,741.55,571.7
2017,1,30,12,15,1009.0,69.0,2.7,21.0,740.0,713.2,549.49
2017,1,30,12,30,1011.0,69.0,2.7,21.0,749.0,681.5,524.51
2017,1,30,12,45,1009.5,69.5,2.75,21.5,749.0,645.07,494.82
2017,1,30,13,0,1008.0,70.0,2.8,22.0,749.0,605.76,462.43
2017,1,30,13,15,1005.5,70.0,2.8,22.0,740.5,562.78,427.29
2017,1,30,13,30,1003.0,70.0,2.8,22.0,732.0,517.38,389.37
2017,1,30,13,45,996.0,70.5,2.85,22.0,714.0,468.38,347.83
2017,1,30,14,0,989.0,71.0,2.9,22.0,696.0,417.75,303.92
2017,1,30,14,15,981.5,70.0,2.85,21.5,670.5,364.3,257.27
2017,1,30,14,30,974.0,69.0,2.8,21.0,645.0,309.79,209.14
2017,1,30,14,45,957.0,69.5,2.75,21.0,610.5,253.72,160.21
2017,1,30,15,0,940.0,70.0,2.7,21.0,576.0,198.01,114.18
2017,1,30,15,15,924.0,68.0,2.45,20.5,536.0,141.11,73.51
2017,1,30,15,30,908.0,66.0,2.2,20.0,496.0,85.05,46.07
2017,1,30,15,45,882.5,64.0,2.0,19.5,449.5,55.86,43.09
2017,1,30,16,0,857.0,62.0,1.8,19.0,403.0,54.32,41.99
2017,1,30,16,15,823.5,58.5,1.7,18.0,352.5,46.02,35.0
2017,1,30,16,30,790.0,55.0,1.6,17.0,302.0,44.14,33.55
2017,1,30,16,45,735.0,50.5,1.55,16.0,248.5,41.31,31.17
2017,1,30,17,0,680.0,46.0,1.5,15.0,195.0,38.5,28.67
2017,1,30,17,15,592.5,39.0,1.55,14.0,143.5,33.32,23.86
2017,1,30,17,30,505.0,32.0,1.6,13.0,92.0,28.12,18.7
2017,1,30,17,45,252.5,16.0,1.7,12.5,46.0,12.58,2.62
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,15.5,3.55,8.0,44.5,192.58,97.45
2017,1,31,8,0,515.0,31.0,3.9,9.0,89.0,383.61,313.98
2017,1,31,8,15,605.5,38.0,3.85,9.5,141.0,465.28,390.61
2017,1,31,8,30,696.0,45.0,3.8,10.0,193.0,549.43,463.33
2017,1,31,8,45,747.0,50.0,3.75,11.0,246.5,605.54,508.05
2017,1,31,9,0,798.0,55.0,3.7,12.0,300.0,660.99,549.65
2017,1,31,9,15,831.5,58.5,3.95,13.0,351.5,700.55,578.02
2017,1,31,9,30,865.0,62.0,4.2,14.0,403.0,731.46,598.88
2017,1,31,9,45,886.5,65.5,4.45,15.0,449.5,757.25,615.75
2017,1,31,10,0,908.0,69.0,4.7,16.0,496.0,780.02,630.06
2017,1,31,10,15,924.5,71.0,4.9,16.5,537.0,793.86,638.52
2017,1,31,10,30,941.0,73.0,5.1,17.0,578.0,804.22,644.45
2017,1,31,10,45,950.0,75.5,5.3,17.5,611.5,805.84,643.98
2017,1,31,11,0,959.0,78.0,5.5,18.0,645.0,803.71,640.89
2017,1,31,11,15,966.5,79.0,5.5,18.5,671.0,795.03,632.17
2017,1,31,11,30,974.0,80.0,5.5,19.0,697.0,782.62,620.93
2017,1,31,11,45,977.5,81.0,5.5,19.5,714.5,763.69,605.07
2017,1,31,12,0,981.0,82.0,5.5,20.0,732.0,741.22,585.58
2017,1,31,12,15,983.0,82.5,5.4,20.0,741.0,713.8,562.76
2017,1,31,12,30,985.0,83.0,5.3,20.0,750.0,683.08,537.19
2017,1,31,12,45,982.0,84.0,5.2,20.0,749.0,646.81,507.02
2017,1,31,13,0,979.0,85.0,5.1,20.0,748.0,607.82,474.27
2017,1,31,13,15,976.0,85.0,4.95,20.0,739.5,565.39,438.12
2017,1,31,13,30,973.0,85.0,4.8,20.0,731.0,520.64,399.41
2017,1,31,13,45,965.5,85.0,4.65,20.5,712.5,471.95,356.17
2017,1,31,14,0,958.0,85.0,4.5,21.0,694.0,421.76,311.05
2017,1,31,14,15,949.5,84.0,4.35,20.5,668.5,369.15,264.54
2017,1,31,14,30,941.0,83.0,4.2,20.0,643.0,315.64,216.8
2017,1,31,14,45,927.0,81.5,4.1,20.0,609.0,259.92,167.67
2017,1,31,15,0,913.0,80.0,4.0,20.0,575.0,204.35,121.14
2017,1,31,15,15,895.5,78.0,3.65,19.5,534.5,148.46,80.55
2017,1,31,15,30,878.0,76.0,3.3,19.0,494.0,86.37,46.69
2017,1,31,15,45,853.0,73.0,3.0,19.0,448.0,55.0,42.42
2017,1,31,16,0,828.0,70.0,2.7,19.0,402.0,53.8,41.52
2017,1,31,16,15,793.0,66.0,2.45,18.0,351.5,51.75,40.01
2017,1,31,16,30,758.0,62.0,2.2,17.0,301.0,49.7,38.45
2017,1,31,16,45,704.5,56.5,2.0,16.0,248.0,46.26,35.56
2017,1,31,17,0,651.0,51.0,1.8,15.0,195.0,42.82,32.51
2017,1,31,17,15,562.0,43.0,1.85,14.0,144.0,33.78,24.28
2017,1,31,17,30,473.0,35.0,1.9,13.0,93.0,28.28,18.9
2017,1,31,17,45,306.0,22.5,1.95,12.5,52.5,18.37,7.16
2017,1,31,18,0,139.0,10.0,2.0,12.0,12.0,9.1,0.0
2017,1,31,18,15,69.5,5.0,2.05,12.0,6.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
