Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,206.0,18.5,3.35,10.0,42.0,172.56,93.71
2017,2,1,8,0,412.0,37.0,3.7,11.0,84.0,336.11,273.76
2017,2,1,8,15,507.0,46.0,3.8,11.5,134.5,419.37,350.31
2017,2,1,8,30,602.0,55.0,3.9,12.0,185.0,506.12,425.06
2017,2,1,8,45,664.0,60.5,4.05,13.0,238.0,567.93,475.59
2017,2,1,9,0,726.0,66.0,4.2,14.0,291.0,625.12,519.36
2017,2,1,9,15,763.5,70.5,4.3,14.5,341.5,668.07,551.23
2017,2,1,9,30,801.0,75.0,4.4,15.0,392.0,708.99,580.6
2017,2,1,9,45,830.0,77.5,4.55,16.0,439.0,738.69,599.92
2017,2,1,10,0,859.0,80.0,4.7,17.0,486.0,765.49,616.73
2017,2,1,10,15,877.0,82.5,4.7,17.5,527.0,780.7,625.13
2017,2,1,10,30,895.0,85.0,4.7,18.0,568.0,792.45,631.02
2017,2,1,10,45,909.5,86.0,4.75,19.0,602.0,790.51,626.0
2017,2,1,11,0,924.0,87.0,4.8,20.0,636.0,790.98,623.01
2017,2,1,11,15,933.0,88.5,4.8,20.0,662.5,784.24,617.05
2017,2,1,11,30,942.0,90.0,4.8,20.0,689.0,773.81,608.61
2017,2,1,11,45,949.5,90.0,4.8,20.5,707.5,757.06,594.55
2017,2,1,12,0,957.0,90.0,4.8,21.0,726.0,736.72,576.75
2017,2,1,12,15,959.5,90.5,4.8,21.0,735.5,710.09,555.25
2017,2,1,12,30,962.0,91.0,4.8,21.0,745.0,680.22,531.01
2017,2,1,12,45,962.5,90.5,4.8,21.5,745.5,645.1,501.47
2017,2,1,13,0,963.0,90.0,4.8,22.0,746.0,607.14,469.32
2017,2,1,13,15,960.5,89.5,4.7,22.0,737.5,564.98,434.0
2017,2,1,13,30,958.0,89.0,4.6,22.0,729.0,520.54,396.14
2017,2,1,13,45,952.5,88.5,4.55,22.5,711.5,472.76,354.28
2017,2,1,14,0,947.0,88.0,4.5,23.0,694.0,423.33,310.36
2017,2,1,14,15,938.5,86.5,4.35,23.0,668.5,370.72,263.8
2017,2,1,14,30,930.0,85.0,4.2,23.0,643.0,317.24,216.22
2017,2,1,14,45,918.5,83.0,4.05,23.0,609.5,262.1,167.97
2017,2,1,15,0,907.0,81.0,3.9,23.0,576.0,206.87,121.95
2017,2,1,15,15,890.0,78.5,3.5,22.5,536.0,150.86,81.29
2017,2,1,15,30,873.0,76.0,3.1,22.0,496.0,88.59,46.83
2017,2,1,15,45,849.0,73.0,2.75,22.0,450.0,54.85,41.74
2017,2,1,16,0,825.0,70.0,2.4,22.0,404.0,53.66,40.86
2017,2,1,16,15,790.5,66.0,2.15,20.5,353.5,51.61,39.46
2017,2,1,16,30,756.0,62.0,1.9,19.0,303.0,49.57,38.0
2017,2,1,16,45,704.5,56.5,1.7,18.0,250.5,46.14,35.16
2017,2,1,17,0,653.0,51.0,1.5,17.0,198.0,42.7,32.15
2017,2,1,17,15,566.0,43.0,1.5,16.5,146.5,33.68,23.96
2017,2,1,17,30,479.0,35.0,1.5,16.0,95.0,28.17,18.61
2017,2,1,17,45,316.0,23.0,1.55,15.5,54.5,18.74,7.88
2017,2,1,18,0,153.0,11.0,1.6,15.0,14.0,10.01,0.0
2017,2,1,18,15,76.5,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,175.5,20.0,5.45,6.5,41.0,158.23,93.25
2017,2,2,8,0,351.0,40.0,5.7,7.0,82.0,302.2,251.74
2017,2,2,8,15,446.5,51.0,5.7,7.0,131.0,387.1,331.69
2017,2,2,8,30,542.0,62.0,5.7,7.0,180.0,475.59,411.01
2017,2,2,8,45,600.0,69.5,5.75,7.5,231.5,536.34,463.48
2017,2,2,9,0,658.0,77.0,5.8,8.0,283.0,597.05,513.5
2017,2,2,9,15,697.5,82.5,5.7,8.5,332.5,641.1,547.27
2017,2,2,9,30,737.0,88.0,5.6,9.0,382.0,683.47,578.58
2017,2,2,9,45,368.5,115.5,5.5,9.5,262.5,432.3,368.17
2017,2,2,10,0,0.0,143.0,5.4,10.0,143.0,132.3,107.4
2017,2,2,10,15,6.5,168.5,5.3,10.5,172.0,161.6,132.01
2017,2,2,10,30,13.0,194.0,5.2,11.0,201.0,190.58,155.73
2017,2,2,10,45,11.0,197.5,5.1,11.5,204.0,190.7,155.04
2017,2,2,11,0,9.0,201.0,5.0,12.0,207.0,191.04,154.62
2017,2,2,11,15,8.0,200.0,4.9,12.5,205.5,187.99,151.5
2017,2,2,11,30,7.0,199.0,4.8,13.0,204.0,185.16,148.63
2017,2,2,11,45,7.0,202.0,4.75,13.5,207.0,186.92,149.58
2017,2,2,12,0,7.0,205.0,4.7,14.0,210.0,188.68,150.56
2017,2,2,12,15,12.0,226.5,4.6,14.0,235.0,210.4,168.1
2017,2,2,12,30,17.0,248.0,4.5,14.0,260.0,231.35,184.88
2017,2,2,12,45,20.5,257.5,4.4,14.5,272.0,239.94,191.28
2017,2,2,13,0,24.0,267.0,4.3,15.0,284.0,247.93,197.18
2017,2,2,13,15,29.0,272.5,4.2,15.0,292.5,252.98,201.09
2017,2,2,13,30,34.0,278.0,4.1,15.0,301.0,255.47,202.93
2017,2,2,13,45,30.0,266.0,4.0,15.0,286.5,239.28,189.94
2017,2,2,14,0,26.0,254.0,3.9,15.0,272.0,226.91,180.09
2017,2,2,14,15,27.0,247.0,3.85,15.0,265.0,218.37,173.25
2017,2,2,14,30,28.0,240.0,3.8,15.0,258.0,209.62,166.23
2017,2,2,14,45,43.5,239.5,3.75,15.0,265.0,201.98,159.54
2017,2,2,15,0,59.0,239.0,3.7,15.0,272.0,197.24,155.17
2017,2,2,15,15,37.0,208.5,3.65,14.5,228.5,167.07,132.26
2017,2,2,15,30,15.0,178.0,3.6,14.0,185.0,146.99,117.52
2017,2,2,15,45,7.5,154.0,3.55,14.0,157.5,127.25,106.6
2017,2,2,16,0,0.0,130.0,3.5,14.0,130.0,108.83,90.83
2017,2,2,16,15,305.0,111.0,3.15,13.5,209.5,77.18,63.31
2017,2,2,16,30,610.0,92.0,2.8,13.0,289.0,68.18,55.57
2017,2,2,16,45,555.0,82.5,2.5,12.5,238.0,62.8,50.88
2017,2,2,17,0,500.0,73.0,2.2,12.0,187.0,57.26,45.87
2017,2,2,17,15,411.5,60.5,2.2,11.0,138.0,46.27,35.8
2017,2,2,17,30,323.0,48.0,2.2,10.0,89.0,37.28,27.19
2017,2,2,17,45,192.5,30.0,2.2,9.5,51.0,23.58,12.35
2017,2,2,18,0,62.0,12.0,2.2,9.0,13.0,10.91,0.0
2017,2,2,18,15,31.0,6.0,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,66.5,27.0,4.3,4.5,35.0,92.26,55.53
2017,2,3,8,0,133.0,54.0,4.4,5.0,70.0,179.17,148.22
2017,2,3,8,15,209.0,76.0,4.5,5.5,115.5,255.71,218.63
2017,2,3,8,30,285.0,98.0,4.6,6.0,161.0,335.6,289.83
2017,2,3,8,45,346.0,113.5,4.7,6.5,209.5,398.11,344.28
2017,2,3,9,0,407.0,129.0,4.8,7.0,258.0,474.78,408.38
2017,2,3,9,15,451.0,141.0,4.8,7.0,305.0,524.42,449.07
2017,2,3,9,30,495.0,153.0,4.8,7.0,352.0,573.4,488.28
2017,2,3,9,45,247.5,148.0,4.85,7.5,247.5,364.27,310.84
2017,2,3,10,0,0.0,143.0,4.9,8.0,143.0,132.21,108.09
2017,2,3,10,15,0.5,155.5,4.9,8.0,156.0,143.76,117.84
2017,2,3,10,30,1.0,168.0,4.9,8.0,169.0,155.26,127.26
2017,2,3,10,45,2.5,177.5,4.95,8.5,179.5,164.51,134.54
2017,2,3,11,0,4.0,187.0,5.0,9.0,190.0,173.7,141.74
2017,2,3,11,15,5.5,194.5,4.95,9.0,198.0,180.89,147.5
2017,2,3,11,30,7.0,202.0,4.9,9.0,206.0,187.98,153.19
2017,2,3,11,45,6.5,199.5,4.9,9.5,203.5,184.26,149.61
2017,2,3,12,0,6.0,197.0,4.9,10.0,201.0,180.7,146.23
2017,2,3,12,15,16.5,235.5,4.85,10.0,247.5,221.52,179.89
2017,2,3,12,30,27.0,274.0,4.8,10.0,294.0,260.91,211.96
2017,2,3,12,45,50.0,297.5,4.75,10.0,332.5,295.74,240.22
2017,2,3,13,0,73.0,321.0,4.7,10.0,371.0,323.27,262.23
2017,2,3,13,15,40.5,265.5,4.65,10.0,293.0,252.99,205.01
2017,2,3,13,30,8.0,210.0,4.6,10.0,215.0,187.31,151.31
2017,2,3,13,45,4.0,180.0,4.55,10.0,182.5,159.04,128.14
2017,2,3,14,0,0.0,150.0,4.5,10.0,150.0,131.42,105.38
2017,2,3,14,15,0.0,143.0,4.45,10.0,143.0,125.1,100.27
2017,2,3,14,30,0.0,136.0,4.4,10.0,136.0,118.82,95.17
2017,2,3,14,45,0.0,145.0,4.35,10.0,145.0,125.7,101.13
2017,2,3,15,0,0.0,154.0,4.3,10.0,154.0,132.07,106.7
2017,2,3,15,15,0.0,142.0,4.2,10.0,142.0,121.58,98.11
2017,2,3,15,30,0.0,130.0,4.1,10.0,130.0,111.15,89.56
2017,2,3,15,45,0.0,92.0,4.05,10.0,92.0,80.6,66.87
2017,2,3,16,0,0.0,54.0,4.0,10.0,54.0,47.68,37.52
2017,2,3,16,15,0.0,47.0,3.85,9.5,47.0,41.47,32.09
2017,2,3,16,30,0.0,40.0,3.7,9.0,40.0,35.26,26.58
2017,2,3,16,45,162.5,68.5,3.55,9.0,106.0,53.08,42.8
2017,2,3,17,0,325.0,97.0,3.4,9.0,172.0,72.23,59.95
2017,2,3,17,15,249.5,77.0,3.3,8.5,126.0,59.16,47.77
2017,2,3,17,30,174.0,57.0,3.2,8.0,80.0,44.38,33.75
2017,2,3,17,45,97.0,33.5,3.15,8.0,45.0,26.71,15.4
2017,2,3,18,0,20.0,10.0,3.1,8.0,10.0,9.1,0.0
2017,2,3,18,15,10.0,5.0,3.1,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,0.8,5.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,0.8,6.0,1.0,0.91,0.0
2017,2,4,7,45,0.0,8.5,0.85,6.5,8.5,7.46,0.0
2017,2,4,8,0,0.0,16.0,0.9,7.0,16.0,14.06,6.34
2017,2,4,8,15,0.0,26.5,0.8,7.0,26.5,23.33,14.73
2017,2,4,8,30,0.0,37.0,0.7,7.0,37.0,32.61,23.1
2017,2,4,8,45,0.0,48.0,0.6,7.5,48.0,42.35,31.7
2017,2,4,9,0,0.0,59.0,0.5,8.0,59.0,52.11,40.16
2017,2,4,9,15,39.0,115.0,0.5,8.0,131.0,146.73,122.47
2017,2,4,9,30,78.0,171.0,0.5,8.0,203.0,240.92,200.81
2017,2,4,9,45,76.5,194.0,0.5,8.5,228.0,262.57,216.57
2017,2,4,10,0,75.0,217.0,0.5,9.0,253.0,283.45,231.93
2017,2,4,10,15,77.5,235.0,0.55,9.0,275.0,300.8,245.04
2017,2,4,10,30,80.0,253.0,0.6,9.0,297.0,317.65,257.71
2017,2,4,10,45,83.5,268.5,0.65,9.5,317.0,331.91,267.85
2017,2,4,11,0,87.0,284.0,0.7,10.0,337.0,345.6,277.49
2017,2,4,11,15,43.5,203.5,0.8,10.0,230.0,225.58,181.86
2017,2,4,11,30,0.0,123.0,0.9,10.0,123.0,109.71,86.67
2017,2,4,11,45,0.0,126.0,1.0,10.0,126.0,112.3,89.04
2017,2,4,12,0,0.0,129.0,1.1,10.0,129.0,114.86,91.1
2017,2,4,12,15,0.0,131.0,1.25,10.0,131.0,116.51,92.43
2017,2,4,12,30,0.0,133.0,1.4,10.0,133.0,118.14,93.77
2017,2,4,12,45,0.0,144.5,1.55,10.5,145.0,128.17,101.87
2017,2,4,13,0,0.0,156.0,1.7,11.0,157.0,138.04,109.81
2017,2,4,13,15,0.0,111.5,1.8,11.0,112.0,98.79,77.43
2017,2,4,13,30,0.0,67.0,1.9,11.0,67.0,59.36,44.59
2017,2,4,13,45,0.0,76.5,2.05,11.5,76.5,67.8,51.66
2017,2,4,14,0,0.0,86.0,2.2,12.0,86.0,76.25,58.67
2017,2,4,14,15,0.0,103.5,2.25,12.0,103.5,91.53,71.52
2017,2,4,14,30,0.0,121.0,2.3,12.0,121.0,106.27,83.9
2017,2,4,14,45,0.0,108.0,2.4,12.0,108.0,95.08,74.71
2017,2,4,15,0,0.0,95.0,2.5,12.0,95.0,83.95,65.57
2017,2,4,15,15,0.0,70.5,2.5,11.5,70.5,62.37,47.63
2017,2,4,15,30,0.0,46.0,2.5,11.0,46.0,40.62,29.29
2017,2,4,15,45,0.0,38.0,2.5,11.0,38.0,33.52,24.57
2017,2,4,16,0,0.0,30.0,2.5,11.0,30.0,26.44,18.27
2017,2,4,16,15,0.0,26.0,2.25,11.0,26.0,22.89,15.13
2017,2,4,16,30,0.0,22.0,2.0,11.0,22.0,19.36,11.97
2017,2,4,16,45,0.0,18.0,1.8,11.0,18.0,15.83,8.76
2017,2,4,17,0,0.0,14.0,1.6,11.0,14.0,12.3,5.53
2017,2,4,17,15,0.0,10.5,1.4,10.5,10.5,9.22,2.67
2017,2,4,17,30,0.0,7.0,1.2,10.0,7.0,6.14,0.0
2017,2,4,17,45,0.0,4.0,1.05,9.5,4.0,3.5,0.0
2017,2,4,18,0,0.0,1.0,0.9,9.0,1.0,0.91,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.0,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,7,15,27.5,5.0,2.4,10.5,5.5,0.0,0.0
2017,2,5,7,30,55.0,10.0,2.6,11.0,11.0,40.08,0.0
2017,2,5,7,45,187.0,26.5,2.85,11.5,47.0,176.82,118.39
2017,2,5,8,0,319.0,43.0,3.1,12.0,83.0,288.89,236.37
2017,2,5,8,15,407.5,54.5,3.1,12.5,131.0,369.59,308.56
2017,2,5,8,30,496.0,66.0,3.1,13.0,179.0,453.9,380.24
2017,2,5,8,45,248.0,58.5,3.1,13.5,115.0,269.18,227.31
2017,2,5,9,0,0.0,51.0,3.1,14.0,51.0,45.01,32.92
2017,2,5,9,15,0.5,94.5,3.15,14.5,95.0,87.02,68.56
2017,2,5,9,30,1.0,138.0,3.2,15.0,139.0,131.78,105.66
2017,2,5,9,45,0.5,140.0,3.3,16.0,140.5,131.07,104.28
2017,2,5,10,0,0.0,142.0,3.4,17.0,142.0,131.02,103.52
2017,2,5,10,15,7.0,170.5,3.65,17.5,174.5,163.8,130.02
2017,2,5,10,30,14.0,199.0,3.9,18.0,207.0,196.25,155.84
2017,2,5,10,45,15.0,210.5,4.15,18.5,219.5,206.56,163.45
2017,2,5,11,0,16.0,222.0,4.4,19.0,232.0,216.77,171.02
2017,2,5,11,15,12.0,215.0,4.55,19.5,222.5,205.28,161.17
2017,2,5,11,30,8.0,208.0,4.7,20.0,213.0,194.35,151.88
2017,2,5,11,45,29.0,254.0,4.85,20.5,274.0,258.81,202.78
2017,2,5,12,0,50.0,300.0,5.0,21.0,335.0,313.66,245.17
2017,2,5,12,15,32.0,270.0,5.0,21.0,292.5,268.84,209.64
2017,2,5,12,30,14.0,240.0,5.0,21.0,250.0,222.51,172.99
2017,2,5,12,45,12.5,233.0,5.05,21.5,242.0,213.85,165.84
2017,2,5,13,0,11.0,226.0,5.1,22.0,234.0,205.41,158.86
2017,2,5,13,15,29.0,262.5,5.0,22.0,282.5,244.95,189.87
2017,2,5,13,30,47.0,299.0,4.9,22.0,331.0,279.43,216.44
2017,2,5,13,45,34.5,275.0,4.85,22.0,298.5,249.01,192.68
2017,2,5,14,0,22.0,251.0,4.8,22.0,266.0,223.52,172.94
2017,2,5,14,15,39.5,261.5,4.7,22.0,286.5,229.83,177.55
2017,2,5,14,30,57.0,272.0,4.6,22.0,307.0,236.32,182.0
2017,2,5,14,45,48.5,252.5,4.5,22.0,281.5,213.19,164.02
2017,2,5,15,0,40.0,233.0,4.4,22.0,256.0,191.35,147.23
2017,2,5,15,15,28.0,208.0,4.15,21.5,223.5,174.2,134.76
2017,2,5,15,30,16.0,183.0,3.9,21.0,191.0,151.29,117.69
2017,2,5,15,45,8.0,140.5,3.7,21.0,144.5,117.93,95.76
2017,2,5,16,0,0.0,98.0,3.5,21.0,98.0,84.96,67.9
2017,2,5,16,15,321.0,88.5,3.0,20.5,195.5,61.38,47.88
2017,2,5,16,30,642.0,79.0,2.5,20.0,293.0,57.22,44.48
2017,2,5,16,45,583.5,72.5,2.05,19.5,242.5,53.91,41.72
2017,2,5,17,0,525.0,66.0,1.6,19.0,192.0,50.59,38.81
2017,2,5,17,15,441.0,56.0,1.55,18.5,143.5,44.07,32.89
2017,2,5,17,30,357.0,46.0,1.5,18.0,95.0,37.4,26.55
2017,2,5,17,45,220.0,30.5,1.45,17.5,56.5,23.9,13.29
2017,2,5,18,0,83.0,15.0,1.4,17.0,18.0,13.64,0.0
2017,2,5,18,15,41.5,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,24.0,5.5,3.6,16.0,6.0,0.0,0.0
2017,2,6,7,30,48.0,11.0,3.8,16.0,12.0,37.18,0.0
2017,2,6,7,45,182.5,28.0,4.0,16.5,48.5,178.26,121.11
2017,2,6,8,0,317.0,45.0,4.2,17.0,85.0,291.43,235.09
2017,2,6,8,15,406.0,56.0,4.4,17.5,133.0,371.59,306.06
2017,2,6,8,30,495.0,67.0,4.6,18.0,181.0,456.05,377.52
2017,2,6,8,45,247.5,52.5,4.85,18.5,109.5,260.74,217.52
2017,2,6,9,0,0.0,38.0,5.1,19.0,38.0,33.49,22.57
2017,2,6,9,15,0.0,44.5,5.3,19.5,44.5,39.25,27.35
2017,2,6,9,30,0.0,51.0,5.5,20.0,51.0,45.02,32.02
2017,2,6,9,45,0.0,68.0,5.7,20.5,68.0,60.12,44.35
2017,2,6,10,0,0.0,85.0,5.9,21.0,85.0,75.27,56.58
2017,2,6,10,15,1.5,129.0,5.95,21.0,130.0,118.16,91.47
2017,2,6,10,30,3.0,173.0,6.0,21.0,175.0,161.57,126.32
2017,2,6,10,45,91.0,233.0,6.05,21.5,288.5,299.37,237.91
2017,2,6,11,0,179.0,293.0,6.1,22.0,402.0,437.09,345.44
2017,2,6,11,15,116.0,291.5,6.05,22.0,363.0,380.52,299.23
2017,2,6,11,30,53.0,290.0,6.0,22.0,324.0,315.99,247.19
2017,2,6,11,45,53.5,297.0,6.0,22.5,332.5,318.34,248.25
2017,2,6,12,0,54.0,304.0,6.0,23.0,341.0,320.38,249.0
2017,2,6,12,15,119.5,325.5,5.9,23.0,408.5,384.82,299.29
2017,2,6,12,30,185.0,347.0,5.8,23.0,476.0,436.17,338.53
2017,2,6,12,45,104.0,308.0,5.7,23.0,380.5,337.61,261.74
2017,2,6,13,0,23.0,269.0,5.6,23.0,285.0,249.58,192.72
2017,2,6,13,15,36.5,286.5,5.45,22.5,312.0,269.34,208.54
2017,2,6,13,30,50.0,304.0,5.3,22.0,339.0,285.19,221.03
2017,2,6,13,45,127.5,312.0,5.2,22.0,397.5,317.18,245.04
2017,2,6,14,0,205.0,320.0,5.1,22.0,456.0,340.75,261.29
2017,2,6,14,15,206.0,307.0,5.05,22.0,439.0,315.25,240.28
2017,2,6,14,30,207.0,294.0,5.0,22.0,422.0,289.55,219.07
2017,2,6,14,45,125.0,265.5,5.0,22.5,342.0,234.62,177.74
2017,2,6,15,0,43.0,237.0,5.0,23.0,262.0,194.9,149.42
2017,2,6,15,15,134.5,229.5,4.8,22.5,298.5,186.71,139.8
2017,2,6,15,30,226.0,222.0,4.6,22.0,335.0,173.38,128.87
2017,2,6,15,45,448.5,162.5,4.45,22.0,360.5,108.7,87.57
2017,2,6,16,0,671.0,103.0,4.3,22.0,386.0,71.01,55.69
2017,2,6,16,15,632.5,97.0,3.9,21.5,338.0,68.69,53.99
2017,2,6,16,30,594.0,91.0,3.5,21.0,290.0,66.36,52.21
2017,2,6,16,45,536.5,82.5,3.1,21.0,240.0,61.82,48.31
2017,2,6,17,0,479.0,74.0,2.7,21.0,190.0,57.19,44.19
2017,2,6,17,15,395.0,62.0,2.6,20.5,142.5,47.1,35.23
2017,2,6,17,30,311.0,50.0,2.5,20.0,95.0,38.59,27.36
2017,2,6,17,45,155.5,34.0,2.45,19.5,56.5,26.53,15.5
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,16.37,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,5.5,3.05,14.5,5.5,0.0,0.0
2017,2,7,7,30,0.0,11.0,3.2,15.0,11.0,10.01,0.0
2017,2,7,7,45,102.0,28.5,3.4,15.5,42.0,118.24,81.25
2017,2,7,8,0,204.0,46.0,3.6,16.0,73.0,221.68,179.0
2017,2,7,8,15,244.0,65.5,3.5,16.5,112.0,275.85,227.3
2017,2,7,8,30,284.0,85.0,3.4,17.0,151.0,331.07,274.33
2017,2,7,8,45,317.0,101.0,3.3,18.0,191.5,377.48,311.75
2017,2,7,9,0,350.0,117.0,3.2,19.0,232.0,423.97,347.56
2017,2,7,9,15,588.0,93.5,3.2,19.5,322.5,583.73,473.96
2017,2,7,9,30,826.0,70.0,3.2,20.0,413.0,738.48,586.77
2017,2,7,9,45,856.0,71.5,3.2,21.0,461.0,768.63,603.68
2017,2,7,10,0,886.0,73.0,3.2,22.0,509.0,789.25,614.24
2017,2,7,10,15,902.5,75.0,3.2,22.5,550.5,803.54,621.44
2017,2,7,10,30,919.0,77.0,3.2,23.0,592.0,814.39,626.28
2017,2,7,10,45,737.0,140.5,3.25,24.0,569.0,745.46,573.99
2017,2,7,11,0,555.0,204.0,3.3,25.0,546.0,655.62,503.51
2017,2,7,11,15,570.5,209.5,3.25,25.0,573.0,660.43,506.22
2017,2,7,11,30,586.0,215.0,3.2,25.0,600.0,662.36,506.26
2017,2,7,11,45,549.5,235.0,3.2,25.5,603.5,638.38,486.11
2017,2,7,12,0,513.0,255.0,3.2,26.0,607.0,613.07,465.26
2017,2,7,12,15,735.5,173.5,3.15,26.0,686.0,666.55,505.49
2017,2,7,12,30,958.0,92.0,3.1,26.0,765.0,698.22,528.42
2017,2,7,12,45,707.5,188.5,3.05,26.5,686.0,605.04,455.85
2017,2,7,13,0,457.0,285.0,3.0,27.0,607.0,515.53,386.93
2017,2,7,13,15,502.0,264.5,2.95,27.0,614.5,496.31,371.88
2017,2,7,13,30,547.0,244.0,2.9,27.0,622.0,472.64,352.49
2017,2,7,13,45,745.0,166.0,2.85,27.0,667.5,463.28,341.71
2017,2,7,14,0,943.0,88.0,2.8,27.0,713.0,439.54,317.33
2017,2,7,14,15,934.5,87.0,2.65,26.5,687.5,387.06,272.81
2017,2,7,14,30,926.0,86.0,2.5,26.0,662.0,333.69,226.92
2017,2,7,14,45,811.5,112.0,2.35,26.0,598.5,271.59,177.7
2017,2,7,15,0,697.0,138.0,2.2,26.0,535.0,218.85,138.25
2017,2,7,15,15,492.5,177.0,2.05,26.0,448.0,180.69,117.69
2017,2,7,15,30,288.0,216.0,1.9,26.0,361.0,167.4,119.5
2017,2,7,15,45,283.0,196.0,1.75,26.0,327.5,135.12,107.75
2017,2,7,16,0,278.0,176.0,1.6,26.0,294.0,123.63,98.6
2017,2,7,16,15,268.0,156.5,1.45,25.0,259.0,111.94,89.51
2017,2,7,16,30,258.0,137.0,1.3,24.0,224.0,99.77,79.82
2017,2,7,16,45,246.5,115.0,1.15,23.0,187.5,85.46,68.06
2017,2,7,17,0,235.0,93.0,1.0,22.0,151.0,70.57,55.48
2017,2,7,17,15,206.5,72.5,1.1,21.5,114.5,56.06,42.8
2017,2,7,17,30,178.0,52.0,1.2,21.0,78.0,41.03,29.38
2017,2,7,17,45,89.0,34.5,1.3,20.5,47.5,27.59,16.52
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,14.68,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.0,8.5,7.73,0.0
2017,2,7,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,14.0,17.0,15.46,0.0
2017,2,8,7,45,237.0,26.5,4.15,15.0,58.0,214.06,155.03
2017,2,8,8,0,474.0,36.0,4.3,16.0,99.0,383.97,312.47
2017,2,8,8,15,558.5,43.5,4.15,16.5,150.5,461.8,381.06
2017,2,8,8,30,643.0,51.0,4.0,17.0,202.0,537.7,444.0
2017,2,8,8,45,698.5,55.0,3.85,18.0,255.5,596.34,488.59
2017,2,8,9,0,754.0,59.0,3.7,19.0,309.0,654.54,530.37
2017,2,8,9,15,788.0,62.5,3.8,20.0,359.5,694.92,557.69
2017,2,8,9,30,822.0,66.0,3.9,21.0,410.0,733.26,582.63
2017,2,8,9,45,595.0,132.5,4.0,22.0,395.5,643.05,511.15
2017,2,8,10,0,368.0,199.0,4.1,23.0,381.0,519.65,411.49
2017,2,8,10,15,362.0,218.5,4.1,23.5,410.0,532.73,419.47
2017,2,8,10,30,356.0,238.0,4.1,24.0,439.0,543.78,425.26
2017,2,8,10,45,650.5,155.0,4.15,24.5,548.0,696.34,541.35
2017,2,8,11,0,945.0,72.0,4.2,25.0,657.0,812.81,622.96
2017,2,8,11,15,756.5,147.0,4.25,25.0,628.0,744.14,572.04
2017,2,8,11,30,568.0,222.0,4.3,25.0,599.0,658.24,505.81
2017,2,8,11,45,554.0,234.5,4.4,25.5,609.5,643.13,492.99
2017,2,8,12,0,540.0,247.0,4.5,26.0,620.0,626.06,478.47
2017,2,8,12,15,502.5,265.0,4.55,26.0,616.0,596.71,455.51
2017,2,8,12,30,465.0,283.0,4.6,26.0,612.0,567.0,432.27
2017,2,8,12,45,717.5,182.5,4.65,26.5,690.5,607.97,463.1
2017,2,8,13,0,970.0,82.0,4.7,27.0,769.0,625.91,474.93
2017,2,8,13,15,968.0,81.5,4.7,26.5,760.5,583.55,441.45
2017,2,8,13,30,966.0,81.0,4.7,26.0,752.0,538.81,405.44
2017,2,8,13,45,963.0,79.5,4.75,26.0,735.5,490.57,365.06
2017,2,8,14,0,960.0,78.0,4.8,26.0,719.0,440.45,322.14
2017,2,8,14,15,952.5,77.0,4.8,26.0,693.5,387.58,276.1
2017,2,8,14,30,945.0,76.0,4.8,26.0,668.0,333.69,228.56
2017,2,8,14,45,932.0,75.5,4.8,26.0,634.5,278.14,179.96
2017,2,8,15,0,919.0,75.0,4.8,26.0,601.0,222.59,132.94
2017,2,8,15,15,903.5,73.0,4.65,25.5,561.0,165.87,89.61
2017,2,8,15,30,888.0,71.0,4.5,25.0,521.0,109.95,56.18
2017,2,8,15,45,838.5,70.5,4.4,24.5,465.0,52.1,38.86
2017,2,8,16,0,789.0,70.0,4.3,24.0,409.0,52.56,39.49
2017,2,8,16,15,789.5,63.5,4.2,23.0,368.5,48.85,36.6
2017,2,8,16,30,790.0,57.0,4.1,22.0,328.0,44.93,33.46
2017,2,8,16,45,746.5,52.5,4.1,21.5,275.5,42.22,31.21
2017,2,8,17,0,703.0,48.0,4.1,21.0,223.0,39.48,28.84
2017,2,8,17,15,628.0,41.5,4.3,20.0,170.0,34.82,24.71
2017,2,8,17,30,553.0,35.0,4.5,19.0,117.0,30.13,20.31
2017,2,8,17,45,276.5,31.0,4.75,18.5,72.0,25.26,14.97
2017,2,8,18,0,0.0,27.0,5.0,18.0,27.0,21.83,0.0
2017,2,8,18,15,0.0,13.5,4.95,17.0,13.5,12.28,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,131.5,6.5,4.3,3.5,11.0,0.0,0.0
2017,2,9,7,30,263.0,13.0,4.4,4.0,22.0,163.04,0.0
2017,2,9,7,45,423.0,23.5,4.55,4.5,68.0,318.3,246.01
2017,2,9,8,0,583.0,34.0,4.7,5.0,114.0,446.11,378.54
2017,2,9,8,15,662.0,40.0,4.7,5.5,168.5,523.38,449.9
2017,2,9,8,30,741.0,46.0,4.7,6.0,223.0,602.51,517.51
2017,2,9,8,45,787.5,50.5,4.7,7.0,278.0,657.45,560.97
2017,2,9,9,0,834.0,55.0,4.7,8.0,333.0,711.52,601.39
2017,2,9,9,15,864.0,58.0,4.6,8.5,385.5,742.77,622.82
2017,2,9,9,30,894.0,61.0,4.5,9.0,438.0,778.51,646.97
2017,2,9,9,45,914.0,63.5,4.45,10.0,485.5,803.15,661.01
2017,2,9,10,0,934.0,66.0,4.4,11.0,533.0,824.66,672.41
2017,2,9,10,15,948.0,68.0,4.3,11.5,574.5,837.4,678.04
2017,2,9,10,30,962.0,70.0,4.2,12.0,616.0,846.5,681.04
2017,2,9,10,45,971.0,72.0,4.1,12.5,650.0,847.88,678.74
2017,2,9,11,0,980.0,74.0,4.0,13.0,684.0,845.42,673.91
2017,2,9,11,15,986.5,75.0,3.9,13.5,710.5,836.02,664.25
2017,2,9,11,30,993.0,76.0,3.8,14.0,737.0,822.79,652.07
2017,2,9,11,45,988.5,81.0,3.75,14.5,753.5,802.02,634.87
2017,2,9,12,0,984.0,86.0,3.7,15.0,770.0,777.76,615.35
2017,2,9,12,15,985.5,86.5,3.6,15.0,779.0,749.67,592.88
2017,2,9,12,30,987.0,87.0,3.5,15.0,788.0,718.26,567.31
2017,2,9,12,45,986.5,87.0,3.4,15.5,788.5,681.98,536.73
2017,2,9,13,0,986.0,87.0,3.3,16.0,789.0,642.79,503.56
2017,2,9,13,15,983.5,86.5,3.2,16.0,780.0,599.36,467.52
2017,2,9,13,30,981.0,86.0,3.1,16.0,771.0,553.55,428.83
2017,2,9,13,45,975.0,85.5,3.05,16.5,753.0,504.03,385.72
2017,2,9,14,0,969.0,85.0,3.0,17.0,735.0,452.84,340.38
2017,2,9,14,15,961.0,84.0,2.95,17.0,709.0,399.13,292.77
2017,2,9,14,30,953.0,83.0,2.9,17.0,683.0,344.43,243.58
2017,2,9,14,45,941.0,81.5,2.85,17.0,649.0,287.64,192.79
2017,2,9,15,0,929.0,80.0,2.8,17.0,615.0,230.78,143.35
2017,2,9,15,15,913.5,78.0,2.7,17.0,574.5,173.28,97.79
2017,2,9,15,30,898.0,76.0,2.6,17.0,534.0,116.56,62.26
2017,2,9,15,45,876.0,73.0,2.55,17.0,487.0,61.95,48.69
2017,2,9,16,0,854.0,70.0,2.5,17.0,440.0,52.95,41.02
2017,2,9,16,15,822.0,66.5,2.2,16.0,388.5,51.31,39.89
2017,2,9,16,30,790.0,63.0,1.9,15.0,337.0,49.68,38.72
2017,2,9,16,45,742.5,58.0,1.6,14.5,283.0,46.71,36.21
2017,2,9,17,0,695.0,53.0,1.3,14.0,229.0,43.72,33.58
2017,2,9,17,15,617.5,46.0,1.3,13.0,175.0,38.79,29.1
2017,2,9,17,30,540.0,39.0,1.3,12.0,121.0,30.97,21.81
2017,2,9,17,45,270.0,34.0,1.3,11.0,75.0,27.94,18.02
2017,2,9,18,0,0.0,29.0,1.3,10.0,29.0,23.31,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.0,14.5,13.19,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,21.0,7.5,2.0,8.5,8.0,0.0,0.0
2017,2,10,7,30,42.0,15.0,2.3,9.0,16.0,37.92,0.0
2017,2,10,7,45,155.0,35.5,2.6,10.0,54.5,179.4,135.73
2017,2,10,8,0,268.0,56.0,2.9,11.0,93.0,278.98,230.73
2017,2,10,8,15,355.0,70.0,3.15,12.0,142.0,359.05,301.24
2017,2,10,8,30,442.0,84.0,3.4,13.0,191.0,443.53,372.43
2017,2,10,8,45,493.0,96.0,3.65,14.0,241.5,502.26,419.81
2017,2,10,9,0,544.0,108.0,3.9,15.0,292.0,561.48,465.68
2017,2,10,9,15,585.5,116.0,4.15,15.5,341.0,613.17,504.91
2017,2,10,9,30,627.0,124.0,4.4,16.0,390.0,660.04,539.86
2017,2,10,9,45,329.5,162.5,4.65,17.0,303.5,451.51,370.09
2017,2,10,10,0,32.0,201.0,4.9,18.0,217.0,230.46,184.55
2017,2,10,10,15,85.0,234.0,5.05,18.5,281.5,305.68,245.82
2017,2,10,10,30,138.0,267.0,5.2,19.0,346.0,392.68,314.31
2017,2,10,10,45,194.0,280.5,5.35,19.5,398.5,444.93,354.81
2017,2,10,11,0,250.0,294.0,5.5,20.0,451.0,495.31,393.26
2017,2,10,11,15,289.5,299.5,5.5,20.0,488.0,533.54,422.01
2017,2,10,11,30,329.0,305.0,5.5,20.0,525.0,557.25,439.65
2017,2,10,11,45,206.0,318.0,5.55,20.5,457.5,458.78,360.8
2017,2,10,12,0,83.0,331.0,5.6,21.0,390.0,367.18,286.92
2017,2,10,12,15,153.5,341.5,5.55,21.0,451.5,424.23,331.75
2017,2,10,12,30,224.0,352.0,5.5,21.0,513.0,468.29,365.54
2017,2,10,12,45,214.5,353.5,5.45,21.5,507.0,450.2,350.06
2017,2,10,13,0,205.0,355.0,5.4,22.0,501.0,432.03,334.73
2017,2,10,13,15,317.5,325.5,5.35,22.0,549.5,453.78,351.06
2017,2,10,13,30,430.0,296.0,5.3,22.0,598.0,464.09,357.35
2017,2,10,13,45,648.5,206.5,5.25,22.5,650.0,462.0,351.77
2017,2,10,14,0,867.0,117.0,5.2,23.0,702.0,439.7,327.76
2017,2,10,14,15,858.0,115.5,5.1,23.0,677.0,388.83,283.14
2017,2,10,14,30,849.0,114.0,5.0,23.0,652.0,337.37,237.55
2017,2,10,14,45,837.0,111.0,4.95,23.0,619.5,283.62,190.33
2017,2,10,15,0,825.0,108.0,4.9,23.0,587.0,230.11,144.59
2017,2,10,15,15,807.0,105.0,4.7,22.5,547.5,176.34,102.75
2017,2,10,15,30,789.0,102.0,4.5,22.0,508.0,123.96,69.86
2017,2,10,15,45,761.5,99.0,4.35,22.0,462.0,66.18,51.31
2017,2,10,16,0,734.0,96.0,4.2,22.0,416.0,65.49,50.92
2017,2,10,16,15,698.0,90.5,3.7,21.0,366.5,63.35,49.44
2017,2,10,16,30,662.0,85.0,3.2,20.0,317.0,61.18,47.89
2017,2,10,16,45,607.5,78.5,2.75,19.5,265.0,58.08,45.36
2017,2,10,17,0,553.0,72.0,2.3,19.0,213.0,54.97,42.68
2017,2,10,17,15,472.0,61.5,2.15,18.0,162.5,48.21,36.7
2017,2,10,17,30,391.0,51.0,2.0,17.0,112.0,41.27,30.25
2017,2,10,17,45,262.0,35.5,1.9,16.5,69.5,27.73,17.51
2017,2,10,18,0,133.0,20.0,1.8,16.0,27.0,15.8,0.0
2017,2,10,18,15,66.5,10.0,1.8,16.0,13.5,9.1,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.0,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,89.0,16.0,3.3,16.0,20.0,66.26,0.0
2017,2,11,7,45,228.0,32.0,3.65,16.5,60.5,218.01,164.64
2017,2,11,8,0,367.0,48.0,4.0,17.0,101.0,332.16,270.46
2017,2,11,8,15,453.0,59.0,4.25,17.5,151.5,414.5,342.13
2017,2,11,8,30,539.0,70.0,4.5,18.0,202.0,499.65,413.23
2017,2,11,8,45,597.5,76.5,4.75,19.0,254.5,561.58,462.33
2017,2,11,9,0,656.0,83.0,5.0,20.0,307.0,623.39,508.7
2017,2,11,9,15,693.0,88.0,5.05,20.5,357.0,666.27,539.39
2017,2,11,9,30,730.0,93.0,5.1,21.0,407.0,707.39,567.97
2017,2,11,9,45,376.5,144.0,5.15,21.5,306.5,484.12,390.84
2017,2,11,10,0,23.0,195.0,5.2,22.0,206.0,203.7,160.19
2017,2,11,10,15,18.0,199.5,5.15,22.5,208.5,201.73,158.05
2017,2,11,10,30,13.0,204.0,5.1,23.0,211.0,200.14,155.88
2017,2,11,10,45,26.5,235.0,5.05,23.5,251.0,239.86,186.79
2017,2,11,11,0,40.0,266.0,5.0,24.0,291.0,290.98,225.93
2017,2,11,11,15,40.5,276.5,4.9,24.0,303.0,297.89,230.65
2017,2,11,11,30,41.0,287.0,4.8,24.0,315.0,304.49,235.23
2017,2,11,11,45,206.5,300.5,4.75,24.5,445.5,442.65,342.85
2017,2,11,12,0,372.0,314.0,4.7,25.0,576.0,569.83,437.6
2017,2,11,12,15,627.5,217.5,4.6,25.0,665.5,645.13,495.0
2017,2,11,12,30,883.0,121.0,4.5,25.0,755.0,692.93,530.81
2017,2,11,12,45,885.5,119.5,4.45,25.5,756.0,658.96,502.66
2017,2,11,13,0,888.0,118.0,4.4,26.0,757.0,622.21,472.6
2017,2,11,13,15,886.0,117.5,4.3,26.0,749.0,581.34,439.75
2017,2,11,13,30,884.0,117.0,4.2,26.0,741.0,538.31,404.59
2017,2,11,13,45,880.5,115.0,4.15,26.0,724.5,491.35,365.75
2017,2,11,14,0,877.0,113.0,4.1,26.0,708.0,442.81,324.74
2017,2,11,14,15,868.5,111.5,4.0,26.0,683.0,391.59,280.79
2017,2,11,14,30,860.0,110.0,3.9,26.0,658.0,339.7,235.66
