Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,14,45,853.0,105.5,3.85,26.0,626.0,285.3,188.5
2017,2,11,15,0,846.0,101.0,3.8,26.0,594.0,230.6,142.17
2017,2,11,15,15,829.0,98.0,3.6,26.0,554.5,175.72,99.58
2017,2,11,15,30,812.0,95.0,3.4,26.0,515.0,122.08,65.76
2017,2,11,15,45,790.5,91.0,3.2,26.0,470.0,69.11,52.89
2017,2,11,16,0,769.0,87.0,3.0,26.0,425.0,65.18,49.78
2017,2,11,16,15,735.0,82.5,2.6,25.0,375.5,57.51,43.63
2017,2,11,16,30,701.0,78.0,2.2,24.0,326.0,55.85,42.52
2017,2,11,16,45,654.5,71.0,1.8,23.0,274.0,52.14,39.58
2017,2,11,17,0,608.0,64.0,1.4,22.0,222.0,48.32,36.41
2017,2,11,17,15,529.0,55.5,1.4,21.0,170.0,43.0,31.75
2017,2,11,17,30,450.0,47.0,1.4,20.0,118.0,37.58,26.75
2017,2,11,17,45,318.5,33.5,1.45,19.5,74.0,27.27,17.01
2017,2,11,18,0,187.0,20.0,1.5,19.0,30.0,16.54,0.0
2017,2,11,18,15,93.5,10.0,1.6,19.0,15.0,9.1,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,12,7,15,55.0,9.0,0.75,15.0,11.0,0.0,0.0
2017,2,12,7,30,110.0,18.0,0.8,16.0,22.0,106.65,0.0
2017,2,12,7,45,237.0,34.0,0.85,17.0,62.5,227.26,171.82
2017,2,12,8,0,364.0,50.0,0.9,18.0,103.0,333.46,266.82
2017,2,12,8,15,449.0,60.5,1.15,18.5,153.5,415.09,335.54
2017,2,12,8,30,534.0,71.0,1.4,19.0,204.0,499.24,403.37
2017,2,12,8,45,267.0,47.5,1.7,20.0,114.0,271.94,223.55
2017,2,12,9,0,0.0,24.0,2.0,21.0,24.0,21.12,12.01
2017,2,12,9,15,0.0,61.5,1.95,21.0,61.5,54.33,39.7
2017,2,12,9,30,0.0,99.0,1.9,21.0,99.0,89.47,68.46
2017,2,12,9,45,0.0,66.0,1.9,21.5,66.0,58.35,42.6
2017,2,12,10,0,0.0,33.0,1.9,22.0,33.0,29.12,18.41
2017,2,12,10,15,0.0,95.5,1.75,22.5,95.5,84.89,63.74
2017,2,12,10,30,0.0,158.0,1.6,23.0,158.0,144.11,110.57
2017,2,12,10,45,410.5,140.0,1.5,23.5,400.5,491.93,385.21
2017,2,12,11,0,821.0,122.0,1.4,24.0,643.0,790.09,593.48
2017,2,12,11,15,830.5,124.0,1.3,24.0,669.0,784.81,584.58
2017,2,12,11,30,840.0,126.0,1.2,24.0,695.0,775.98,576.77
2017,2,12,11,45,451.5,225.5,1.15,24.5,532.5,567.55,425.78
2017,2,12,12,0,63.0,325.0,1.1,25.0,370.0,347.75,260.69
2017,2,12,12,15,37.5,282.5,1.2,25.0,309.5,284.9,215.16
2017,2,12,12,30,12.0,240.0,1.3,25.0,249.0,221.58,167.42
2017,2,12,12,45,12.5,242.0,1.4,25.0,251.5,222.2,168.15
2017,2,12,13,0,13.0,244.0,1.5,25.0,254.0,222.68,168.56
2017,2,12,13,15,68.5,297.0,1.65,25.0,346.0,296.35,224.56
2017,2,12,13,30,124.0,350.0,1.8,25.0,438.0,360.29,271.61
2017,2,12,13,45,470.0,244.0,2.0,25.5,566.5,416.11,310.33
2017,2,12,14,0,816.0,138.0,2.2,26.0,695.0,442.49,322.63
2017,2,12,14,15,806.0,136.0,2.35,25.5,670.0,392.95,281.69
2017,2,12,14,30,796.0,134.0,2.5,25.0,645.0,343.05,239.81
2017,2,12,14,45,777.0,133.5,2.7,25.0,611.5,286.51,192.33
2017,2,12,15,0,758.0,133.0,2.9,25.0,578.0,235.8,150.13
2017,2,12,15,15,738.5,129.0,3.0,24.5,538.5,183.71,110.02
2017,2,12,15,30,719.0,125.0,3.1,24.0,499.0,133.31,77.76
2017,2,12,15,45,687.0,121.5,3.25,24.0,454.0,85.03,66.76
2017,2,12,16,0,655.0,118.0,3.4,24.0,409.0,80.83,63.47
2017,2,12,16,15,617.0,111.0,3.4,23.0,360.0,78.21,61.7
2017,2,12,16,30,579.0,104.0,3.4,22.0,311.0,75.54,59.84
2017,2,12,16,45,522.5,95.5,3.45,21.5,260.0,69.48,54.82
2017,2,12,17,0,466.0,87.0,3.5,21.0,209.0,64.4,50.51
2017,2,12,17,15,388.0,73.5,3.75,20.5,159.5,55.33,42.5
2017,2,12,17,30,310.0,60.0,4.0,20.0,110.0,45.96,33.95
2017,2,12,17,45,196.5,41.0,4.25,19.5,68.5,31.85,20.9
2017,2,12,18,0,83.0,22.0,4.5,19.0,27.0,17.88,0.78
2017,2,12,18,15,41.5,11.0,4.6,18.5,13.5,10.01,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,3.5,3.0,12.0,3.5,3.18,0.0
2017,2,13,7,30,0.0,7.0,3.0,12.0,7.0,6.14,0.0
2017,2,13,7,45,0.0,24.0,3.05,12.5,24.0,21.16,11.32
2017,2,13,8,0,0.0,41.0,3.1,13.0,41.0,38.38,26.75
2017,2,13,8,15,0.0,61.5,3.15,13.5,61.5,59.63,45.26
2017,2,13,8,30,0.0,82.0,3.2,14.0,82.0,80.07,62.84
2017,2,13,8,45,3.0,102.5,3.3,14.5,103.5,102.21,81.62
2017,2,13,9,0,6.0,123.0,3.4,15.0,125.0,124.13,99.83
2017,2,13,9,15,3.0,123.5,3.4,15.5,124.5,118.89,94.88
2017,2,13,9,30,0.0,124.0,3.4,16.0,124.0,114.87,90.96
2017,2,13,9,45,0.0,138.0,3.45,17.0,138.0,127.66,100.86
2017,2,13,10,0,0.0,152.0,3.5,18.0,152.0,140.39,110.54
2017,2,13,10,15,5.5,177.0,3.5,18.5,180.5,168.53,132.97
2017,2,13,10,30,11.0,202.0,3.5,19.0,209.0,196.38,154.81
2017,2,13,10,45,12.5,213.5,3.5,19.5,222.0,207.22,162.76
2017,2,13,11,0,14.0,225.0,3.5,20.0,235.0,217.95,170.6
2017,2,13,11,15,8.5,202.5,3.6,20.5,208.5,190.6,148.26
2017,2,13,11,30,3.0,180.0,3.7,21.0,182.0,164.4,126.96
2017,2,13,11,45,1.5,99.0,3.85,21.5,100.0,89.02,66.54
2017,2,13,12,0,0.0,18.0,4.0,22.0,18.0,15.92,7.31
2017,2,13,12,15,0.0,74.0,4.1,22.0,74.0,65.63,47.58
2017,2,13,12,30,0.0,130.0,4.2,22.0,130.0,115.52,87.47
2017,2,13,12,45,18.0,218.0,4.35,22.5,231.5,204.39,157.57
2017,2,13,13,0,36.0,306.0,4.5,23.0,333.0,291.78,224.77
2017,2,13,13,15,80.0,329.0,4.55,23.0,387.0,329.84,253.9
2017,2,13,13,30,124.0,352.0,4.6,23.0,441.0,362.38,278.31
2017,2,13,13,45,187.0,341.5,4.7,23.0,472.0,370.42,283.68
2017,2,13,14,0,250.0,331.0,4.8,23.0,503.0,372.42,283.62
2017,2,13,14,15,138.5,293.0,4.65,22.5,387.5,286.84,219.04
2017,2,13,14,30,27.0,255.0,4.5,22.0,272.0,223.33,172.31
2017,2,13,14,45,13.5,168.0,4.35,22.0,176.5,148.18,113.61
2017,2,13,15,0,0.0,81.0,4.2,22.0,81.0,71.75,52.94
2017,2,13,15,15,89.5,160.5,4.05,21.5,207.5,138.29,103.17
2017,2,13,15,30,179.0,240.0,3.9,21.0,334.0,186.71,139.99
2017,2,13,15,45,89.5,131.5,3.75,21.0,178.5,102.19,82.15
2017,2,13,16,0,0.0,23.0,3.6,21.0,23.0,20.26,11.97
2017,2,13,16,15,0.0,20.5,3.5,20.5,20.5,18.05,10.14
2017,2,13,16,30,0.0,18.0,3.4,20.0,18.0,15.84,8.27
2017,2,13,16,45,0.0,15.0,3.35,20.0,15.0,13.19,5.96
2017,2,13,17,0,0.0,12.0,3.3,20.0,12.0,10.54,3.62
2017,2,13,17,15,0.0,9.0,3.45,19.5,9.0,7.9,1.28
2017,2,13,17,30,0.0,6.0,3.6,19.0,6.0,5.26,0.0
2017,2,13,17,45,0.0,3.5,3.8,19.0,3.5,3.07,0.0
2017,2,13,18,0,0.0,1.0,4.0,19.0,1.0,0.87,0.0
2017,2,13,18,15,0.0,0.5,4.15,18.5,0.5,0.45,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.91,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.75,0.0
2017,2,14,7,45,0.0,6.0,7.45,10.0,6.0,5.26,0.0
2017,2,14,8,0,0.0,10.0,8.7,9.0,10.0,8.77,1.86
2017,2,14,8,15,0.0,14.5,8.7,8.5,14.5,12.74,5.44
2017,2,14,8,30,0.0,19.0,8.7,8.0,19.0,16.7,9.01
2017,2,14,8,45,0.0,24.0,8.7,7.5,24.0,21.12,12.93
2017,2,14,9,0,0.0,29.0,8.7,7.0,29.0,25.54,16.83
2017,2,14,9,15,0.0,69.5,8.35,7.0,69.5,61.44,48.19
2017,2,14,9,30,0.0,110.0,8.0,7.0,110.0,100.38,81.81
2017,2,14,9,45,0.0,115.5,7.65,7.5,115.5,104.88,85.24
2017,2,14,10,0,0.0,121.0,7.3,8.0,121.0,109.52,88.78
2017,2,14,10,15,0.0,135.0,7.2,8.5,135.0,122.45,99.35
2017,2,14,10,30,0.0,149.0,7.1,9.0,149.0,135.28,109.75
2017,2,14,10,45,10.5,196.0,7.0,10.0,202.5,188.36,153.83
2017,2,14,11,0,21.0,243.0,6.9,11.0,256.0,241.08,196.7
2017,2,14,11,15,18.0,241.5,6.7,11.5,253.5,235.26,191.01
2017,2,14,11,30,15.0,240.0,6.5,12.0,251.0,229.77,185.74
2017,2,14,11,45,17.0,252.0,6.35,13.0,264.5,240.86,193.83
2017,2,14,12,0,19.0,264.0,6.2,14.0,278.0,251.62,201.54
2017,2,14,12,15,22.5,276.5,6.1,14.5,293.0,263.46,210.52
2017,2,14,12,30,26.0,289.0,6.0,15.0,308.0,274.76,218.99
2017,2,14,12,45,73.5,326.0,5.9,15.5,380.0,337.72,269.03
2017,2,14,13,0,121.0,363.0,5.8,16.0,452.0,393.01,311.82
2017,2,14,13,15,66.5,300.0,5.75,16.0,349.0,298.33,236.6
2017,2,14,13,30,12.0,237.0,5.7,16.0,246.0,212.98,168.36
2017,2,14,13,45,7.0,201.5,5.7,16.0,207.0,179.11,141.29
2017,2,14,14,0,2.0,166.0,5.7,16.0,168.0,146.08,114.68
2017,2,14,14,15,2.5,171.0,5.65,15.5,173.0,149.79,118.08
2017,2,14,14,30,3.0,176.0,5.6,15.0,178.0,153.22,121.26
2017,2,14,14,45,1.5,141.5,5.6,15.0,142.5,123.65,97.23
2017,2,14,15,0,0.0,107.0,5.6,15.0,107.0,94.21,73.17
2017,2,14,15,15,0.0,130.0,5.6,14.5,130.0,112.75,88.93
2017,2,14,15,30,0.0,153.0,5.6,14.0,153.0,129.76,103.5
2017,2,14,15,45,7.5,159.0,5.7,14.0,162.5,132.48,106.0
2017,2,14,16,0,15.0,165.0,5.8,14.0,172.0,135.1,113.63
2017,2,14,16,15,11.0,147.5,5.8,13.5,152.5,121.33,102.11
2017,2,14,16,30,7.0,130.0,5.8,13.0,133.0,107.4,90.28
2017,2,14,16,45,309.0,99.0,5.8,12.5,183.0,70.55,57.8
2017,2,14,17,0,611.0,68.0,5.8,12.0,233.0,51.19,40.55
2017,2,14,17,15,535.0,59.5,5.75,11.5,180.0,46.02,35.81
2017,2,14,17,30,459.0,51.0,5.7,11.0,127.0,40.76,30.73
2017,2,14,17,45,323.5,37.5,5.7,10.5,81.0,30.59,20.89
2017,2,14,18,0,188.0,24.0,5.7,10.0,35.0,18.95,4.7
2017,2,14,18,15,94.0,12.0,5.65,9.5,17.5,10.91,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,4.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.0,4.2,3.5,16.0,14.55,0.0
2017,2,15,7,30,0.0,32.0,4.3,4.0,32.0,47.95,1.17
2017,2,15,7,45,280.5,35.5,4.4,5.0,79.5,257.88,211.86
2017,2,15,8,0,561.0,39.0,4.5,6.0,127.0,449.52,383.89
2017,2,15,8,15,637.0,45.5,4.65,7.0,182.0,526.73,451.91
2017,2,15,8,30,713.0,52.0,4.8,8.0,237.0,605.61,517.33
2017,2,15,8,45,758.5,57.0,4.95,9.0,292.5,661.02,560.65
2017,2,15,9,0,804.0,62.0,5.1,10.0,348.0,715.5,601.33
2017,2,15,9,15,835.0,65.5,5.05,10.5,400.5,755.3,629.34
2017,2,15,9,30,866.0,69.0,5.0,11.0,453.0,792.76,654.78
2017,2,15,9,45,886.5,72.0,4.95,11.5,501.0,811.29,665.25
2017,2,15,10,0,907.0,75.0,4.9,12.0,549.0,833.91,678.78
2017,2,15,10,15,922.5,77.0,4.85,12.5,591.0,847.89,685.71
2017,2,15,10,30,938.0,79.0,4.8,13.0,633.0,858.29,690.08
2017,2,15,10,45,948.5,80.5,4.75,13.5,667.5,860.35,688.43
2017,2,15,11,0,959.0,82.0,4.7,14.0,702.0,858.6,684.21
2017,2,15,11,15,966.5,83.5,4.65,14.0,729.0,850.62,676.94
2017,2,15,11,30,974.0,85.0,4.6,14.0,756.0,838.79,667.09
2017,2,15,11,45,735.0,180.0,4.6,14.5,694.0,742.19,591.56
2017,2,15,12,0,496.0,275.0,4.6,15.0,632.0,634.47,504.36
2017,2,15,12,15,741.0,181.0,4.55,15.0,722.0,697.8,555.39
2017,2,15,12,30,986.0,87.0,4.5,15.0,812.0,737.29,586.21
2017,2,15,12,45,783.5,171.0,4.45,15.0,747.5,655.1,519.26
2017,2,15,13,0,581.0,255.0,4.4,15.0,683.0,574.32,454.07
2017,2,15,13,15,490.0,286.0,4.35,15.0,644.0,521.0,411.01
2017,2,15,13,30,399.0,317.0,4.3,15.0,605.0,472.27,371.47
2017,2,15,13,45,688.0,200.0,4.3,15.5,683.0,484.14,377.27
2017,2,15,14,0,977.0,83.0,4.3,16.0,761.0,471.66,360.05
2017,2,15,14,15,970.0,81.5,4.2,15.5,735.5,417.0,311.62
2017,2,15,14,30,963.0,80.0,4.1,15.0,710.0,361.26,261.4
2017,2,15,14,45,949.5,80.0,4.1,15.0,675.5,304.23,209.55
2017,2,15,15,0,936.0,80.0,4.1,15.0,641.0,247.21,158.7
2017,2,15,15,15,921.5,78.0,4.0,15.0,600.0,188.84,110.24
2017,2,15,15,30,907.0,76.0,3.9,15.0,559.0,131.16,70.41
2017,2,15,15,45,887.5,73.0,3.8,15.0,512.0,73.58,47.2
2017,2,15,16,0,868.0,70.0,3.7,15.0,465.0,59.91,47.4
2017,2,15,16,15,839.0,66.5,3.25,14.0,413.0,50.81,39.7
2017,2,15,16,30,810.0,63.0,2.8,13.0,361.0,49.18,38.54
2017,2,15,16,45,768.0,58.5,2.4,12.5,306.0,46.65,36.43
2017,2,15,17,0,726.0,54.0,2.0,12.0,251.0,44.1,34.22
2017,2,15,17,15,656.0,47.5,1.9,11.0,196.0,39.65,30.21
2017,2,15,17,30,586.0,41.0,1.8,10.0,141.0,35.15,25.93
2017,2,15,17,45,459.0,31.0,1.7,9.0,92.0,27.08,18.1
2017,2,15,18,0,332.0,21.0,1.6,8.0,43.0,17.22,4.91
2017,2,15,18,15,166.0,10.5,1.6,8.0,21.5,9.55,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,151.0,9.5,0.65,5.5,17.5,93.55,0.0
2017,2,16,7,30,302.0,19.0,0.7,6.0,35.0,230.24,62.39
2017,2,16,7,45,440.5,29.0,0.75,7.0,83.0,345.34,278.48
2017,2,16,8,0,579.0,39.0,0.8,8.0,131.0,463.74,382.91
2017,2,16,8,15,652.0,45.0,0.85,8.5,186.5,538.97,445.34
2017,2,16,8,30,725.0,51.0,0.9,9.0,242.0,615.68,505.07
2017,2,16,8,45,769.0,55.5,0.95,10.0,297.0,669.72,543.63
2017,2,16,9,0,813.0,60.0,1.0,11.0,352.0,722.78,579.67
2017,2,16,9,15,842.0,63.5,1.2,11.5,404.5,761.26,606.74
2017,2,16,9,30,871.0,67.0,1.4,12.0,457.0,790.13,626.45
2017,2,16,9,45,890.5,70.0,1.6,13.0,504.5,815.22,642.03
2017,2,16,10,0,910.0,73.0,1.8,14.0,552.0,837.18,655.17
2017,2,16,10,15,924.0,75.0,1.9,14.5,593.5,850.04,662.03
2017,2,16,10,30,938.0,77.0,2.0,15.0,635.0,859.32,666.56
2017,2,16,10,45,947.5,79.0,2.1,15.5,669.0,861.21,666.08
2017,2,16,11,0,957.0,81.0,2.2,16.0,703.0,859.28,663.15
2017,2,16,11,15,964.0,82.0,2.25,16.0,729.5,850.41,656.37
2017,2,16,11,30,971.0,83.0,2.3,16.0,756.0,837.73,647.14
2017,2,16,11,45,972.0,85.0,2.35,16.5,773.5,817.82,631.79
2017,2,16,12,0,973.0,87.0,2.4,17.0,791.0,794.35,614.11
2017,2,16,12,15,974.5,87.5,2.45,17.0,800.0,766.27,594.4
2017,2,16,12,30,976.0,88.0,2.5,17.0,809.0,734.89,570.5
2017,2,16,12,45,974.0,89.0,2.55,17.0,809.0,698.59,542.55
2017,2,16,13,0,972.0,90.0,2.6,17.0,809.0,659.49,511.9
2017,2,16,13,15,969.0,89.5,2.65,17.0,800.0,615.83,477.13
2017,2,16,13,30,966.0,89.0,2.7,17.0,791.0,569.86,439.66
2017,2,16,13,45,957.5,90.0,2.75,17.5,772.5,520.56,397.8
2017,2,16,14,0,949.0,91.0,2.8,18.0,754.0,469.8,353.79
2017,2,16,14,15,941.0,89.5,2.75,18.0,727.5,415.96,306.82
2017,2,16,14,30,933.0,88.0,2.7,18.0,701.0,361.19,258.16
2017,2,16,14,45,915.0,89.0,2.7,18.0,666.0,305.14,208.44
2017,2,16,15,0,897.0,90.0,2.7,18.0,631.0,249.6,159.99
2017,2,16,15,15,881.0,88.0,2.65,17.5,590.0,185.87,108.18
2017,2,16,15,30,865.0,86.0,2.6,17.0,549.0,129.66,69.5
2017,2,16,15,45,838.0,84.0,2.55,17.0,501.5,74.47,46.56
2017,2,16,16,0,811.0,82.0,2.5,17.0,454.0,60.84,47.82
2017,2,16,16,15,779.5,77.5,2.15,16.0,402.5,58.81,46.4
2017,2,16,16,30,748.0,73.0,1.8,15.0,351.0,56.74,44.92
2017,2,16,16,45,696.5,68.5,1.5,14.5,296.5,49.75,38.9
2017,2,16,17,0,645.0,64.0,1.2,14.0,242.0,47.81,37.27
2017,2,16,17,15,572.5,56.0,1.2,13.0,188.5,42.91,32.9
2017,2,16,17,30,500.0,48.0,1.2,12.0,135.0,37.9,28.19
2017,2,16,17,45,373.5,36.0,1.25,11.5,87.5,29.02,19.66
2017,2,16,18,0,247.0,24.0,1.3,11.0,40.0,19.83,7.33
2017,2,16,18,15,123.5,12.0,1.3,10.5,20.0,10.91,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,69.0,11.0,2.65,8.5,15.0,49.01,0.0
2017,2,17,7,30,138.0,22.0,2.8,9.0,30.0,136.6,51.17
2017,2,17,7,45,262.0,38.0,3.0,9.5,74.0,250.88,204.15
2017,2,17,8,0,386.0,54.0,3.2,10.0,118.0,360.09,302.76
2017,2,17,8,15,464.5,65.0,3.4,11.0,169.5,439.76,371.74
2017,2,17,8,30,543.0,76.0,3.6,12.0,221.0,521.72,439.39
2017,2,17,8,45,600.0,82.5,3.85,13.0,274.5,583.97,488.04
2017,2,17,9,0,657.0,89.0,4.1,14.0,328.0,646.0,534.32
2017,2,17,9,15,692.5,94.5,4.35,14.5,378.5,689.16,565.9
2017,2,17,9,30,728.0,100.0,4.6,15.0,429.0,730.47,595.65
2017,2,17,9,45,504.5,166.0,4.9,16.0,405.0,621.78,507.17
2017,2,17,10,0,281.0,232.0,5.2,17.0,381.0,497.92,403.7
2017,2,17,10,15,285.0,251.0,5.25,17.5,412.5,517.54,417.35
2017,2,17,10,30,289.0,270.0,5.3,18.0,444.0,535.44,429.09
2017,2,17,10,45,567.5,194.0,5.4,18.5,558.0,685.86,548.32
2017,2,17,11,0,846.0,118.0,5.5,19.0,672.0,820.65,648.58
2017,2,17,11,15,855.0,119.5,5.45,19.0,698.0,814.15,641.85
2017,2,17,11,30,864.0,121.0,5.4,19.0,724.0,804.04,633.38
2017,2,17,11,45,873.5,120.0,5.4,19.5,742.5,788.13,619.86
2017,2,17,12,0,883.0,119.0,5.4,20.0,761.0,768.67,603.94
2017,2,17,12,15,885.5,119.5,5.35,20.0,770.5,742.29,582.79
2017,2,17,12,30,888.0,120.0,5.3,20.0,780.0,710.01,557.11
2017,2,17,12,45,888.5,119.5,5.3,20.5,780.0,676.21,529.02
2017,2,17,13,0,889.0,119.0,5.3,21.0,780.0,639.74,498.53
2017,2,17,13,15,886.5,118.5,5.2,21.0,772.0,599.09,465.03
2017,2,17,13,30,884.0,118.0,5.1,21.0,764.0,555.35,428.53
2017,2,17,13,45,882.0,115.5,5.05,21.0,747.5,508.2,388.72
2017,2,17,14,0,880.0,113.0,5.0,21.0,731.0,459.33,346.59
2017,2,17,14,15,872.0,111.5,4.85,21.0,706.0,407.61,301.22
2017,2,17,14,30,864.0,110.0,4.7,21.0,681.0,355.17,254.53
2017,2,17,14,45,856.5,106.0,4.55,21.0,648.5,300.34,205.72
2017,2,17,15,0,849.0,102.0,4.4,21.0,616.0,245.26,157.46
2017,2,17,15,15,833.0,99.0,4.15,21.0,576.5,189.7,112.05
2017,2,17,15,30,817.0,96.0,3.9,21.0,537.0,135.28,74.32
2017,2,17,15,45,799.0,91.5,3.7,21.0,492.0,81.04,50.3
2017,2,17,16,0,781.0,87.0,3.5,21.0,447.0,64.28,49.98
2017,2,17,16,15,750.0,82.5,3.05,20.0,397.0,62.43,48.76
2017,2,17,16,30,719.0,78.0,2.6,19.0,347.0,55.09,42.72
2017,2,17,16,45,679.0,71.0,2.15,18.5,294.5,51.44,39.72
2017,2,17,17,0,639.0,64.0,1.7,18.0,242.0,47.65,36.49
2017,2,17,17,15,568.5,56.0,1.7,17.0,189.0,42.77,32.21
2017,2,17,17,30,498.0,48.0,1.7,16.0,136.0,37.77,27.6
2017,2,17,17,45,380.5,36.0,1.7,15.0,89.5,28.91,19.3
2017,2,17,18,0,263.0,24.0,1.7,14.0,43.0,19.74,7.88
2017,2,17,18,15,131.5,12.0,1.75,14.0,21.5,10.91,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,10.5,2.8,11.5,18.5,82.01,0.0
2017,2,18,7,30,255.0,21.0,3.0,12.0,37.0,209.2,99.77
2017,2,18,7,45,393.0,31.5,3.25,13.0,84.0,329.08,266.12
2017,2,18,8,0,531.0,42.0,3.5,14.0,131.0,446.2,369.55
2017,2,18,8,15,604.0,49.0,3.5,14.5,185.0,520.38,432.63
2017,2,18,8,30,677.0,56.0,3.5,15.0,239.0,592.02,489.74
2017,2,18,8,45,726.5,60.0,3.5,16.0,294.0,648.96,531.64
2017,2,18,9,0,776.0,64.0,3.5,17.0,349.0,705.15,570.99
2017,2,18,9,15,806.0,67.5,3.55,17.5,400.5,744.03,597.25
2017,2,18,9,30,836.0,71.0,3.6,18.0,452.0,780.63,621.25
2017,2,18,9,45,857.5,73.5,3.65,19.0,499.0,799.11,630.45
2017,2,18,10,0,879.0,76.0,3.7,20.0,546.0,821.95,642.79
2017,2,18,10,15,894.0,78.0,3.75,20.5,587.0,835.59,649.68
2017,2,18,10,30,909.0,80.0,3.8,21.0,628.0,845.75,654.23
2017,2,18,10,45,918.5,82.0,3.9,22.0,662.0,847.76,652.17
2017,2,18,11,0,928.0,84.0,4.0,23.0,696.0,846.05,647.7
2017,2,18,11,15,935.5,85.5,4.05,23.5,722.5,838.43,640.32
2017,2,18,11,30,943.0,87.0,4.1,24.0,749.0,827.05,630.53
2017,2,18,11,45,944.5,89.0,4.2,24.5,766.0,807.92,615.69
2017,2,18,12,0,946.0,91.0,4.3,25.0,783.0,785.3,598.56
2017,2,18,12,15,948.0,91.5,4.3,25.0,792.5,758.15,579.12
2017,2,18,12,30,950.0,92.0,4.3,25.0,802.0,727.74,555.85
2017,2,18,12,45,947.5,93.0,4.35,25.5,801.5,691.82,527.19
2017,2,18,13,0,945.0,94.0,4.4,26.0,801.0,653.19,496.14
2017,2,18,13,15,943.0,93.5,4.3,26.0,792.5,610.97,462.51
2017,2,18,13,30,941.0,93.0,4.2,26.0,784.0,566.41,426.4
2017,2,18,13,45,932.0,94.0,4.1,26.0,765.5,517.76,386.38
2017,2,18,14,0,923.0,95.0,4.0,26.0,747.0,467.76,344.39
2017,2,18,14,15,915.5,94.0,3.7,25.5,721.5,415.58,300.12
2017,2,18,14,30,908.0,93.0,3.4,25.0,696.0,362.44,254.17
2017,2,18,14,45,896.0,91.5,3.15,25.0,662.5,307.02,205.78
2017,2,18,15,0,884.0,90.0,2.9,25.0,629.0,251.6,158.14
2017,2,18,15,15,618.5,158.0,2.55,24.5,523.5,199.34,126.71
2017,2,18,15,30,353.0,226.0,2.2,24.0,418.0,189.23,132.61
2017,2,18,15,45,582.0,152.5,1.85,23.5,437.0,114.4,78.48
2017,2,18,16,0,811.0,79.0,1.5,23.0,456.0,58.28,44.38
2017,2,18,16,15,781.0,75.0,1.4,22.0,405.5,56.59,43.32
2017,2,18,16,30,751.0,71.0,1.3,21.0,355.0,54.87,42.16
2017,2,18,16,45,711.5,65.0,1.25,20.5,302.0,51.4,39.35
2017,2,18,17,0,672.0,59.0,1.2,20.0,249.0,47.84,36.35
2017,2,18,17,15,603.5,52.0,1.2,19.0,195.0,39.5,29.09
2017,2,18,17,30,535.0,45.0,1.2,18.0,141.0,35.16,25.13
2017,2,18,17,45,417.0,34.0,1.3,17.5,93.0,27.09,17.58
2017,2,18,18,0,299.0,23.0,1.4,17.0,45.0,18.75,7.64
2017,2,18,18,15,149.5,11.5,1.45,16.5,22.5,10.46,0.0
2017,2,18,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,4.5,3.75,17.0,4.5,4.09,0.0
2017,2,19,7,30,0.0,9.0,3.9,17.0,9.0,7.9,0.0
2017,2,19,7,45,0.0,22.0,4.05,17.5,22.0,19.37,10.12
2017,2,19,8,0,0.0,35.0,4.2,18.0,35.0,30.86,20.14
2017,2,19,8,15,0.0,50.5,4.2,18.0,50.5,44.96,32.28
2017,2,19,8,30,0.0,66.0,4.2,18.0,66.0,59.91,45.02
2017,2,19,8,45,0.0,81.5,4.2,18.5,81.5,74.68,57.29
2017,2,19,9,0,0.0,97.0,4.2,19.0,97.0,89.32,69.22
2017,2,19,9,15,0.0,112.0,4.4,19.0,112.0,103.32,80.59
2017,2,19,9,30,0.0,127.0,4.6,19.0,127.0,117.24,91.77
2017,2,19,9,45,11.5,166.5,4.8,19.5,173.0,165.84,131.3
2017,2,19,10,0,23.0,206.0,5.0,20.0,219.0,214.41,170.04
2017,2,19,10,15,13.5,193.0,5.05,20.0,201.0,190.74,150.24
2017,2,19,10,30,4.0,180.0,5.1,20.0,183.0,168.43,131.69
2017,2,19,10,45,5.5,189.5,5.2,20.5,193.0,177.78,138.69
2017,2,19,11,0,7.0,199.0,5.3,21.0,203.0,187.05,145.57
2017,2,19,11,15,4.0,178.0,5.4,21.0,180.5,163.91,126.85
2017,2,19,11,30,1.0,157.0,5.5,21.0,158.0,141.57,108.82
2017,2,19,11,45,0.5,113.5,5.6,21.5,114.0,101.39,76.39
2017,2,19,12,0,0.0,70.0,5.7,22.0,70.0,62.09,44.64
2017,2,19,12,15,0.0,90.5,5.7,22.0,90.5,80.36,59.31
2017,2,19,12,30,0.0,111.0,5.7,22.0,111.0,98.62,73.9
2017,2,19,12,45,97.5,245.0,5.7,22.5,318.0,286.13,222.89
2017,2,19,13,0,195.0,379.0,5.7,23.0,525.0,452.85,349.45
2017,2,19,13,15,183.5,375.0,5.6,23.0,511.5,428.6,329.84
2017,2,19,13,30,172.0,371.0,5.5,23.0,498.0,404.89,311.13
2017,2,19,13,45,233.0,354.0,5.45,23.0,522.5,405.48,310.76
2017,2,19,14,0,294.0,337.0,5.4,23.0,547.0,397.8,303.17
2017,2,19,14,15,375.5,301.5,5.3,23.0,559.0,379.12,285.86
2017,2,19,14,30,457.0,266.0,5.2,23.0,571.0,348.76,258.14
2017,2,19,14,45,327.5,279.0,5.15,23.0,492.5,297.58,219.63
2017,2,19,15,0,198.0,292.0,5.1,23.0,414.0,261.14,194.64
2017,2,19,15,15,143.5,269.5,4.85,22.5,354.5,220.83,165.51
2017,2,19,15,30,89.0,247.0,4.6,22.0,295.0,194.78,148.46
2017,2,19,15,45,341.0,188.5,4.45,22.0,351.5,139.96,102.9
2017,2,19,16,0,593.0,130.0,4.3,22.0,408.0,87.54,69.56
2017,2,19,16,15,542.0,128.5,3.9,21.5,361.0,88.43,70.73
2017,2,19,16,30,491.0,127.0,3.5,21.0,314.0,88.97,71.55
2017,2,19,16,45,436.0,116.0,3.15,21.0,263.5,82.83,66.41
2017,2,19,17,0,381.0,105.0,2.8,21.0,213.0,76.46,60.96
2017,2,19,17,15,317.0,88.5,2.55,20.5,165.5,65.69,51.6
2017,2,19,17,30,253.0,72.0,2.3,20.0,118.0,55.74,42.65
2017,2,19,17,45,158.5,50.5,2.1,19.5,76.0,39.74,28.16
2017,2,19,18,0,64.0,29.0,1.9,19.0,34.0,23.96,11.79
2017,2,19,18,15,32.0,14.5,2.05,19.0,17.0,13.19,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,9.5,3.35,12.0,9.5,8.64,0.0
2017,2,20,7,30,0.0,19.0,3.3,12.0,19.0,16.75,4.87
2017,2,20,7,45,3.5,40.0,3.25,12.0,41.0,43.37,30.55
2017,2,20,8,0,7.0,61.0,3.2,12.0,63.0,67.69,52.26
2017,2,20,8,15,16.5,83.0,3.15,12.0,88.0,96.71,77.89
2017,2,20,8,30,26.0,105.0,3.1,12.0,113.0,136.23,112.04
2017,2,20,8,45,33.5,127.0,3.05,12.0,138.5,164.73,136.21
2017,2,20,9,0,41.0,149.0,3.0,12.0,164.0,193.0,159.73
2017,2,20,9,15,102.5,177.5,2.8,12.5,223.0,272.64,226.39
2017,2,20,9,30,164.0,206.0,2.6,13.0,282.0,367.42,302.68
2017,2,20,9,45,82.0,136.5,2.4,13.5,174.5,214.13,175.57
2017,2,20,10,0,0.0,67.0,2.2,14.0,67.0,59.27,44.36
2017,2,20,10,15,0.0,114.0,1.9,14.5,114.0,102.14,79.93
2017,2,20,10,30,0.0,161.0,1.6,15.0,161.0,146.57,115.78
2017,2,20,10,45,9.0,203.0,1.3,16.0,209.0,193.73,152.96
2017,2,20,11,0,18.0,245.0,1.0,17.0,257.0,240.46,188.54
2017,2,20,11,15,153.0,291.5,1.35,17.5,400.0,414.65,324.93
2017,2,20,11,30,288.0,338.0,1.7,18.0,543.0,569.71,440.27
2017,2,20,11,45,406.0,307.0,2.1,19.0,603.5,615.65,474.3
2017,2,20,12,0,524.0,276.0,2.5,20.0,664.0,664.53,510.2
2017,2,20,12,15,535.0,271.5,2.65,20.0,672.0,646.54,496.75
2017,2,20,12,30,546.0,267.0,2.8,20.0,680.0,626.15,481.76
2017,2,20,12,45,297.0,302.0,2.95,20.5,527.0,468.22,361.49
2017,2,20,13,0,48.0,337.0,3.1,21.0,374.0,326.81,251.39
2017,2,20,13,15,310.5,299.5,3.1,21.0,530.5,437.99,338.01
2017,2,20,13,30,573.0,262.0,3.1,21.0,687.0,523.03,399.85
2017,2,20,13,45,455.0,295.5,3.1,21.0,628.5,461.54,351.37
2017,2,20,14,0,337.0,329.0,3.1,21.0,570.0,410.58,311.89
2017,2,20,14,15,650.5,203.5,3.05,21.0,648.0,403.85,300.36
2017,2,20,14,30,964.0,78.0,3.0,21.0,726.0,372.92,265.06
2017,2,20,14,45,946.5,79.5,3.0,21.0,690.5,315.52,214.36
2017,2,20,15,0,929.0,81.0,3.0,21.0,655.0,258.52,164.68
2017,2,20,15,15,914.0,79.0,2.85,20.5,613.5,199.97,116.59
2017,2,20,15,30,899.0,77.0,2.7,20.0,572.0,142.2,75.65
2017,2,20,15,45,876.0,75.0,2.6,20.0,524.0,85.15,49.09
2017,2,20,16,0,853.0,73.0,2.5,20.0,476.0,53.95,41.22
2017,2,20,16,15,824.0,69.5,2.15,19.5,424.0,52.46,40.18
2017,2,20,16,30,795.0,66.0,1.8,19.0,372.0,50.94,39.08
2017,2,20,16,45,749.0,62.0,1.5,18.5,316.5,48.91,37.49
2017,2,20,17,0,703.0,58.0,1.2,18.0,261.0,46.9,35.85
2017,2,20,17,15,636.0,51.5,1.2,17.0,205.5,42.63,32.14
2017,2,20,17,30,569.0,45.0,1.2,16.0,150.0,35.06,25.32
2017,2,20,17,45,446.0,35.0,1.2,15.5,100.5,27.84,18.5
2017,2,20,18,0,323.0,25.0,1.2,15.0,51.0,20.43,9.89
2017,2,20,18,15,161.5,12.5,1.2,14.5,25.5,11.37,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,218.5,10.5,5.05,9.5,26.0,135.87,0.0
2017,2,21,7,30,437.0,21.0,5.1,10.0,52.0,321.95,214.71
2017,2,21,7,45,558.0,29.0,5.15,11.0,105.0,430.75,356.23
2017,2,21,8,0,679.0,37.0,5.2,12.0,158.0,541.05,453.62
2017,2,21,8,15,742.0,41.5,5.05,12.5,216.0,610.88,512.53
2017,2,21,8,30,805.0,46.0,4.9,13.0,274.0,674.85,563.0
2017,2,21,8,45,844.0,49.5,4.8,14.0,331.0,725.94,599.63
2017,2,21,9,0,883.0,53.0,4.7,15.0,388.0,775.98,633.51
2017,2,21,9,15,908.0,55.5,4.8,16.0,441.5,811.72,656.4
2017,2,21,9,30,933.0,58.0,4.9,17.0,495.0,844.89,676.84
2017,2,21,9,45,950.5,60.0,5.0,18.0,543.5,868.26,689.7
2017,2,21,10,0,968.0,62.0,5.1,19.0,592.0,888.25,700.03
2017,2,21,10,15,980.0,64.0,5.2,19.5,634.0,900.02,705.82
2017,2,21,10,30,992.0,66.0,5.3,20.0,676.0,907.95,709.0
2017,2,21,10,45,1000.0,67.5,5.4,20.5,711.0,908.0,706.73
2017,2,21,11,0,1008.0,69.0,5.5,21.0,746.0,904.06,701.83
2017,2,21,11,15,1013.5,70.0,5.45,21.0,772.5,893.5,692.92
2017,2,21,11,30,1019.0,71.0,5.4,21.0,799.0,878.97,681.4
2017,2,21,11,45,1019.5,73.5,5.35,21.5,817.0,858.26,664.34
2017,2,21,12,0,1020.0,76.0,5.3,22.0,835.0,833.8,644.83
2017,2,21,12,15,1021.5,76.0,5.25,22.0,844.0,803.88,622.83
2017,2,21,12,30,1023.0,76.0,5.2,22.0,853.0,770.5,597.99
2017,2,21,12,45,1022.0,76.5,5.2,22.5,853.0,732.66,567.2
2017,2,21,13,0,1021.0,77.0,5.2,23.0,853.0,691.8,533.75
2017,2,21,13,15,1018.5,76.5,5.1,23.0,844.0,646.31,496.98
2017,2,21,13,30,1016.0,76.0,5.0,23.0,835.0,598.34,457.54
2017,2,21,13,45,1010.0,76.5,4.95,23.0,816.5,547.29,414.95
2017,2,21,14,0,1004.0,77.0,4.9,23.0,798.0,494.46,369.89
2017,2,21,14,15,997.5,76.0,4.8,23.0,771.5,438.64,321.34
2017,2,21,14,30,991.0,75.0,4.7,23.0,745.0,381.61,270.85
2017,2,21,14,45,980.0,74.0,4.6,23.0,710.5,322.43,218.3
2017,2,21,15,0,969.0,73.0,4.5,23.0,676.0,263.01,166.14
2017,2,21,15,15,956.0,71.5,4.15,22.5,634.0,202.94,116.48
2017,2,21,15,30,943.0,70.0,3.8,22.0,592.0,143.37,73.96
2017,2,21,15,45,923.0,68.0,3.45,22.0,544.0,83.92,45.69
2017,2,21,16,0,903.0,66.0,3.1,22.0,496.0,57.3,43.73
2017,2,21,16,15,876.5,63.0,2.75,21.0,443.0,55.11,42.2
2017,2,21,16,30,850.0,60.0,2.4,20.0,390.0,52.83,40.54
2017,2,21,16,45,810.5,56.5,2.05,19.0,333.5,44.73,33.74
2017,2,21,17,0,771.0,53.0,1.7,18.0,277.0,42.91,32.33
2017,2,21,17,15,708.0,47.0,1.65,17.0,220.0,38.85,28.81
2017,2,21,17,30,645.0,41.0,1.6,16.0,163.0,34.74,25.05
2017,2,21,17,45,532.5,32.5,1.6,15.5,110.5,28.09,18.75
2017,2,21,18,0,420.0,24.0,1.6,15.0,58.0,21.34,10.94
2017,2,21,18,15,210.0,12.0,1.55,14.5,29.0,10.91,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
