Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,205.5,11.0,1.15,12.0,26.5,129.49,0.0
2017,2,22,7,30,411.0,22.0,1.2,13.0,53.0,309.96,212.34
2017,2,22,7,45,528.0,30.5,1.3,14.0,105.0,414.86,333.88
2017,2,22,8,0,645.0,39.0,1.4,15.0,157.0,522.62,423.87
2017,2,22,8,15,708.5,44.0,1.35,15.5,213.5,592.85,479.08
2017,2,22,8,30,772.0,49.0,1.3,16.0,270.0,664.17,531.47
2017,2,22,8,45,811.0,53.0,1.3,16.5,326.0,708.49,561.69
2017,2,22,9,0,850.0,57.0,1.3,17.0,382.0,758.56,594.74
2017,2,22,9,15,876.0,59.5,1.55,18.0,435.0,794.51,618.24
2017,2,22,9,30,902.0,62.0,1.8,19.0,488.0,828.05,639.55
2017,2,22,9,45,920.0,64.5,2.05,20.0,536.0,852.11,653.87
2017,2,22,10,0,938.0,67.0,2.3,21.0,584.0,872.89,665.79
2017,2,22,10,15,951.0,69.0,2.4,21.5,626.0,885.33,671.93
2017,2,22,10,30,964.0,71.0,2.5,22.0,668.0,894.03,675.7
2017,2,22,10,45,971.5,73.0,2.65,22.5,702.5,894.29,674.29
2017,2,22,11,0,979.0,75.0,2.8,23.0,737.0,890.63,670.41
2017,2,22,11,15,985.0,76.0,2.85,23.5,763.5,880.7,661.72
2017,2,22,11,30,991.0,77.0,2.9,24.0,790.0,866.88,650.61
2017,2,22,11,45,987.5,81.5,2.95,24.5,806.5,845.59,634.59
2017,2,22,12,0,984.0,86.0,3.0,25.0,823.0,820.74,616.31
2017,2,22,12,15,985.5,86.5,3.0,25.0,832.0,792.06,596.39
2017,2,22,12,30,987.0,87.0,3.0,25.0,841.0,760.02,573.53
2017,2,22,12,45,985.5,87.5,3.05,25.5,840.5,722.8,544.75
2017,2,22,13,0,984.0,88.0,3.1,26.0,840.0,682.71,513.44
2017,2,22,13,15,981.5,87.5,3.1,26.0,831.0,638.44,479.32
2017,2,22,13,30,979.0,87.0,3.1,26.0,822.0,591.79,442.57
2017,2,22,13,45,974.5,86.5,3.1,26.5,804.0,541.98,401.72
2017,2,22,14,0,970.0,86.0,3.1,27.0,786.0,490.38,358.52
2017,2,22,14,15,962.5,85.0,3.0,27.0,759.5,435.65,312.47
2017,2,22,14,30,955.0,84.0,2.9,27.0,733.0,379.89,264.63
2017,2,22,14,45,940.5,84.5,2.85,27.0,698.0,322.63,215.3
2017,2,22,15,0,926.0,85.0,2.8,27.0,663.0,265.52,166.52
2017,2,22,15,15,911.5,82.5,2.6,26.5,621.5,206.57,118.95
2017,2,22,15,30,897.0,80.0,2.4,26.0,580.0,148.38,77.94
2017,2,22,15,45,879.0,77.0,2.25,26.0,533.0,90.67,50.03
2017,2,22,16,0,861.0,74.0,2.1,26.0,486.0,54.53,40.63
2017,2,22,16,15,833.5,70.5,1.9,25.0,434.0,53.08,39.74
2017,2,22,16,30,806.0,67.0,1.7,24.0,382.0,51.6,38.79
2017,2,22,16,45,768.5,62.0,1.55,23.0,327.0,48.82,36.68
2017,2,22,17,0,731.0,57.0,1.4,22.0,272.0,45.99,34.43
2017,2,22,17,15,667.0,50.5,1.45,21.0,216.0,41.66,30.75
2017,2,22,17,30,603.0,44.0,1.5,20.0,160.0,37.26,26.81
2017,2,22,17,45,494.0,34.5,1.55,19.0,109.0,29.82,19.96
2017,2,22,18,0,385.0,25.0,1.6,18.0,58.0,22.19,11.72
2017,2,22,18,15,192.5,12.5,1.6,17.5,29.0,11.37,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,146.5,13.5,2.6,11.5,25.0,97.96,0.0
2017,2,23,7,30,293.0,27.0,2.8,12.0,50.0,253.22,181.9
2017,2,23,7,45,417.5,38.5,3.0,13.0,100.5,360.8,295.95
2017,2,23,8,0,542.0,50.0,3.2,14.0,151.0,473.74,393.29
2017,2,23,8,15,612.0,57.5,3.2,15.0,207.0,548.56,454.21
2017,2,23,8,30,682.0,65.0,3.2,16.0,263.0,625.17,512.73
2017,2,23,8,45,731.5,69.5,3.2,17.0,320.0,678.09,550.22
2017,2,23,9,0,781.0,74.0,3.2,18.0,377.0,736.04,589.79
2017,2,23,9,15,811.5,78.0,3.5,18.5,430.0,776.57,617.72
2017,2,23,9,30,842.0,82.0,3.8,19.0,483.0,814.7,643.48
2017,2,23,9,45,867.0,84.0,4.1,20.0,532.0,843.06,660.6
2017,2,23,10,0,892.0,86.0,4.4,21.0,581.0,860.7,669.92
2017,2,23,10,15,907.0,88.0,4.55,21.5,623.0,874.27,677.41
2017,2,23,10,30,922.0,90.0,4.7,22.0,665.0,884.28,682.49
2017,2,23,10,45,934.5,91.0,4.9,23.0,700.5,887.33,681.79
2017,2,23,11,0,947.0,92.0,5.1,24.0,736.0,886.58,678.55
2017,2,23,11,15,954.0,93.0,5.2,24.0,763.0,877.47,671.69
2017,2,23,11,30,961.0,94.0,5.3,24.0,790.0,864.55,662.32
2017,2,23,11,45,968.5,93.5,5.45,24.5,809.0,846.67,648.53
2017,2,23,12,0,976.0,93.0,5.6,25.0,828.0,825.03,632.17
2017,2,23,12,15,978.0,93.5,5.6,25.0,837.0,796.72,611.69
2017,2,23,12,30,980.0,94.0,5.6,25.0,846.0,765.04,588.14
2017,2,23,12,45,977.0,95.0,5.7,25.5,845.5,727.34,558.1
2017,2,23,13,0,974.0,96.0,5.8,26.0,845.0,686.88,525.57
2017,2,23,13,15,971.5,95.5,5.75,26.0,835.5,642.79,490.38
2017,2,23,13,30,969.0,95.0,5.7,26.0,826.0,596.33,452.64
2017,2,23,13,45,960.5,96.0,5.7,26.5,807.0,546.13,410.47
2017,2,23,14,0,952.0,97.0,5.7,27.0,788.0,494.47,366.32
2017,2,23,14,15,944.0,95.5,5.55,26.5,761.0,439.77,320.1
2017,2,23,14,30,936.0,94.0,5.4,26.0,734.0,384.14,272.09
2017,2,23,14,45,923.0,93.0,5.3,26.0,699.0,326.85,221.86
2017,2,23,15,0,910.0,92.0,5.2,26.0,664.0,269.63,172.19
2017,2,23,15,15,895.0,89.5,4.85,25.5,622.5,211.29,124.36
2017,2,23,15,30,880.0,87.0,4.5,25.0,581.0,146.07,76.95
2017,2,23,15,45,858.5,84.5,4.2,25.0,533.5,88.99,48.35
2017,2,23,16,0,837.0,82.0,3.9,25.0,486.0,60.08,45.5
2017,2,23,16,15,808.0,78.0,3.55,24.0,433.5,58.48,44.51
2017,2,23,16,30,779.0,74.0,3.2,23.0,381.0,56.85,43.46
2017,2,23,16,45,736.5,69.0,2.85,22.5,326.0,54.3,41.47
2017,2,23,17,0,694.0,64.0,2.5,22.0,271.0,47.22,35.49
2017,2,23,17,15,628.0,57.0,2.5,21.0,215.0,43.14,32.03
2017,2,23,17,30,562.0,50.0,2.5,20.0,159.0,38.98,28.3
2017,2,23,17,45,446.5,39.0,2.5,19.5,108.0,31.07,21.0
2017,2,23,18,0,331.0,28.0,2.5,19.0,57.0,22.91,12.46
2017,2,23,18,15,165.5,14.0,2.7,18.5,28.5,12.73,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,132.5,15.0,4.45,12.5,26.0,91.59,0.0
2017,2,24,7,30,265.0,30.0,4.6,13.0,52.0,241.45,178.4
2017,2,24,7,45,411.0,40.5,4.75,13.5,104.5,360.37,297.53
2017,2,24,8,0,557.0,51.0,4.9,14.0,157.0,487.49,408.02
2017,2,24,8,15,627.5,58.0,4.9,14.5,213.5,562.76,470.78
2017,2,24,8,30,698.0,65.0,4.9,15.0,270.0,639.77,531.58
2017,2,24,8,45,753.0,67.5,4.9,16.0,328.0,695.25,571.81
2017,2,24,9,0,808.0,70.0,4.9,17.0,386.0,755.65,614.06
2017,2,24,9,15,837.0,73.5,5.0,17.5,440.0,794.84,640.66
2017,2,24,9,30,866.0,77.0,5.1,18.0,494.0,831.54,664.99
2017,2,24,9,45,893.5,77.5,5.25,19.0,544.0,852.8,676.61
2017,2,24,10,0,921.0,78.0,5.4,20.0,594.0,878.75,691.64
2017,2,24,10,15,936.5,80.0,5.45,20.5,637.0,893.01,698.91
2017,2,24,10,30,952.0,82.0,5.5,21.0,680.0,903.58,703.7
2017,2,24,10,45,967.5,81.5,5.55,21.5,717.0,907.44,703.84
2017,2,24,11,0,983.0,81.0,5.6,22.0,754.0,907.37,701.4
2017,2,24,11,15,991.5,82.0,5.6,22.0,782.5,899.21,694.51
2017,2,24,11,30,1000.0,83.0,5.6,22.0,811.0,887.04,685.0
2017,2,24,11,45,1001.0,86.5,5.7,22.5,829.5,867.66,669.71
2017,2,24,12,0,1002.0,90.0,5.8,23.0,848.0,844.52,651.88
2017,2,24,12,15,1005.5,90.0,5.75,23.0,858.5,816.05,630.93
2017,2,24,12,30,1009.0,90.0,5.7,23.0,869.0,784.06,607.16
2017,2,24,12,45,1011.0,89.5,5.7,23.0,870.5,747.19,578.32
2017,2,24,13,0,1013.0,89.0,5.7,23.0,872.0,707.15,546.61
2017,2,24,13,15,1011.5,89.0,5.6,22.5,863.5,662.54,511.51
2017,2,24,13,30,1010.0,89.0,5.5,22.0,855.0,615.35,473.54
2017,2,24,13,45,1006.5,88.0,5.45,22.0,837.0,563.96,430.6
2017,2,24,14,0,1003.0,87.0,5.4,22.0,819.0,510.61,385.02
2017,2,24,14,15,996.0,86.0,5.3,22.0,792.0,454.2,335.89
2017,2,24,14,30,989.0,85.0,5.2,22.0,765.0,396.65,284.84
2017,2,24,14,45,977.0,84.5,5.15,22.0,729.5,337.22,231.89
2017,2,24,15,0,965.0,84.0,5.1,22.0,694.0,277.66,179.26
2017,2,24,15,15,950.5,82.0,4.95,21.5,651.0,216.7,128.31
2017,2,24,15,30,936.0,80.0,4.8,21.0,608.0,156.44,84.03
2017,2,24,15,45,917.5,76.5,4.65,20.5,559.0,95.89,52.65
2017,2,24,16,0,899.0,73.0,4.5,20.0,510.0,62.06,48.17
2017,2,24,16,15,871.5,70.0,4.15,19.0,456.0,52.8,40.51
2017,2,24,16,30,844.0,67.0,3.8,18.0,402.0,51.67,39.84
2017,2,24,16,45,805.0,62.5,3.45,17.5,345.0,49.26,37.92
2017,2,24,17,0,766.0,58.0,3.1,17.0,288.0,46.83,35.91
2017,2,24,17,15,702.0,52.0,3.0,16.0,230.0,42.94,32.57
2017,2,24,17,30,638.0,46.0,2.9,15.0,172.0,39.04,29.0
2017,2,24,17,45,525.0,37.0,2.8,14.0,118.5,32.11,22.49
2017,2,24,18,0,412.0,28.0,2.7,13.0,65.0,22.94,13.11
2017,2,24,18,15,206.0,14.0,2.9,13.0,32.5,12.73,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,25,7,15,193.0,14.0,4.5,3.5,30.5,126.97,0.0
2017,2,25,7,30,386.0,28.0,4.8,4.0,61.0,318.41,249.81
2017,2,25,7,45,505.0,37.0,5.1,4.5,114.5,420.38,359.45
2017,2,25,8,0,624.0,46.0,5.4,5.0,168.0,523.4,453.02
2017,2,25,8,15,689.5,52.0,5.35,5.5,226.0,597.06,516.29
2017,2,25,8,30,755.0,58.0,5.3,6.0,284.0,671.64,576.84
2017,2,25,8,45,796.5,62.5,5.3,7.0,341.0,725.95,617.37
2017,2,25,9,0,838.0,67.0,5.3,8.0,398.0,778.98,655.18
2017,2,25,9,15,865.5,70.5,5.15,8.5,452.0,817.5,680.9
2017,2,25,9,30,893.0,74.0,5.0,9.0,506.0,845.74,698.04
2017,2,25,9,45,912.5,76.5,4.9,9.5,555.0,870.78,712.75
2017,2,25,10,0,932.0,79.0,4.8,10.0,604.0,892.56,724.83
2017,2,25,10,15,945.5,81.0,4.65,10.5,646.5,905.14,729.65
2017,2,25,10,30,959.0,83.0,4.5,11.0,689.0,913.98,731.81
2017,2,25,10,45,968.0,85.0,4.4,11.5,724.0,915.16,728.91
2017,2,25,11,0,977.0,87.0,4.3,12.0,759.0,912.4,723.39
2017,2,25,11,15,983.5,88.0,4.15,12.5,786.0,902.52,712.75
2017,2,25,11,30,990.0,89.0,4.0,13.0,813.0,888.72,699.89
2017,2,25,11,45,990.5,91.5,3.85,13.5,830.5,867.92,682.25
2017,2,25,12,0,991.0,94.0,3.7,14.0,848.0,843.46,662.24
2017,2,25,12,15,992.5,94.5,3.5,14.0,857.5,814.22,639.94
2017,2,25,12,30,994.0,95.0,3.3,14.0,867.0,781.59,614.9
2017,2,25,12,45,993.0,95.0,3.15,14.5,866.5,743.59,583.49
2017,2,25,13,0,992.0,95.0,3.0,15.0,866.0,702.68,549.59
2017,2,25,13,15,989.5,95.0,2.85,15.0,856.5,658.16,513.49
2017,2,25,13,30,987.0,95.0,2.7,15.0,847.0,611.22,474.79
2017,2,25,13,45,979.5,95.0,2.55,15.5,828.0,559.62,430.88
2017,2,25,14,0,972.0,95.0,2.4,16.0,809.0,506.49,384.89
2017,2,25,14,15,964.5,94.0,2.3,16.0,782.0,451.24,337.07
2017,2,25,14,30,957.0,93.0,2.2,16.0,755.0,394.95,287.31
2017,2,25,14,45,939.5,94.0,2.1,16.0,718.0,336.66,235.54
2017,2,25,15,0,922.0,95.0,2.0,16.0,681.0,278.83,184.44
2017,2,25,15,15,907.0,93.0,1.95,15.5,639.0,219.95,134.89
2017,2,25,15,30,892.0,91.0,1.9,15.0,597.0,154.23,85.28
2017,2,25,15,45,870.0,88.0,1.9,15.0,548.5,95.81,53.77
2017,2,25,16,0,848.0,85.0,1.9,15.0,500.0,62.14,49.21
2017,2,25,16,15,818.5,81.0,1.7,14.5,446.5,60.62,48.18
2017,2,25,16,30,789.0,77.0,1.5,14.0,393.0,59.08,47.08
2017,2,25,16,45,744.0,72.5,1.35,13.5,336.5,57.02,45.49
2017,2,25,17,0,699.0,68.0,1.2,13.0,280.0,50.15,39.52
2017,2,25,17,15,632.5,60.5,1.2,12.0,223.5,45.79,35.72
2017,2,25,17,30,566.0,53.0,1.2,11.0,167.0,41.33,31.62
2017,2,25,17,45,451.5,42.0,1.2,10.0,114.5,33.53,24.24
2017,2,25,18,0,337.0,31.0,1.2,9.0,62.0,25.5,15.75
2017,2,25,18,15,168.5,15.5,1.2,8.5,31.0,14.1,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,7,15,63.0,19.0,2.65,7.5,25.0,54.79,0.0
2017,2,26,7,30,126.0,38.0,2.8,8.0,50.0,157.12,121.14
2017,2,26,7,45,232.0,57.0,3.0,9.0,96.5,264.14,220.88
2017,2,26,8,0,338.0,76.0,3.2,10.0,143.0,366.77,310.63
2017,2,26,8,15,409.5,89.0,3.25,10.5,195.5,442.07,374.87
2017,2,26,8,30,481.0,102.0,3.3,11.0,248.0,520.35,438.81
2017,2,26,8,45,534.5,110.5,3.4,12.0,301.0,580.72,485.24
2017,2,26,9,0,588.0,119.0,3.5,13.0,354.0,647.2,534.31
2017,2,26,9,15,623.5,125.5,3.55,13.5,404.0,691.86,565.67
2017,2,26,9,30,659.0,132.0,3.6,14.0,454.0,734.56,594.98
2017,2,26,9,45,329.5,119.0,3.65,14.5,280.0,434.51,357.96
2017,2,26,10,0,0.0,106.0,3.7,15.0,106.0,94.72,73.39
2017,2,26,10,15,0.0,113.5,3.8,15.0,113.5,101.56,79.16
2017,2,26,10,30,0.0,121.0,3.9,15.0,121.0,108.37,84.57
2017,2,26,10,45,0.0,113.0,4.0,15.5,113.0,100.81,78.01
2017,2,26,11,0,0.0,105.0,4.1,16.0,105.0,93.42,71.67
2017,2,26,11,15,0.0,111.5,4.1,16.5,111.5,99.31,76.23
2017,2,26,11,30,0.0,118.0,4.1,17.0,118.0,105.16,80.72
2017,2,26,11,45,4.0,162.0,4.15,17.5,165.5,148.12,115.26
2017,2,26,12,0,8.0,206.0,4.2,18.0,213.0,190.67,148.92
2017,2,26,12,15,7.0,195.5,4.2,18.5,201.0,179.62,139.67
2017,2,26,12,30,6.0,185.0,4.2,19.0,189.0,168.79,130.75
2017,2,26,12,45,3.0,148.5,4.25,19.5,150.5,133.82,102.63
2017,2,26,13,0,0.0,112.0,4.3,20.0,112.0,99.43,74.91
2017,2,26,13,15,0.0,115.0,4.3,20.0,115.0,102.0,77.03
2017,2,26,13,30,0.0,118.0,4.3,20.0,118.0,104.54,79.12
2017,2,26,13,45,0.0,115.5,4.35,20.5,115.5,102.26,77.2
2017,2,26,14,0,0.0,113.0,4.4,21.0,113.0,99.99,75.31
2017,2,26,14,15,22.5,207.0,4.3,21.0,223.0,184.73,142.51
2017,2,26,14,30,45.0,301.0,4.2,21.0,333.0,260.12,200.85
2017,2,26,14,45,253.5,274.5,4.15,21.5,438.0,279.98,209.47
2017,2,26,15,0,462.0,248.0,4.1,22.0,543.0,281.66,200.99
2017,2,26,15,15,577.5,198.5,3.8,21.5,544.0,233.53,157.07
2017,2,26,15,30,693.0,149.0,3.5,21.0,545.0,171.56,105.19
2017,2,26,15,45,459.5,183.0,3.25,21.0,436.5,139.57,97.02
2017,2,26,16,0,226.0,217.0,3.0,21.0,328.0,154.38,126.15
2017,2,26,16,15,208.5,198.0,2.6,20.5,292.0,142.55,116.75
2017,2,26,16,30,191.0,179.0,2.2,20.0,256.0,130.29,106.91
2017,2,26,16,45,175.0,155.0,1.8,19.5,218.0,114.72,94.08
2017,2,26,17,0,159.0,131.0,1.4,19.0,180.0,98.6,80.52
2017,2,26,17,15,133.5,107.0,1.4,18.5,142.5,81.91,66.18
2017,2,26,17,30,108.0,83.0,1.4,18.0,105.0,64.7,51.01
2017,2,26,17,45,67.5,59.0,1.4,17.5,71.0,46.96,35.02
2017,2,26,18,0,27.0,35.0,1.4,17.0,37.0,29.36,18.46
2017,2,26,18,15,13.5,17.5,1.5,17.0,18.5,15.02,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,7,15,50.0,19.5,2.7,16.5,24.5,67.62,0.0
2017,2,27,7,30,100.0,39.0,2.8,17.0,49.0,141.51,106.29
2017,2,27,7,45,194.5,60.0,2.95,17.5,94.5,231.42,187.71
2017,2,27,8,0,289.0,81.0,3.1,18.0,140.0,339.69,279.34
2017,2,27,8,15,219.5,102.5,3.2,18.0,155.0,307.3,253.65
2017,2,27,8,30,150.0,124.0,3.3,18.0,170.0,267.99,220.76
2017,2,27,8,45,223.5,142.0,3.45,18.5,225.0,361.14,296.72
2017,2,27,9,0,297.0,160.0,3.6,19.0,280.0,442.33,360.77
2017,2,27,9,15,226.5,190.5,3.7,19.0,289.0,405.86,329.09
2017,2,27,9,30,156.0,221.0,3.8,19.0,298.0,380.81,306.39
2017,2,27,9,45,78.0,125.5,3.95,19.5,164.0,199.8,160.43
2017,2,27,10,0,0.0,30.0,4.1,20.0,30.0,26.49,16.25
2017,2,27,10,15,0.0,55.0,4.1,20.5,55.0,48.65,34.4
2017,2,27,10,30,0.0,80.0,4.1,21.0,80.0,70.9,52.32
2017,2,27,10,45,0.0,84.5,4.15,21.5,84.5,74.93,55.34
2017,2,27,11,0,0.0,89.0,4.2,22.0,89.0,78.96,58.36
2017,2,27,11,15,0.0,119.5,4.15,22.0,119.5,106.6,80.39
2017,2,27,11,30,0.0,150.0,4.1,22.0,150.0,134.32,102.27
2017,2,27,11,45,80.5,269.5,4.1,22.5,331.5,315.07,244.74
2017,2,27,12,0,161.0,389.0,4.1,23.0,513.0,493.15,378.04
2017,2,27,12,15,102.0,366.5,4.05,23.0,445.5,411.34,315.03
2017,2,27,12,30,43.0,344.0,4.0,23.0,378.0,342.02,261.68
2017,2,27,12,45,189.5,358.0,4.0,23.5,506.5,449.4,344.06
2017,2,27,13,0,336.0,372.0,4.0,24.0,635.0,541.37,411.44
2017,2,27,13,15,308.0,374.0,3.9,24.0,613.5,505.19,383.13
2017,2,27,13,30,280.0,376.0,3.8,24.0,592.0,470.43,356.35
2017,2,27,13,45,261.0,370.5,3.75,24.5,568.0,435.88,329.12
2017,2,27,14,0,242.0,365.0,3.7,25.0,544.0,405.66,305.03
2017,2,27,14,15,324.0,333.5,3.6,25.0,565.0,391.08,291.9
2017,2,27,14,30,406.0,302.0,3.5,25.0,586.0,371.43,273.42
2017,2,27,14,45,342.5,299.5,3.4,25.0,531.5,323.11,236.07
2017,2,27,15,0,279.0,297.0,3.3,25.0,477.0,281.17,204.5
2017,2,27,15,15,502.5,216.5,3.15,24.5,515.5,234.94,159.23
2017,2,27,15,30,726.0,136.0,3.0,24.0,554.0,166.96,98.67
2017,2,27,15,45,704.5,130.0,2.95,24.0,508.5,115.02,69.67
2017,2,27,16,0,683.0,124.0,2.9,24.0,463.0,81.67,63.87
2017,2,27,16,15,649.5,118.0,2.55,23.5,413.0,80.14,62.96
2017,2,27,16,30,616.0,112.0,2.2,23.0,363.0,78.59,61.98
2017,2,27,16,45,570.0,103.5,1.85,22.5,310.0,74.9,59.12
2017,2,27,17,0,524.0,95.0,1.5,22.0,257.0,71.09,56.07
2017,2,27,17,15,455.5,83.5,1.45,21.5,204.5,61.86,48.19
2017,2,27,17,30,387.0,72.0,1.4,21.0,152.0,54.33,41.51
2017,2,27,17,45,284.5,55.5,1.35,20.5,104.5,42.57,30.88
2017,2,27,18,0,182.0,39.0,1.3,20.0,57.0,30.41,19.22
2017,2,27,18,15,91.0,19.5,1.35,19.5,28.5,15.41,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,11.5,3.85,18.5,11.5,10.12,0.0
2017,2,28,7,30,0.0,23.0,4.0,19.0,23.0,20.27,10.29
2017,2,28,7,45,0.0,44.0,4.15,19.5,44.0,42.12,29.11
2017,2,28,8,0,0.0,65.0,4.3,20.0,65.0,63.79,47.56
2017,2,28,8,15,2.0,87.0,4.65,20.5,88.0,87.37,67.4
2017,2,28,8,30,4.0,109.0,5.0,21.0,111.0,110.47,86.46
2017,2,28,8,45,31.5,138.5,5.35,21.5,151.5,175.1,139.97
2017,2,28,9,0,59.0,168.0,5.7,22.0,192.0,229.48,184.11
2017,2,28,9,15,29.5,128.0,5.85,22.0,140.0,152.51,120.54
2017,2,28,9,30,0.0,88.0,6.0,22.0,88.0,78.08,58.57
2017,2,28,9,45,0.0,108.5,6.15,22.5,108.5,97.36,73.94
2017,2,28,10,0,0.0,129.0,6.3,23.0,129.0,116.61,89.06
2017,2,28,10,15,0.0,124.5,6.3,23.0,124.5,111.89,85.01
2017,2,28,10,30,0.0,120.0,6.3,23.0,120.0,107.41,81.22
2017,2,28,10,45,11.0,193.5,6.35,23.5,201.5,185.93,143.59
2017,2,28,11,0,22.0,267.0,6.4,24.0,283.0,265.0,204.97
2017,2,28,11,15,20.0,267.0,6.35,24.0,281.5,261.22,201.51
2017,2,28,11,30,18.0,267.0,6.3,24.0,280.0,257.66,198.39
2017,2,28,11,45,22.5,287.0,6.3,24.5,304.0,278.05,213.57
2017,2,28,12,0,27.0,307.0,6.3,25.0,328.0,305.49,233.99
2017,2,28,12,15,16.5,246.5,6.2,25.0,259.5,232.64,177.65
2017,2,28,12,30,6.0,186.0,6.1,25.0,191.0,169.73,128.63
2017,2,28,12,45,5.5,181.0,6.0,25.5,186.0,164.3,124.15
2017,2,28,13,0,5.0,176.0,5.9,26.0,181.0,158.96,119.73
2017,2,28,13,15,5.0,179.0,5.7,26.0,184.0,160.97,121.28
2017,2,28,13,30,5.0,182.0,5.5,26.0,187.0,162.89,122.79
2017,2,28,13,45,8.0,207.0,5.35,26.0,214.0,184.94,139.93
2017,2,28,14,0,11.0,232.0,5.2,26.0,241.0,205.96,156.18
2017,2,28,14,15,19.5,256.0,4.95,26.0,270.5,227.02,172.29
2017,2,28,14,30,28.0,280.0,4.7,26.0,300.0,239.37,181.54
2017,2,28,14,45,170.5,286.0,4.5,26.0,397.5,272.36,202.67
2017,2,28,15,0,313.0,292.0,4.3,26.0,495.0,286.19,206.92
2017,2,28,15,15,270.5,279.0,4.0,25.5,446.5,245.65,176.75
2017,2,28,15,30,228.0,266.0,3.7,25.0,398.0,217.78,158.07
2017,2,28,15,45,147.5,240.5,3.4,25.0,323.5,178.25,133.08
2017,2,28,16,0,67.0,215.0,3.1,25.0,249.0,160.25,128.9
2017,2,28,16,15,93.5,195.5,2.65,24.5,237.5,147.29,118.8
2017,2,28,16,30,120.0,176.0,2.2,24.0,226.0,128.26,103.47
2017,2,28,16,45,108.0,154.0,1.8,23.5,194.0,113.91,91.88
2017,2,28,17,0,96.0,132.0,1.4,23.0,162.0,99.07,79.63
2017,2,28,17,15,81.0,107.5,1.3,22.0,129.5,84.74,67.68
2017,2,28,17,30,66.0,83.0,1.2,21.0,97.0,66.55,52.01
2017,2,28,17,45,44.5,59.0,1.15,20.5,67.5,48.26,35.78
2017,2,28,18,0,23.0,35.0,1.1,20.0,38.0,29.56,18.68
2017,2,28,18,15,11.5,17.5,1.1,19.5,19.0,15.16,0.0
2017,2,28,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,1,7,15,192.5,15.5,5.05,13.5,35.5,160.53,0.0
2017,3,1,7,30,385.0,31.0,5.3,14.0,71.0,326.67,260.5
2017,3,1,7,45,495.5,40.0,5.6,14.5,124.5,425.06,353.73
2017,3,1,8,0,606.0,49.0,5.9,15.0,178.0,530.26,444.44
2017,3,1,8,15,667.5,55.5,6.15,15.5,234.5,595.44,498.61
2017,3,1,8,30,729.0,62.0,6.4,16.0,291.0,667.9,556.0
2017,3,1,8,45,769.5,66.0,6.65,16.5,347.5,720.74,595.9
2017,3,1,9,0,810.0,70.0,6.9,17.0,404.0,772.3,633.67
2017,3,1,9,15,837.0,73.5,6.9,17.0,457.0,810.23,660.59
2017,3,1,9,30,864.0,77.0,6.9,17.0,510.0,845.63,685.23
2017,3,1,9,45,885.0,79.0,6.9,17.5,559.0,863.27,694.95
2017,3,1,10,0,906.0,81.0,6.9,18.0,608.0,885.7,708.3
2017,3,1,10,15,920.0,83.0,6.85,18.0,650.0,898.66,715.79
2017,3,1,10,30,934.0,85.0,6.8,18.0,692.0,907.97,720.74
2017,3,1,10,45,946.0,86.0,6.75,18.5,727.5,910.63,719.57
2017,3,1,11,0,958.0,87.0,6.7,19.0,763.0,909.41,715.78
2017,3,1,11,15,965.5,88.0,6.6,19.0,790.5,900.49,707.75
2017,3,1,11,30,973.0,89.0,6.5,19.0,818.0,887.67,697.1
2017,3,1,11,45,962.5,98.5,6.45,19.0,833.0,865.46,680.01
2017,3,1,12,0,952.0,108.0,6.4,19.0,848.0,839.77,660.54
2017,3,1,12,15,955.0,108.0,6.3,19.0,858.0,811.71,639.24
2017,3,1,12,30,958.0,108.0,6.2,19.0,868.0,780.31,615.28
2017,3,1,12,45,961.0,107.0,6.15,19.5,869.0,744.77,585.71
2017,3,1,13,0,964.0,106.0,6.1,20.0,870.0,706.17,553.5
2017,3,1,13,15,962.0,105.5,6.0,20.0,861.0,662.14,517.58
2017,3,1,13,30,960.0,105.0,5.9,20.0,852.0,615.75,479.12
2017,3,1,13,45,959.0,102.5,5.85,20.0,835.0,565.99,437.34
2017,3,1,14,0,958.0,100.0,5.8,20.0,818.0,514.21,392.9
2017,3,1,14,15,951.5,98.5,5.7,19.5,791.5,459.26,345.49
2017,3,1,14,30,945.0,97.0,5.6,19.0,765.0,403.22,296.0
2017,3,1,14,45,891.0,106.0,5.55,19.0,712.0,340.8,241.56
2017,3,1,15,0,837.0,115.0,5.5,19.0,659.0,276.74,186.6
2017,3,1,15,15,862.0,104.0,5.45,18.5,634.5,221.46,137.76
2017,3,1,15,30,887.0,93.0,5.4,18.0,610.0,162.8,90.87
2017,3,1,15,45,873.5,88.5,5.35,18.0,562.5,103.63,56.2
2017,3,1,16,0,860.0,84.0,5.3,18.0,515.0,60.98,47.56
2017,3,1,16,15,832.5,80.0,5.05,17.5,462.0,59.46,46.52
2017,3,1,16,30,805.0,76.0,4.8,17.0,409.0,57.9,45.42
2017,3,1,16,45,771.5,70.0,4.6,16.5,353.0,54.64,42.78
2017,3,1,17,0,738.0,64.0,4.4,16.0,297.0,51.25,39.97
2017,3,1,17,15,677.0,57.5,4.05,15.0,239.5,47.18,36.5
2017,3,1,17,30,616.0,51.0,3.7,14.0,182.0,39.38,29.51
2017,3,1,17,45,516.0,41.0,3.35,13.5,128.5,32.39,22.96
2017,3,1,18,0,416.0,31.0,3.0,13.0,75.0,25.2,15.73
2017,3,1,18,15,208.0,15.5,3.1,12.5,37.5,12.47,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,7,15,103.0,18.5,3.2,5.5,29.5,109.41,20.57
2017,3,2,7,30,206.0,37.0,3.2,6.0,59.0,217.9,178.49
2017,3,2,7,45,256.5,57.0,3.25,6.5,101.0,282.62,240.61
2017,3,2,8,0,307.0,77.0,3.3,7.0,143.0,349.81,300.66
2017,3,2,8,15,353.5,91.0,3.4,7.5,188.0,408.03,350.91
2017,3,2,8,30,400.0,105.0,3.5,8.0,233.0,467.81,400.35
2017,3,2,8,45,601.5,91.5,3.65,9.0,322.5,625.8,527.4
2017,3,2,9,0,803.0,78.0,3.8,10.0,412.0,779.5,642.62
2017,3,2,9,15,654.0,123.5,4.05,10.5,418.0,724.87,597.6
2017,3,2,9,30,505.0,169.0,4.3,11.0,424.0,648.97,535.82
2017,3,2,9,45,476.0,196.0,4.55,11.5,454.5,655.2,538.29
2017,3,2,10,0,447.0,223.0,4.8,12.0,485.0,657.89,537.57
2017,3,2,10,15,687.5,159.0,4.7,12.5,593.0,799.08,646.28
2017,3,2,10,30,928.0,95.0,4.6,13.0,701.0,917.32,729.12
2017,3,2,10,45,938.5,96.0,4.55,13.5,736.5,918.49,725.9
2017,3,2,11,0,949.0,97.0,4.5,14.0,772.0,915.83,720.93
2017,3,2,11,15,956.0,98.5,4.4,14.0,798.5,906.87,712.67
2017,3,2,11,30,963.0,100.0,4.3,14.0,825.0,894.05,701.86
2017,3,2,11,45,964.0,102.5,4.25,14.5,842.5,873.62,684.89
2017,3,2,12,0,965.0,105.0,4.2,15.0,860.0,849.6,665.74
2017,3,2,12,15,967.5,105.5,4.1,15.0,869.5,821.28,644.66
2017,3,2,12,30,970.0,106.0,4.0,15.0,879.0,789.59,621.19
2017,3,2,12,45,969.5,106.5,3.95,15.5,878.5,752.64,591.07
2017,3,2,13,0,969.0,107.0,3.9,16.0,878.0,712.8,558.44
2017,3,2,13,15,966.5,106.5,3.8,16.0,869.0,668.18,522.58
2017,3,2,13,30,964.0,106.0,3.7,16.0,860.0,621.23,484.18
2017,3,2,13,45,958.5,105.5,3.65,16.0,841.5,570.64,442.2
2017,3,2,14,0,953.0,105.0,3.6,16.0,823.0,518.4,397.83
2017,3,2,14,15,946.0,104.0,3.6,15.5,796.0,463.75,351.11
2017,3,2,14,30,939.0,103.0,3.6,15.0,769.0,408.05,302.2
2017,3,2,14,45,923.0,103.5,3.6,15.0,732.5,350.1,250.22
2017,3,2,15,0,907.0,104.0,3.6,15.0,696.0,292.51,198.59
2017,3,2,15,15,892.0,101.5,3.55,15.0,654.0,226.55,141.93
2017,3,2,15,30,877.0,99.0,3.5,15.0,612.0,168.0,96.14
2017,3,2,15,45,858.0,95.0,3.45,15.0,564.0,109.35,61.23
2017,3,2,16,0,839.0,91.0,3.4,15.0,516.0,65.81,52.35
2017,3,2,16,15,811.0,87.0,3.05,14.5,462.5,64.51,51.54
2017,3,2,16,30,783.0,83.0,2.7,14.0,409.0,63.2,50.66
2017,3,2,16,45,745.0,77.0,2.35,13.5,352.5,54.75,43.42
2017,3,2,17,0,707.0,71.0,2.0,13.0,296.0,51.94,41.1
2017,3,2,17,15,644.5,63.5,1.85,12.0,239.0,47.71,37.46
2017,3,2,17,30,582.0,56.0,1.7,11.0,182.0,43.36,33.52
2017,3,2,17,45,477.0,45.5,1.6,10.5,128.5,36.14,26.66
2017,3,2,18,0,372.0,35.0,1.5,10.0,75.0,28.71,19.11
2017,3,2,18,15,186.0,17.5,1.5,9.5,37.5,14.21,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,3,7,15,206.0,17.5,2.3,6.0,40.5,176.24,64.93
2017,3,3,7,30,412.0,35.0,2.4,7.0,81.0,351.61,288.83
2017,3,3,7,45,507.0,45.5,2.5,8.0,134.5,443.71,373.79
2017,3,3,8,0,602.0,56.0,2.6,9.0,188.0,541.11,455.8
2017,3,3,8,15,662.5,63.0,2.8,10.0,246.0,612.03,512.28
2017,3,3,8,30,723.0,70.0,3.0,11.0,304.0,683.98,566.66
2017,3,3,8,45,753.0,77.5,3.25,12.0,359.5,727.17,597.02
2017,3,3,9,0,783.0,85.0,3.5,13.0,415.0,774.29,629.4
2017,3,3,9,15,810.5,89.5,3.8,13.5,468.0,813.62,656.54
2017,3,3,9,30,838.0,94.0,4.1,14.0,521.0,850.36,681.41
2017,3,3,9,45,656.0,155.5,4.4,14.5,509.0,773.21,622.43
2017,3,3,10,0,474.0,217.0,4.7,15.0,497.0,676.4,545.13
2017,3,3,10,15,356.5,263.5,4.7,15.0,482.5,606.02,487.64
2017,3,3,10,30,239.0,310.0,4.7,15.0,468.0,533.91,428.15
2017,3,3,10,45,204.5,330.5,4.7,15.5,470.5,518.82,413.91
2017,3,3,11,0,170.0,351.0,4.7,16.0,473.0,502.89,398.97
2017,3,3,11,15,190.0,363.5,4.7,16.0,504.5,523.71,414.57
2017,3,3,11,30,210.0,376.0,4.7,16.0,536.0,542.76,428.61
2017,3,3,11,45,137.0,371.0,4.75,16.5,476.5,468.9,369.34
2017,3,3,12,0,64.0,366.0,4.8,17.0,417.0,390.12,306.28
2017,3,3,12,15,107.5,386.0,4.75,17.0,472.0,434.51,341.18
2017,3,3,12,30,151.0,406.0,4.7,17.0,527.0,480.0,375.96
2017,3,3,12,45,521.5,274.5,4.7,17.5,692.0,608.06,477.86
2017,3,3,13,0,892.0,143.0,4.7,18.0,857.0,700.32,548.0
2017,3,3,13,15,888.5,142.5,4.65,18.0,847.0,656.52,512.3
2017,3,3,13,30,885.0,142.0,4.6,18.0,837.0,610.71,475.03
2017,3,3,13,45,457.5,224.5,4.55,18.0,583.5,418.43,326.04
2017,3,3,14,0,30.0,307.0,4.5,18.0,330.0,271.73,212.0
2017,3,3,14,15,52.0,319.5,4.4,17.5,357.5,284.51,222.43
2017,3,3,14,30,74.0,332.0,4.3,17.0,385.0,293.7,229.4
2017,3,3,14,45,336.0,268.0,4.2,17.0,491.0,302.23,228.39
2017,3,3,15,0,598.0,204.0,4.1,17.0,597.0,286.88,204.39
2017,3,3,15,15,675.5,172.5,4.0,17.0,590.5,237.66,159.09
2017,3,3,15,30,753.0,141.0,3.9,17.0,584.0,179.67,109.94
2017,3,3,15,45,441.0,185.0,3.8,17.0,439.0,144.7,101.15
2017,3,3,16,0,129.0,229.0,3.7,17.0,294.0,160.41,133.18
2017,3,3,16,15,64.5,163.5,3.35,16.5,196.0,128.24,106.25
2017,3,3,16,30,0.0,98.0,3.0,16.0,98.0,84.98,69.25
2017,3,3,16,45,0.0,84.0,2.7,15.5,84.0,73.27,59.37
2017,3,3,17,0,0.0,70.0,2.4,15.0,70.0,61.45,49.17
2017,3,3,17,15,0.0,56.5,2.2,14.0,56.5,49.91,39.1
2017,3,3,17,30,0.0,43.0,2.0,13.0,43.0,37.94,28.4
2017,3,3,17,45,0.0,30.0,1.85,12.5,30.0,26.43,17.86
2017,3,3,18,0,0.0,17.0,1.7,12.0,17.0,14.95,7.21
2017,3,3,18,15,0.0,8.5,1.8,12.0,8.5,7.46,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
