Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.0,2.35,10.0,1.0,0.87,0.0
2017,3,4,7,30,0.0,2.0,2.5,10.0,2.0,1.75,0.0
2017,3,4,7,45,0.0,4.0,2.65,10.0,4.0,3.51,0.0
2017,3,4,8,0,0.0,6.0,2.8,10.0,6.0,5.26,0.0
2017,3,4,8,15,0.0,8.5,2.8,10.0,8.5,7.46,0.88
2017,3,4,8,30,0.0,11.0,2.8,10.0,11.0,9.67,2.8
2017,3,4,8,45,0.0,30.5,2.8,10.5,30.5,26.87,17.74
2017,3,4,9,0,0.0,50.0,2.8,11.0,50.0,44.14,32.51
2017,3,4,9,15,0.0,63.0,2.95,11.0,63.0,55.68,42.26
2017,3,4,9,30,0.0,76.0,3.1,11.0,76.0,67.25,51.94
2017,3,4,9,45,0.0,98.5,3.3,11.5,98.5,87.73,68.94
2017,3,4,10,0,0.0,121.0,3.5,12.0,121.0,108.8,86.19
2017,3,4,10,15,1.5,150.5,3.55,12.0,152.0,137.86,110.1
2017,3,4,10,30,3.0,180.0,3.6,12.0,183.0,166.86,133.7
2017,3,4,10,45,2.5,174.0,3.7,12.5,176.5,159.93,127.45
2017,3,4,11,0,2.0,168.0,3.8,13.0,170.0,153.29,121.57
2017,3,4,11,15,1.0,123.0,3.85,13.0,124.0,110.64,86.44
2017,3,4,11,30,0.0,78.0,3.9,13.0,78.0,69.24,52.16
2017,3,4,11,45,0.0,86.5,3.95,13.0,86.5,76.83,58.42
2017,3,4,12,0,0.0,95.0,4.0,13.0,95.0,84.44,64.65
2017,3,4,12,15,0.0,98.5,4.0,13.0,98.5,87.57,67.19
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,90.67,69.72
2017,3,4,12,45,0.0,93.5,4.0,13.5,93.5,83.1,63.34
2017,3,4,13,0,0.0,85.0,4.0,14.0,85.0,75.53,57.01
2017,3,4,13,15,0.0,90.5,4.0,14.0,90.5,80.43,61.06
2017,3,4,13,30,0.0,96.0,4.0,14.0,96.0,85.26,65.07
2017,3,4,13,45,0.0,96.0,4.05,14.0,96.0,85.24,65.1
2017,3,4,14,0,0.0,96.0,4.1,14.0,96.0,85.22,65.16
2017,3,4,14,15,0.0,78.0,4.0,14.0,78.0,69.21,52.02
2017,3,4,14,30,0.0,60.0,3.9,14.0,60.0,53.18,38.81
2017,3,4,14,45,0.0,69.0,3.85,14.0,69.0,61.15,45.53
2017,3,4,15,0,0.0,78.0,3.8,14.0,78.0,69.13,52.28
2017,3,4,15,15,0.0,76.0,3.7,13.5,76.0,67.33,51.0
2017,3,4,15,30,0.0,74.0,3.6,13.0,74.0,65.52,49.74
2017,3,4,15,45,0.0,52.5,3.5,13.0,52.5,46.4,33.77
2017,3,4,16,0,0.0,31.0,3.4,13.0,31.0,27.35,18.73
2017,3,4,16,15,0.0,56.5,3.4,13.0,56.5,49.91,38.9
2017,3,4,16,30,0.0,82.0,3.4,13.0,82.0,72.25,58.89
2017,3,4,16,45,0.0,70.5,3.4,13.0,70.5,62.33,50.24
2017,3,4,17,0,0.0,59.0,3.4,13.0,59.0,52.11,41.23
2017,3,4,17,15,0.0,47.0,3.4,12.5,47.0,41.47,31.77
2017,3,4,17,30,0.0,35.0,3.4,12.0,35.0,30.84,22.15
2017,3,4,17,45,0.0,24.5,3.4,12.0,24.5,21.56,13.57
2017,3,4,18,0,0.0,14.0,3.4,12.0,14.0,12.3,4.96
2017,3,4,18,15,0.0,7.0,3.45,12.0,7.0,6.14,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,20.5,1.65,12.5,39.0,148.34,82.08
2017,3,5,7,30,306.0,41.0,1.7,13.0,78.0,290.79,235.47
2017,3,5,7,45,405.0,52.5,1.8,13.5,128.5,384.47,318.13
2017,3,5,8,0,504.0,64.0,1.9,14.0,179.0,483.67,400.87
2017,3,5,8,15,564.5,72.0,1.9,14.5,233.5,553.7,455.59
2017,3,5,8,30,625.0,80.0,1.9,15.0,288.0,624.84,508.37
2017,3,5,8,45,652.5,89.5,1.95,15.5,340.0,671.55,540.96
2017,3,5,9,0,680.0,99.0,2.0,16.0,392.0,716.76,571.53
2017,3,5,9,15,340.0,121.5,2.15,16.5,268.0,454.32,369.04
2017,3,5,9,30,0.0,144.0,2.3,17.0,144.0,132.95,104.13
2017,3,5,9,45,9.5,183.0,2.45,17.5,189.0,179.49,142.21
2017,3,5,10,0,19.0,222.0,2.6,18.0,234.0,225.93,178.81
2017,3,5,10,15,18.0,230.5,2.75,18.0,242.5,231.4,182.54
2017,3,5,10,30,17.0,239.0,2.9,18.0,251.0,236.96,186.49
2017,3,5,10,45,17.0,248.0,3.1,18.5,260.0,243.92,191.26
2017,3,5,11,0,17.0,257.0,3.3,19.0,269.0,250.83,196.0
2017,3,5,11,15,13.5,240.5,3.4,19.5,250.5,230.43,179.32
2017,3,5,11,30,10.0,224.0,3.5,20.0,232.0,210.79,163.36
2017,3,5,11,45,36.5,297.5,3.6,20.5,326.5,307.96,238.86
2017,3,5,12,0,63.0,371.0,3.7,21.0,421.0,394.28,303.83
2017,3,5,12,15,136.0,391.0,3.75,21.0,500.5,467.53,359.65
2017,3,5,12,30,209.0,411.0,3.8,21.0,580.0,526.49,403.85
2017,3,5,12,45,123.5,379.0,3.85,21.0,479.0,426.19,327.54
2017,3,5,13,0,38.0,347.0,3.9,21.0,378.0,330.81,254.37
2017,3,5,13,15,27.5,313.0,3.9,21.0,335.5,290.13,223.45
2017,3,5,13,30,17.0,279.0,3.9,21.0,293.0,252.64,194.64
2017,3,5,13,45,13.5,251.5,3.95,21.5,262.5,225.54,173.47
2017,3,5,14,0,10.0,224.0,4.0,22.0,232.0,199.14,152.78
2017,3,5,14,15,70.0,289.0,3.95,22.0,340.0,268.91,206.35
2017,3,5,14,30,130.0,354.0,3.9,22.0,448.0,323.64,246.6
2017,3,5,14,45,443.5,252.5,3.85,22.0,551.0,318.49,233.45
2017,3,5,15,0,757.0,151.0,3.8,22.0,654.0,286.57,194.76
2017,3,5,15,15,397.0,197.5,3.65,21.5,460.0,209.18,145.57
2017,3,5,15,30,37.0,244.0,3.5,21.0,266.0,192.98,148.64
2017,3,5,15,45,24.0,212.5,3.4,21.0,226.5,174.69,135.43
2017,3,5,16,0,11.0,181.0,3.3,21.0,187.0,148.49,120.98
2017,3,5,16,15,23.0,174.0,2.95,20.5,184.5,142.14,116.28
2017,3,5,16,30,35.0,167.0,2.6,20.0,182.0,128.72,105.48
2017,3,5,16,45,270.0,136.0,2.3,20.0,226.5,98.96,80.34
2017,3,5,17,0,505.0,105.0,2.0,20.0,271.0,75.62,60.42
2017,3,5,17,15,439.0,93.0,1.85,19.0,218.0,68.26,54.3
2017,3,5,17,30,373.0,81.0,1.7,18.0,165.0,60.62,47.65
2017,3,5,17,45,273.0,64.0,1.55,17.5,116.0,48.74,36.86
2017,3,5,18,0,173.0,47.0,1.4,17.0,67.0,37.06,25.8
2017,3,5,18,15,86.5,23.5,1.45,17.0,33.5,19.06,3.65
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,154.0,21.5,4.15,17.5,40.5,152.54,92.49
2017,3,6,7,30,308.0,43.0,4.3,18.0,81.0,295.87,237.81
2017,3,6,7,45,416.0,53.0,4.45,18.5,133.0,394.44,324.35
2017,3,6,8,0,524.0,63.0,4.6,19.0,185.0,499.2,411.83
2017,3,6,8,15,262.0,73.0,4.95,19.0,134.0,317.49,264.03
2017,3,6,8,30,0.0,83.0,5.3,19.0,83.0,75.89,58.03
2017,3,6,8,45,0.0,51.0,5.7,19.5,51.0,45.01,32.13
2017,3,6,9,0,0.0,19.0,6.1,20.0,19.0,16.73,8.35
2017,3,6,9,15,0.0,61.0,6.25,20.5,61.0,53.91,39.13
2017,3,6,9,30,0.0,103.0,6.4,21.0,103.0,92.26,70.33
2017,3,6,9,45,1.0,137.5,6.6,21.5,138.0,126.11,97.43
2017,3,6,10,0,2.0,172.0,6.8,22.0,173.0,160.09,124.24
2017,3,6,10,15,78.0,248.5,6.8,22.5,301.0,316.89,250.15
2017,3,6,10,30,154.0,325.0,6.8,23.0,429.0,477.61,374.25
2017,3,6,10,45,112.5,332.0,6.85,23.5,410.0,427.79,333.3
2017,3,6,11,0,71.0,339.0,6.9,24.0,391.0,393.18,304.4
2017,3,6,11,15,206.0,349.0,6.85,24.0,506.5,523.66,406.39
2017,3,6,11,30,341.0,359.0,6.8,24.0,622.0,646.39,499.39
2017,3,6,11,45,202.5,367.0,6.8,24.5,524.0,518.49,399.45
2017,3,6,12,0,64.0,375.0,6.8,25.0,426.0,398.94,305.22
2017,3,6,12,15,216.5,378.0,6.7,25.0,553.0,516.0,396.33
2017,3,6,12,30,369.0,381.0,6.6,25.0,680.0,619.52,474.3
2017,3,6,12,45,628.5,252.0,6.55,25.0,762.5,665.94,512.07
2017,3,6,13,0,888.0,123.0,6.5,25.0,845.0,685.09,528.4
2017,3,6,13,15,488.0,256.0,6.4,25.0,652.5,520.27,399.7
2017,3,6,13,30,88.0,389.0,6.3,25.0,460.0,381.35,290.49
2017,3,6,13,45,473.5,258.0,6.2,25.5,623.5,456.77,347.99
2017,3,6,14,0,859.0,127.0,6.1,26.0,787.0,499.53,375.1
2017,3,6,14,15,851.0,125.0,5.95,25.5,760.5,446.9,330.86
2017,3,6,14,30,843.0,123.0,5.8,25.0,734.0,393.65,285.29
2017,3,6,14,45,832.5,120.0,5.7,25.0,700.0,338.48,237.05
2017,3,6,15,0,822.0,117.0,5.6,25.0,666.0,283.46,188.92
2017,3,6,15,15,806.0,114.5,5.35,25.0,625.0,228.2,142.16
2017,3,6,15,30,790.0,112.0,5.1,25.0,584.0,174.18,100.44
2017,3,6,15,45,760.0,111.0,4.95,25.0,536.0,114.91,63.67
2017,3,6,16,0,730.0,110.0,4.8,25.0,488.0,70.73,54.33
2017,3,6,16,15,699.5,105.0,4.5,24.5,437.0,69.57,53.69
2017,3,6,16,30,669.0,100.0,4.2,24.0,386.0,68.38,52.98
2017,3,6,16,45,610.5,96.5,3.9,23.5,331.0,68.15,53.08
2017,3,6,17,0,552.0,93.0,3.6,23.0,276.0,68.12,53.3
2017,3,6,17,15,486.0,83.0,3.45,22.5,222.5,62.7,48.76
2017,3,6,17,30,420.0,73.0,3.3,22.0,169.0,54.74,41.82
2017,3,6,17,45,302.0,60.0,3.2,21.5,119.0,45.68,33.65
2017,3,6,18,0,184.0,47.0,3.1,21.0,69.0,37.13,25.45
2017,3,6,18,15,92.0,23.5,3.25,20.5,34.5,19.09,4.65
2017,3,6,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,7,15,41.0,26.5,1.55,17.5,31.5,68.47,41.47
2017,3,7,7,30,82.0,53.0,1.6,18.0,63.0,137.03,107.54
2017,3,7,7,45,135.5,77.0,1.65,18.5,104.5,204.39,165.82
2017,3,7,8,0,189.0,101.0,1.7,19.0,146.0,287.1,234.52
2017,3,7,8,15,256.5,113.0,1.7,19.5,191.0,352.94,288.15
2017,3,7,8,30,324.0,125.0,1.7,20.0,236.0,423.06,343.1
2017,3,7,8,45,435.0,134.5,1.75,20.5,310.0,545.84,436.17
2017,3,7,9,0,546.0,144.0,1.8,21.0,384.0,655.67,515.67
2017,3,7,9,15,504.5,166.5,2.0,21.0,409.0,651.97,510.5
2017,3,7,9,30,463.0,189.0,2.2,21.0,434.0,644.23,503.23
2017,3,7,9,45,306.0,237.5,2.4,21.0,405.5,545.39,426.52
2017,3,7,10,0,149.0,286.0,2.6,21.0,377.0,442.57,345.3
2017,3,7,10,15,74.5,193.5,2.9,21.0,239.0,254.79,200.43
2017,3,7,10,30,0.0,101.0,3.2,21.0,101.0,89.81,67.26
2017,3,7,10,45,10.5,186.5,3.5,21.0,194.5,178.69,138.51
2017,3,7,11,0,21.0,272.0,3.8,21.0,288.0,268.75,208.77
2017,3,7,11,15,21.5,281.5,3.95,21.0,298.0,276.26,214.07
2017,3,7,11,30,22.0,291.0,4.1,21.0,308.0,283.6,219.48
2017,3,7,11,45,85.0,349.0,4.35,21.0,417.5,397.0,307.63
2017,3,7,12,0,148.0,407.0,4.6,21.0,527.0,503.14,387.97
2017,3,7,12,15,141.0,410.5,4.65,21.0,525.5,489.85,377.15
2017,3,7,12,30,134.0,414.0,4.7,21.0,524.0,476.36,366.66
2017,3,7,12,45,199.0,410.0,4.8,21.0,573.0,505.27,389.28
2017,3,7,13,0,264.0,406.0,4.9,21.0,622.0,530.78,408.7
2017,3,7,13,15,190.0,403.5,4.9,21.0,558.0,464.27,357.46
2017,3,7,13,30,116.0,401.0,4.9,21.0,494.0,406.87,313.25
2017,3,7,13,45,233.0,378.5,4.95,21.0,560.0,435.09,334.85
2017,3,7,14,0,350.0,356.0,5.0,21.0,626.0,449.84,344.47
2017,3,7,14,15,235.5,356.0,4.95,21.0,535.0,382.44,292.47
2017,3,7,14,30,121.0,356.0,4.9,21.0,444.0,322.62,247.4
2017,3,7,14,45,119.0,338.5,4.9,21.0,421.5,296.38,226.72
2017,3,7,15,0,117.0,321.0,4.9,21.0,399.0,278.15,212.18
2017,3,7,15,15,255.5,283.0,4.85,20.5,440.5,250.04,184.61
2017,3,7,15,30,394.0,245.0,4.8,20.0,482.0,221.36,156.74
2017,3,7,15,45,343.0,233.5,4.75,20.0,428.0,181.28,131.22
2017,3,7,16,0,292.0,222.0,4.7,20.0,374.0,149.17,122.16
2017,3,7,16,15,385.0,181.0,4.5,19.5,360.5,126.68,103.71
2017,3,7,16,30,478.0,140.0,4.3,19.0,347.0,95.46,77.46
2017,3,7,16,45,495.5,122.5,4.1,18.5,311.5,85.78,69.49
2017,3,7,17,0,513.0,105.0,3.9,18.0,276.0,75.48,60.83
2017,3,7,17,15,448.5,93.0,3.75,17.5,222.5,68.14,54.55
2017,3,7,17,30,384.0,81.0,3.6,17.0,169.0,60.51,47.79
2017,3,7,17,45,297.5,63.5,3.5,16.5,120.0,48.3,36.69
2017,3,7,18,0,211.0,46.0,3.4,16.0,71.0,35.62,24.82
2017,3,7,18,15,105.5,23.0,3.5,15.5,35.5,18.02,5.16
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,26.27,0.0
2017,3,8,7,15,151.0,29.5,2.5,11.5,48.0,170.03,119.61
2017,3,8,7,30,273.0,49.0,2.5,12.0,85.0,282.9,232.64
2017,3,8,7,45,136.5,46.0,2.5,12.5,64.0,166.26,138.64
2017,3,8,8,0,0.0,43.0,2.5,13.0,43.0,37.93,26.97
2017,3,8,8,15,0.0,56.0,2.45,13.5,56.0,49.45,36.94
2017,3,8,8,30,0.0,69.0,2.4,14.0,69.0,61.11,46.74
2017,3,8,8,45,0.0,49.0,2.4,14.5,49.0,43.24,31.33
2017,3,8,9,0,0.0,29.0,2.4,15.0,29.0,25.56,16.14
2017,3,8,9,15,61.0,135.0,2.3,15.0,167.5,186.91,152.93
2017,3,8,9,30,122.0,241.0,2.2,15.0,306.0,377.0,304.94
2017,3,8,9,45,76.0,242.0,2.15,15.5,283.5,316.55,253.8
2017,3,8,10,0,30.0,243.0,2.1,16.0,261.0,272.36,216.4
2017,3,8,10,15,131.5,283.5,2.1,16.5,372.0,418.43,331.78
2017,3,8,10,30,233.0,324.0,2.1,17.0,483.0,546.75,427.94
2017,3,8,10,45,213.5,343.5,2.15,17.5,495.0,542.9,421.89
2017,3,8,11,0,194.0,363.0,2.2,18.0,507.0,537.96,416.09
2017,3,8,11,15,153.0,374.0,2.25,18.5,490.0,505.11,389.49
2017,3,8,11,30,112.0,385.0,2.3,19.0,473.0,461.86,355.5
2017,3,8,11,45,86.0,379.5,2.35,19.5,448.0,427.69,328.75
2017,3,8,12,0,60.0,374.0,2.4,20.0,423.0,394.99,303.02
2017,3,8,12,15,41.5,344.0,2.45,20.5,378.0,346.81,266.01
2017,3,8,12,30,23.0,314.0,2.5,21.0,333.0,296.49,227.23
2017,3,8,12,45,50.5,355.0,2.65,21.5,397.0,352.1,269.43
2017,3,8,13,0,78.0,396.0,2.8,22.0,461.0,399.09,304.06
2017,3,8,13,15,107.5,401.5,2.8,22.0,489.0,413.06,314.37
2017,3,8,13,30,137.0,407.0,2.8,22.0,517.0,422.38,321.11
2017,3,8,13,45,93.5,376.5,2.8,22.5,451.5,365.3,277.62
2017,3,8,14,0,50.0,346.0,2.8,23.0,386.0,311.93,237.18
2017,3,8,14,15,28.0,270.5,2.8,23.0,292.5,238.03,181.41
2017,3,8,14,30,6.0,195.0,2.8,23.0,199.0,170.95,130.17
2017,3,8,14,45,5.5,193.0,2.8,23.0,197.0,167.92,128.13
2017,3,8,15,0,5.0,191.0,2.8,23.0,195.0,164.81,125.93
2017,3,8,15,15,123.0,234.5,2.75,22.5,309.5,202.51,151.09
2017,3,8,15,30,241.0,278.0,2.7,22.0,424.0,232.04,169.64
2017,3,8,15,45,253.5,253.0,2.7,22.0,395.5,187.86,137.52
2017,3,8,16,0,266.0,228.0,2.7,22.0,367.0,152.3,123.47
2017,3,8,16,15,246.0,205.5,2.45,21.5,324.0,140.14,113.97
2017,3,8,16,30,226.0,183.0,2.2,21.0,281.0,127.37,103.8
2017,3,8,16,45,204.0,162.5,2.0,21.0,242.0,120.31,98.14
2017,3,8,17,0,182.0,142.0,1.8,21.0,203.0,106.38,86.51
2017,3,8,17,15,281.5,112.0,1.65,20.5,186.5,83.65,67.22
2017,3,8,17,30,381.0,82.0,1.5,20.0,170.0,61.18,47.76
2017,3,8,17,45,288.5,65.0,1.35,19.5,121.0,49.36,37.19
2017,3,8,18,0,196.0,48.0,1.2,19.0,72.0,37.11,25.84
2017,3,8,18,15,98.0,24.0,1.2,18.5,36.0,19.53,6.73
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,15.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,16.0,7.0,6.37,0.0
2017,3,9,7,15,2.0,26.5,2.8,16.5,27.0,28.06,15.19
2017,3,9,7,30,4.0,46.0,2.9,17.0,47.0,50.34,36.06
2017,3,9,7,45,17.5,69.0,3.05,17.5,73.5,92.91,72.69
2017,3,9,8,0,31.0,92.0,3.2,18.0,100.0,128.16,102.87
2017,3,9,8,15,39.5,115.5,3.35,18.5,128.0,160.14,129.53
2017,3,9,8,30,48.0,139.0,3.5,19.0,156.0,191.86,155.31
2017,3,9,8,45,54.5,163.0,3.65,19.5,185.0,222.39,179.46
2017,3,9,9,0,61.0,187.0,3.8,20.0,214.0,252.57,202.83
2017,3,9,9,15,125.5,215.0,3.85,20.0,280.0,353.27,283.57
2017,3,9,9,30,190.0,243.0,3.9,20.0,346.0,439.04,350.52
2017,3,9,9,45,149.0,265.0,3.95,20.5,350.0,424.1,335.6
2017,3,9,10,0,108.0,287.0,4.0,21.0,354.0,391.83,308.07
2017,3,9,10,15,65.0,273.5,4.0,21.0,314.5,332.89,260.81
2017,3,9,10,30,22.0,260.0,4.0,21.0,275.0,262.08,204.07
2017,3,9,10,45,48.5,303.5,4.0,21.5,339.0,341.32,265.22
2017,3,9,11,0,75.0,347.0,4.0,22.0,403.0,405.0,312.83
2017,3,9,11,15,89.5,366.0,4.0,22.0,435.5,430.85,331.79
2017,3,9,11,30,104.0,385.0,4.0,22.0,468.0,455.32,349.73
2017,3,9,11,45,99.5,392.5,4.0,22.5,472.5,451.47,345.47
2017,3,9,12,0,95.0,400.0,4.0,23.0,477.0,447.34,341.18
2017,3,9,12,15,176.5,406.5,3.95,23.0,551.5,513.57,391.33
2017,3,9,12,30,258.0,413.0,3.9,23.0,626.0,570.64,433.43
2017,3,9,12,45,147.0,381.0,3.85,23.0,502.5,445.14,339.14
2017,3,9,13,0,36.0,349.0,3.8,23.0,379.0,331.52,252.59
2017,3,9,13,15,81.0,378.0,3.7,23.0,444.5,377.6,287.91
2017,3,9,13,30,126.0,407.0,3.6,23.0,510.0,416.53,316.69
2017,3,9,13,45,118.5,396.0,3.55,23.0,490.5,391.0,297.11
2017,3,9,14,0,111.0,385.0,3.5,23.0,471.0,370.24,281.25
2017,3,9,14,15,152.5,374.0,3.4,22.5,488.5,362.49,275.14
2017,3,9,14,30,194.0,363.0,3.3,22.0,506.0,354.27,267.88
2017,3,9,14,45,301.5,323.0,3.2,22.0,533.0,334.9,249.26
2017,3,9,15,0,409.0,283.0,3.1,22.0,560.0,310.0,224.65
2017,3,9,15,15,385.0,270.0,2.9,21.5,518.0,266.87,190.71
2017,3,9,15,30,361.0,257.0,2.7,21.0,476.0,226.44,160.62
2017,3,9,15,45,406.0,224.5,2.55,21.0,453.0,181.58,127.93
2017,3,9,16,0,451.0,192.0,2.4,21.0,430.0,123.72,99.93
2017,3,9,16,15,281.0,190.5,2.3,20.5,334.0,131.42,107.07
2017,3,9,16,30,111.0,189.0,2.2,20.0,238.0,136.37,111.83
2017,3,9,16,45,101.0,165.0,2.1,20.0,205.0,126.25,103.57
2017,3,9,17,0,91.0,141.0,2.0,20.0,172.0,109.31,89.36
2017,3,9,17,15,77.5,116.0,2.0,19.5,139.0,91.32,74.14
2017,3,9,17,30,64.0,91.0,2.0,19.0,106.0,72.89,58.16
2017,3,9,17,45,42.0,67.5,2.05,19.0,76.0,55.0,42.15
2017,3,9,18,0,20.0,44.0,2.1,19.0,46.0,36.73,25.57
2017,3,9,18,15,10.0,22.0,2.15,19.0,23.0,19.1,7.06
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,11.82,0.0
2017,3,10,7,15,104.0,32.0,1.0,17.5,47.0,132.56,95.95
2017,3,10,7,30,208.0,51.0,1.1,18.0,81.0,242.57,194.68
2017,3,10,7,45,267.0,69.5,1.2,18.5,125.5,312.58,254.42
2017,3,10,8,0,326.0,88.0,1.3,19.0,170.0,385.93,314.34
2017,3,10,8,15,367.0,103.5,1.2,19.5,217.0,443.83,358.8
2017,3,10,8,30,408.0,119.0,1.1,20.0,264.0,502.68,401.79
2017,3,10,8,45,574.5,103.5,1.05,20.5,343.5,635.55,498.46
2017,3,10,9,0,741.0,88.0,1.0,21.0,423.0,762.06,582.91
2017,3,10,9,15,767.0,92.0,1.1,21.5,474.0,799.12,604.88
2017,3,10,9,30,793.0,96.0,1.2,22.0,525.0,833.71,625.93
2017,3,10,9,45,814.5,98.0,1.3,22.5,571.5,859.13,640.7
2017,3,10,10,0,836.0,100.0,1.4,23.0,618.0,881.45,653.46
2017,3,10,10,15,559.0,210.5,1.5,23.0,567.0,752.01,564.21
2017,3,10,10,30,282.0,321.0,1.6,23.0,516.0,603.12,454.35
2017,3,10,10,45,304.0,333.0,1.75,23.0,552.5,626.71,472.39
2017,3,10,11,0,326.0,345.0,1.9,23.0,589.0,648.28,487.54
2017,3,10,11,15,283.5,368.0,1.95,23.0,585.0,623.49,468.14
2017,3,10,11,30,241.0,391.0,2.0,23.0,581.0,587.05,441.06
2017,3,10,11,45,332.5,371.0,2.15,23.5,639.0,639.75,479.64
2017,3,10,12,0,424.0,351.0,2.3,24.0,697.0,683.56,510.67
2017,3,10,12,15,375.0,375.0,2.35,24.0,683.0,642.05,479.81
2017,3,10,12,30,326.0,399.0,2.4,24.0,669.0,607.99,454.54
2017,3,10,12,45,342.0,396.0,2.5,24.0,679.0,596.3,446.45
2017,3,10,13,0,358.0,393.0,2.6,24.0,689.0,582.47,436.46
2017,3,10,13,15,450.0,351.0,2.65,23.5,719.5,580.55,436.42
2017,3,10,13,30,542.0,309.0,2.7,23.0,750.0,569.93,429.18
2017,3,10,13,45,704.5,215.5,2.75,23.0,775.0,544.89,410.12
2017,3,10,14,0,867.0,122.0,2.8,23.0,800.0,509.2,380.87
2017,3,10,14,15,703.0,193.5,2.85,23.0,731.5,443.85,329.19
2017,3,10,14,30,539.0,265.0,2.9,23.0,663.0,397.03,292.42
2017,3,10,14,45,415.0,290.0,2.95,23.0,588.0,341.28,249.95
2017,3,10,15,0,291.0,315.0,3.0,23.0,513.0,303.31,222.59
2017,3,10,15,15,201.5,299.5,3.0,22.5,433.0,260.26,192.38
2017,3,10,15,30,112.0,284.0,3.0,22.0,353.0,228.95,172.56
2017,3,10,15,45,265.5,242.5,3.0,22.0,388.0,183.57,133.47
2017,3,10,16,0,419.0,201.0,3.0,22.0,423.0,129.36,104.32
2017,3,10,16,15,464.0,169.0,2.9,21.5,392.0,111.65,90.01
2017,3,10,16,30,509.0,137.0,2.8,21.0,361.0,93.27,74.87
2017,3,10,16,45,475.5,125.0,2.7,20.5,312.5,87.01,69.93
2017,3,10,17,0,442.0,113.0,2.6,20.0,264.0,80.43,64.57
2017,3,10,17,15,395.5,97.5,2.5,19.5,214.5,70.88,56.49
2017,3,10,17,30,349.0,82.0,2.4,19.0,165.0,60.89,47.76
2017,3,10,17,45,283.5,64.0,2.3,18.5,119.5,48.45,36.61
2017,3,10,18,0,218.0,46.0,2.2,18.0,74.0,35.49,24.69
2017,3,10,18,15,109.0,23.0,2.15,18.0,37.0,17.95,6.84
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,1.0,1.5,14.5,1.0,0.0,0.0
2017,3,11,7,0,0.0,2.0,1.7,15.0,2.0,1.82,0.0
2017,3,11,7,15,0.0,8.5,1.95,15.0,8.5,7.46,0.17
2017,3,11,7,30,0.0,15.0,2.2,15.0,15.0,13.18,5.41
2017,3,11,7,45,0.0,23.5,2.45,15.5,23.5,20.67,11.95
2017,3,11,8,0,0.0,32.0,2.7,16.0,32.0,28.18,18.43
2017,3,11,8,15,0.0,40.5,2.85,16.0,40.5,35.7,24.86
2017,3,11,8,30,0.0,49.0,3.0,16.0,49.0,43.24,31.2
2017,3,11,8,45,0.0,79.0,3.15,16.5,79.0,70.15,53.68
2017,3,11,9,0,0.0,109.0,3.3,17.0,109.0,99.31,77.63
2017,3,11,9,15,0.0,111.0,3.35,17.0,111.0,100.37,78.19
2017,3,11,9,30,0.0,113.0,3.4,17.0,113.0,101.72,79.02
2017,3,11,9,45,0.0,106.0,3.5,17.5,106.0,94.69,72.84
2017,3,11,10,0,0.0,99.0,3.6,18.0,99.0,88.01,67.03
2017,3,11,10,15,5.0,158.0,3.6,18.0,161.5,147.93,115.67
2017,3,11,10,30,10.0,217.0,3.6,18.0,224.0,208.63,163.96
2017,3,11,10,45,16.0,249.5,3.65,18.0,261.0,244.19,191.78
2017,3,11,11,0,22.0,282.0,3.7,18.0,298.0,279.19,218.92
2017,3,11,11,15,39.0,321.5,3.65,18.0,352.0,342.28,267.75
2017,3,11,11,30,56.0,361.0,3.6,18.0,406.0,391.21,304.91
2017,3,11,11,45,50.5,362.0,3.6,18.5,403.0,381.91,296.56
2017,3,11,12,0,45.0,363.0,3.6,19.0,400.0,372.81,288.67
2017,3,11,12,15,37.0,350.5,3.55,19.0,381.5,349.51,270.54
2017,3,11,12,30,29.0,338.0,3.5,19.0,363.0,327.17,253.2
2017,3,11,12,45,27.0,331.0,3.45,19.0,354.5,314.83,243.67
2017,3,11,13,0,25.0,324.0,3.4,19.0,346.0,301.53,233.39
2017,3,11,13,15,29.0,331.5,3.35,19.0,356.0,307.05,237.65
2017,3,11,13,30,33.0,339.0,3.3,19.0,366.0,310.47,240.24
2017,3,11,13,45,22.5,289.5,3.25,19.0,308.0,262.37,203.19
2017,3,11,14,0,12.0,240.0,3.2,19.0,250.0,213.74,165.53
2017,3,11,14,15,6.0,175.0,3.1,19.0,180.0,155.39,119.79
2017,3,11,14,30,0.0,110.0,3.0,19.0,110.0,97.28,73.6
2017,3,11,14,45,19.0,197.5,2.95,19.0,210.5,175.85,136.19
2017,3,11,15,0,38.0,285.0,2.9,19.0,311.0,235.83,182.71
2017,3,11,15,15,19.0,191.0,2.85,18.5,204.0,166.12,128.71
2017,3,11,15,30,0.0,97.0,2.8,18.0,97.0,85.81,65.19
2017,3,11,15,45,80.0,169.5,2.75,18.0,212.5,134.38,102.31
2017,3,11,16,0,160.0,242.0,2.7,18.0,328.0,168.86,139.39
2017,3,11,16,15,80.0,166.5,2.6,17.5,209.5,130.97,107.87
2017,3,11,16,30,0.0,91.0,2.5,17.0,91.0,79.72,64.27
2017,3,11,16,45,0.0,79.0,2.4,17.0,79.0,69.55,55.67
2017,3,11,17,0,0.0,67.0,2.3,17.0,67.0,59.22,46.78
2017,3,11,17,15,0.0,54.5,2.25,16.5,54.5,48.12,37.13
2017,3,11,17,30,0.0,42.0,2.2,16.0,42.0,37.04,27.32
2017,3,11,17,45,0.0,30.5,2.15,16.0,30.5,26.86,18.08
2017,3,11,18,0,0.0,19.0,2.1,16.0,19.0,16.71,8.8
2017,3,11,18,15,0.0,10.5,2.1,15.5,10.5,9.22,1.05
2017,3,11,18,30,0.0,2.0,2.1,15.0,2.0,1.82,0.0
2017,3,11,18,45,0.0,1.0,2.15,15.0,1.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.0,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,47.0,16.0,5.3,8.0,17.0,58.94,0.0
2017,3,12,7,15,152.5,37.5,5.25,8.0,57.5,173.65,137.27
2017,3,12,7,30,258.0,59.0,5.2,8.0,98.0,289.33,245.13
2017,3,12,7,45,355.5,72.5,5.2,8.0,151.0,382.17,329.16
2017,3,12,8,0,453.0,86.0,5.2,8.0,204.0,481.42,415.72
2017,3,12,8,15,226.5,59.0,5.15,8.0,118.0,273.34,237.68
2017,3,12,8,30,0.0,32.0,5.1,8.0,32.0,28.19,19.04
2017,3,12,8,45,0.0,53.5,5.1,8.5,53.5,47.24,35.54
2017,3,12,9,0,0.0,75.0,5.1,9.0,75.0,66.34,51.8
2017,3,12,9,15,0.0,86.5,5.05,9.0,86.5,76.62,60.4
2017,3,12,9,30,0.0,98.0,5.0,9.0,98.0,87.31,69.3
2017,3,12,9,45,0.0,109.5,4.95,9.0,109.5,97.98,78.11
2017,3,12,10,0,0.0,121.0,4.9,9.0,121.0,108.6,86.83
2017,3,12,10,15,0.0,129.0,4.85,9.5,129.0,115.88,92.53
2017,3,12,10,30,0.0,137.0,4.8,10.0,137.0,123.13,98.18
2017,3,12,10,45,0.0,138.5,4.8,10.5,138.5,124.31,98.77
2017,3,12,11,0,0.0,140.0,4.8,11.0,140.0,125.5,99.4
2017,3,12,11,15,0.5,144.5,4.7,11.0,145.0,129.88,102.88
2017,3,12,11,30,1.0,149.0,4.6,11.0,150.0,134.22,106.33
2017,3,12,11,45,1.5,151.5,4.6,11.5,153.0,136.67,108.06
2017,3,12,12,0,2.0,154.0,4.6,12.0,156.0,139.08,109.75
2017,3,12,12,15,30.5,271.5,4.5,12.0,297.5,271.54,217.5
2017,3,12,12,30,59.0,389.0,4.4,12.0,439.0,395.3,314.87
2017,3,12,12,45,34.5,307.0,4.35,12.0,336.5,298.78,238.19
2017,3,12,13,0,10.0,225.0,4.3,12.0,234.0,205.46,163.37
2017,3,12,13,15,11.5,241.5,4.15,12.0,251.5,219.49,174.79
2017,3,12,13,30,13.0,258.0,4.0,12.0,269.0,232.96,185.54
2017,3,12,13,45,25.5,297.5,3.9,12.5,318.0,267.58,212.83
2017,3,12,14,0,38.0,337.0,3.8,13.0,367.0,299.93,237.85
2017,3,12,14,15,38.0,326.0,3.6,13.0,355.5,285.23,226.06
2017,3,12,14,30,38.0,315.0,3.4,13.0,344.0,270.64,214.45
2017,3,12,14,45,34.0,295.0,3.2,13.0,320.0,248.44,196.88
2017,3,12,15,0,30.0,275.0,3.0,13.0,296.0,227.09,180.01
2017,3,12,15,15,44.5,272.5,2.8,13.0,301.5,221.86,175.38
2017,3,12,15,30,59.0,270.0,2.6,13.0,307.0,214.17,168.83
2017,3,12,15,45,34.0,226.5,2.45,13.0,247.5,176.32,139.98
2017,3,12,16,0,9.0,183.0,2.3,13.0,188.0,150.71,126.29
2017,3,12,16,15,92.5,188.0,2.15,12.5,230.0,144.5,121.62
2017,3,12,16,30,176.0,193.0,2.0,12.0,272.0,139.38,117.81
2017,3,12,16,45,156.0,172.0,1.9,12.0,235.0,125.82,106.36
2017,3,12,17,0,136.0,151.0,1.8,12.0,198.0,111.8,94.33
2017,3,12,17,15,262.0,120.0,1.55,11.5,190.5,88.83,74.27
2017,3,12,17,30,388.0,89.0,1.3,11.0,183.0,66.13,54.04
2017,3,12,17,45,303.5,71.0,1.1,11.0,132.5,53.75,42.57
2017,3,12,18,0,219.0,53.0,0.9,11.0,82.0,40.88,30.33
2017,3,12,18,15,109.5,31.0,0.85,10.5,45.5,24.86,13.26
2017,3,12,18,30,0.0,9.0,0.8,10.0,9.0,8.19,0.0
2017,3,12,18,45,0.0,4.5,0.75,10.0,4.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,2.1,8.5,8.0,6.82,0.0
2017,3,13,7,0,27.0,15.0,2.2,9.0,16.0,37.71,0.0
2017,3,13,7,15,105.0,41.0,2.35,9.0,55.5,149.17,117.48
2017,3,13,7,30,183.0,67.0,2.5,9.0,95.0,238.76,200.01
2017,3,13,7,45,266.0,86.5,2.65,9.5,146.5,324.67,275.82
2017,3,13,8,0,349.0,106.0,2.8,10.0,198.0,429.62,364.16
2017,3,13,8,15,174.5,112.0,2.9,10.0,158.0,289.04,245.26
2017,3,13,8,30,0.0,118.0,3.0,10.0,118.0,113.06,91.71
2017,3,13,8,45,0.0,101.0,3.2,10.5,101.0,92.18,73.72
2017,3,13,9,0,0.0,84.0,3.4,11.0,84.0,74.47,58.28
2017,3,13,9,15,0.0,96.0,3.5,11.5,96.0,85.67,67.44
2017,3,13,9,30,0.0,108.0,3.6,12.0,108.0,96.83,76.43
2017,3,13,9,45,1.5,142.0,3.75,12.5,143.0,130.55,104.16
2017,3,13,10,0,3.0,176.0,3.9,13.0,178.0,164.37,131.5
2017,3,13,10,15,51.0,255.0,4.1,13.0,291.0,299.77,242.45
2017,3,13,10,30,99.0,334.0,4.3,13.0,404.0,424.53,341.36
2017,3,13,10,45,173.5,352.0,4.5,13.5,481.0,518.45,414.63
2017,3,13,11,0,248.0,370.0,4.7,14.0,558.0,594.67,473.06
2017,3,13,11,15,294.5,372.0,4.8,14.5,602.5,639.07,505.7
2017,3,13,11,30,341.0,374.0,4.9,15.0,647.0,667.3,526.21
2017,3,13,11,45,600.5,264.0,5.05,15.5,756.5,771.11,608.42
2017,3,13,12,0,860.0,154.0,5.2,16.0,866.0,847.96,667.11
2017,3,13,12,15,863.0,155.0,5.25,16.0,874.5,821.01,646.95
2017,3,13,12,30,866.0,156.0,5.3,16.0,883.0,790.92,624.28
2017,3,13,12,45,877.0,149.0,5.35,16.5,885.5,756.15,596.42
2017,3,13,13,0,888.0,142.0,5.4,17.0,888.0,715.78,564.02
2017,3,13,13,15,886.5,141.5,5.35,17.0,878.5,675.07,531.17
2017,3,13,13,30,885.0,141.0,5.3,17.0,869.0,629.83,494.25
2017,3,13,13,45,889.5,135.0,5.3,17.5,853.0,582.29,454.03
2017,3,13,14,0,894.0,129.0,5.3,18.0,837.0,532.71,411.27
2017,3,13,14,15,887.0,127.0,5.2,18.0,810.0,479.24,365.07
2017,3,13,14,30,880.0,125.0,5.1,18.0,783.0,420.51,313.78
2017,3,13,14,45,880.5,118.0,5.0,18.5,751.0,363.14,261.9
2017,3,13,15,0,881.0,111.0,4.9,19.0,719.0,304.74,208.93
2017,3,13,15,15,867.5,108.0,4.7,18.5,677.0,245.8,157.69
2017,3,13,15,30,854.0,105.0,4.5,18.0,635.0,187.77,110.61
2017,3,13,15,45,841.0,99.5,4.35,18.0,588.0,129.09,70.97
2017,3,13,16,0,828.0,94.0,4.2,18.0,541.0,71.76,56.7
2017,3,13,16,15,801.5,90.0,3.8,17.5,487.5,65.23,51.39
2017,3,13,16,30,775.0,86.0,3.4,17.0,434.0,64.07,50.69
2017,3,13,16,45,742.5,80.0,3.0,17.0,378.0,61.21,48.37
2017,3,13,17,0,710.0,74.0,2.6,17.0,322.0,53.03,41.33
2017,3,13,17,15,654.5,67.0,2.25,15.5,264.0,49.36,38.4
2017,3,13,17,30,599.0,60.0,1.9,14.0,206.0,45.57,35.19
2017,3,13,17,45,513.5,49.5,1.6,13.0,151.5,38.56,28.79
2017,3,13,18,0,428.0,39.0,1.3,12.0,97.0,31.28,21.86
2017,3,13,18,15,268.0,25.0,1.25,11.5,55.0,20.33,10.09
2017,3,13,18,30,108.0,11.0,1.2,11.0,13.0,10.01,0.0
2017,3,13,18,45,54.0,5.5,1.2,11.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,6,45,99.0,9.0,1.2,4.0,13.5,65.04,0.0
2017,3,14,7,0,198.0,18.0,1.3,5.0,27.0,169.16,3.36
2017,3,14,7,15,341.0,30.5,1.35,5.5,74.0,301.93,245.98
2017,3,14,7,30,484.0,43.0,1.4,6.0,121.0,428.31,360.59
2017,3,14,7,45,562.0,52.0,1.45,7.0,177.0,512.71,431.56
2017,3,14,8,0,640.0,61.0,1.5,8.0,233.0,600.8,500.81
2017,3,14,8,15,690.0,67.0,1.5,8.5,291.0,665.29,548.6
2017,3,14,8,30,740.0,73.0,1.5,9.0,349.0,725.4,590.91
2017,3,14,8,45,772.0,78.0,1.5,10.0,405.0,773.98,621.95
2017,3,14,9,0,804.0,83.0,1.5,11.0,461.0,820.81,650.68
2017,3,14,9,15,828.0,87.0,1.5,11.5,514.0,857.21,672.43
2017,3,14,9,30,852.0,91.0,1.5,12.0,567.0,890.89,692.01
2017,3,14,9,45,868.0,94.0,1.55,12.5,614.0,913.1,704.19
2017,3,14,10,0,884.0,97.0,1.6,13.0,661.0,923.26,708.31
2017,3,14,10,15,896.5,99.5,1.75,13.5,702.0,934.93,715.06
