Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,11,45,14.0,243.0,4.6,23.5,255.5,230.7,175.92
2017,3,24,12,0,4.0,162.0,4.6,24.0,166.0,148.02,111.41
2017,3,24,12,15,367.5,203.0,4.6,24.0,526.5,493.73,383.56
2017,3,24,12,30,731.0,244.0,4.6,24.0,887.0,790.4,599.32
2017,3,24,12,45,390.0,321.5,4.6,24.5,664.5,577.83,438.61
2017,3,24,13,0,49.0,399.0,4.6,25.0,442.0,383.94,289.39
2017,3,24,13,15,434.0,293.0,4.55,25.0,666.0,533.8,406.24
2017,3,24,13,30,819.0,187.0,4.5,25.0,890.0,647.39,489.44
2017,3,24,13,45,851.0,164.5,4.5,25.5,881.0,602.41,452.87
2017,3,24,14,0,883.0,142.0,4.5,26.0,872.0,552.98,412.66
2017,3,24,14,15,878.0,140.5,4.5,26.0,846.0,499.71,369.09
2017,3,24,14,30,873.0,139.0,4.5,26.0,820.0,445.55,323.63
2017,3,24,14,45,873.5,132.0,4.5,26.0,787.5,388.24,274.65
2017,3,24,15,0,874.0,125.0,4.5,26.0,755.0,329.97,224.13
2017,3,24,15,15,861.5,122.0,4.4,26.0,713.0,271.15,173.82
2017,3,24,15,30,849.0,119.0,4.3,26.0,671.0,213.2,126.67
2017,3,24,15,45,842.5,111.0,4.25,26.0,624.5,153.22,83.96
2017,3,24,16,0,836.0,103.0,4.2,26.0,578.0,93.92,54.98
2017,3,24,16,15,810.5,99.0,3.75,25.0,523.5,70.65,54.24
2017,3,24,16,30,785.0,95.0,3.3,24.0,469.0,69.82,53.99
2017,3,24,16,45,756.5,88.0,2.9,23.5,412.0,60.35,46.23
2017,3,24,17,0,728.0,81.0,2.5,23.0,355.0,57.27,43.87
2017,3,24,17,15,673.5,74.0,2.3,21.5,295.0,53.85,41.3
2017,3,24,17,30,619.0,67.0,2.1,20.0,235.0,50.3,38.47
2017,3,24,17,45,530.0,58.0,1.9,19.0,177.5,44.81,33.65
2017,3,24,18,0,441.0,49.0,1.7,18.0,120.0,39.2,28.43
2017,3,24,18,15,295.0,34.0,1.7,17.5,73.5,27.69,17.52
2017,3,24,18,30,149.0,19.0,1.7,17.0,27.0,15.01,0.0
2017,3,24,18,45,74.5,9.5,1.75,16.5,13.5,8.64,0.0
2017,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.0,15.5,3.4,11.5,32.0,146.02,0.0
2017,3,25,7,0,340.0,31.0,3.7,12.0,64.0,301.78,239.13
2017,3,25,7,15,453.5,41.5,3.9,12.5,117.5,406.17,338.34
2017,3,25,7,30,567.0,52.0,4.1,13.0,171.0,518.99,434.64
2017,3,25,7,45,635.0,58.5,4.3,13.5,230.0,598.16,499.43
2017,3,25,8,0,703.0,65.0,4.5,14.0,289.0,674.59,559.04
2017,3,25,8,15,745.5,70.0,4.35,14.5,348.0,735.56,602.61
2017,3,25,8,30,788.0,75.0,4.2,15.0,407.0,795.96,643.87
2017,3,25,8,45,817.5,78.5,4.05,16.0,464.5,841.96,672.08
2017,3,25,9,0,847.0,82.0,3.9,17.0,522.0,885.94,697.92
2017,3,25,9,15,868.0,85.0,3.7,17.5,574.5,910.04,709.95
2017,3,25,9,30,889.0,88.0,3.5,18.0,627.0,940.26,726.15
2017,3,25,9,45,904.0,90.5,3.3,19.0,674.5,961.14,734.1
2017,3,25,10,0,919.0,93.0,3.1,20.0,722.0,978.55,739.56
2017,3,25,10,15,930.5,95.0,2.95,20.5,763.0,988.46,741.73
2017,3,25,10,30,942.0,97.0,2.8,21.0,804.0,994.56,741.49
2017,3,25,10,45,949.0,99.0,2.65,21.5,837.0,992.59,736.03
2017,3,25,11,0,956.0,101.0,2.5,22.0,870.0,986.7,728.22
2017,3,25,11,15,961.5,102.0,2.45,22.5,895.0,974.49,717.46
2017,3,25,11,30,967.0,103.0,2.4,23.0,920.0,958.43,704.46
2017,3,25,11,45,970.5,104.0,2.4,23.5,936.5,936.86,688.53
2017,3,25,12,0,974.0,105.0,2.4,24.0,953.0,911.64,670.38
2017,3,25,12,15,975.5,105.0,2.4,24.5,960.0,880.34,648.32
2017,3,25,12,30,977.0,105.0,2.4,25.0,967.0,845.78,624.19
2017,3,25,12,45,976.0,105.5,2.45,25.5,965.0,806.74,597.41
2017,3,25,13,0,975.0,106.0,2.5,26.0,963.0,764.91,567.45
2017,3,25,13,15,973.0,105.5,2.45,26.0,952.0,718.98,533.75
2017,3,25,13,30,971.0,105.0,2.4,26.0,941.0,670.76,497.67
2017,3,25,13,45,967.0,103.5,2.35,26.5,921.0,618.52,456.92
2017,3,25,14,0,963.0,102.0,2.3,27.0,901.0,564.61,413.99
2017,3,25,14,15,956.5,101.0,2.15,27.0,872.5,508.52,368.81
2017,3,25,14,30,950.0,100.0,2.0,27.0,844.0,451.44,321.67
2017,3,25,14,45,942.5,97.5,1.95,27.0,808.0,392.12,272.0
2017,3,25,15,0,935.0,95.0,1.9,27.0,772.0,332.42,221.2
2017,3,25,15,15,922.0,93.0,1.7,27.0,728.0,271.74,169.92
2017,3,25,15,30,909.0,91.0,1.5,27.0,684.0,211.77,121.65
2017,3,25,15,45,893.0,88.0,1.3,27.0,634.5,151.74,79.82
2017,3,25,16,0,877.0,85.0,1.1,27.0,585.0,93.24,52.54
2017,3,25,16,15,853.5,81.5,0.9,26.5,530.0,58.23,43.44
2017,3,25,16,30,830.0,78.0,0.7,26.0,475.0,57.2,42.89
2017,3,25,16,45,797.0,73.5,0.55,25.5,417.0,55.28,41.54
2017,3,25,17,0,764.0,69.0,0.4,25.0,359.0,53.28,40.09
2017,3,25,17,15,714.0,63.5,0.5,23.5,299.5,50.29,37.9
2017,3,25,17,30,664.0,58.0,0.6,22.0,240.0,47.24,35.52
2017,3,25,17,45,584.0,50.5,0.75,21.0,182.5,38.61,28.02
2017,3,25,18,0,504.0,43.0,0.9,20.0,125.0,33.92,23.69
2017,3,25,18,15,359.5,30.5,1.0,19.0,77.0,24.5,14.84
2017,3,25,18,30,215.0,18.0,1.1,18.0,29.0,14.71,0.0
2017,3,25,18,45,107.5,9.0,1.25,17.5,14.5,8.19,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,94.0,19.5,3.2,16.0,29.5,105.49,0.0
2017,3,26,7,0,188.0,39.0,3.7,17.0,59.0,213.34,166.39
2017,3,26,7,15,290.5,56.0,4.0,17.5,108.0,310.23,254.19
2017,3,26,7,30,393.0,73.0,4.3,18.0,157.0,415.56,344.05
2017,3,26,7,45,462.0,84.5,4.65,19.0,212.0,494.08,408.56
2017,3,26,8,0,531.0,96.0,5.0,20.0,267.0,581.4,476.61
2017,3,26,8,15,578.5,104.0,5.15,20.5,323.0,645.56,524.36
2017,3,26,8,30,626.0,112.0,5.3,21.0,379.0,709.62,570.64
2017,3,26,8,45,658.5,119.0,5.45,21.5,433.0,758.75,604.58
2017,3,26,9,0,691.0,126.0,5.6,22.0,487.0,806.31,636.81
2017,3,26,9,15,715.5,131.5,5.6,22.5,537.5,842.82,659.8
2017,3,26,9,30,740.0,137.0,5.6,23.0,588.0,876.84,680.75
2017,3,26,9,45,755.5,142.0,5.7,23.5,633.0,899.04,693.65
2017,3,26,10,0,771.0,147.0,5.8,24.0,678.0,918.09,704.43
2017,3,26,10,15,553.0,246.5,5.85,24.5,638.5,810.23,622.55
2017,3,26,10,30,335.0,346.0,5.9,25.0,599.0,689.26,527.25
2017,3,26,10,45,407.5,333.5,5.95,25.5,654.0,733.7,559.78
2017,3,26,11,0,480.0,321.0,6.0,26.0,709.0,788.47,598.22
2017,3,26,11,15,654.5,242.0,5.95,26.0,787.5,855.85,649.21
2017,3,26,11,30,829.0,163.0,5.9,26.0,866.0,906.9,685.0
2017,3,26,11,45,839.5,160.0,5.9,26.5,883.0,888.61,670.08
2017,3,26,12,0,850.0,157.0,5.9,27.0,900.0,866.82,653.22
2017,3,26,12,15,851.0,157.5,5.85,27.0,906.5,837.28,632.15
2017,3,26,12,30,852.0,158.0,5.8,27.0,913.0,804.85,609.1
2017,3,26,12,45,849.5,159.0,5.75,27.5,910.5,767.6,580.24
2017,3,26,13,0,847.0,160.0,5.7,28.0,908.0,728.04,549.31
2017,3,26,13,15,843.5,159.5,5.6,28.0,897.0,684.46,516.04
2017,3,26,13,30,840.0,159.0,5.5,28.0,886.0,639.11,480.9
2017,3,26,13,45,832.5,159.0,5.45,28.0,865.5,590.42,442.71
2017,3,26,14,0,825.0,159.0,5.4,28.0,845.0,540.77,402.92
2017,3,26,14,15,817.0,157.0,5.35,28.0,817.5,488.56,360.29
2017,3,26,14,30,809.0,155.0,5.3,28.0,790.0,435.93,316.34
2017,3,26,14,45,789.5,156.0,5.25,28.0,753.0,381.63,270.46
2017,3,26,15,0,770.0,157.0,5.2,28.0,716.0,322.25,220.43
2017,3,26,15,15,754.0,153.0,5.15,27.5,674.5,266.93,174.15
2017,3,26,15,30,738.0,149.0,5.1,27.0,633.0,213.08,130.93
2017,3,26,15,45,718.0,143.5,5.1,27.0,585.5,159.47,92.91
2017,3,26,16,0,698.0,138.0,5.1,27.0,538.0,108.25,67.29
2017,3,26,16,15,669.0,132.0,4.95,26.5,486.0,84.8,65.72
2017,3,26,16,30,640.0,126.0,4.8,26.0,434.0,83.9,65.36
2017,3,26,16,45,600.5,118.0,4.7,25.5,379.0,81.29,63.54
2017,3,26,17,0,561.0,110.0,4.6,25.0,324.0,78.51,61.55
2017,3,26,17,15,504.5,99.5,4.35,24.0,268.5,71.66,56.1
2017,3,26,17,30,448.0,89.0,4.1,23.0,213.0,65.4,50.97
2017,3,26,17,45,362.0,75.0,3.85,22.5,160.0,56.13,42.89
2017,3,26,18,0,276.0,61.0,3.6,22.0,107.0,46.52,34.2
2017,3,26,18,15,170.5,40.5,3.6,21.5,65.0,31.38,20.37
2017,3,26,18,30,65.0,20.0,3.6,21.0,23.0,16.34,0.0
2017,3,26,18,45,32.5,10.0,3.6,21.0,11.5,9.1,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,46.5,22.5,1.7,18.5,27.5,65.31,6.4
2017,3,27,7,0,93.0,45.0,1.9,19.0,55.0,136.16,104.29
2017,3,27,7,15,174.5,69.5,1.85,19.0,102.5,237.52,191.85
2017,3,27,7,30,256.0,94.0,1.8,19.0,150.0,331.88,271.07
2017,3,27,7,45,128.0,87.5,1.75,19.5,115.5,207.17,169.25
2017,3,27,8,0,0.0,81.0,1.7,20.0,81.0,74.24,56.35
2017,3,27,8,15,10.5,120.5,1.65,20.5,125.0,124.16,97.67
2017,3,27,8,30,21.0,160.0,1.6,21.0,169.0,174.66,138.11
2017,3,27,8,45,164.0,190.0,1.55,22.0,275.5,364.01,289.26
2017,3,27,9,0,307.0,220.0,1.5,23.0,382.0,545.63,423.72
2017,3,27,9,15,476.0,201.0,1.4,23.5,480.0,696.35,529.85
2017,3,27,9,30,645.0,182.0,1.3,24.0,578.0,840.27,624.63
2017,3,27,9,45,684.0,179.0,1.2,24.5,627.0,875.27,641.62
2017,3,27,10,0,723.0,176.0,1.1,25.0,676.0,907.26,657.46
2017,3,27,10,15,737.5,179.5,0.9,25.0,714.5,920.03,660.33
2017,3,27,10,30,752.0,183.0,0.7,25.0,753.0,929.4,660.98
2017,3,27,10,45,780.5,175.0,0.55,25.5,788.5,935.97,659.45
2017,3,27,11,0,809.0,167.0,0.4,26.0,824.0,933.46,652.42
2017,3,27,11,15,816.0,168.5,0.35,26.5,848.0,923.55,643.32
2017,3,27,11,30,823.0,170.0,0.3,27.0,872.0,910.11,632.39
2017,3,27,11,45,845.5,159.5,0.3,27.5,891.5,894.87,621.58
2017,3,27,12,0,868.0,149.0,0.3,28.0,911.0,875.62,608.48
2017,3,27,12,15,869.5,149.5,0.35,28.0,918.0,846.04,591.25
2017,3,27,12,30,871.0,150.0,0.4,28.0,925.0,808.21,568.9
2017,3,27,12,45,873.5,148.0,0.5,28.5,923.5,772.51,546.89
2017,3,27,13,0,876.0,146.0,0.6,29.0,922.0,734.21,521.79
2017,3,27,13,15,872.5,145.5,0.65,29.0,910.5,690.78,492.84
2017,3,27,13,30,869.0,145.0,0.7,29.0,899.0,645.5,461.77
2017,3,27,13,45,863.5,143.5,0.8,29.5,878.5,595.9,426.37
2017,3,27,14,0,858.0,142.0,0.9,30.0,858.0,544.66,388.56
2017,3,27,14,15,611.5,250.5,1.0,30.0,752.0,467.45,333.04
2017,3,27,14,30,365.0,359.0,1.1,30.0,646.0,418.36,298.6
2017,3,27,14,45,568.5,257.5,1.25,30.0,682.5,380.5,266.46
2017,3,27,15,0,772.0,156.0,1.4,30.0,719.0,323.24,216.02
2017,3,27,15,15,755.5,152.0,1.55,29.5,676.5,267.7,171.32
2017,3,27,15,30,739.0,148.0,1.7,29.0,634.0,213.68,129.19
2017,3,27,15,45,715.0,144.0,1.9,29.0,585.5,160.65,92.49
2017,3,27,16,0,691.0,140.0,2.1,29.0,537.0,110.49,67.83
2017,3,27,16,15,661.0,133.5,2.15,28.5,485.0,85.6,65.72
2017,3,27,16,30,631.0,127.0,2.2,28.0,433.0,84.38,65.13
2017,3,27,16,45,588.0,120.0,2.25,27.5,377.5,82.57,64.01
2017,3,27,17,0,545.0,113.0,2.3,27.0,322.0,79.53,61.83
2017,3,27,17,15,489.0,102.0,2.1,26.0,267.0,73.27,56.95
2017,3,27,17,30,433.0,91.0,1.9,25.0,212.0,66.72,51.65
2017,3,27,17,45,348.5,77.0,1.75,24.0,159.5,57.52,43.81
2017,3,27,18,0,264.0,63.0,1.6,23.0,107.0,47.97,35.33
2017,3,27,18,15,163.5,41.5,1.6,22.5,65.5,33.06,21.75
2017,3,27,18,30,63.0,20.0,1.6,22.0,24.0,16.36,0.58
2017,3,27,18,45,31.5,10.0,1.65,22.0,12.0,9.1,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,44.5,22.5,3.6,19.5,27.5,63.59,17.31
2017,3,28,7,0,89.0,45.0,3.8,20.0,55.0,131.71,101.2
2017,3,28,7,15,163.0,70.5,4.05,20.0,102.0,230.47,186.51
2017,3,28,7,30,237.0,96.0,4.3,20.0,149.0,320.79,263.39
2017,3,28,7,45,318.5,110.5,4.55,20.5,203.0,404.48,332.84
2017,3,28,8,0,400.0,125.0,4.8,21.0,257.0,509.88,416.55
2017,3,28,8,15,202.0,135.0,4.95,21.5,202.0,345.77,281.71
2017,3,28,8,30,4.0,145.0,5.1,22.0,147.0,142.49,111.34
2017,3,28,8,45,8.5,165.0,5.3,22.5,169.5,165.28,129.46
2017,3,28,9,0,13.0,185.0,5.5,23.0,192.0,188.1,147.12
2017,3,28,9,15,34.0,226.0,5.65,23.5,246.5,265.2,207.88
2017,3,28,9,30,55.0,267.0,5.8,24.0,301.0,328.02,256.17
2017,3,28,9,45,59.0,290.0,5.95,24.5,329.0,353.2,274.27
2017,3,28,10,0,63.0,313.0,6.1,25.0,357.0,377.8,291.84
2017,3,28,10,15,121.5,345.5,6.25,25.0,436.0,480.08,370.08
2017,3,28,10,30,180.0,378.0,6.4,25.0,515.0,563.56,432.83
2017,3,28,10,45,97.0,317.0,6.55,25.5,391.0,414.01,317.89
2017,3,28,11,0,14.0,256.0,6.7,26.0,267.0,246.54,187.39
2017,3,28,11,15,110.5,346.5,6.85,26.0,440.5,443.58,339.53
2017,3,28,11,30,207.0,437.0,7.0,26.0,614.0,610.18,463.69
2017,3,28,11,45,123.5,411.0,7.15,26.0,517.5,501.33,380.95
2017,3,28,12,0,40.0,385.0,7.3,26.0,421.0,389.38,295.26
2017,3,28,12,15,142.0,420.5,7.35,26.0,547.5,504.26,383.51
2017,3,28,12,30,244.0,456.0,7.4,26.0,674.0,602.04,456.82
2017,3,28,12,45,273.5,448.0,7.45,26.0,692.0,601.92,456.66
2017,3,28,13,0,303.0,440.0,7.5,26.0,710.0,595.1,451.69
2017,3,28,13,15,165.5,393.5,7.5,26.0,541.0,447.33,340.16
2017,3,28,13,30,28.0,347.0,7.5,26.0,372.0,314.91,238.7
2017,3,28,13,45,19.0,284.0,7.55,26.0,301.0,256.98,194.84
2017,3,28,14,0,10.0,221.0,7.6,26.0,230.0,197.54,149.3
2017,3,28,14,15,11.0,230.5,7.6,26.0,240.0,204.49,154.82
2017,3,28,14,30,12.0,240.0,7.6,26.0,250.0,210.95,159.93
2017,3,28,14,45,12.0,235.5,7.6,26.0,245.0,205.32,155.74
2017,3,28,15,0,12.0,231.0,7.6,26.0,240.0,199.57,151.49
2017,3,28,15,15,55.5,269.5,7.55,25.5,307.0,225.41,170.48
2017,3,28,15,30,99.0,308.0,7.5,25.0,374.0,248.75,187.27
2017,3,28,15,45,68.5,271.0,7.45,25.0,315.0,210.88,159.68
2017,3,28,16,0,38.0,234.0,7.4,25.0,256.0,177.5,135.82
2017,3,28,16,15,255.0,209.0,7.25,24.5,334.5,140.88,113.28
2017,3,28,16,30,472.0,184.0,7.1,24.0,413.0,121.68,97.8
2017,3,28,16,45,440.0,168.0,7.0,24.0,361.0,113.9,91.6
2017,3,28,17,0,408.0,152.0,6.9,24.0,309.0,105.62,84.9
2017,3,28,17,15,353.5,135.5,6.6,23.5,256.0,99.4,79.98
2017,3,28,17,30,299.0,119.0,6.3,23.0,203.0,88.31,70.67
2017,3,28,17,45,235.0,96.5,6.0,22.5,153.0,72.77,57.22
2017,3,28,18,0,171.0,74.0,5.7,22.0,103.0,56.68,42.92
2017,3,28,18,15,98.0,47.0,5.55,21.5,62.0,37.69,25.75
2017,3,28,18,30,25.0,20.0,5.4,21.0,21.0,16.94,1.97
2017,3,28,18,45,12.5,10.0,5.25,21.0,10.5,9.1,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,127.0,21.0,2.85,16.0,36.0,133.02,60.11
2017,3,29,7,0,254.0,42.0,3.1,16.0,72.0,261.6,209.57
2017,3,29,7,15,361.5,56.0,3.05,16.0,124.5,361.85,298.75
2017,3,29,7,30,469.0,70.0,3.0,16.0,177.0,474.21,393.25
2017,3,29,7,45,566.5,74.5,3.0,16.5,239.5,572.96,471.19
2017,3,29,8,0,664.0,79.0,3.0,17.0,302.0,675.16,547.62
2017,3,29,8,15,709.0,85.0,2.95,17.5,362.0,738.11,591.21
2017,3,29,8,30,754.0,91.0,2.9,18.0,422.0,800.81,633.11
2017,3,29,8,45,795.5,92.5,2.85,19.0,482.0,848.91,661.95
2017,3,29,9,0,837.0,94.0,2.8,20.0,542.0,901.09,692.79
2017,3,29,9,15,858.0,97.0,2.9,20.5,594.5,934.01,712.11
2017,3,29,9,30,879.0,100.0,3.0,21.0,647.0,963.93,729.41
2017,3,29,9,45,898.0,101.0,3.15,22.0,695.5,976.8,734.16
2017,3,29,10,0,917.0,102.0,3.3,23.0,744.0,995.9,743.32
2017,3,29,10,15,927.0,104.0,3.4,23.5,784.0,1004.0,746.21
2017,3,29,10,30,937.0,106.0,3.5,24.0,824.0,1008.31,746.84
2017,3,29,10,45,945.5,107.0,3.65,24.5,856.5,1006.27,743.8
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,1000.33,738.37
2017,3,29,11,15,958.5,109.0,3.95,25.0,913.0,986.85,729.52
2017,3,29,11,30,963.0,110.0,4.1,25.0,937.0,969.58,718.25
2017,3,29,11,45,966.5,110.0,4.25,25.5,952.5,946.72,701.91
2017,3,29,12,0,970.0,110.0,4.4,26.0,968.0,920.3,683.22
2017,3,29,12,15,970.5,110.0,4.45,26.0,974.0,887.99,661.43
2017,3,29,12,30,971.0,110.0,4.5,26.0,980.0,852.53,637.39
2017,3,29,12,45,968.5,111.0,4.6,26.0,976.5,812.76,610.76
2017,3,29,13,0,966.0,112.0,4.7,26.0,973.0,770.36,581.02
2017,3,29,13,15,962.5,111.5,4.7,26.0,960.5,723.6,546.04
2017,3,29,13,30,959.0,111.0,4.7,26.0,948.0,674.74,508.75
2017,3,29,13,45,950.5,111.5,4.7,26.0,926.0,622.02,467.71
2017,3,29,14,0,942.0,112.0,4.7,26.0,904.0,568.07,424.66
2017,3,29,14,15,934.5,110.5,4.7,26.0,874.5,512.03,378.87
2017,3,29,14,30,927.0,109.0,4.7,26.0,845.0,455.17,331.18
2017,3,29,14,45,915.0,108.0,4.7,26.0,807.5,396.58,281.11
2017,3,29,15,0,903.0,107.0,4.7,26.0,770.0,338.12,230.43
2017,3,29,15,15,889.0,104.5,4.55,26.0,726.0,278.51,179.14
2017,3,29,15,30,875.0,102.0,4.4,26.0,682.0,219.78,130.78
2017,3,29,15,45,855.5,99.5,4.25,26.0,632.0,152.92,82.03
2017,3,29,16,0,836.0,97.0,4.1,26.0,582.0,96.41,53.34
2017,3,29,16,15,811.0,93.0,3.7,25.5,527.5,65.65,49.88
2017,3,29,16,30,786.0,89.0,3.3,25.0,473.0,64.65,49.35
2017,3,29,16,45,748.5,85.0,2.95,24.5,415.0,63.5,48.68
2017,3,29,17,0,711.0,81.0,2.6,24.0,357.0,56.66,43.12
2017,3,29,17,15,659.5,74.5,2.35,23.0,298.5,53.66,40.86
2017,3,29,17,30,608.0,68.0,2.1,22.0,240.0,50.56,38.38
2017,3,29,17,45,523.0,59.5,1.9,21.0,183.0,45.55,34.06
2017,3,29,18,0,438.0,51.0,1.7,20.0,126.0,40.43,29.37
2017,3,29,18,15,302.5,37.0,1.8,19.5,79.5,29.98,19.62
2017,3,29,18,30,167.0,23.0,1.9,19.0,33.0,18.13,3.63
2017,3,29,18,45,83.5,11.5,2.05,18.5,16.5,10.46,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,185.5,18.5,3.35,10.5,41.0,171.38,96.81
2017,3,30,7,0,371.0,37.0,3.5,11.0,82.0,334.84,275.29
2017,3,30,7,15,472.0,47.0,3.6,11.5,136.0,433.45,364.3
2017,3,30,7,30,573.0,57.0,3.7,12.0,190.0,538.84,452.61
2017,3,30,7,45,636.0,64.0,3.8,13.0,249.5,615.97,513.14
2017,3,30,8,0,699.0,71.0,3.9,14.0,309.0,695.19,572.14
2017,3,30,8,15,740.5,76.0,4.0,15.0,368.0,749.96,609.98
2017,3,30,8,30,782.0,81.0,4.1,16.0,427.0,809.7,650.2
2017,3,30,8,45,812.5,84.5,4.2,17.0,485.0,856.57,679.75
2017,3,30,9,0,843.0,88.0,4.3,18.0,543.0,901.42,707.21
2017,3,30,9,15,864.0,91.0,4.2,18.5,596.0,934.42,726.09
2017,3,30,9,30,885.0,94.0,4.1,19.0,649.0,955.02,736.12
2017,3,30,9,45,900.5,96.5,4.0,19.5,696.5,976.06,746.5
2017,3,30,10,0,916.0,99.0,3.9,20.0,744.0,993.63,754.48
2017,3,30,10,15,927.0,101.0,3.75,20.5,784.5,1002.7,756.4
2017,3,30,10,30,938.0,103.0,3.6,21.0,825.0,1007.98,755.92
2017,3,30,10,45,946.5,104.5,3.45,21.5,858.0,1006.48,751.06
2017,3,30,11,0,955.0,106.0,3.3,22.0,891.0,1001.07,743.8
2017,3,30,11,15,960.0,107.0,3.15,22.0,915.0,988.01,733.11
2017,3,30,11,30,965.0,108.0,3.0,22.0,939.0,971.14,720.1
2017,3,30,11,45,970.0,107.0,2.9,22.5,955.5,948.55,702.51
2017,3,30,12,0,975.0,106.0,2.8,23.0,972.0,922.35,682.73
2017,3,30,12,15,976.0,106.5,2.65,23.5,978.0,890.79,659.18
2017,3,30,12,30,977.0,107.0,2.5,24.0,984.0,856.01,633.65
2017,3,30,12,45,975.0,107.5,2.4,24.5,981.0,815.96,605.06
2017,3,30,13,0,973.0,108.0,2.3,25.0,978.0,773.24,573.93
2017,3,30,13,15,970.5,107.5,2.25,25.0,966.0,726.87,540.09
2017,3,30,13,30,968.0,107.0,2.2,25.0,954.0,678.29,503.92
2017,3,30,13,45,960.5,107.5,2.15,25.0,932.5,625.74,464.0
2017,3,30,14,0,953.0,108.0,2.1,25.0,911.0,571.84,421.99
2017,3,30,14,15,946.0,107.0,2.15,25.0,882.0,515.88,377.6
2017,3,30,14,30,939.0,106.0,2.2,25.0,853.0,459.02,331.05
2017,3,30,14,45,925.5,106.0,2.3,25.0,815.5,400.03,281.77
2017,3,30,15,0,912.0,106.0,2.4,25.0,778.0,341.31,231.7
2017,3,30,15,15,899.0,103.5,2.45,25.0,734.0,281.42,180.71
2017,3,30,15,30,886.0,101.0,2.5,25.0,690.0,222.28,132.24
2017,3,30,15,45,865.5,99.0,2.6,25.0,639.5,154.97,83.18
2017,3,30,16,0,845.0,97.0,2.7,25.0,589.0,98.17,54.04
2017,3,30,16,15,820.5,93.0,2.6,24.5,534.0,65.64,50.06
2017,3,30,16,30,796.0,89.0,2.5,24.0,479.0,64.64,49.54
2017,3,30,16,45,760.0,84.5,2.4,23.5,421.0,63.09,48.53
2017,3,30,17,0,724.0,80.0,2.3,23.0,363.0,55.93,42.67
2017,3,30,17,15,673.5,73.5,2.15,22.0,304.0,52.89,40.36
2017,3,30,17,30,623.0,67.0,2.0,21.0,245.0,49.73,37.83
2017,3,30,17,45,543.0,58.0,1.95,20.0,188.0,44.26,33.1
2017,3,30,18,0,463.0,49.0,1.9,19.0,131.0,38.62,27.95
2017,3,30,18,15,327.0,36.0,2.0,18.5,83.0,29.0,18.94
2017,3,30,18,30,191.0,23.0,2.1,18.0,35.0,18.99,5.03
2017,3,30,18,45,95.5,11.5,2.25,17.5,17.5,10.46,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,189.5,19.0,3.65,12.5,43.0,176.99,110.89
2017,3,31,7,0,379.0,38.0,3.9,13.0,86.0,342.58,280.89
2017,3,31,7,15,478.5,48.0,4.0,14.0,140.5,440.81,367.89
2017,3,31,7,30,578.0,58.0,4.1,15.0,195.0,545.62,453.96
2017,3,31,7,45,638.0,65.0,4.2,16.0,253.5,620.72,512.17
2017,3,31,8,0,698.0,72.0,4.3,17.0,312.0,697.69,568.91
2017,3,31,8,15,737.0,77.0,4.55,17.5,370.5,750.32,606.88
2017,3,31,8,30,776.0,82.0,4.8,18.0,429.0,807.83,647.57
2017,3,31,8,45,803.0,86.0,5.1,19.0,485.0,852.05,676.62
2017,3,31,9,0,830.0,90.0,5.4,20.0,541.0,894.14,703.68
2017,3,31,9,15,849.0,93.5,5.55,20.5,592.5,925.68,723.32
2017,3,31,9,30,868.0,97.0,5.7,21.0,644.0,954.22,740.79
2017,3,31,9,45,882.0,99.5,5.85,22.0,690.0,964.05,743.55
2017,3,31,10,0,896.0,102.0,6.0,23.0,736.0,980.04,750.86
2017,3,31,10,15,906.5,104.0,6.1,23.5,775.5,988.54,754.18
2017,3,31,10,30,917.0,106.0,6.2,24.0,815.0,993.33,755.12
2017,3,31,10,45,924.5,107.5,6.3,24.5,847.0,990.96,751.27
2017,3,31,11,0,932.0,109.0,6.4,25.0,879.0,984.78,744.98
2017,3,31,11,15,937.0,110.5,6.4,25.0,903.0,972.48,735.58
2017,3,31,11,30,942.0,112.0,6.4,25.0,927.0,956.44,723.75
2017,3,31,11,45,945.0,112.5,6.4,25.5,942.0,933.99,706.17
2017,3,31,12,0,948.0,113.0,6.4,26.0,957.0,908.06,686.35
2017,3,31,12,15,949.5,113.0,6.35,26.0,963.5,877.07,664.24
2017,3,31,12,30,951.0,113.0,6.3,26.0,970.0,842.95,639.96
2017,3,31,12,45,950.5,113.0,6.3,26.5,967.5,804.37,611.48
2017,3,31,13,0,950.0,113.0,6.3,27.0,965.0,763.1,580.18
2017,3,31,13,15,947.5,112.5,6.2,27.0,953.5,717.61,545.17
2017,3,31,13,30,945.0,112.0,6.1,27.0,942.0,669.98,507.95
2017,3,31,13,45,939.5,111.5,6.1,27.5,921.5,618.73,466.56
2017,3,31,14,0,934.0,111.0,6.1,28.0,901.0,566.03,423.23
2017,3,31,14,15,927.0,109.5,6.05,27.5,872.0,510.62,378.38
2017,3,31,14,30,920.0,108.0,6.0,27.0,843.0,454.38,331.53
2017,3,31,14,45,901.5,110.5,6.0,27.0,804.0,396.56,281.94
2017,3,31,15,0,883.0,113.0,6.0,27.0,765.0,339.52,232.39
2017,3,31,15,15,869.5,110.5,5.95,27.0,722.0,281.1,182.01
2017,3,31,15,30,856.0,108.0,5.9,27.0,679.0,215.51,128.15
2017,3,31,15,45,830.0,107.5,5.85,27.0,628.0,158.7,87.03
2017,3,31,16,0,804.0,107.0,5.8,27.0,577.0,104.85,59.31
2017,3,31,16,15,778.5,103.0,5.7,26.5,523.5,72.44,55.35
2017,3,31,16,30,753.0,99.0,5.6,26.0,470.0,64.87,49.32
2017,3,31,16,45,711.0,95.0,5.5,25.5,412.0,64.24,49.09
2017,3,31,17,0,669.0,91.0,5.4,25.0,354.0,63.62,48.86
2017,3,31,17,15,617.0,84.0,5.3,24.0,296.5,60.62,46.64
2017,3,31,17,30,565.0,77.0,5.2,23.0,239.0,57.53,44.21
2017,3,31,17,45,480.0,67.0,5.15,22.5,183.0,51.61,39.07
2017,3,31,18,0,395.0,57.0,5.1,22.0,127.0,45.53,33.49
2017,3,31,18,15,268.0,41.0,4.95,21.0,80.5,31.8,21.08
2017,3,31,18,30,141.0,25.0,4.8,20.0,34.0,19.66,6.1
2017,3,31,18,45,70.5,12.5,4.7,19.5,17.0,11.37,0.0
2017,3,31,19,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,75.5,27.0,4.15,17.5,36.5,102.97,65.58
2017,4,1,7,0,151.0,54.0,4.3,18.0,73.0,198.97,159.16
2017,4,1,7,15,235.0,74.5,4.5,18.0,122.5,286.74,236.35
2017,4,1,7,30,319.0,95.0,4.7,18.0,172.0,394.63,327.49
2017,4,1,7,45,258.5,117.5,4.95,18.5,190.5,368.4,305.5
2017,4,1,8,0,198.0,140.0,5.2,19.0,209.0,334.77,276.45
2017,4,1,8,15,99.0,124.5,5.4,19.5,159.0,228.47,186.76
2017,4,1,8,30,0.0,109.0,5.6,20.0,109.0,99.62,76.97
2017,4,1,8,45,0.0,114.5,5.85,20.5,114.5,104.06,80.23
2017,4,1,9,0,0.0,120.0,6.1,21.0,120.0,108.7,83.55
2017,4,1,9,15,0.0,89.5,6.15,21.5,89.5,79.31,59.26
2017,4,1,9,30,0.0,59.0,6.2,22.0,59.0,52.22,36.98
2017,4,1,9,45,0.0,77.0,6.3,22.5,77.0,68.25,49.75
2017,4,1,10,0,0.0,95.0,6.4,23.0,95.0,84.35,62.42
2017,4,1,10,15,0.0,89.0,6.35,23.0,89.0,79.02,58.0
2017,4,1,10,30,0.0,83.0,6.3,23.0,83.0,73.71,53.64
2017,4,1,10,45,0.0,79.5,6.3,23.5,79.5,70.63,50.97
2017,4,1,11,0,0.0,76.0,6.3,24.0,76.0,67.54,48.34
2017,4,1,11,15,0.0,88.0,6.3,24.5,88.0,78.31,56.69
2017,4,1,11,30,0.0,100.0,6.3,25.0,100.0,89.13,65.03
2017,4,1,11,45,0.0,98.0,6.3,25.5,98.0,87.33,63.43
2017,4,1,12,0,0.0,96.0,6.3,26.0,96.0,85.53,61.85
2017,4,1,12,15,8.0,193.5,6.25,26.0,201.0,179.16,134.84
2017,4,1,12,30,16.0,291.0,6.2,26.0,306.0,271.4,205.36
2017,4,1,12,45,22.0,325.0,6.2,26.0,345.5,303.87,229.84
2017,4,1,13,0,28.0,359.0,6.2,26.0,385.0,335.3,253.48
2017,4,1,13,15,70.5,403.0,6.1,26.0,466.0,394.63,298.37
2017,4,1,13,30,113.0,447.0,6.0,26.0,547.0,447.62,337.68
2017,4,1,13,45,231.5,423.0,5.95,26.0,621.5,479.13,361.49
2017,4,1,14,0,350.0,399.0,5.9,26.0,696.0,496.64,373.6
2017,4,1,14,15,354.5,383.0,5.85,25.5,675.5,460.69,345.92
2017,4,1,14,30,359.0,367.0,5.8,25.0,655.0,424.27,317.37
2017,4,1,14,45,283.0,364.5,5.75,25.0,585.5,369.08,275.05
2017,4,1,15,0,207.0,362.0,5.7,25.0,516.0,330.73,246.33
2017,4,1,15,15,266.5,329.0,5.65,25.0,515.5,294.57,215.55
2017,4,1,15,30,326.0,296.0,5.6,25.0,515.0,260.91,186.41
2017,4,1,15,45,241.5,283.5,5.55,25.0,439.0,228.01,165.46
2017,4,1,16,0,157.0,271.0,5.5,25.0,363.0,194.92,146.08
2017,4,1,16,15,78.5,195.0,5.4,24.5,241.0,150.23,120.78
2017,4,1,16,30,0.0,119.0,5.3,24.0,119.0,102.43,81.43
2017,4,1,16,45,0.0,104.0,5.25,23.5,104.0,90.05,71.45
2017,4,1,17,0,0.0,89.0,5.2,23.0,89.0,77.55,61.19
2017,4,1,17,15,203.0,96.0,5.0,22.5,154.5,72.19,56.89
2017,4,1,17,30,406.0,103.0,4.8,22.0,220.0,74.98,59.47
2017,4,1,17,45,321.0,88.0,4.6,22.0,167.5,65.34,50.99
2017,4,1,18,0,236.0,73.0,4.4,22.0,115.0,56.33,42.75
2017,4,1,18,15,142.0,50.0,4.35,21.5,72.5,39.25,27.33
2017,4,1,18,30,48.0,27.0,4.3,21.0,30.0,22.27,8.37
2017,4,1,18,45,24.0,13.5,4.25,20.5,15.0,12.28,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,2.65,17.5,2.5,2.19,0.0
2017,4,2,7,0,0.0,5.0,2.8,18.0,5.0,4.38,0.0
2017,4,2,7,15,0.0,8.0,2.9,18.0,8.0,7.02,0.25
2017,4,2,7,30,0.0,11.0,3.0,18.0,11.0,9.66,2.54
2017,4,2,7,45,0.0,15.0,3.1,18.5,15.0,13.18,5.53
2017,4,2,8,0,0.0,19.0,3.2,19.0,19.0,16.72,8.48
2017,4,2,8,15,0.0,28.5,3.4,19.5,28.5,25.11,15.46
2017,4,2,8,30,0.0,38.0,3.6,20.0,38.0,33.52,22.36
2017,4,2,8,45,0.0,34.0,3.85,20.5,34.0,30.0,19.28
2017,4,2,9,0,0.0,30.0,4.1,21.0,30.0,26.48,16.24
2017,4,2,9,15,0.0,45.5,4.15,21.5,45.5,40.22,27.39
2017,4,2,9,30,0.0,61.0,4.2,22.0,61.0,54.0,38.43
2017,4,2,9,45,0.0,83.5,4.3,22.5,83.5,74.04,54.38
2017,4,2,10,0,0.0,106.0,4.4,23.0,106.0,94.46,70.44
2017,4,2,10,15,82.5,247.5,4.4,23.0,312.0,336.4,261.95
2017,4,2,10,30,165.0,389.0,4.4,23.0,518.0,561.8,430.15
2017,4,2,10,45,280.5,378.5,4.4,23.5,608.0,666.28,506.14
2017,4,2,11,0,396.0,368.0,4.4,24.0,698.0,751.96,567.36
2017,4,2,11,15,634.0,253.0,4.4,24.0,798.0,856.45,645.49
2017,4,2,11,30,872.0,138.0,4.4,24.0,898.0,922.53,691.2
2017,4,2,11,45,860.5,149.0,4.45,24.5,909.5,906.47,678.16
2017,4,2,12,0,849.0,160.0,4.5,25.0,921.0,878.96,657.96
2017,4,2,12,15,851.5,160.0,4.6,25.0,928.0,849.79,638.48
2017,4,2,12,30,854.0,160.0,4.7,25.0,935.0,817.69,616.87
2017,4,2,12,45,642.0,277.0,4.8,25.0,858.5,728.83,549.83
2017,4,2,13,0,430.0,394.0,4.9,25.0,782.0,646.51,486.56
2017,4,2,13,15,659.0,265.0,5.05,25.0,851.5,661.16,501.0
2017,4,2,13,30,888.0,136.0,5.2,25.0,921.0,657.49,500.0
2017,4,2,13,45,897.5,128.0,5.4,25.0,906.0,611.09,463.82
2017,4,2,14,0,907.0,120.0,5.6,25.0,891.0,562.04,424.54
2017,4,2,14,15,903.0,118.5,5.6,25.0,865.0,509.28,380.76
2017,4,2,14,30,899.0,117.0,5.6,25.0,839.0,455.42,334.94
2017,4,2,14,45,644.5,220.5,5.65,25.0,726.5,382.67,278.48
2017,4,2,15,0,390.0,324.0,5.7,25.0,614.0,349.5,255.44
2017,4,2,15,15,224.5,310.0,5.65,24.5,475.0,282.86,208.54
2017,4,2,15,30,59.0,296.0,5.6,24.0,336.0,236.19,179.2
2017,4,2,15,45,444.0,199.0,5.55,24.0,463.0,177.56,118.27
2017,4,2,16,0,829.0,102.0,5.5,24.0,590.0,105.05,58.37
2017,4,2,16,15,804.0,98.0,5.35,23.5,535.5,68.78,52.93
2017,4,2,16,30,779.0,94.0,5.2,23.0,481.0,67.96,52.56
2017,4,2,16,45,743.5,89.0,5.05,22.5,423.0,60.03,46.09
2017,4,2,17,0,708.0,84.0,4.9,22.0,365.0,58.47,45.02
2017,4,2,17,15,656.0,77.5,4.75,21.0,306.0,55.57,42.85
2017,4,2,17,30,604.0,71.0,4.6,20.0,247.0,52.58,40.46
2017,4,2,17,45,515.5,62.5,4.45,19.5,189.5,47.66,36.14
2017,4,2,18,0,427.0,54.0,4.3,19.0,132.0,42.65,31.48
2017,4,2,18,15,302.0,39.5,4.4,18.5,84.5,31.87,21.5
2017,4,2,18,30,177.0,25.0,4.5,18.0,37.0,19.65,7.45
2017,4,2,18,45,88.5,12.5,4.6,17.5,18.5,11.37,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,43.0,5.5,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,86.0,11.0,4.9,11.0,14.0,61.29,0.0
2017,4,3,6,45,246.5,26.0,5.1,12.0,56.0,230.99,171.23
2017,4,3,7,0,407.0,41.0,5.3,13.0,98.0,368.8,306.21
2017,4,3,7,15,499.5,51.0,5.3,13.5,153.5,464.09,390.86
2017,4,3,7,30,592.0,61.0,5.3,14.0,209.0,565.22,474.98
2017,4,3,7,45,652.0,67.0,5.3,15.0,268.5,639.92,532.98
2017,4,3,8,0,712.0,73.0,5.3,16.0,328.0,716.35,589.39
2017,4,3,8,15,749.5,78.0,5.3,17.0,386.5,768.41,624.8
2017,4,3,8,30,787.0,83.0,5.3,18.0,445.0,825.0,662.35
2017,4,3,8,45,813.5,87.0,5.35,19.0,501.0,869.0,689.75
2017,4,3,9,0,840.0,91.0,5.4,20.0,557.0,910.8,715.0
2017,4,3,9,15,859.0,94.0,5.45,20.5,609.0,941.78,733.51
2017,4,3,9,30,878.0,97.0,5.5,21.0,661.0,960.09,743.01
2017,4,3,9,45,892.5,99.5,5.6,22.0,707.0,979.93,752.55
2017,4,3,10,0,907.0,102.0,5.7,23.0,753.0,996.32,759.71
2017,4,3,10,15,917.0,104.0,5.65,23.5,792.5,1004.19,761.59
2017,4,3,10,30,927.0,106.0,5.6,24.0,832.0,1008.32,761.09
2017,4,3,10,45,935.0,107.0,5.55,24.5,864.0,1005.64,756.12
2017,4,3,11,0,943.0,108.0,5.5,25.0,896.0,999.13,748.78
2017,4,3,11,15,948.0,109.0,5.35,25.5,919.5,986.01,736.47
2017,4,3,11,30,953.0,110.0,5.2,26.0,943.0,969.12,721.86
2017,4,3,11,45,956.0,110.5,5.1,26.5,958.5,946.3,703.8
2017,4,3,12,0,959.0,111.0,5.0,27.0,974.0,919.97,683.59
2017,4,3,12,15,960.0,111.5,4.85,27.0,980.0,888.61,661.16
2017,4,3,12,30,961.0,112.0,4.7,27.0,986.0,854.11,636.69
2017,4,3,12,45,960.5,111.5,4.6,27.5,983.0,814.63,607.9
2017,4,3,13,0,960.0,111.0,4.5,28.0,980.0,772.48,576.86
2017,4,3,13,15,957.5,110.5,4.35,28.0,968.5,726.53,542.48
