Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,13,30,955.0,110.0,4.2,28.0,957.0,678.43,505.91
2017,4,3,13,45,950.0,109.5,4.1,28.0,936.0,626.97,466.23
2017,4,3,14,0,945.0,109.0,4.0,28.0,915.0,574.0,424.43
2017,4,3,14,15,938.0,107.5,3.9,28.0,886.0,518.04,379.33
2017,4,3,14,30,931.0,106.0,3.8,28.0,857.0,461.23,332.37
2017,4,3,14,45,918.0,106.0,3.75,28.0,819.0,402.85,283.24
2017,4,3,15,0,905.0,106.0,3.7,28.0,781.0,344.71,233.52
2017,4,3,15,15,892.0,103.5,3.55,28.0,737.5,285.26,182.87
2017,4,3,15,30,879.0,101.0,3.4,28.0,694.0,226.59,134.67
2017,4,3,15,45,861.0,98.5,3.25,28.0,644.0,159.56,85.26
2017,4,3,16,0,843.0,96.0,3.1,28.0,594.0,102.81,54.6
2017,4,3,16,15,819.0,92.0,2.85,27.5,539.5,64.51,48.44
2017,4,3,16,30,795.0,88.0,2.6,27.0,485.0,63.49,47.91
2017,4,3,16,45,761.5,83.5,2.35,26.5,427.5,61.94,46.9
2017,4,3,17,0,728.0,79.0,2.1,26.0,370.0,60.33,45.82
2017,4,3,17,15,679.5,73.0,1.9,24.5,311.5,52.2,39.32
2017,4,3,17,30,631.0,67.0,1.7,23.0,253.0,49.42,37.23
2017,4,3,17,45,554.5,59.0,1.55,22.0,196.0,44.78,33.3
2017,4,3,18,0,478.0,51.0,1.4,21.0,139.0,40.04,29.01
2017,4,3,18,15,350.5,38.0,1.45,20.5,90.0,30.5,20.22
2017,4,3,18,30,223.0,25.0,1.5,20.0,41.0,20.57,8.49
2017,4,3,18,45,111.5,12.5,1.55,19.5,20.5,11.37,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,4.0,2.3,12.5,4.0,0.0,0.0
2017,4,4,6,30,0.0,8.0,2.6,13.0,8.0,7.28,0.0
2017,4,4,6,45,8.5,28.5,2.9,14.0,30.0,40.04,25.32
2017,4,4,7,0,17.0,49.0,3.2,15.0,52.0,70.2,53.34
2017,4,4,7,15,33.0,73.5,3.15,15.5,81.0,110.9,88.91
2017,4,4,7,30,49.0,98.0,3.1,16.0,110.0,150.98,123.37
2017,4,4,7,45,61.5,122.0,3.05,16.5,141.5,187.56,153.94
2017,4,4,8,0,74.0,146.0,3.0,17.0,173.0,224.24,183.74
2017,4,4,8,15,190.5,165.5,3.25,17.5,250.5,360.73,296.22
2017,4,4,8,30,307.0,185.0,3.5,18.0,328.0,505.01,409.84
2017,4,4,8,45,450.0,171.0,3.8,19.0,408.5,638.48,511.32
2017,4,4,9,0,593.0,157.0,4.1,20.0,489.0,766.99,604.6
2017,4,4,9,15,518.0,203.5,4.35,20.5,512.5,747.67,585.97
2017,4,4,9,30,443.0,250.0,4.6,21.0,536.0,729.52,568.69
2017,4,4,9,45,487.0,252.0,4.85,22.0,587.0,772.38,598.06
2017,4,4,10,0,531.0,254.0,5.1,23.0,638.0,813.39,625.37
2017,4,4,10,15,695.5,194.0,5.25,23.5,724.5,908.0,692.96
2017,4,4,10,30,860.0,134.0,5.4,24.0,811.0,986.22,744.93
2017,4,4,10,45,868.0,136.0,5.6,24.5,842.0,984.22,741.75
2017,4,4,11,0,876.0,138.0,5.8,25.0,873.0,968.75,729.87
2017,4,4,11,15,669.0,253.5,5.8,25.5,824.0,891.11,672.69
2017,4,4,11,30,462.0,369.0,5.8,26.0,775.0,793.5,596.47
2017,4,4,11,45,481.0,359.5,5.8,26.5,788.0,781.6,587.18
2017,4,4,12,0,500.0,350.0,5.8,27.0,801.0,767.02,575.63
2017,4,4,12,15,701.5,244.0,5.7,27.0,882.0,811.17,610.65
2017,4,4,12,30,903.0,138.0,5.6,27.0,963.0,833.3,627.47
2017,4,4,12,45,903.5,137.5,5.5,27.5,960.5,796.2,599.69
2017,4,4,13,0,904.0,137.0,5.4,28.0,958.0,756.55,569.09
2017,4,4,13,15,901.5,136.0,5.2,28.0,946.5,712.14,535.1
2017,4,4,13,30,899.0,135.0,5.0,28.0,935.0,665.78,499.16
2017,4,4,13,45,896.5,132.5,4.8,28.0,915.0,616.47,460.42
2017,4,4,14,0,894.0,130.0,4.6,28.0,895.0,565.59,419.69
2017,4,4,14,15,722.0,215.5,4.35,28.0,820.0,497.13,365.61
2017,4,4,14,30,550.0,301.0,4.1,28.0,745.0,448.88,327.46
2017,4,4,14,45,700.0,214.5,3.95,28.5,754.5,399.09,284.11
2017,4,4,15,0,850.0,128.0,3.8,29.0,764.0,339.65,230.55
2017,4,4,15,15,836.5,125.0,3.55,28.5,721.5,281.96,182.1
2017,4,4,15,30,823.0,122.0,3.3,28.0,679.0,225.33,135.99
2017,4,4,15,45,812.0,116.0,3.1,28.0,631.5,168.06,93.65
2017,4,4,16,0,801.0,110.0,2.9,28.0,584.0,112.03,62.35
2017,4,4,16,15,777.0,105.5,2.6,27.5,531.0,73.79,56.13
2017,4,4,16,30,753.0,101.0,2.3,27.0,478.0,65.79,49.81
2017,4,4,16,45,726.0,94.0,2.05,27.0,422.5,63.21,47.86
2017,4,4,17,0,699.0,87.0,1.8,27.0,367.0,60.42,45.69
2017,4,4,17,15,650.0,80.0,1.6,26.0,309.0,57.27,43.37
2017,4,4,17,30,601.0,73.0,1.4,25.0,251.0,53.98,40.81
2017,4,4,17,45,525.5,64.0,1.25,24.0,194.5,48.77,36.43
2017,4,4,18,0,450.0,55.0,1.1,23.0,138.0,43.4,31.64
2017,4,4,18,15,324.0,41.0,1.1,22.0,90.0,33.1,22.3
2017,4,4,18,30,198.0,27.0,1.1,21.0,42.0,21.23,9.34
2017,4,4,18,45,99.0,13.5,1.15,20.5,21.0,12.28,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.0,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,8.0,19.0,17.28,0.0
2017,4,5,6,45,213.0,31.5,5.55,8.5,63.0,216.85,170.05
2017,4,5,7,0,426.0,44.0,5.7,9.0,107.0,387.83,328.55
2017,4,5,7,15,514.5,53.5,5.85,9.5,163.0,481.07,412.28
2017,4,5,7,30,603.0,63.0,6.0,10.0,219.0,579.57,495.64
2017,4,5,7,45,661.5,69.0,6.15,10.5,278.5,653.72,555.54
2017,4,5,8,0,720.0,75.0,6.3,11.0,338.0,729.44,614.26
2017,4,5,8,15,757.5,80.0,6.35,11.5,397.0,781.72,652.27
2017,4,5,8,30,795.0,85.0,6.4,12.0,456.0,838.57,692.81
2017,4,5,8,45,832.0,84.5,6.45,13.0,514.5,886.7,724.38
2017,4,5,9,0,869.0,84.0,6.5,14.0,573.0,923.57,746.85
2017,4,5,9,15,887.5,87.0,6.5,14.5,625.5,954.44,765.78
2017,4,5,9,30,906.0,90.0,6.5,15.0,678.0,982.29,782.38
2017,4,5,9,45,925.0,89.5,6.5,15.5,726.0,1003.21,793.89
2017,4,5,10,0,944.0,89.0,6.5,16.0,774.0,1020.73,803.03
2017,4,5,10,15,954.0,91.0,6.45,16.5,814.5,1028.78,805.17
2017,4,5,10,30,964.0,93.0,6.4,17.0,855.0,1032.94,804.74
2017,4,5,10,45,974.0,92.5,6.35,18.0,888.0,1030.4,798.2
2017,4,5,11,0,984.0,92.0,6.3,19.0,921.0,1023.91,789.13
2017,4,5,11,15,989.0,93.0,6.2,19.0,945.5,1010.39,778.1
2017,4,5,11,30,994.0,94.0,6.1,19.0,970.0,992.96,764.54
2017,4,5,11,45,985.5,102.0,6.1,19.5,982.5,966.75,744.08
2017,4,5,12,0,977.0,110.0,6.1,20.0,995.0,937.1,721.37
2017,4,5,12,15,978.5,110.5,6.05,20.0,1001.0,905.53,698.53
2017,4,5,12,30,980.0,111.0,6.0,20.0,1007.0,870.73,673.41
2017,4,5,12,45,978.5,111.0,5.95,20.5,1004.0,830.19,642.89
2017,4,5,13,0,977.0,111.0,5.9,21.0,1001.0,787.01,610.09
2017,4,5,13,15,975.0,110.5,5.85,21.0,989.0,740.61,574.05
2017,4,5,13,30,973.0,110.0,5.8,21.0,977.0,692.0,535.64
2017,4,5,13,45,968.0,109.5,5.8,21.0,956.0,639.66,493.7
2017,4,5,14,0,963.0,109.0,5.8,21.0,935.0,585.78,449.49
2017,4,5,14,15,956.5,108.0,5.7,21.0,906.0,529.49,402.07
2017,4,5,14,30,950.0,107.0,5.6,21.0,877.0,472.27,352.71
2017,4,5,14,45,939.0,106.0,5.55,21.0,839.0,412.77,300.61
2017,4,5,15,0,928.0,105.0,5.5,21.0,801.0,353.3,247.75
2017,4,5,15,15,916.0,103.0,5.35,21.0,757.5,293.15,194.45
2017,4,5,15,30,904.0,101.0,5.2,21.0,714.0,233.63,143.58
2017,4,5,15,45,890.5,97.0,5.1,21.0,664.5,173.42,97.51
2017,4,5,16,0,877.0,93.0,5.0,21.0,615.0,105.27,56.18
2017,4,5,16,15,854.5,89.5,4.75,20.5,559.5,62.9,48.52
2017,4,5,16,30,832.0,86.0,4.5,20.0,504.0,62.17,48.2
2017,4,5,16,45,801.5,81.0,4.25,19.5,446.0,60.16,46.77
2017,4,5,17,0,771.0,76.0,4.0,19.0,388.0,58.04,45.2
2017,4,5,17,15,725.0,70.5,3.45,18.0,327.5,55.31,43.15
2017,4,5,17,30,679.0,65.0,2.9,17.0,267.0,47.93,36.88
2017,4,5,17,45,608.0,57.0,2.4,16.0,208.5,43.19,32.78
2017,4,5,18,0,537.0,49.0,1.9,15.0,150.0,38.31,28.29
2017,4,5,18,15,409.5,37.5,1.8,14.5,98.5,30.01,20.44
2017,4,5,18,30,282.0,26.0,1.7,14.0,47.0,21.41,10.27
2017,4,5,18,45,141.0,13.0,1.65,13.5,23.5,11.82,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,91.0,8.0,0.5,10.5,11.5,0.0,0.0
2017,4,6,6,30,182.0,16.0,0.5,11.0,23.0,151.69,0.0
2017,4,6,6,45,338.0,28.5,0.5,11.5,69.0,296.31,229.71
2017,4,6,7,0,494.0,41.0,0.5,12.0,115.0,432.8,350.95
2017,4,6,7,15,578.0,49.0,0.55,12.5,172.5,523.23,424.39
2017,4,6,7,30,662.0,57.0,0.6,13.0,230.0,612.64,492.5
2017,4,6,7,45,714.0,62.5,0.7,14.0,290.5,683.87,543.04
2017,4,6,8,0,766.0,68.0,0.8,15.0,351.0,755.84,591.63
2017,4,6,8,15,799.5,72.5,1.1,16.0,410.5,810.72,629.18
2017,4,6,8,30,833.0,77.0,1.4,17.0,470.0,864.39,664.89
2017,4,6,8,45,856.5,80.5,1.75,18.0,526.0,905.97,692.05
2017,4,6,9,0,880.0,84.0,2.1,19.0,582.0,935.76,710.68
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.0,964.73,725.6
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,990.63,738.3
2017,4,6,9,45,926.5,91.5,2.0,20.5,732.0,1008.86,746.55
2017,4,6,10,0,939.0,94.0,2.0,21.0,778.0,1023.49,752.63
2017,4,6,10,15,948.0,95.5,1.95,21.0,817.5,1029.84,754.32
2017,4,6,10,30,957.0,97.0,1.9,21.0,857.0,1032.36,753.8
2017,4,6,10,45,963.5,98.5,1.85,21.5,888.5,1028.58,748.03
2017,4,6,11,0,970.0,100.0,1.8,22.0,920.0,1020.88,740.03
2017,4,6,11,15,974.0,101.0,1.8,22.0,943.5,1006.42,730.07
2017,4,6,11,30,978.0,102.0,1.8,22.0,967.0,988.15,717.87
2017,4,6,11,45,984.0,100.5,1.85,22.5,982.5,965.44,702.24
2017,4,6,12,0,990.0,99.0,1.9,23.0,998.0,939.07,684.32
2017,4,6,12,15,990.5,99.5,1.9,23.0,1004.0,906.49,663.16
2017,4,6,12,30,991.0,100.0,1.9,23.0,1010.0,870.71,639.88
2017,4,6,12,45,987.5,101.5,1.9,23.5,1006.0,829.81,611.9
2017,4,6,13,0,984.0,103.0,1.9,24.0,1002.0,786.32,582.04
2017,4,6,13,15,981.5,102.5,1.9,24.0,989.5,739.43,548.55
2017,4,6,13,30,979.0,102.0,1.9,24.0,977.0,690.34,512.68
2017,4,6,13,45,973.0,102.0,1.95,24.0,955.5,637.68,473.54
2017,4,6,14,0,967.0,102.0,2.0,24.0,934.0,583.55,432.05
2017,4,6,14,15,960.0,101.0,2.0,24.0,904.5,526.94,387.15
2017,4,6,14,30,953.0,100.0,2.0,24.0,875.0,469.45,340.15
2017,4,6,14,45,937.0,102.0,2.0,24.0,836.0,410.4,290.75
2017,4,6,15,0,921.0,104.0,2.0,24.0,797.0,351.85,240.79
2017,4,6,15,15,725.5,167.5,1.95,23.5,694.0,282.94,189.47
2017,4,6,15,30,530.0,231.0,1.9,23.0,591.0,248.06,167.76
2017,4,6,15,45,695.5,162.5,1.9,23.0,599.5,182.53,111.1
2017,4,6,16,0,861.0,94.0,1.9,23.0,608.0,106.49,56.39
2017,4,6,16,15,838.0,90.5,1.85,22.5,553.0,63.35,48.46
2017,4,6,16,30,815.0,87.0,1.8,22.0,498.0,62.66,48.21
2017,4,6,16,45,781.5,83.0,1.75,22.0,440.0,61.45,47.37
2017,4,6,17,0,748.0,79.0,1.7,22.0,382.0,60.2,46.49
2017,4,6,17,15,701.5,73.0,1.5,21.0,322.5,52.09,39.82
2017,4,6,17,30,655.0,67.0,1.3,20.0,263.0,49.29,37.62
2017,4,6,17,45,582.0,59.0,1.15,19.0,205.5,44.64,33.65
2017,4,6,18,0,509.0,51.0,1.0,18.0,148.0,39.86,29.31
2017,4,6,18,15,388.5,39.0,1.05,17.0,98.0,31.22,21.3
2017,4,6,18,30,268.0,27.0,1.1,16.0,48.0,22.25,11.14
2017,4,6,18,45,134.0,13.5,1.15,15.5,24.0,12.28,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,8.5,1.25,10.5,11.5,7.73,0.0
2017,4,7,6,30,134.0,17.0,1.5,11.0,23.0,123.78,0.0
2017,4,7,6,45,275.5,32.0,1.75,12.0,67.5,260.15,205.52
2017,4,7,7,0,417.0,47.0,2.0,13.0,112.0,387.47,319.88
2017,4,7,7,15,502.0,57.0,2.1,13.5,167.5,479.02,397.69
2017,4,7,7,30,587.0,67.0,2.2,14.0,223.0,575.48,474.46
2017,4,7,7,45,643.0,73.5,2.35,15.0,282.0,648.06,528.38
2017,4,7,8,0,699.0,80.0,2.5,16.0,341.0,722.0,580.85
2017,4,7,8,15,735.5,85.5,2.85,17.0,399.5,778.43,619.63
2017,4,7,8,30,772.0,91.0,3.2,18.0,458.0,829.07,653.25
2017,4,7,8,45,799.0,94.5,3.6,19.0,513.5,872.61,681.34
2017,4,7,9,0,826.0,98.0,4.0,20.0,569.0,913.95,707.42
2017,4,7,9,15,844.5,101.5,4.05,20.5,620.0,944.71,725.23
2017,4,7,9,30,863.0,105.0,4.1,21.0,671.0,972.43,740.92
2017,4,7,9,45,876.5,107.5,4.15,21.5,716.5,980.85,743.38
2017,4,7,10,0,890.0,110.0,4.2,22.0,762.0,995.9,750.67
2017,4,7,10,15,900.5,112.5,4.2,22.0,801.0,1004.46,754.79
2017,4,7,10,30,911.0,115.0,4.2,22.0,840.0,1009.31,756.61
2017,4,7,10,45,917.5,116.5,4.2,22.5,871.0,1005.48,751.34
2017,4,7,11,0,924.0,118.0,4.2,23.0,902.0,997.89,743.81
2017,4,7,11,15,929.0,119.5,4.2,23.0,925.5,985.15,734.46
2017,4,7,11,30,934.0,121.0,4.2,23.0,949.0,968.71,722.79
2017,4,7,11,45,935.0,122.5,4.2,23.5,963.0,945.11,705.05
2017,4,7,12,0,936.0,124.0,4.2,24.0,977.0,918.14,685.2
2017,4,7,12,15,937.0,124.0,4.2,24.0,982.5,886.6,663.65
2017,4,7,12,30,938.0,124.0,4.2,24.0,988.0,852.04,640.02
2017,4,7,12,45,935.5,124.5,4.2,24.5,984.0,812.46,611.64
2017,4,7,13,0,933.0,125.0,4.2,25.0,980.0,770.45,580.77
2017,4,7,13,15,930.5,124.5,4.15,25.0,967.5,725.36,547.13
2017,4,7,13,30,928.0,124.0,4.1,25.0,955.0,678.25,511.31
2017,4,7,13,45,921.5,124.0,4.05,25.0,933.5,627.41,471.94
2017,4,7,14,0,915.0,124.0,4.0,25.0,912.0,575.29,430.6
2017,4,7,14,15,908.0,122.0,3.95,25.0,883.0,520.34,386.08
2017,4,7,14,30,901.0,120.0,3.9,25.0,854.0,464.64,339.76
2017,4,7,14,45,886.5,120.5,3.9,25.0,816.0,407.58,291.42
2017,4,7,15,0,872.0,121.0,3.9,25.0,778.0,350.96,242.63
2017,4,7,15,15,858.5,118.0,3.85,24.5,735.0,285.57,187.5
2017,4,7,15,30,845.0,115.0,3.8,24.0,692.0,227.74,139.43
2017,4,7,15,45,826.0,112.0,3.8,24.0,642.5,170.54,96.23
2017,4,7,16,0,807.0,109.0,3.8,24.0,593.0,115.49,64.46
2017,4,7,16,15,782.5,105.0,3.65,23.5,539.0,73.12,56.51
2017,4,7,16,30,758.0,101.0,3.5,23.0,485.0,65.51,50.42
2017,4,7,16,45,723.5,95.5,3.35,23.0,428.0,63.95,49.3
2017,4,7,17,0,689.0,90.0,3.2,23.0,371.0,62.26,48.05
2017,4,7,17,15,641.0,83.0,2.8,22.0,313.0,59.24,45.8
2017,4,7,17,30,593.0,76.0,2.4,21.0,255.0,56.07,43.33
2017,4,7,17,45,520.0,66.5,2.05,20.0,199.0,50.56,38.64
2017,4,7,18,0,447.0,57.0,1.7,19.0,143.0,44.84,33.51
2017,4,7,18,15,330.0,42.5,1.8,18.0,94.5,34.18,23.75
2017,4,7,18,30,213.0,28.0,1.9,17.0,46.0,21.98,11.15
2017,4,7,18,45,106.5,14.0,2.05,16.5,23.0,12.73,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,9.55,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,23.17,0.0
2017,4,8,6,45,155.5,38.0,3.4,14.0,63.0,189.56,149.41
2017,4,8,7,0,311.0,55.0,3.7,15.0,105.0,323.01,267.26
2017,4,8,7,15,395.0,68.0,4.1,15.5,158.0,410.8,343.43
2017,4,8,7,30,479.0,81.0,4.5,16.0,211.0,509.18,425.35
2017,4,8,7,45,539.0,90.0,4.95,17.0,268.0,585.28,484.97
2017,4,8,8,0,599.0,99.0,5.4,18.0,325.0,662.94,543.68
2017,4,8,8,15,638.5,106.0,5.6,18.5,381.5,721.39,586.11
2017,4,8,8,30,678.0,113.0,5.8,19.0,438.0,779.26,627.17
2017,4,8,8,45,448.0,185.5,6.0,20.0,410.5,657.52,528.54
2017,4,8,9,0,218.0,258.0,6.2,21.0,383.0,495.86,395.64
2017,4,8,9,15,296.0,267.0,6.15,21.5,453.0,595.89,472.03
2017,4,8,9,30,374.0,276.0,6.1,22.0,523.0,678.73,533.11
2017,4,8,9,45,589.5,209.5,6.05,22.5,629.0,834.57,649.89
2017,4,8,10,0,805.0,143.0,6.0,23.0,735.0,962.11,737.59
2017,4,8,10,15,520.5,268.0,5.95,23.5,658.5,816.07,626.83
2017,4,8,10,30,236.0,393.0,5.9,24.0,582.0,634.83,485.37
2017,4,8,10,45,185.5,411.5,5.85,24.5,563.5,597.34,455.07
2017,4,8,11,0,135.0,430.0,5.8,25.0,545.0,559.62,424.24
2017,4,8,11,15,275.5,408.5,5.7,25.0,651.5,670.69,508.16
2017,4,8,11,30,416.0,387.0,5.6,25.0,758.0,771.31,581.85
2017,4,8,11,45,423.5,392.0,5.6,25.5,774.0,763.46,574.08
2017,4,8,12,0,431.0,397.0,5.6,26.0,790.0,753.21,565.17
2017,4,8,12,15,385.5,422.0,5.55,26.0,775.5,711.34,533.63
2017,4,8,12,30,340.0,447.0,5.5,26.0,761.0,675.61,506.44
2017,4,8,12,45,420.5,419.0,5.45,26.5,806.0,689.43,516.32
2017,4,8,13,0,501.0,391.0,5.4,27.0,851.0,696.75,520.87
2017,4,8,13,15,693.0,266.0,5.35,27.0,893.5,688.95,517.79
2017,4,8,13,30,885.0,141.0,5.3,27.0,936.0,666.42,502.71
2017,4,8,13,45,882.0,138.5,5.25,27.0,916.0,617.45,464.43
2017,4,8,14,0,879.0,136.0,5.2,27.0,896.0,567.03,424.22
2017,4,8,14,15,871.0,134.5,5.1,27.0,867.0,513.74,380.76
2017,4,8,14,30,863.0,133.0,5.0,27.0,838.0,459.86,335.78
2017,4,8,14,45,852.0,131.0,4.95,27.0,801.5,398.81,284.63
2017,4,8,15,0,841.0,129.0,4.9,27.0,765.0,342.5,236.2
2017,4,8,15,15,827.0,126.0,4.85,26.5,722.0,285.27,187.54
2017,4,8,15,30,813.0,123.0,4.8,26.0,679.0,229.18,141.1
2017,4,8,15,45,793.0,119.5,4.75,26.0,630.0,173.38,99.05
2017,4,8,16,0,773.0,116.0,4.7,26.0,581.0,119.89,67.94
2017,4,8,16,15,747.5,111.5,4.6,25.5,528.0,69.62,53.12
2017,4,8,16,30,722.0,107.0,4.5,25.0,475.0,69.15,53.06
2017,4,8,16,45,688.0,101.0,4.45,25.0,419.0,67.45,51.85
2017,4,8,17,0,654.0,95.0,4.4,25.0,363.0,65.62,50.5
2017,4,8,17,15,604.5,88.0,4.15,24.0,306.0,62.8,48.46
2017,4,8,17,30,555.0,81.0,3.9,23.0,249.0,59.85,46.22
2017,4,8,17,45,484.0,70.5,3.7,22.5,194.5,53.71,40.95
2017,4,8,18,0,413.0,60.0,3.5,22.0,140.0,47.31,35.19
2017,4,8,18,15,298.5,45.0,3.6,21.5,93.0,34.72,23.84
2017,4,8,18,30,184.0,30.0,3.7,21.0,46.0,23.49,12.29
2017,4,8,18,45,92.0,15.0,3.85,20.5,23.0,13.64,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,34.0,10.5,3.7,16.0,12.5,28.94,0.0
2017,4,9,6,30,68.0,21.0,3.9,16.0,25.0,82.93,14.2
2017,4,9,6,45,181.5,41.5,4.15,16.5,67.5,212.15,167.34
2017,4,9,7,0,295.0,62.0,4.4,17.0,110.0,322.49,265.29
2017,4,9,7,15,378.5,76.0,4.8,17.5,163.5,410.62,341.49
2017,4,9,7,30,462.0,90.0,5.2,18.0,217.0,504.75,419.75
2017,4,9,7,45,231.0,83.0,5.65,19.0,146.5,299.4,249.78
2017,4,9,8,0,0.0,76.0,6.1,20.0,76.0,67.57,50.79
2017,4,9,8,15,0.0,85.5,6.15,20.5,85.5,76.29,57.79
2017,4,9,8,30,0.0,95.0,6.2,21.0,95.0,85.03,64.62
2017,4,9,8,45,1.0,130.0,6.3,21.5,130.5,119.93,92.68
2017,4,9,9,0,2.0,165.0,6.4,22.0,166.0,155.09,120.46
2017,4,9,9,15,12.0,206.0,6.4,22.5,214.0,205.0,159.91
2017,4,9,9,30,22.0,247.0,6.4,23.0,262.0,254.92,198.64
2017,4,9,9,45,21.5,259.5,6.4,23.5,274.5,264.94,205.39
2017,4,9,10,0,21.0,272.0,6.4,24.0,287.0,274.92,212.15
2017,4,9,10,15,16.5,257.5,6.35,24.5,270.0,254.26,195.16
2017,4,9,10,30,12.0,243.0,6.3,25.0,253.0,234.43,178.98
2017,4,9,10,45,15.5,272.5,6.3,25.5,286.0,264.79,201.73
2017,4,9,11,0,19.0,302.0,6.3,26.0,319.0,294.67,223.79
2017,4,9,11,15,22.5,325.5,6.2,26.0,346.0,318.28,241.34
2017,4,9,11,30,26.0,349.0,6.1,26.0,373.0,352.12,266.46
2017,4,9,11,45,34.5,378.0,6.05,26.5,410.0,382.94,288.77
2017,4,9,12,0,43.0,407.0,6.0,27.0,447.0,412.16,309.65
2017,4,9,12,15,113.0,444.5,5.9,27.0,549.0,503.56,378.06
2017,4,9,12,30,183.0,482.0,5.8,27.0,651.0,580.17,434.16
2017,4,9,12,45,168.5,480.0,5.75,27.5,635.5,552.39,412.34
2017,4,9,13,0,154.0,478.0,5.7,28.0,620.0,525.33,391.43
2017,4,9,13,15,518.5,309.5,5.6,28.0,778.0,611.83,459.97
2017,4,9,13,30,883.0,141.0,5.5,28.0,936.0,666.24,501.53
2017,4,9,13,45,875.0,140.5,5.4,28.0,914.0,616.08,462.01
2017,4,9,14,0,867.0,140.0,5.3,28.0,892.0,564.92,421.29
2017,4,9,14,15,859.0,138.5,5.2,28.0,863.0,512.22,378.47
2017,4,9,14,30,851.0,137.0,5.1,28.0,834.0,454.73,331.12
2017,4,9,14,45,440.5,220.0,5.1,28.0,580.0,318.4,231.24
2017,4,9,15,0,30.0,303.0,5.1,28.0,326.0,250.49,187.61
2017,4,9,15,15,196.0,299.0,5.0,28.0,435.0,271.91,198.31
2017,4,9,15,30,362.0,295.0,4.9,28.0,544.0,271.3,190.35
2017,4,9,15,45,352.5,274.0,4.85,28.0,502.0,229.27,159.17
2017,4,9,16,0,343.0,253.0,4.8,28.0,460.0,188.74,133.02
2017,4,9,16,15,501.5,189.5,4.7,27.5,462.0,120.33,94.56
2017,4,9,16,30,660.0,126.0,4.6,27.0,464.0,81.76,63.12
2017,4,9,16,45,609.5,123.0,4.55,26.5,407.0,82.89,64.47
2017,4,9,17,0,559.0,120.0,4.5,26.0,350.0,84.22,65.99
2017,4,9,17,15,507.0,110.0,4.3,25.5,294.5,78.07,61.12
2017,4,9,17,30,455.0,100.0,4.1,25.0,239.0,72.49,56.6
2017,4,9,17,45,377.0,86.5,3.95,24.5,185.5,63.93,49.34
2017,4,9,18,0,299.0,73.0,3.8,24.0,132.0,55.04,41.48
2017,4,9,18,15,201.0,53.0,3.9,23.5,87.0,41.76,29.56
2017,4,9,18,30,103.0,33.0,4.0,23.0,42.0,26.41,14.63
2017,4,9,18,45,51.5,16.5,4.15,22.5,21.0,15.01,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,10.0,2.9,19.0,11.0,18.83,0.0
2017,4,10,6,30,34.0,20.0,3.0,19.0,22.0,51.22,14.24
2017,4,10,6,45,132.0,43.5,3.2,19.5,63.5,168.69,131.4
2017,4,10,7,0,230.0,67.0,3.4,20.0,105.0,271.27,220.34
2017,4,10,7,15,308.0,83.5,3.5,20.5,156.0,368.91,302.01
2017,4,10,7,30,386.0,100.0,3.6,21.0,207.0,459.35,375.21
2017,4,10,7,45,193.0,65.5,3.75,21.5,119.0,262.3,215.41
2017,4,10,8,0,0.0,31.0,3.9,22.0,31.0,27.31,17.06
2017,4,10,8,15,0.0,65.0,4.0,22.5,65.0,57.45,41.85
2017,4,10,8,30,0.0,99.0,4.1,23.0,99.0,88.91,67.2
2017,4,10,8,45,6.0,148.5,4.25,23.5,152.0,143.33,110.74
2017,4,10,9,0,12.0,198.0,4.4,24.0,205.0,198.72,154.08
2017,4,10,9,15,37.5,246.5,4.35,24.5,271.5,289.24,224.33
2017,4,10,9,30,63.0,295.0,4.3,25.0,338.0,365.2,281.48
2017,4,10,9,45,65.5,314.0,4.25,25.5,360.5,384.21,294.16
2017,4,10,10,0,68.0,333.0,4.2,26.0,383.0,402.77,306.55
2017,4,10,10,15,34.0,225.0,4.1,26.0,250.0,251.18,191.28
2017,4,10,10,30,0.0,117.0,4.0,26.0,117.0,104.58,76.91
2017,4,10,10,45,3.0,145.5,3.9,26.0,148.5,133.54,99.58
2017,4,10,11,0,6.0,174.0,3.8,26.0,180.0,162.37,121.79
2017,4,10,11,15,19.5,273.0,3.7,26.0,291.0,266.12,200.97
2017,4,10,11,30,33.0,372.0,3.6,26.0,402.0,380.72,285.79
2017,4,10,11,45,22.0,294.0,3.55,26.5,314.0,292.23,219.13
2017,4,10,12,0,11.0,216.0,3.5,27.0,226.0,202.8,151.44
2017,4,10,12,15,12.0,216.0,3.4,27.0,227.5,202.72,151.48
2017,4,10,12,30,13.0,216.0,3.3,27.0,229.0,202.51,151.28
2017,4,10,12,45,48.0,336.0,3.25,27.0,381.0,335.01,250.82
2017,4,10,13,0,83.0,456.0,3.2,27.0,533.0,456.89,339.0
2017,4,10,13,15,209.5,445.0,3.1,26.5,635.0,520.73,386.64
2017,4,10,13,30,336.0,434.0,3.0,26.0,737.0,569.51,422.35
2017,4,10,13,45,261.5,438.5,2.9,26.0,671.5,505.62,374.92
2017,4,10,14,0,187.0,443.0,2.8,26.0,606.0,454.52,337.16
2017,4,10,14,15,228.5,421.5,2.75,26.0,614.0,440.93,326.72
2017,4,10,14,30,270.0,400.0,2.7,26.0,622.0,415.19,306.56
2017,4,10,14,45,142.0,325.0,2.65,26.0,441.5,304.17,225.74
2017,4,10,15,0,14.0,250.0,2.6,26.0,261.0,215.89,162.24
2017,4,10,15,15,94.5,289.5,2.6,26.0,355.5,250.73,186.32
2017,4,10,15,30,175.0,329.0,2.6,26.0,450.0,269.24,196.8
2017,4,10,15,45,146.5,303.0,2.65,26.0,399.5,232.63,170.63
2017,4,10,16,0,118.0,277.0,2.7,26.0,349.0,199.91,148.68
2017,4,10,16,15,203.0,245.0,2.7,25.5,355.5,170.69,136.43
2017,4,10,16,30,288.0,213.0,2.7,25.0,362.0,144.12,115.4
2017,4,10,16,45,269.5,191.5,2.7,25.0,318.0,132.33,106.11
2017,4,10,17,0,251.0,170.0,2.7,25.0,274.0,119.9,96.14
2017,4,10,17,15,226.5,147.5,2.6,24.5,230.5,106.16,85.08
2017,4,10,17,30,202.0,125.0,2.5,24.0,187.0,91.76,73.21
2017,4,10,17,45,159.0,102.0,2.4,23.5,144.5,78.82,62.25
2017,4,10,18,0,116.0,79.0,2.3,23.0,102.0,61.97,47.58
2017,4,10,18,15,70.5,54.5,2.5,22.5,67.0,43.7,31.38
2017,4,10,18,30,25.0,30.0,2.7,22.0,32.0,25.51,14.24
2017,4,10,18,45,12.5,15.0,2.9,22.0,16.0,13.64,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,3.0,1.35,19.0,3.0,2.73,0.0
2017,4,11,6,30,0.0,6.0,1.5,19.0,6.0,5.26,0.0
2017,4,11,6,45,0.0,16.0,1.7,19.5,16.0,14.06,5.72
2017,4,11,7,0,0.0,26.0,1.9,20.0,26.0,22.89,13.38
2017,4,11,7,15,0.0,38.0,1.95,20.0,38.0,33.5,22.48
2017,4,11,7,30,0.0,50.0,2.0,20.0,50.0,44.13,31.48
2017,4,11,7,45,0.0,63.0,2.05,20.5,63.0,55.67,41.0
2017,4,11,8,0,0.0,76.0,2.1,21.0,76.0,67.46,50.53
2017,4,11,8,15,81.5,145.0,2.2,21.0,185.0,238.37,191.74
2017,4,11,8,30,163.0,214.0,2.3,21.0,294.0,396.49,315.78
2017,4,11,8,45,82.0,188.0,2.4,21.5,228.5,269.8,213.6
2017,4,11,9,0,1.0,162.0,2.5,22.0,163.0,150.89,116.23
2017,4,11,9,15,0.5,90.0,2.55,22.0,90.5,80.27,59.64
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,15.91,7.35
2017,4,11,9,45,0.0,20.5,2.7,22.0,20.5,18.13,9.14
2017,4,11,10,0,0.0,23.0,2.8,22.0,23.0,20.36,10.91
2017,4,11,10,15,0.0,25.5,2.8,22.0,25.5,22.59,12.69
2017,4,11,10,30,0.0,28.0,2.8,22.0,28.0,24.82,14.46
2017,4,11,10,45,0.0,30.5,2.8,22.5,30.5,27.06,16.19
2017,4,11,11,0,0.0,33.0,2.8,23.0,33.0,29.3,17.92
2017,4,11,11,15,0.0,35.5,2.65,23.0,35.5,31.54,19.69
2017,4,11,11,30,0.0,38.0,2.5,23.0,38.0,33.78,21.46
2017,4,11,11,45,0.0,44.5,2.45,23.5,44.5,39.59,26.01
2017,4,11,12,0,0.0,51.0,2.4,24.0,51.0,45.39,30.54
2017,4,11,12,15,0.0,71.0,2.15,24.0,71.0,63.25,44.66
2017,4,11,12,30,0.0,91.0,1.9,24.0,91.0,81.07,58.65
2017,4,11,12,45,7.0,182.5,1.7,24.0,189.5,167.36,125.76
2017,4,11,13,0,14.0,274.0,1.5,24.0,288.0,251.67,189.37
2017,4,11,13,15,12.5,252.0,1.55,24.0,264.5,229.98,172.84
2017,4,11,13,30,11.0,230.0,1.6,24.0,241.0,208.69,156.92
2017,4,11,13,45,8.0,198.0,1.65,24.0,206.0,178.34,133.98
2017,4,11,14,0,5.0,166.0,1.7,24.0,171.0,148.51,111.23
2017,4,11,14,15,63.5,287.0,1.9,23.5,340.0,269.67,204.07
2017,4,11,14,30,122.0,408.0,2.1,23.0,509.0,368.05,276.64
2017,4,11,14,45,143.5,391.0,2.35,23.0,505.0,350.07,262.37
2017,4,11,15,0,165.0,374.0,2.6,23.0,501.0,329.85,246.35
2017,4,11,15,15,176.0,351.5,2.7,22.5,479.5,301.32,224.27
2017,4,11,15,30,187.0,329.0,2.8,22.0,458.0,271.85,201.4
2017,4,11,15,45,159.0,304.0,2.9,22.0,408.5,235.15,174.84
2017,4,11,16,0,131.0,279.0,3.0,22.0,359.0,202.23,152.48
2017,4,11,16,15,107.5,250.5,2.95,21.5,312.5,183.2,148.99
2017,4,11,16,30,84.0,222.0,2.9,21.0,266.0,165.08,134.78
2017,4,11,16,45,42.0,174.0,2.9,21.0,196.0,134.61,109.72
2017,4,11,17,0,0.0,126.0,2.9,21.0,126.0,106.13,85.97
2017,4,11,17,15,0.0,106.0,2.75,20.5,106.0,90.01,72.62
2017,4,11,17,30,0.0,86.0,2.6,20.0,86.0,73.71,58.81
2017,4,11,17,45,0.0,67.0,2.5,20.0,67.0,58.0,45.12
2017,4,11,18,0,0.0,48.0,2.4,20.0,48.0,42.1,31.04
2017,4,11,18,15,0.0,32.0,2.25,19.5,32.0,28.22,18.61
2017,4,11,18,30,0.0,16.0,2.1,19.0,16.0,14.07,5.57
2017,4,11,18,45,0.0,8.0,1.95,19.0,8.0,7.28,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,15.0,3.0,2.73,0.0
2017,4,12,6,30,0.0,6.0,2.5,15.0,6.0,5.26,0.0
2017,4,12,6,45,0.0,16.0,2.65,15.5,16.0,14.06,5.93
2017,4,12,7,0,0.0,26.0,2.8,16.0,26.0,22.88,13.67
2017,4,12,7,15,0.0,38.5,2.85,16.0,38.5,33.94,23.27
2017,4,12,7,30,0.0,51.0,2.9,16.0,51.0,45.01,32.78
2017,4,12,7,45,0.0,64.0,2.95,16.5,64.0,56.55,42.43
2017,4,12,8,0,0.0,77.0,3.0,17.0,77.0,68.4,52.16
2017,4,12,8,15,0.0,98.5,3.0,17.5,98.5,89.13,69.09
2017,4,12,8,30,0.0,120.0,3.0,18.0,120.0,109.81,85.69
2017,4,12,8,45,9.0,166.0,3.0,18.5,171.0,164.1,129.67
2017,4,12,9,0,18.0,212.0,3.0,19.0,222.0,218.96,173.0
2017,4,12,9,15,22.5,236.0,3.0,19.0,250.0,246.04,193.82
2017,4,12,9,30,27.0,260.0,3.0,19.0,278.0,272.92,214.33
2017,4,12,9,45,36.5,291.0,3.05,19.5,317.5,329.78,257.44
2017,4,12,10,0,46.0,322.0,3.1,20.0,357.0,368.83,286.15
2017,4,12,10,15,46.5,338.5,3.15,20.5,375.5,382.53,295.17
2017,4,12,10,30,47.0,355.0,3.2,21.0,394.0,395.77,303.91
2017,4,12,10,45,403.0,282.5,3.25,21.5,629.5,702.11,537.21
2017,4,12,11,0,759.0,210.0,3.3,22.0,865.0,958.58,716.38
2017,4,12,11,15,765.5,212.0,3.35,22.0,887.5,947.6,706.41
2017,4,12,11,30,772.0,214.0,3.4,22.0,910.0,933.21,696.52
2017,4,12,11,45,590.0,311.5,3.45,22.5,848.0,837.71,626.22
2017,4,12,12,0,408.0,409.0,3.5,23.0,786.0,740.8,553.46
2017,4,12,12,15,394.5,418.0,3.5,23.0,784.5,716.58,536.21
2017,4,12,12,30,381.0,427.0,3.5,23.0,783.0,691.5,517.81
2017,4,12,12,45,414.0,414.0,3.5,23.5,799.5,681.83,510.26
2017,4,12,13,0,447.0,401.0,3.5,24.0,816.0,668.42,499.78
2017,4,12,13,15,387.5,419.5,3.5,24.0,776.0,616.86,461.54
2017,4,12,13,30,328.0,438.0,3.5,24.0,736.0,568.29,425.43
2017,4,12,13,45,562.5,312.0,3.55,24.0,809.0,576.75,433.43
2017,4,12,14,0,797.0,186.0,3.6,24.0,882.0,566.08,424.78
2017,4,12,14,15,561.5,286.5,3.6,24.0,769.0,485.31,362.35
2017,4,12,14,30,326.0,387.0,3.6,24.0,656.0,429.93,320.46
2017,4,12,14,45,273.0,379.0,3.6,24.0,598.0,379.79,282.42
2017,4,12,15,0,220.0,371.0,3.6,24.0,540.0,344.82,256.01
2017,4,12,15,15,423.0,286.5,3.6,24.0,588.0,301.04,214.94
2017,4,12,15,30,626.0,202.0,3.6,24.0,636.0,249.39,165.24
2017,4,12,15,45,489.0,227.0,3.6,24.0,551.5,208.76,139.57
2017,4,12,16,0,352.0,252.0,3.6,24.0,467.0,190.76,135.62
2017,4,12,16,15,411.0,214.0,3.5,23.5,443.0,134.44,107.69
2017,4,12,16,30,470.0,176.0,3.4,23.0,419.0,114.29,91.51
2017,4,12,16,45,274.0,174.0,3.3,23.0,312.0,121.64,98.06
2017,4,12,17,0,78.0,172.0,3.2,23.0,205.0,131.64,106.85
2017,4,12,17,15,67.0,148.0,2.95,22.5,173.0,114.72,93.04
2017,4,12,17,30,56.0,124.0,2.7,22.0,141.0,97.39,78.62
2017,4,12,17,45,43.0,99.0,2.45,21.5,110.5,79.03,62.96
2017,4,12,18,0,30.0,74.0,2.2,21.0,80.0,60.25,46.55
2017,4,12,18,15,15.0,51.0,2.25,20.5,54.0,42.4,30.63
2017,4,12,18,30,0.0,28.0,2.3,20.0,28.0,24.3,13.8
2017,4,12,18,45,0.0,14.0,2.35,20.0,14.0,12.73,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,24.5,12.0,2.3,17.5,13.5,25.13,0.0
2017,4,13,6,30,49.0,24.0,2.6,18.0,27.0,68.22,38.12
2017,4,13,6,45,108.0,44.5,2.9,18.5,61.5,151.65,119.49
2017,4,13,7,0,167.0,65.0,3.2,19.0,96.0,221.73,180.89
2017,4,13,7,15,205.0,86.0,3.3,19.0,136.5,280.58,231.42
2017,4,13,7,30,243.0,107.0,3.4,19.0,177.0,341.3,281.86
2017,4,13,7,45,342.0,117.0,3.55,19.5,239.5,456.72,374.48
2017,4,13,8,0,441.0,127.0,3.7,20.0,302.0,561.62,455.66
2017,4,13,8,15,593.0,110.0,3.8,20.5,383.0,692.97,553.11
2017,4,13,8,30,745.0,93.0,3.9,21.0,464.0,817.01,640.25
2017,4,13,8,45,380.5,151.0,4.0,21.5,341.5,557.28,443.0
2017,4,13,9,0,16.0,209.0,4.1,22.0,219.0,213.7,166.33
2017,4,13,9,15,94.5,265.0,4.1,22.5,328.5,364.88,286.18
2017,4,13,9,30,173.0,321.0,4.1,23.0,438.0,519.63,402.46
2017,4,13,9,45,347.5,295.0,4.2,23.5,549.5,673.59,517.56
2017,4,13,10,0,522.0,269.0,4.3,24.0,661.0,828.71,628.54
2017,4,13,10,15,425.5,324.0,4.3,24.0,654.5,785.53,592.91
2017,4,13,10,30,329.0,379.0,4.3,24.0,648.0,726.91,547.87
2017,4,13,10,45,376.5,373.5,4.35,24.5,691.5,756.63,568.48
2017,4,13,11,0,424.0,368.0,4.4,25.0,735.0,795.49,594.47
2017,4,13,11,15,398.5,391.0,4.4,25.0,743.0,768.89,574.24
2017,4,13,11,30,373.0,414.0,4.4,25.0,751.0,752.15,561.07
2017,4,13,11,45,353.0,432.5,4.4,25.0,755.5,734.6,547.57
2017,4,13,12,0,333.0,451.0,4.4,25.0,760.0,715.84,533.28
2017,4,13,12,15,313.0,458.5,4.4,25.0,750.5,686.23,511.6
2017,4,13,12,30,293.0,466.0,4.4,25.0,741.0,656.51,489.84
2017,4,13,12,45,217.0,473.0,4.4,25.5,676.0,583.34,435.21
2017,4,13,13,0,141.0,480.0,4.4,26.0,611.0,518.13,386.14
2017,4,13,13,15,184.0,472.0,4.4,26.0,641.0,526.04,392.58
2017,4,13,13,30,227.0,464.0,4.4,26.0,671.0,529.98,395.53
2017,4,13,13,45,318.0,422.0,4.4,26.0,704.5,526.09,393.08
2017,4,13,14,0,409.0,380.0,4.4,26.0,738.0,517.95,386.48
2017,4,13,14,15,273.5,396.5,4.35,25.5,632.5,437.62,327.02
2017,4,13,14,30,138.0,413.0,4.3,25.0,527.0,378.56,283.91
2017,4,13,14,45,189.0,391.5,4.25,25.0,540.5,367.3,274.2
2017,4,13,15,0,240.0,370.0,4.2,25.0,554.0,350.63,259.35
2017,4,13,15,15,232.0,348.5,4.15,24.5,518.5,313.91,231.06
2017,4,13,15,30,224.0,327.0,4.1,24.0,483.0,278.39,203.97
2017,4,13,15,45,286.5,290.5,4.1,24.0,475.5,233.58,167.29
2017,4,13,16,0,349.0,254.0,4.1,24.0,468.0,192.44,136.88
2017,4,13,16,15,327.0,233.5,3.95,23.5,419.5,154.7,124.52
2017,4,13,16,30,305.0,213.0,3.8,23.0,371.0,144.12,116.45
