Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,16,45,278.5,195.5,3.7,23.0,327.5,134.7,109.01
2017,4,13,17,0,252.0,178.0,3.6,23.0,284.0,124.74,101.04
2017,4,13,17,15,228.0,154.5,3.4,22.5,239.5,110.54,89.52
2017,4,13,17,30,204.0,131.0,3.2,22.0,195.0,95.65,77.16
2017,4,13,17,45,170.0,107.0,3.05,21.5,153.0,82.22,65.73
2017,4,13,18,0,136.0,83.0,2.9,21.0,111.0,64.84,50.53
2017,4,13,18,15,89.5,58.0,2.95,20.5,74.0,46.32,33.99
2017,4,13,18,30,43.0,33.0,3.0,20.0,37.0,27.26,16.32
2017,4,13,18,45,21.5,16.5,3.05,20.0,18.5,15.01,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,6,15,51.5,14.0,1.95,15.5,18.0,42.74,0.0
2017,4,14,6,30,103.0,28.0,2.2,16.0,36.0,121.77,78.24
2017,4,14,6,45,208.0,47.0,2.5,16.5,80.0,237.44,191.17
2017,4,14,7,0,313.0,66.0,2.8,17.0,124.0,342.71,282.26
2017,4,14,7,15,187.5,89.5,2.9,17.5,128.0,272.58,225.25
2017,4,14,7,30,62.0,113.0,3.0,18.0,132.0,177.02,144.19
2017,4,14,7,45,119.5,139.0,3.2,18.5,184.0,269.29,220.89
2017,4,14,8,0,177.0,165.0,3.4,19.0,236.0,350.11,285.91
2017,4,14,8,15,117.5,186.5,3.4,19.5,236.5,323.24,260.87
2017,4,14,8,30,58.0,208.0,3.4,20.0,237.0,275.53,219.74
2017,4,14,8,45,391.0,170.5,3.45,20.5,400.5,591.34,471.37
2017,4,14,9,0,724.0,133.0,3.5,21.0,564.0,876.12,676.35
2017,4,14,9,15,528.0,215.0,3.5,21.5,543.5,779.93,601.39
2017,4,14,9,30,332.0,297.0,3.5,22.0,523.0,664.85,511.34
2017,4,14,9,45,567.5,221.5,3.55,22.5,637.5,825.7,630.39
2017,4,14,10,0,803.0,146.0,3.6,23.0,752.0,971.33,727.64
2017,4,14,10,15,525.5,273.0,3.6,23.0,678.0,830.84,625.98
2017,4,14,10,30,248.0,400.0,3.6,23.0,604.0,654.88,494.19
2017,4,14,10,45,169.5,413.0,3.6,23.5,554.5,583.96,440.47
2017,4,14,11,0,91.0,426.0,3.6,24.0,505.0,500.07,376.46
2017,4,14,11,15,144.0,445.5,3.55,24.0,574.5,574.31,431.05
2017,4,14,11,30,197.0,465.0,3.5,24.0,644.0,631.35,471.81
2017,4,14,11,45,174.0,473.0,3.5,24.5,632.5,606.05,451.56
2017,4,14,12,0,151.0,481.0,3.5,25.0,621.0,580.92,431.98
2017,4,14,12,15,498.0,327.5,3.45,25.0,793.5,726.45,543.03
2017,4,14,12,30,845.0,174.0,3.4,25.0,966.0,835.68,623.12
2017,4,14,12,45,473.5,322.5,3.4,25.5,766.5,650.85,485.86
2017,4,14,13,0,102.0,471.0,3.4,26.0,567.0,483.31,358.48
2017,4,14,13,15,469.0,321.5,3.35,26.0,750.0,591.06,442.63
2017,4,14,13,30,836.0,172.0,3.3,26.0,933.0,667.85,499.26
2017,4,14,13,45,444.5,286.0,3.3,26.0,690.0,489.83,366.65
2017,4,14,14,0,53.0,400.0,3.3,26.0,447.0,359.05,268.11
2017,4,14,14,15,432.5,281.0,3.25,26.0,641.0,421.71,314.27
2017,4,14,14,30,812.0,162.0,3.2,26.0,835.0,463.18,338.27
2017,4,14,14,45,801.0,158.5,3.15,26.0,798.5,408.13,292.17
2017,4,14,15,0,790.0,155.0,3.1,26.0,762.0,353.54,246.0
2017,4,14,15,15,775.0,151.5,3.05,26.0,719.5,298.65,199.53
2017,4,14,15,30,760.0,148.0,3.0,26.0,677.0,237.62,149.46
2017,4,14,15,45,738.0,144.5,3.0,26.0,628.5,183.97,108.68
2017,4,14,16,0,716.0,141.0,3.0,26.0,580.0,132.94,77.29
2017,4,14,16,15,689.5,135.5,2.9,25.5,527.5,84.26,65.25
2017,4,14,16,30,663.0,130.0,2.8,25.0,475.0,83.92,65.39
2017,4,14,16,45,625.0,123.5,2.7,25.0,419.5,82.65,64.58
2017,4,14,17,0,587.0,117.0,2.6,25.0,364.0,81.27,63.67
2017,4,14,17,15,538.0,107.5,2.35,24.0,308.0,77.27,60.75
2017,4,14,17,30,489.0,98.0,2.1,23.0,252.0,70.92,55.7
2017,4,14,17,45,421.0,85.0,1.85,22.5,198.5,62.74,48.74
2017,4,14,18,0,353.0,72.0,1.6,22.0,145.0,54.2,41.22
2017,4,14,18,15,255.0,54.0,1.7,21.5,98.0,41.36,29.69
2017,4,14,18,30,157.0,36.0,1.8,21.0,51.0,28.03,17.02
2017,4,14,18,45,78.5,18.0,1.95,20.5,25.5,14.7,0.0
2017,4,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,0.0,9.5,2.85,17.5,9.5,8.64,0.0
2017,4,15,6,30,0.0,19.0,3.1,18.0,19.0,16.74,6.17
2017,4,15,6,45,1.5,41.5,3.35,18.5,41.5,42.63,29.34
2017,4,15,7,0,3.0,64.0,3.6,19.0,64.0,67.59,50.81
2017,4,15,7,15,15.0,86.5,3.75,19.5,91.0,99.36,77.98
2017,4,15,7,30,27.0,109.0,3.9,20.0,118.0,142.76,114.25
2017,4,15,7,45,33.5,134.0,4.1,20.5,146.5,175.45,140.76
2017,4,15,8,0,40.0,159.0,4.3,21.0,175.0,207.83,166.46
2017,4,15,8,15,60.5,187.5,4.35,21.5,216.0,257.0,205.47
2017,4,15,8,30,81.0,216.0,4.4,22.0,257.0,306.38,243.76
2017,4,15,8,45,100.0,244.0,4.45,22.5,300.5,353.79,279.68
2017,4,15,9,0,119.0,272.0,4.5,23.0,344.0,418.97,328.28
2017,4,15,9,15,211.5,288.5,4.5,23.0,428.5,523.26,408.37
2017,4,15,9,30,304.0,305.0,4.5,23.0,513.0,647.07,499.93
2017,4,15,9,45,275.5,334.0,4.55,23.5,531.5,647.7,496.43
2017,4,15,10,0,247.0,363.0,4.6,24.0,550.0,628.59,479.74
2017,4,15,10,15,126.5,270.5,4.55,24.5,366.5,404.34,311.02
2017,4,15,10,30,6.0,178.0,4.5,25.0,183.0,166.87,125.79
2017,4,15,10,45,209.5,277.0,4.5,25.5,459.0,495.52,379.99
2017,4,15,11,0,413.0,376.0,4.5,26.0,735.0,793.69,592.25
2017,4,15,11,15,325.5,418.5,4.5,26.0,706.5,728.88,542.31
2017,4,15,11,30,238.0,461.0,4.5,26.0,678.0,664.95,494.69
2017,4,15,11,45,338.0,433.0,4.5,26.5,745.5,722.34,536.21
2017,4,15,12,0,438.0,405.0,4.5,27.0,813.0,769.3,569.06
2017,4,15,12,15,355.5,439.5,4.45,27.0,772.0,704.73,521.4
2017,4,15,12,30,273.0,474.0,4.4,27.0,731.0,648.01,479.41
2017,4,15,12,45,188.5,473.5,4.4,27.0,650.5,562.57,417.33
2017,4,15,13,0,104.0,473.0,4.4,27.0,570.0,486.49,361.28
2017,4,15,13,15,127.5,471.5,4.4,27.0,589.0,488.05,362.95
2017,4,15,13,30,151.0,470.0,4.4,27.0,608.0,487.66,362.73
2017,4,15,13,45,276.5,427.5,4.4,27.0,673.5,506.99,377.66
2017,4,15,14,0,402.0,385.0,4.4,27.0,739.0,518.93,385.73
2017,4,15,14,15,265.5,399.5,4.35,26.5,630.5,436.63,325.04
2017,4,15,14,30,129.0,414.0,4.3,26.0,522.0,375.94,280.94
2017,4,15,14,45,71.5,332.0,4.25,26.0,391.5,292.78,219.59
2017,4,15,15,0,14.0,250.0,4.2,26.0,261.0,216.21,162.99
2017,4,15,15,15,7.0,195.0,4.15,25.5,200.5,168.85,127.38
2017,4,15,15,30,0.0,140.0,4.1,25.0,140.0,121.92,91.53
2017,4,15,15,45,270.5,167.5,4.05,25.0,333.5,143.88,97.62
2017,4,15,16,0,541.0,195.0,4.0,25.0,527.0,160.35,104.69
2017,4,15,16,15,560.0,169.5,3.95,24.5,487.0,107.97,85.32
2017,4,15,16,30,579.0,144.0,3.9,24.0,447.0,93.17,73.44
2017,4,15,16,45,576.5,127.0,3.85,24.0,400.0,84.72,66.61
2017,4,15,17,0,574.0,110.0,3.8,24.0,353.0,75.57,59.11
2017,4,15,17,15,515.5,105.0,3.75,23.5,299.0,74.24,58.32
2017,4,15,17,30,457.0,100.0,3.7,23.0,245.0,72.11,56.73
2017,4,15,17,45,410.5,85.0,3.65,23.0,195.5,62.63,48.57
2017,4,15,18,0,364.0,70.0,3.6,23.0,146.0,52.68,39.75
2017,4,15,18,15,264.5,53.5,3.65,22.5,99.5,40.96,29.23
2017,4,15,18,30,165.0,37.0,3.7,22.0,53.0,28.8,17.67
2017,4,15,18,45,82.5,18.5,3.75,21.5,26.5,14.61,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.5,2.85,19.0,8.5,7.73,0.0
2017,4,16,6,30,0.0,17.0,3.0,19.0,17.0,14.96,5.24
2017,4,16,6,45,0.0,35.5,3.2,19.5,35.5,32.49,20.97
2017,4,16,7,0,0.0,54.0,3.4,20.0,54.0,51.31,37.08
2017,4,16,7,15,0.0,76.0,3.4,20.5,76.0,73.77,56.0
2017,4,16,7,30,0.0,98.0,3.4,21.0,98.0,95.58,73.99
2017,4,16,7,45,16.0,126.5,3.45,21.5,133.0,138.1,109.14
2017,4,16,8,0,32.0,155.0,3.5,22.0,168.0,195.18,155.21
2017,4,16,8,15,57.0,186.5,3.45,22.0,214.0,252.19,200.76
2017,4,16,8,30,82.0,218.0,3.4,22.0,260.0,309.52,245.57
2017,4,16,8,45,46.0,208.0,3.35,22.5,232.0,259.1,203.51
2017,4,16,9,0,10.0,198.0,3.3,23.0,204.0,195.98,151.73
2017,4,16,9,15,6.0,181.5,3.3,23.0,185.5,173.61,133.66
2017,4,16,9,30,2.0,165.0,3.3,23.0,167.0,152.52,116.55
2017,4,16,9,45,31.5,254.0,3.3,23.5,278.5,283.77,218.84
2017,4,16,10,0,61.0,343.0,3.3,24.0,390.0,406.03,310.12
2017,4,16,10,15,37.5,300.5,3.3,24.0,329.5,332.76,253.75
2017,4,16,10,30,14.0,258.0,3.3,24.0,269.0,250.58,190.62
2017,4,16,10,45,25.5,314.0,3.35,24.5,335.5,327.97,248.8
2017,4,16,11,0,37.0,370.0,3.4,25.0,402.0,391.61,295.09
2017,4,16,11,15,29.0,351.0,3.4,25.0,377.0,360.66,271.5
2017,4,16,11,30,21.0,332.0,3.4,25.0,352.0,320.77,241.56
2017,4,16,11,45,29.0,366.0,3.4,25.0,393.5,366.38,275.41
2017,4,16,12,0,37.0,400.0,3.4,25.0,435.0,400.25,300.06
2017,4,16,12,15,108.0,445.0,3.4,25.0,547.0,500.07,373.92
2017,4,16,12,30,179.0,490.0,3.4,25.0,659.0,584.77,434.89
2017,4,16,12,45,120.5,467.0,3.45,25.0,580.5,505.75,376.95
2017,4,16,13,0,62.0,444.0,3.5,25.0,502.0,432.0,322.81
2017,4,16,13,15,211.0,436.0,3.55,24.5,629.5,515.55,386.97
2017,4,16,13,30,360.0,428.0,3.6,24.0,757.0,581.57,436.05
2017,4,16,13,45,398.0,400.0,3.65,24.0,756.5,556.23,417.05
2017,4,16,14,0,436.0,372.0,3.7,24.0,756.0,522.14,391.47
2017,4,16,14,15,375.0,383.0,3.7,24.0,706.0,476.81,356.6
2017,4,16,14,30,314.0,394.0,3.7,24.0,656.0,431.47,321.93
2017,4,16,14,45,343.5,367.0,3.75,24.0,642.0,398.75,295.57
2017,4,16,15,0,373.0,340.0,3.8,24.0,628.0,363.17,266.14
2017,4,16,15,15,352.0,324.5,3.8,24.0,584.0,319.62,231.64
2017,4,16,15,30,331.0,309.0,3.8,24.0,540.0,278.6,199.68
2017,4,16,15,45,263.5,296.0,3.8,24.0,472.0,235.59,169.57
2017,4,16,16,0,196.0,283.0,3.8,24.0,404.0,211.17,155.9
2017,4,16,16,15,154.5,257.0,3.7,23.5,347.5,177.31,143.05
2017,4,16,16,30,113.0,231.0,3.6,23.0,291.0,161.66,130.93
2017,4,16,16,45,182.0,201.0,3.55,23.0,284.5,144.69,117.28
2017,4,16,17,0,251.0,171.0,3.5,23.0,278.0,120.36,97.28
2017,4,16,17,15,229.0,149.0,3.3,22.5,236.0,107.04,86.51
2017,4,16,17,30,207.0,127.0,3.1,22.0,194.0,93.07,74.94
2017,4,16,17,45,291.0,97.5,2.95,22.0,171.0,73.95,58.51
2017,4,16,18,0,375.0,68.0,2.8,22.0,148.0,51.17,38.63
2017,4,16,18,15,275.5,52.5,2.7,21.5,101.5,40.17,28.73
2017,4,16,18,30,176.0,37.0,2.6,21.0,55.0,28.79,17.87
2017,4,16,18,45,88.0,18.5,2.55,20.5,27.5,14.59,0.0
2017,4,16,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.75,18.0,11.5,10.46,0.0
2017,4,17,6,30,0.0,23.0,1.9,18.0,23.0,20.52,9.74
2017,4,17,6,45,8.0,46.5,2.1,18.5,48.0,53.38,38.5
2017,4,17,7,0,16.0,70.0,2.3,19.0,73.0,84.36,65.19
2017,4,17,7,15,34.5,93.5,2.3,19.0,103.0,133.38,106.9
2017,4,17,7,30,53.0,117.0,2.3,19.0,133.0,173.99,140.95
2017,4,17,7,45,57.0,141.5,2.35,19.5,162.0,204.46,165.21
2017,4,17,8,0,61.0,166.0,2.4,20.0,191.0,234.5,188.52
2017,4,17,8,15,67.0,191.5,2.4,20.0,222.5,267.26,213.87
2017,4,17,8,30,73.0,217.0,2.4,20.0,254.0,299.67,238.5
2017,4,17,8,45,49.5,223.5,2.45,20.5,250.0,280.75,221.47
2017,4,17,9,0,26.0,230.0,2.5,21.0,246.0,245.05,191.67
2017,4,17,9,15,54.5,272.5,2.55,21.5,309.5,334.26,260.49
2017,4,17,9,30,83.0,315.0,2.6,22.0,373.0,406.36,314.09
2017,4,17,9,45,67.0,325.0,2.7,22.5,373.5,396.85,304.77
2017,4,17,10,0,51.0,335.0,2.8,23.0,374.0,387.22,295.83
2017,4,17,10,15,25.5,227.0,2.85,23.0,246.5,244.71,187.4
2017,4,17,10,30,0.0,119.0,2.9,23.0,119.0,106.44,79.15
2017,4,17,10,45,9.5,214.0,2.95,23.5,222.5,203.43,154.84
2017,4,17,11,0,19.0,309.0,3.0,24.0,326.0,301.12,228.44
2017,4,17,11,15,17.0,295.5,3.0,24.0,311.0,284.8,215.58
2017,4,17,11,30,15.0,282.0,3.0,24.0,296.0,268.89,203.41
2017,4,17,11,45,15.5,290.5,3.05,24.0,305.5,275.69,208.44
2017,4,17,12,0,16.0,299.0,3.1,24.0,315.0,282.26,213.25
2017,4,17,12,15,8.0,190.0,3.1,24.0,198.0,176.24,132.54
2017,4,17,12,30,0.0,81.0,3.1,24.0,81.0,72.18,51.56
2017,4,17,12,45,0.0,99.0,3.1,24.0,99.0,88.15,64.2
2017,4,17,13,0,0.0,117.0,3.1,24.0,117.0,104.01,76.62
2017,4,17,13,15,3.5,147.0,3.0,24.0,150.5,132.61,99.0
2017,4,17,13,30,7.0,177.0,2.9,24.0,184.0,160.52,120.67
2017,4,17,13,45,9.5,210.0,2.85,24.0,219.0,189.57,143.04
2017,4,17,14,0,12.0,243.0,2.8,24.0,254.0,217.59,164.48
2017,4,17,14,15,6.0,140.0,2.7,23.5,145.5,126.19,94.29
2017,4,17,14,30,0.0,37.0,2.6,23.0,37.0,32.83,20.75
2017,4,17,14,45,10.0,158.5,2.55,23.0,166.5,142.17,107.41
2017,4,17,15,0,20.0,280.0,2.5,23.0,296.0,241.49,183.89
2017,4,17,15,15,14.5,246.0,2.45,22.5,257.5,210.75,160.72
2017,4,17,15,30,9.0,212.0,2.4,22.0,219.0,180.94,138.43
2017,4,17,15,45,4.5,133.0,2.35,22.0,136.5,116.36,88.08
2017,4,17,16,0,0.0,54.0,2.3,22.0,54.0,47.77,33.39
2017,4,17,16,15,30.0,137.0,2.25,21.5,153.0,111.94,89.7
2017,4,17,16,30,60.0,220.0,2.2,21.0,252.0,164.24,133.95
2017,4,17,16,45,218.0,186.5,2.2,21.0,282.5,128.59,104.45
2017,4,17,17,0,376.0,153.0,2.2,21.0,313.0,103.76,83.84
2017,4,17,17,15,328.5,140.0,2.0,20.5,265.0,101.96,82.78
2017,4,17,17,30,281.0,127.0,1.8,20.0,217.0,93.5,75.85
2017,4,17,17,45,243.0,105.0,1.65,20.0,172.0,78.76,63.12
2017,4,17,18,0,205.0,83.0,1.5,20.0,127.0,63.43,49.58
2017,4,17,18,15,144.0,60.5,1.45,19.5,86.5,47.1,34.97
2017,4,17,18,30,83.0,38.0,1.4,19.0,46.0,30.24,19.37
2017,4,17,18,45,41.5,19.0,1.35,18.5,23.0,15.97,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,1.5,14.5,1.95,15.5,14.5,14.08,0.0
2017,4,18,6,30,3.0,29.0,2.1,16.0,29.0,31.78,18.88
2017,4,18,6,45,32.0,52.5,2.25,16.5,58.5,86.41,66.79
2017,4,18,7,0,61.0,76.0,2.4,17.0,88.0,135.07,109.19
2017,4,18,7,15,86.5,99.0,2.4,17.5,122.5,194.44,159.41
2017,4,18,7,30,112.0,122.0,2.4,18.0,157.0,242.47,199.09
2017,4,18,7,45,219.5,138.5,2.45,18.5,223.5,367.41,301.1
2017,4,18,8,0,327.0,155.0,2.5,19.0,290.0,483.54,391.98
2017,4,18,8,15,298.5,185.5,2.5,19.5,322.5,500.9,401.27
2017,4,18,8,30,270.0,216.0,2.5,20.0,355.0,514.71,408.15
2017,4,18,8,45,275.0,241.0,2.5,20.5,395.5,550.07,431.92
2017,4,18,9,0,280.0,266.0,2.5,21.0,436.0,583.93,454.02
2017,4,18,9,15,184.5,292.5,2.5,21.5,408.5,501.87,388.68
2017,4,18,9,30,89.0,319.0,2.5,22.0,381.0,416.67,320.96
2017,4,18,9,45,443.0,235.5,2.5,22.5,572.0,721.63,551.16
2017,4,18,10,0,797.0,152.0,2.5,23.0,763.0,976.31,722.95
2017,4,18,10,15,808.0,155.0,2.45,23.0,799.5,984.86,724.12
2017,4,18,10,30,819.0,158.0,2.4,23.0,836.0,989.88,725.57
2017,4,18,10,45,836.0,154.0,2.4,23.5,867.5,989.83,723.01
2017,4,18,11,0,853.0,150.0,2.4,24.0,899.0,986.09,718.28
2017,4,18,11,15,858.0,151.5,2.4,24.0,920.5,972.94,709.05
2017,4,18,11,30,863.0,153.0,2.4,24.0,942.0,946.42,691.32
2017,4,18,11,45,870.5,150.5,2.4,24.5,956.5,925.59,676.17
2017,4,18,12,0,878.0,148.0,2.4,25.0,971.0,901.51,658.95
2017,4,18,12,15,614.0,299.0,2.4,25.0,876.0,797.73,586.06
2017,4,18,12,30,350.0,450.0,2.4,25.0,781.0,688.79,505.59
2017,4,18,12,45,618.0,295.5,2.45,25.5,877.5,736.62,544.17
2017,4,18,13,0,886.0,141.0,2.5,26.0,974.0,761.16,564.18
2017,4,18,13,15,883.0,140.5,2.5,26.0,961.0,717.61,532.41
2017,4,18,13,30,880.0,140.0,2.5,26.0,948.0,672.29,499.19
2017,4,18,13,45,877.5,137.0,2.5,26.0,928.0,623.73,462.89
2017,4,18,14,0,875.0,134.0,2.5,26.0,908.0,573.74,424.51
2017,4,18,14,15,867.5,132.0,2.45,26.0,878.5,520.82,382.74
2017,4,18,14,30,860.0,130.0,2.4,26.0,849.0,467.32,339.36
2017,4,18,14,45,599.0,241.0,2.4,26.0,731.5,394.29,284.45
2017,4,18,15,0,338.0,352.0,2.4,26.0,614.0,361.49,262.25
2017,4,18,15,15,566.5,240.5,2.4,25.5,650.5,309.45,214.7
2017,4,18,15,30,795.0,129.0,2.4,25.0,687.0,242.19,152.17
2017,4,18,15,45,777.0,125.0,2.45,25.0,639.0,187.58,109.9
2017,4,18,16,0,759.0,121.0,2.5,25.0,591.0,135.06,76.38
2017,4,18,16,15,734.0,116.0,2.45,24.5,538.5,75.9,58.47
2017,4,18,16,30,709.0,111.0,2.4,24.0,486.0,70.63,54.43
2017,4,18,16,45,676.0,105.0,2.4,24.0,430.5,69.11,53.37
2017,4,18,17,0,643.0,99.0,2.4,24.0,375.0,67.43,52.16
2017,4,18,17,15,596.5,92.0,2.15,23.0,319.0,64.77,50.29
2017,4,18,17,30,550.0,85.0,1.9,22.0,263.0,61.96,48.21
2017,4,18,17,45,483.0,75.0,1.7,21.5,208.5,56.41,43.51
2017,4,18,18,0,416.0,65.0,1.5,21.0,154.0,48.99,36.97
2017,4,18,18,15,316.5,50.5,1.45,20.5,106.5,38.68,27.65
2017,4,18,18,30,217.0,36.0,1.4,20.0,59.0,28.01,17.54
2017,4,18,18,45,108.5,18.0,1.35,19.5,29.5,14.17,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.0,25.0,71.5,0.0
2017,4,19,6,30,190.0,33.0,1.7,17.0,50.0,202.65,153.05
2017,4,19,6,45,292.5,48.0,1.95,17.5,96.5,296.34,240.38
2017,4,19,7,0,395.0,63.0,2.2,18.0,143.0,399.65,328.02
2017,4,19,7,15,464.5,73.5,2.25,18.5,197.0,484.53,396.87
2017,4,19,7,30,534.0,84.0,2.3,19.0,251.0,569.94,462.02
2017,4,19,7,45,584.5,91.5,2.35,19.5,307.5,638.64,511.64
2017,4,19,8,0,635.0,99.0,2.4,20.0,364.0,708.27,560.09
2017,4,19,8,15,669.0,104.5,2.4,20.5,419.0,761.03,594.47
2017,4,19,8,30,703.0,110.0,2.4,21.0,474.0,812.89,627.36
2017,4,19,8,45,465.5,193.0,2.4,22.0,444.5,690.97,534.11
2017,4,19,9,0,228.0,276.0,2.4,23.0,415.0,527.76,407.04
2017,4,19,9,15,242.5,298.5,2.4,23.0,457.5,565.34,434.19
2017,4,19,9,30,257.0,321.0,2.4,23.0,500.0,620.21,471.82
2017,4,19,9,45,273.0,340.5,2.45,23.5,541.0,653.24,493.03
2017,4,19,10,0,289.0,360.0,2.5,24.0,582.0,684.69,513.04
2017,4,19,10,15,312.5,373.0,2.55,24.5,623.5,714.68,532.17
2017,4,19,10,30,336.0,386.0,2.6,25.0,665.0,742.76,549.81
2017,4,19,10,45,608.0,257.0,2.65,25.5,784.0,881.84,649.56
2017,4,19,11,0,880.0,128.0,2.7,26.0,903.0,980.28,712.68
2017,4,19,11,15,885.5,129.5,2.75,26.0,925.0,968.09,703.55
2017,4,19,11,30,891.0,131.0,2.8,26.0,947.0,952.38,693.26
2017,4,19,11,45,878.0,142.0,2.9,26.5,956.5,925.4,674.72
2017,4,19,12,0,865.0,153.0,3.0,27.0,966.0,895.49,654.32
2017,4,19,12,15,866.5,153.0,3.05,27.0,971.0,865.71,634.93
2017,4,19,12,30,868.0,153.0,3.1,27.0,976.0,833.24,613.64
2017,4,19,12,45,585.0,309.5,3.15,27.0,863.5,723.68,533.94
2017,4,19,13,0,302.0,466.0,3.2,27.0,751.0,621.59,457.12
2017,4,19,13,15,303.5,459.0,3.2,27.0,742.0,594.37,438.19
2017,4,19,13,30,305.0,452.0,3.2,27.0,733.0,566.73,418.29
2017,4,19,13,45,584.0,296.0,3.25,27.5,819.0,577.8,428.01
2017,4,19,14,0,863.0,140.0,3.3,28.0,905.0,572.85,423.18
2017,4,19,14,15,453.5,252.0,3.3,28.0,653.0,412.43,304.64
2017,4,19,14,30,44.0,364.0,3.3,28.0,401.0,313.43,232.8
2017,4,19,14,45,40.5,343.5,3.3,28.0,376.5,290.25,216.02
2017,4,19,15,0,37.0,323.0,3.3,28.0,352.0,267.84,199.54
2017,4,19,15,15,58.5,323.0,3.3,27.5,365.5,266.26,198.22
2017,4,19,15,30,80.0,323.0,3.3,27.0,379.0,261.31,194.13
2017,4,19,15,45,201.0,294.0,3.3,27.0,422.5,238.36,172.05
2017,4,19,16,0,322.0,265.0,3.3,27.0,466.0,201.1,141.56
2017,4,19,16,15,525.0,185.0,3.2,26.5,478.5,121.18,95.36
2017,4,19,16,30,728.0,105.0,3.1,26.0,491.0,66.69,50.64
2017,4,19,16,45,480.0,140.5,3.05,26.0,383.5,93.37,73.27
2017,4,19,17,0,232.0,176.0,3.0,26.0,276.0,123.21,98.47
2017,4,19,17,15,406.5,127.5,2.75,25.0,272.5,88.85,70.23
2017,4,19,17,30,581.0,79.0,2.5,24.0,269.0,57.21,43.71
2017,4,19,17,45,521.0,69.5,2.25,23.5,214.5,51.86,39.24
2017,4,19,18,0,461.0,60.0,2.0,23.0,160.0,46.26,34.31
2017,4,19,18,15,361.5,47.5,2.0,22.5,111.5,37.58,26.48
2017,4,19,18,30,262.0,35.0,2.0,22.0,63.0,27.29,16.84
2017,4,19,18,45,131.0,17.5,2.0,21.5,31.5,13.78,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,6,15,104.5,17.0,2.7,18.5,27.0,103.63,0.0
2017,4,20,6,30,209.0,34.0,2.9,19.0,54.0,216.16,164.58
2017,4,20,6,45,314.5,48.0,3.15,19.5,101.5,311.58,252.36
2017,4,20,7,0,420.0,62.0,3.4,20.0,149.0,420.75,344.48
2017,4,20,7,15,210.0,67.5,3.5,20.5,111.0,256.53,211.51
2017,4,20,7,30,0.0,73.0,3.6,21.0,73.0,66.06,49.43
2017,4,20,7,45,0.0,93.0,3.7,21.5,93.0,85.57,65.44
2017,4,20,8,0,0.0,113.0,3.8,22.0,113.0,104.9,80.87
2017,4,20,8,15,23.5,162.5,3.8,22.5,174.5,177.32,139.72
2017,4,20,8,30,47.0,212.0,3.8,23.0,236.0,268.5,211.53
2017,4,20,8,45,26.0,197.0,3.85,23.5,211.0,226.54,176.64
2017,4,20,9,0,5.0,182.0,3.9,24.0,186.0,174.23,133.94
2017,4,20,9,15,13.5,220.0,3.85,24.0,230.0,219.67,169.4
2017,4,20,9,30,22.0,258.0,3.8,24.0,274.0,265.01,204.08
2017,4,20,9,45,21.0,268.5,3.8,24.5,284.0,272.54,208.74
2017,4,20,10,0,20.0,279.0,3.8,25.0,294.0,280.08,213.49
2017,4,20,10,15,102.5,348.0,3.75,25.5,433.0,463.74,351.88
2017,4,20,10,30,185.0,417.0,3.7,26.0,572.0,611.86,457.96
2017,4,20,10,45,142.0,427.0,3.7,26.5,548.5,571.98,425.96
2017,4,20,11,0,99.0,437.0,3.7,27.0,525.0,518.61,385.45
2017,4,20,11,15,485.0,291.5,3.65,27.0,735.5,766.08,570.14
2017,4,20,11,30,871.0,146.0,3.6,27.0,946.0,948.93,695.45
2017,4,20,11,45,638.5,282.5,3.6,27.5,873.5,859.01,630.04
2017,4,20,12,0,406.0,419.0,3.6,28.0,801.0,751.05,549.42
2017,4,20,12,15,642.0,283.5,3.55,28.0,891.5,808.55,594.61
2017,4,20,12,30,878.0,148.0,3.5,28.0,982.0,837.81,616.79
2017,4,20,12,45,875.5,149.0,3.5,28.0,977.5,800.32,591.25
2017,4,20,13,0,873.0,150.0,3.5,28.0,973.0,760.7,563.68
2017,4,20,13,15,518.0,313.0,3.5,28.0,799.5,619.7,458.77
2017,4,20,13,30,163.0,476.0,3.5,28.0,626.0,500.53,368.57
2017,4,20,13,45,160.5,464.5,3.5,28.5,610.0,474.46,349.47
2017,4,20,14,0,158.0,453.0,3.5,29.0,594.0,448.74,330.1
2017,4,20,14,15,127.5,431.5,3.5,29.0,543.0,402.83,296.76
2017,4,20,14,30,97.0,410.0,3.5,29.0,492.0,369.21,272.33
2017,4,20,14,45,458.5,273.5,3.5,29.0,633.5,369.7,267.29
2017,4,20,15,0,820.0,137.0,3.5,29.0,775.0,355.68,245.26
2017,4,20,15,15,547.5,231.0,3.5,28.5,647.0,299.78,206.64
2017,4,20,15,30,275.0,325.0,3.5,28.0,519.0,280.03,199.76
2017,4,20,15,45,308.5,293.5,3.5,28.0,497.0,242.4,169.96
2017,4,20,16,0,342.0,262.0,3.5,28.0,475.0,201.55,140.55
2017,4,20,16,15,297.5,245.0,3.45,27.5,418.5,164.37,122.12
2017,4,20,16,30,253.0,228.0,3.4,27.0,362.0,151.97,120.85
2017,4,20,16,45,447.5,165.0,3.35,27.0,370.5,109.1,85.95
2017,4,20,17,0,642.0,102.0,3.3,27.0,379.0,69.44,53.15
2017,4,20,17,15,596.5,94.0,3.05,26.5,323.0,66.1,50.67
2017,4,20,17,30,551.0,86.0,2.8,26.0,267.0,62.56,47.9
2017,4,20,17,45,485.0,76.0,2.55,25.5,212.5,57.04,43.31
2017,4,20,18,0,419.0,66.0,2.3,25.0,158.0,49.67,36.92
2017,4,20,18,15,321.5,52.0,2.25,24.0,110.0,39.77,28.17
2017,4,20,18,30,224.0,38.0,2.2,23.0,62.0,29.54,18.68
2017,4,20,18,45,112.0,19.0,2.15,22.5,31.0,14.94,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.0,18.0,4.0,19.5,27.5,98.96,0.0
2017,4,21,6,30,184.0,36.0,4.2,20.0,55.0,203.14,155.48
2017,4,21,6,45,294.5,50.5,4.45,20.5,103.0,301.88,244.66
2017,4,21,7,0,405.0,65.0,4.7,21.0,151.0,410.85,337.09
2017,4,21,7,15,202.5,77.5,4.8,21.0,120.5,265.39,218.7
2017,4,21,7,30,0.0,90.0,4.9,21.0,90.0,84.73,64.92
2017,4,21,7,45,0.0,83.0,5.0,21.5,83.0,74.92,56.65
2017,4,21,8,0,0.0,76.0,5.1,22.0,76.0,67.23,50.01
2017,4,21,8,15,0.0,102.0,5.1,22.5,102.0,92.08,70.01
2017,4,21,8,30,0.0,128.0,5.1,23.0,128.0,117.22,89.88
2017,4,21,8,45,156.5,196.0,5.15,23.5,292.5,365.62,291.07
2017,4,21,9,0,313.0,264.0,5.2,24.0,457.0,613.79,479.69
2017,4,21,9,15,554.0,195.5,5.2,24.5,570.5,787.88,609.61
2017,4,21,9,30,795.0,127.0,5.2,25.0,684.0,950.79,720.88
2017,4,21,9,45,809.0,130.0,5.2,25.5,726.5,969.16,729.3
2017,4,21,10,0,823.0,133.0,5.2,26.0,769.0,984.23,736.41
2017,4,21,10,15,833.5,135.0,5.2,26.0,805.5,991.28,739.69
2017,4,21,10,30,844.0,137.0,5.2,26.0,842.0,994.8,740.78
2017,4,21,10,45,583.0,280.5,5.25,26.5,775.5,878.77,656.96
2017,4,21,11,0,322.0,424.0,5.3,27.0,709.0,746.12,555.41
2017,4,21,11,15,297.5,442.5,5.3,27.0,711.0,727.67,541.52
2017,4,21,11,30,273.0,461.0,5.3,27.0,713.0,708.07,526.39
2017,4,21,11,45,277.0,467.5,5.35,27.5,726.5,701.76,520.67
2017,4,21,12,0,281.0,474.0,5.4,28.0,740.0,693.78,513.77
2017,4,21,12,15,335.0,453.0,5.35,28.0,771.5,701.25,519.88
2017,4,21,12,30,389.0,432.0,5.3,28.0,803.0,704.89,523.04
2017,4,21,12,45,309.0,459.0,5.3,28.5,753.0,643.29,476.4
2017,4,21,13,0,229.0,486.0,5.3,29.0,703.0,587.1,433.78
2017,4,21,13,15,551.0,314.0,5.2,29.0,826.0,643.31,479.38
2017,4,21,13,30,873.0,142.0,5.1,29.0,949.0,672.08,502.52
2017,4,21,13,45,871.5,138.5,5.1,29.0,929.0,624.16,465.61
2017,4,21,14,0,870.0,135.0,5.1,29.0,909.0,574.74,426.99
2017,4,21,14,15,863.0,133.5,5.05,29.0,880.5,522.8,385.36
2017,4,21,14,30,856.0,132.0,5.0,29.0,852.0,470.23,342.18
2017,4,21,14,45,844.0,131.0,4.95,29.0,815.5,410.3,292.66
2017,4,21,15,0,832.0,130.0,4.9,29.0,779.0,355.31,245.9
2017,4,21,15,15,818.5,127.0,4.8,29.0,736.5,299.14,198.02
2017,4,21,15,30,805.0,124.0,4.7,29.0,694.0,244.08,151.93
2017,4,21,15,45,788.0,120.0,4.65,29.0,646.0,189.14,109.16
2017,4,21,16,0,771.0,116.0,4.6,29.0,598.0,136.16,74.75
2017,4,21,16,15,747.5,111.5,4.4,28.5,545.5,84.84,55.35
2017,4,21,16,30,724.0,107.0,4.2,28.0,493.0,67.79,51.14
2017,4,21,16,45,692.0,101.5,4.05,28.0,438.0,66.49,50.28
2017,4,21,17,0,660.0,96.0,3.9,28.0,383.0,65.06,49.28
2017,4,21,17,15,616.0,89.0,3.45,27.0,327.0,62.29,47.34
2017,4,21,17,30,572.0,82.0,3.0,26.0,271.0,59.35,45.18
2017,4,21,17,45,507.0,73.0,2.6,25.5,216.5,54.51,41.16
2017,4,21,18,0,442.0,64.0,2.2,25.0,162.0,49.46,36.76
2017,4,21,18,15,344.5,50.5,2.1,24.5,113.5,38.66,27.19
2017,4,21,18,30,247.0,37.0,2.0,24.0,65.0,28.77,18.03
2017,4,21,18,45,123.5,18.5,1.9,23.5,32.5,14.54,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.0,20.5,4.35,15.5,26.0,72.77,0.0
2017,4,22,6,30,110.0,41.0,4.7,15.0,52.0,150.12,116.7
2017,4,22,6,45,193.0,62.5,5.05,15.0,97.5,236.77,195.57
2017,4,22,7,0,276.0,84.0,5.4,15.0,143.0,329.56,277.09
2017,4,22,7,15,138.0,56.5,5.5,14.5,86.0,185.13,156.17
2017,4,22,7,30,0.0,29.0,5.6,14.0,29.0,25.53,16.29
2017,4,22,7,45,0.0,70.0,5.7,14.0,70.0,61.89,47.33
2017,4,22,8,0,0.0,111.0,5.8,14.0,111.0,102.53,81.52
2017,4,22,8,15,0.0,117.5,5.75,14.0,117.5,107.71,85.51
2017,4,22,8,30,0.0,124.0,5.7,14.0,124.0,113.13,89.69
2017,4,22,8,45,0.0,132.5,5.7,14.5,132.5,120.69,95.45
2017,4,22,9,0,0.0,141.0,5.7,15.0,141.0,128.31,101.2
2017,4,22,9,15,1.0,152.5,5.6,15.5,153.5,139.84,110.16
2017,4,22,9,30,2.0,164.0,5.5,16.0,166.0,151.36,119.03
2017,4,22,9,45,14.0,232.0,5.45,16.5,243.5,228.88,181.29
2017,4,22,10,0,26.0,300.0,5.4,17.0,321.0,323.83,255.65
2017,4,22,10,15,30.0,323.0,5.35,17.0,348.0,348.51,274.21
2017,4,22,10,30,34.0,346.0,5.3,17.0,375.0,372.52,292.29
2017,4,22,10,45,77.0,396.0,5.25,17.5,464.0,461.55,360.66
2017,4,22,11,0,120.0,446.0,5.2,18.0,553.0,561.48,435.1
2017,4,22,11,15,66.5,352.5,5.2,18.0,412.5,397.13,309.48
2017,4,22,11,30,13.0,259.0,5.2,18.0,272.0,245.86,191.03
2017,4,22,11,45,16.0,293.0,5.2,18.5,308.5,278.44,216.17
2017,4,22,12,0,19.0,327.0,5.2,19.0,345.0,310.29,240.16
2017,4,22,12,15,58.5,404.0,5.15,19.0,459.5,416.07,321.63
2017,4,22,12,30,98.0,481.0,5.1,19.0,574.0,509.57,391.83
2017,4,22,12,45,65.0,437.0,5.1,19.5,499.0,436.32,335.35
2017,4,22,13,0,32.0,393.0,5.1,20.0,424.0,367.16,282.07
2017,4,22,13,15,43.5,411.0,5.05,20.0,452.0,384.14,295.24
2017,4,22,13,30,55.0,429.0,5.0,20.0,480.0,399.14,306.6
2017,4,22,13,45,57.0,421.0,5.0,20.5,473.0,386.08,296.16
2017,4,22,14,0,59.0,413.0,5.0,21.0,466.0,372.89,285.68
2017,4,22,14,15,39.0,355.5,4.95,20.5,390.5,311.76,239.75
2017,4,22,14,30,19.0,298.0,4.9,20.0,315.0,261.85,202.08
2017,4,22,14,45,13.0,245.0,4.9,20.0,256.0,214.53,165.59
2017,4,22,15,0,7.0,192.0,4.9,20.0,197.0,167.97,129.33
2017,4,22,15,15,10.0,213.0,4.9,20.0,220.5,184.2,142.36
2017,4,22,15,30,13.0,234.0,4.9,20.0,244.0,198.86,154.09
2017,4,22,15,45,13.5,225.0,4.95,20.0,234.5,189.27,146.84
2017,4,22,16,0,14.0,216.0,5.0,20.0,225.0,179.45,139.57
2017,4,22,16,15,7.0,178.5,4.95,19.5,183.0,148.95,116.22
2017,4,22,16,30,0.0,141.0,4.9,19.0,141.0,119.89,97.7
2017,4,22,16,45,0.0,97.0,4.9,19.0,97.0,84.96,68.13
2017,4,22,17,0,0.0,53.0,4.9,19.0,53.0,46.8,35.29
2017,4,22,17,15,0.0,45.0,4.75,18.5,45.0,39.7,29.3
2017,4,22,17,30,0.0,37.0,4.6,18.0,37.0,32.61,23.2
2017,4,22,17,45,203.5,54.0,4.45,17.5,99.5,38.86,28.79
2017,4,22,18,0,407.0,71.0,4.3,17.0,162.0,53.27,41.4
2017,4,22,18,15,312.0,55.5,4.15,16.5,113.5,42.35,31.41
2017,4,22,18,30,217.0,40.0,4.0,16.0,65.0,31.03,20.71
2017,4,22,18,45,108.5,20.0,3.9,15.5,32.5,15.69,1.43
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,159.5,17.5,3.7,8.5,34.5,144.0,27.44
2017,4,23,6,30,319.0,35.0,3.9,9.0,69.0,289.82,236.0
2017,4,23,6,45,425.0,46.5,4.1,10.0,121.0,391.11,329.98
2017,4,23,7,0,531.0,58.0,4.3,11.0,173.0,500.74,424.17
2017,4,23,7,15,598.0,65.5,4.45,11.5,231.5,582.15,491.11
2017,4,23,7,30,665.0,73.0,4.6,12.0,290.0,666.61,557.41
2017,4,23,7,45,708.5,79.0,4.75,13.0,349.5,731.62,604.84
2017,4,23,8,0,752.0,85.0,4.9,14.0,409.0,791.67,646.8
2017,4,23,8,15,783.0,89.5,4.95,14.5,467.5,844.05,682.49
2017,4,23,8,30,814.0,94.0,5.0,15.0,526.0,894.98,716.33
2017,4,23,8,45,837.0,98.0,5.05,16.0,581.0,935.88,740.84
2017,4,23,9,0,860.0,102.0,5.1,17.0,636.0,974.31,763.2
2017,4,23,9,15,877.0,105.0,5.0,17.5,687.0,1002.89,778.62
2017,4,23,9,30,894.0,108.0,4.9,18.0,738.0,1017.84,784.43
2017,4,23,9,45,907.0,110.0,4.85,18.5,783.0,1034.8,792.2
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,1048.26,797.61
2017,4,23,10,15,929.5,113.5,4.7,19.5,866.0,1054.04,797.44
2017,4,23,10,30,939.0,115.0,4.6,20.0,904.0,1056.08,794.92
2017,4,23,10,45,947.0,116.0,4.55,20.5,935.0,1052.3,789.17
2017,4,23,11,0,955.0,117.0,4.5,21.0,966.0,1044.69,781.09
2017,4,23,11,15,959.0,118.0,4.4,21.0,988.0,1029.45,769.36
2017,4,23,11,30,963.0,119.0,4.3,21.0,1010.0,1010.52,755.51
2017,4,23,11,45,965.0,120.0,4.25,21.5,1023.5,986.18,737.03
2017,4,23,12,0,967.0,121.0,4.2,22.0,1037.0,958.43,716.43
2017,4,23,12,15,968.0,121.0,4.15,22.0,1041.5,925.7,693.92
2017,4,23,12,30,969.0,121.0,4.1,22.0,1046.0,890.0,669.39
2017,4,23,12,45,969.5,120.0,4.05,22.5,1042.0,850.26,640.79
2017,4,23,13,0,970.0,119.0,4.0,23.0,1038.0,807.95,610.41
2017,4,23,13,15,967.0,118.5,3.95,23.0,1025.0,761.25,576.25
2017,4,23,13,30,964.0,118.0,3.9,23.0,1012.0,712.58,539.56
2017,4,23,13,45,961.0,116.0,3.9,23.0,990.5,660.93,500.01
2017,4,23,14,0,958.0,114.0,3.9,23.0,969.0,607.7,458.21
2017,4,23,14,15,951.5,113.0,3.85,23.0,939.0,552.14,413.35
2017,4,23,14,30,945.0,112.0,3.8,23.0,909.0,495.74,366.57
2017,4,23,14,45,933.5,111.5,3.75,23.0,871.0,437.22,317.01
2017,4,23,15,0,922.0,111.0,3.7,23.0,833.0,378.84,266.54
2017,4,23,15,15,910.0,108.5,3.65,23.0,788.5,319.3,214.79
2017,4,23,15,30,898.0,106.0,3.6,23.0,744.0,260.47,164.39
2017,4,23,15,45,883.0,102.5,3.55,23.0,694.0,201.46,117.18
2017,4,23,16,0,868.0,99.0,3.5,23.0,644.0,134.71,71.2
