Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,16,15,846.5,95.5,3.35,22.5,589.5,78.54,48.65
2017,4,23,16,30,825.0,92.0,3.2,22.0,535.0,65.0,50.07
2017,4,23,16,45,796.0,87.5,3.1,22.0,477.0,63.62,49.1
2017,4,23,17,0,767.0,83.0,3.0,22.0,419.0,62.13,48.03
2017,4,23,17,15,725.5,77.5,2.6,21.0,359.5,54.29,41.64
2017,4,23,17,30,684.0,72.0,2.2,20.0,300.0,52.01,39.95
2017,4,23,17,45,621.0,65.0,1.8,19.0,241.5,48.33,36.93
2017,4,23,18,0,558.0,58.0,1.4,18.0,183.0,44.55,33.62
2017,4,23,18,15,455.0,47.0,1.35,17.0,130.0,37.03,26.78
2017,4,23,18,30,352.0,36.0,1.3,16.0,77.0,29.23,19.28
2017,4,23,18,45,176.0,18.0,1.3,15.5,38.5,14.41,1.71
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,6,15,143.5,19.0,1.2,10.0,34.5,134.84,43.86
2017,4,24,6,30,287.0,38.0,1.4,11.0,69.0,272.56,219.62
2017,4,24,6,45,381.5,51.5,1.65,12.0,119.5,366.99,304.51
2017,4,24,7,0,476.0,65.0,1.9,13.0,170.0,469.11,390.42
2017,4,24,7,15,542.5,74.5,1.95,14.0,227.0,551.07,454.65
2017,4,24,7,30,609.0,84.0,2.0,15.0,284.0,635.99,517.47
2017,4,24,7,45,649.0,92.5,2.15,16.0,342.0,699.6,561.98
2017,4,24,8,0,689.0,101.0,2.3,17.0,400.0,763.35,605.02
2017,4,24,8,15,721.5,106.5,2.45,17.5,456.5,816.21,640.11
2017,4,24,8,30,754.0,112.0,2.6,18.0,513.0,867.92,673.72
2017,4,24,8,45,774.5,118.0,2.8,19.0,566.5,907.3,697.27
2017,4,24,9,0,795.0,124.0,3.0,20.0,620.0,938.31,714.84
2017,4,24,9,15,812.5,127.5,3.0,20.5,669.0,967.03,730.59
2017,4,24,9,30,830.0,131.0,3.0,21.0,718.0,992.72,744.23
2017,4,24,9,45,841.0,135.0,3.05,21.5,761.0,1009.28,752.22
2017,4,24,10,0,852.0,139.0,3.1,22.0,804.0,1022.37,758.1
2017,4,24,10,15,861.5,141.5,3.15,22.5,840.5,1028.74,759.7
2017,4,24,10,30,871.0,144.0,3.2,23.0,877.0,1031.46,759.12
2017,4,24,10,45,873.5,148.5,3.25,23.5,905.5,1025.72,753.2
2017,4,24,11,0,876.0,153.0,3.3,24.0,934.0,1016.28,745.11
2017,4,24,11,15,880.5,154.5,3.35,24.0,955.0,991.27,728.39
2017,4,24,11,30,885.0,156.0,3.4,24.0,976.0,974.04,717.01
2017,4,24,11,45,897.0,150.0,3.5,24.5,991.5,953.46,702.35
2017,4,24,12,0,909.0,144.0,3.6,25.0,1007.0,929.46,685.48
2017,4,24,12,15,909.0,144.0,3.7,25.0,1010.5,897.21,664.42
2017,4,24,12,30,909.0,144.0,3.8,25.0,1014.0,862.28,641.46
2017,4,24,12,45,903.5,146.5,3.9,25.0,1008.0,822.68,615.13
2017,4,24,13,0,898.0,149.0,4.0,25.0,1002.0,781.09,586.57
2017,4,24,13,15,894.0,148.5,4.05,25.0,988.5,736.39,553.99
2017,4,24,13,30,890.0,148.0,4.1,25.0,975.0,690.02,519.48
2017,4,24,13,45,882.5,147.5,4.15,25.5,952.5,640.1,480.61
2017,4,24,14,0,875.0,147.0,4.2,26.0,930.0,589.18,440.16
2017,4,24,14,15,867.0,145.5,4.2,25.5,900.0,536.49,398.95
2017,4,24,14,30,859.0,144.0,4.2,25.0,870.0,479.38,353.2
2017,4,24,14,45,849.5,140.5,4.25,25.0,833.0,422.83,305.95
2017,4,24,15,0,840.0,137.0,4.3,25.0,796.0,366.51,257.85
2017,4,24,15,15,733.0,174.0,4.2,24.5,726.5,308.17,211.15
2017,4,24,15,30,626.0,211.0,4.1,24.0,657.0,267.1,179.71
2017,4,24,15,45,604.5,199.0,4.1,24.0,605.0,215.32,139.32
2017,4,24,16,0,583.0,187.0,4.1,24.0,553.0,167.51,106.91
2017,4,24,16,15,654.5,151.0,3.9,23.5,529.5,105.38,71.32
2017,4,24,16,30,726.0,115.0,3.7,23.0,506.0,72.85,56.48
2017,4,24,16,45,534.0,139.5,3.55,23.0,410.5,92.77,73.62
2017,4,24,17,0,342.0,164.0,3.4,23.0,315.0,116.51,93.99
2017,4,24,17,15,313.0,146.5,3.05,22.0,269.5,105.9,85.62
2017,4,24,17,30,284.0,129.0,2.7,21.0,224.0,94.78,76.66
2017,4,24,17,45,371.0,98.0,2.35,20.5,197.5,71.41,56.69
2017,4,24,18,0,458.0,67.0,2.0,20.0,171.0,51.83,39.65
2017,4,24,18,15,360.5,54.0,1.9,19.0,121.0,41.27,30.22
2017,4,24,18,30,263.0,41.0,1.8,18.0,71.0,31.85,21.36
2017,4,24,18,45,131.5,20.5,1.75,17.5,35.5,16.08,3.28
2017,4,24,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,21.5,3.75,15.5,32.0,97.22,39.29
2017,4,25,6,30,182.0,43.0,4.0,16.0,64.0,212.05,168.68
2017,4,25,6,45,279.0,59.5,4.25,17.0,112.0,305.23,251.41
2017,4,25,7,0,376.0,76.0,4.5,18.0,160.0,406.9,337.59
2017,4,25,7,15,442.5,87.5,4.7,18.5,214.0,485.02,402.14
2017,4,25,7,30,509.0,99.0,4.9,19.0,268.0,567.17,466.92
2017,4,25,7,45,254.5,115.5,5.15,20.0,200.0,366.51,301.93
2017,4,25,8,0,0.0,132.0,5.4,21.0,132.0,124.72,97.16
2017,4,25,8,15,2.5,149.5,5.45,21.5,151.0,143.27,111.94
2017,4,25,8,30,5.0,167.0,5.5,22.0,170.0,161.88,126.34
2017,4,25,8,45,37.0,221.0,5.6,23.0,244.5,264.11,207.56
2017,4,25,9,0,69.0,275.0,5.7,24.0,319.0,354.4,276.87
2017,4,25,9,15,136.5,306.5,5.65,24.5,401.5,471.01,365.86
2017,4,25,9,30,204.0,338.0,5.6,25.0,484.0,569.41,438.69
2017,4,25,9,45,278.5,345.0,5.6,25.5,556.0,664.48,507.54
2017,4,25,10,0,353.0,352.0,5.6,26.0,628.0,740.51,561.34
2017,4,25,10,15,371.5,361.5,5.55,26.5,664.0,761.95,574.07
2017,4,25,10,30,390.0,371.0,5.5,27.0,700.0,781.44,585.56
2017,4,25,10,45,622.0,260.5,5.45,27.5,806.5,902.34,673.59
2017,4,25,11,0,854.0,150.0,5.4,28.0,913.0,992.78,733.1
2017,4,25,11,15,859.5,151.0,5.3,28.0,934.5,968.86,715.07
2017,4,25,11,30,865.0,152.0,5.2,28.0,956.0,952.62,703.03
2017,4,25,11,45,681.5,284.5,5.1,28.5,923.0,901.96,664.58
2017,4,25,12,0,498.0,417.0,5.0,29.0,890.0,835.39,611.47
2017,4,25,12,15,476.5,425.5,4.95,29.0,880.0,798.81,585.59
2017,4,25,12,30,455.0,434.0,4.9,29.0,870.0,761.68,559.05
2017,4,25,12,45,658.5,297.0,4.85,29.5,925.0,772.1,569.64
2017,4,25,13,0,862.0,160.0,4.8,30.0,980.0,764.44,566.61
2017,4,25,13,15,656.5,284.0,4.8,30.0,904.0,689.49,509.09
2017,4,25,13,30,451.0,408.0,4.8,30.0,828.0,622.45,457.57
2017,4,25,13,45,650.5,280.5,4.8,30.5,871.0,607.98,448.07
2017,4,25,14,0,850.0,153.0,4.8,31.0,914.0,579.77,426.43
2017,4,25,14,15,842.5,151.0,4.8,31.0,885.5,527.05,385.0
2017,4,25,14,30,835.0,149.0,4.8,31.0,857.0,473.92,342.25
2017,4,25,14,45,820.5,149.0,4.8,31.0,819.5,419.47,297.55
2017,4,25,15,0,806.0,149.0,4.8,31.0,782.0,365.81,252.63
2017,4,25,15,15,792.5,145.5,4.7,31.0,739.5,310.82,206.35
2017,4,25,15,30,779.0,142.0,4.6,31.0,697.0,257.01,161.71
2017,4,25,15,45,763.0,136.5,4.55,31.0,650.0,195.23,113.76
2017,4,25,16,0,747.0,131.0,4.5,31.0,603.0,142.26,78.44
2017,4,25,16,15,681.5,135.0,4.35,30.5,537.5,96.32,61.09
2017,4,25,16,30,616.0,139.0,4.2,30.0,472.0,88.31,67.57
2017,4,25,16,45,416.0,161.0,4.05,29.5,375.5,105.66,82.28
2017,4,25,17,0,216.0,183.0,3.9,29.0,279.0,133.87,106.03
2017,4,25,17,15,199.0,160.0,3.55,28.0,239.0,118.9,94.37
2017,4,25,17,30,182.0,137.0,3.2,27.0,199.0,103.41,82.05
2017,4,25,17,45,162.5,112.5,2.85,26.5,160.0,86.46,68.01
2017,4,25,18,0,143.0,88.0,2.5,26.0,121.0,68.97,53.16
2017,4,25,18,15,107.0,65.0,2.6,25.5,86.0,51.9,38.31
2017,4,25,18,30,71.0,42.0,2.7,25.0,51.0,34.39,22.79
2017,4,25,18,45,35.5,21.0,2.8,24.5,25.5,17.82,4.68
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,40.5,24.0,2.05,20.5,29.0,62.75,27.49
2017,4,26,6,30,81.0,48.0,2.3,21.0,58.0,129.41,99.22
2017,4,26,6,45,176.0,69.5,2.6,21.5,105.0,235.07,189.09
2017,4,26,7,0,271.0,91.0,2.9,22.0,152.0,336.34,273.54
2017,4,26,7,15,337.5,106.0,3.15,22.5,204.5,427.8,346.94
2017,4,26,7,30,404.0,121.0,3.4,23.0,257.0,510.34,411.11
2017,4,26,7,45,490.5,121.5,3.7,23.5,316.5,594.97,475.59
2017,4,26,8,0,577.0,122.0,4.0,24.0,376.0,691.33,545.27
2017,4,26,8,15,614.0,129.0,4.4,24.5,431.0,747.43,583.87
2017,4,26,8,30,651.0,136.0,4.8,25.0,486.0,802.75,622.11
2017,4,26,8,45,705.5,130.5,5.2,26.0,545.0,858.74,659.11
2017,4,26,9,0,760.0,125.0,5.6,27.0,604.0,907.39,690.4
2017,4,26,9,15,780.5,129.0,5.8,27.0,654.0,939.12,711.35
2017,4,26,9,30,801.0,133.0,6.0,27.0,704.0,968.0,730.46
2017,4,26,9,45,833.0,128.0,6.2,27.5,753.0,995.15,746.94
2017,4,26,10,0,865.0,123.0,6.4,28.0,802.0,1008.16,753.76
2017,4,26,10,15,876.5,125.0,6.5,28.5,840.5,1016.29,756.87
2017,4,26,10,30,888.0,127.0,6.6,29.0,879.0,1020.84,757.71
2017,4,26,10,45,904.5,124.0,6.7,29.5,912.5,1021.5,756.08
2017,4,26,11,0,921.0,121.0,6.8,30.0,946.0,1018.45,752.1
2017,4,26,11,15,927.5,122.0,6.85,30.0,969.5,1006.03,743.22
2017,4,26,11,30,934.0,123.0,6.9,30.0,993.0,989.95,732.01
2017,4,26,11,45,940.0,122.5,6.95,30.0,1008.5,968.41,717.18
2017,4,26,12,0,946.0,122.0,7.0,30.0,1024.0,943.42,700.07
2017,4,26,12,15,949.0,122.5,7.05,30.0,1030.5,913.47,679.57
2017,4,26,12,30,952.0,123.0,7.1,30.0,1037.0,880.47,656.95
2017,4,26,12,45,953.5,122.5,7.15,30.5,1034.5,842.59,629.57
2017,4,26,13,0,955.0,122.0,7.2,31.0,1032.0,802.13,600.38
2017,4,26,13,15,954.5,121.5,7.15,31.0,1020.5,757.86,567.65
2017,4,26,13,30,954.0,121.0,7.1,31.0,1009.0,711.44,532.35
2017,4,26,13,45,948.0,122.0,7.1,31.0,988.5,660.95,493.43
2017,4,26,14,0,942.0,123.0,7.1,31.0,968.0,609.14,452.62
2017,4,26,14,15,935.5,121.5,7.05,30.5,938.0,554.08,409.18
2017,4,26,14,30,929.0,120.0,7.0,30.0,908.0,498.24,363.84
2017,4,26,14,45,922.0,117.0,6.95,30.0,871.0,440.53,315.19
2017,4,26,15,0,915.0,114.0,6.9,30.0,834.0,382.54,265.41
2017,4,26,15,15,901.0,111.5,6.8,29.5,789.0,323.01,214.7
2017,4,26,15,30,887.0,109.0,6.7,29.0,744.0,264.42,165.39
2017,4,26,15,45,865.5,107.5,6.6,28.5,692.0,197.89,113.08
2017,4,26,16,0,844.0,106.0,6.5,28.0,640.0,142.0,75.58
2017,4,26,16,15,820.0,102.5,6.3,27.5,585.0,87.26,52.01
2017,4,26,16,30,796.0,99.0,6.1,27.0,530.0,69.56,52.83
2017,4,26,16,45,759.0,95.5,5.95,26.5,471.0,69.12,52.79
2017,4,26,17,0,722.0,92.0,5.8,26.0,412.0,62.21,47.28
2017,4,26,17,15,677.5,86.0,5.55,25.0,353.5,59.99,45.77
2017,4,26,17,30,633.0,80.0,5.3,24.0,295.0,57.65,44.1
2017,4,26,17,45,565.5,72.0,5.05,23.5,237.5,53.48,40.63
2017,4,26,18,0,498.0,64.0,4.8,23.0,180.0,49.15,36.86
2017,4,26,18,15,397.0,52.5,4.5,22.0,128.5,41.46,30.0
2017,4,26,18,30,296.0,41.0,4.2,21.0,77.0,31.86,21.15
2017,4,26,18,45,148.0,20.5,3.95,20.0,38.5,16.07,4.4
2017,4,26,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,142.5,20.5,1.75,10.5,37.5,140.08,80.04
2017,4,27,6,30,285.0,41.0,2.0,11.0,75.0,275.94,225.45
2017,4,27,6,45,380.5,53.5,2.3,12.0,125.5,370.81,309.79
2017,4,27,7,0,476.0,66.0,2.6,13.0,176.0,472.92,395.92
2017,4,27,7,15,540.5,75.0,2.7,13.5,232.0,552.81,459.72
2017,4,27,7,30,605.0,84.0,2.8,14.0,288.0,635.53,522.67
2017,4,27,7,45,643.0,92.0,2.9,15.0,344.5,696.67,565.65
2017,4,27,8,0,681.0,100.0,3.0,16.0,401.0,757.85,607.13
2017,4,27,8,15,712.5,105.5,2.95,16.5,457.0,809.55,640.69
2017,4,27,8,30,744.0,111.0,2.9,17.0,513.0,860.09,672.55
2017,4,27,8,45,761.5,117.5,2.9,18.0,564.5,896.98,693.15
2017,4,27,9,0,779.0,124.0,2.9,19.0,616.0,925.55,707.72
2017,4,27,9,15,796.5,127.5,2.85,19.5,664.5,953.97,723.04
2017,4,27,9,30,814.0,131.0,2.8,20.0,713.0,979.44,736.22
2017,4,27,9,45,825.0,135.5,2.75,21.0,755.5,996.39,742.25
2017,4,27,10,0,836.0,140.0,2.7,22.0,798.0,1009.93,746.12
2017,4,27,10,15,846.0,142.0,2.8,22.5,834.5,1016.21,748.21
2017,4,27,10,30,856.0,144.0,2.9,23.0,871.0,1018.92,748.17
2017,4,27,10,45,864.5,145.0,3.0,23.5,900.5,1004.19,736.9
2017,4,27,11,0,873.0,146.0,3.1,24.0,930.0,997.5,731.18
2017,4,27,11,15,878.0,147.5,3.35,24.5,951.5,984.38,722.4
2017,4,27,11,30,883.0,149.0,3.6,25.0,973.0,967.82,711.31
2017,4,27,11,45,892.0,146.0,3.85,25.5,987.5,947.42,697.61
2017,4,27,12,0,901.0,143.0,4.1,26.0,1002.0,923.69,681.61
2017,4,27,12,15,902.0,143.0,4.3,26.5,1006.5,892.57,660.29
2017,4,27,12,30,903.0,143.0,4.5,27.0,1011.0,858.75,637.06
2017,4,27,12,45,903.5,142.0,4.7,27.5,1007.5,821.2,611.47
2017,4,27,13,0,904.0,141.0,4.9,28.0,1004.0,781.34,583.88
2017,4,27,13,15,664.5,274.5,5.0,28.0,904.5,688.37,513.39
2017,4,27,13,30,425.0,408.0,5.1,28.0,805.0,606.63,450.77
2017,4,27,13,45,656.0,273.0,5.25,28.0,870.0,606.6,453.17
2017,4,27,14,0,887.0,138.0,5.4,28.0,935.0,591.8,442.11
2017,4,27,14,15,729.0,225.0,5.4,28.0,866.0,527.0,390.74
2017,4,27,14,30,571.0,312.0,5.4,28.0,797.0,481.52,354.29
2017,4,27,14,45,701.5,226.0,5.45,28.0,797.0,428.63,310.43
2017,4,27,15,0,832.0,140.0,5.5,28.0,797.0,369.64,258.89
2017,4,27,15,15,585.5,228.0,5.45,28.0,678.0,311.58,216.49
2017,4,27,15,30,339.0,316.0,5.4,28.0,559.0,291.33,206.93
2017,4,27,15,45,508.5,236.0,5.35,28.0,572.5,230.07,152.69
2017,4,27,16,0,678.0,156.0,5.3,28.0,586.0,155.73,92.03
2017,4,27,16,15,701.5,135.5,5.05,27.5,547.5,99.83,62.9
2017,4,27,16,30,725.0,115.0,4.8,27.0,509.0,72.52,55.27
2017,4,27,16,45,618.5,124.0,4.55,27.0,435.0,81.19,62.76
2017,4,27,17,0,512.0,133.0,4.3,27.0,361.0,90.4,70.71
2017,4,27,17,15,470.0,122.5,3.85,26.0,309.5,85.19,66.86
2017,4,27,17,30,428.0,112.0,3.4,25.0,258.0,79.67,62.64
2017,4,27,17,45,434.5,91.0,3.0,24.5,215.5,66.45,51.55
2017,4,27,18,0,441.0,70.0,2.6,24.0,173.0,54.05,40.9
2017,4,27,18,15,346.5,56.5,2.6,23.0,123.5,43.02,31.23
2017,4,27,18,30,252.0,43.0,2.6,22.0,74.0,33.29,22.31
2017,4,27,18,45,126.0,21.5,2.6,21.5,37.0,16.81,5.31
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.5,20.0,2.45,19.5,20.0,18.25,5.8
2017,4,28,6,30,1.0,40.0,2.7,20.0,40.0,41.52,28.01
2017,4,28,6,45,20.0,65.0,3.0,20.5,69.5,91.31,70.32
2017,4,28,7,0,39.0,90.0,3.3,21.0,99.0,134.37,106.9
2017,4,28,7,15,63.5,113.0,3.55,21.5,132.5,178.84,144.12
2017,4,28,7,30,88.0,136.0,3.8,22.0,166.0,224.5,181.41
2017,4,28,7,45,64.5,155.0,4.05,23.0,179.5,224.76,179.58
2017,4,28,8,0,41.0,174.0,4.3,24.0,193.0,223.47,176.39
2017,4,28,8,15,42.5,197.0,4.4,24.5,218.5,248.59,195.17
2017,4,28,8,30,44.0,220.0,4.5,25.0,244.0,273.36,213.32
2017,4,28,8,45,125.0,256.0,4.6,25.5,333.5,407.53,317.46
2017,4,28,9,0,206.0,292.0,4.7,26.0,423.0,525.55,405.75
2017,4,28,9,15,264.5,306.0,4.75,26.5,487.5,614.77,469.75
2017,4,28,9,30,323.0,320.0,4.8,27.0,552.0,685.39,519.26
2017,4,28,9,45,258.0,354.0,4.85,27.5,546.5,654.33,492.47
2017,4,28,10,0,193.0,388.0,4.9,28.0,541.0,603.2,452.22
2017,4,28,10,15,470.0,291.5,4.9,28.5,686.0,802.4,598.72
2017,4,28,10,30,747.0,195.0,4.9,29.0,831.0,972.53,715.33
2017,4,28,10,45,765.5,191.5,4.95,29.5,862.0,966.5,708.13
2017,4,28,11,0,784.0,188.0,5.0,30.0,893.0,965.35,705.47
2017,4,28,11,15,790.0,189.5,5.0,30.0,913.5,953.51,696.91
2017,4,28,11,30,796.0,191.0,5.0,30.0,934.0,938.34,686.32
2017,4,28,11,45,792.5,196.0,5.0,30.5,944.5,914.54,668.7
2017,4,28,12,0,789.0,201.0,5.0,31.0,955.0,887.93,649.37
2017,4,28,12,15,790.0,201.5,4.95,31.0,959.5,858.58,629.3
2017,4,28,12,30,791.0,202.0,4.9,31.0,964.0,826.78,607.57
2017,4,28,12,45,788.5,202.5,4.9,31.5,959.0,790.05,580.49
2017,4,28,13,0,786.0,203.0,4.9,32.0,954.0,751.55,551.94
2017,4,28,13,15,782.5,202.0,4.8,32.0,941.5,709.56,521.33
2017,4,28,13,30,779.0,201.0,4.7,32.0,929.0,666.28,489.31
2017,4,28,13,45,771.0,200.0,4.6,32.0,907.5,619.2,454.02
2017,4,28,14,0,763.0,199.0,4.5,32.0,886.0,569.04,415.97
2017,4,28,14,15,754.0,196.5,4.4,32.0,857.0,518.34,376.67
2017,4,28,14,30,745.0,194.0,4.3,32.0,828.0,467.64,336.43
2017,4,28,14,45,722.5,196.0,4.25,32.5,790.0,415.31,293.74
2017,4,28,15,0,700.0,198.0,4.2,33.0,752.0,364.81,251.98
2017,4,28,15,15,474.0,267.5,4.1,33.0,634.0,311.87,214.92
2017,4,28,15,30,248.0,337.0,4.0,33.0,516.0,296.83,209.47
2017,4,28,15,45,432.0,258.5,3.95,33.0,544.0,234.3,155.41
2017,4,28,16,0,616.0,180.0,3.9,33.0,572.0,168.28,101.54
2017,4,28,16,15,589.0,172.0,3.8,32.5,521.5,123.03,80.55
2017,4,28,16,30,562.0,164.0,3.7,32.0,471.0,105.74,81.09
2017,4,28,16,45,521.5,156.0,3.6,32.0,417.0,103.04,79.22
2017,4,28,17,0,481.0,148.0,3.5,32.0,363.0,100.12,77.15
2017,4,28,17,15,436.0,135.0,3.35,31.0,309.5,93.5,72.3
2017,4,28,17,30,391.0,122.0,3.2,30.0,256.0,86.47,66.98
2017,4,28,17,45,329.0,106.0,3.05,29.5,204.5,76.77,59.09
2017,4,28,18,0,267.0,90.0,2.9,29.0,153.0,68.61,52.22
2017,4,28,18,15,196.0,68.0,3.2,28.0,107.5,52.75,38.68
2017,4,28,18,30,125.0,46.0,3.5,27.0,62.0,36.39,24.36
2017,4,28,18,45,62.5,23.0,3.85,26.5,31.0,18.76,6.8
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,22.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,21.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,31.0,25.0,4.7,22.0,29.0,58.17,32.93
2017,4,29,6,30,62.0,50.0,4.8,22.0,58.0,117.53,90.05
2017,4,29,6,45,123.5,78.0,4.9,22.5,104.0,198.8,159.44
2017,4,29,7,0,185.0,106.0,5.0,23.0,150.0,295.03,239.46
2017,4,29,7,15,110.5,117.5,5.25,23.0,146.0,236.02,191.03
2017,4,29,7,30,36.0,129.0,5.5,23.0,142.0,171.48,136.48
2017,4,29,7,45,18.0,114.0,5.8,23.5,120.5,122.57,95.7
2017,4,29,8,0,0.0,99.0,6.1,24.0,99.0,89.58,67.69
2017,4,29,8,15,57.0,170.5,6.2,24.5,201.5,229.02,181.28
2017,4,29,8,30,114.0,242.0,6.3,25.0,304.0,383.73,302.38
2017,4,29,8,45,306.5,240.5,6.45,26.0,430.5,580.93,455.3
2017,4,29,9,0,499.0,239.0,6.6,27.0,557.0,785.21,605.69
2017,4,29,9,15,521.5,248.0,6.55,27.0,603.0,819.8,628.1
2017,4,29,9,30,544.0,257.0,6.5,27.0,649.0,852.46,649.63
2017,4,29,9,45,558.0,266.5,6.5,27.5,689.0,874.95,662.58
2017,4,29,10,0,572.0,276.0,6.5,28.0,729.0,894.89,673.73
2017,4,29,10,15,427.5,344.5,6.35,28.5,692.0,814.98,610.14
2017,4,29,10,30,283.0,413.0,6.2,29.0,655.0,720.5,536.84
2017,4,29,10,45,228.5,437.0,6.1,29.5,636.5,666.9,495.61
2017,4,29,11,0,174.0,461.0,6.0,30.0,618.0,628.59,464.93
2017,4,29,11,15,227.5,464.5,5.85,30.0,674.5,672.48,496.52
2017,4,29,11,30,281.0,468.0,5.7,30.0,731.0,723.16,531.9
2017,4,29,11,45,216.5,483.0,5.55,30.5,687.5,654.75,480.41
2017,4,29,12,0,152.0,498.0,5.4,31.0,644.0,598.12,437.48
2017,4,29,12,15,120.0,490.5,5.2,31.0,606.0,551.26,403.25
2017,4,29,12,30,88.0,483.0,5.0,31.0,568.0,503.56,368.35
2017,4,29,12,45,80.0,475.0,4.85,31.5,552.0,480.98,351.21
2017,4,29,13,0,72.0,467.0,4.7,32.0,536.0,459.13,334.59
2017,4,29,13,15,184.0,465.5,4.55,32.0,639.0,523.14,381.51
2017,4,29,13,30,296.0,464.0,4.4,32.0,742.0,572.83,416.83
2017,4,29,13,45,307.5,449.5,4.3,32.0,732.0,545.6,396.85
2017,4,29,14,0,319.0,435.0,4.2,32.0,722.0,517.34,376.08
2017,4,29,14,15,283.0,428.5,4.0,32.0,677.5,470.49,341.6
2017,4,29,14,30,247.0,422.0,3.8,32.0,633.0,436.09,315.93
2017,4,29,14,45,274.0,396.5,3.65,32.0,621.0,398.88,287.68
2017,4,29,15,0,301.0,371.0,3.5,32.0,609.0,368.01,263.19
2017,4,29,15,15,260.0,356.5,3.35,31.5,554.5,323.47,230.62
2017,4,29,15,30,219.0,342.0,3.2,31.0,500.0,294.32,209.94
2017,4,29,15,45,316.5,297.0,3.05,31.0,508.0,251.38,173.87
2017,4,29,16,0,414.0,252.0,2.9,31.0,516.0,199.01,132.8
2017,4,29,16,15,274.0,248.0,2.8,30.5,416.5,171.51,123.29
2017,4,29,16,30,134.0,244.0,2.7,30.0,317.0,169.24,133.0
2017,4,29,16,45,83.5,208.0,2.6,30.0,252.0,156.39,123.12
2017,4,29,17,0,33.0,172.0,2.5,30.0,187.0,132.65,104.3
2017,4,29,17,15,177.5,157.5,2.9,29.0,220.5,117.46,92.69
2017,4,29,17,30,322.0,143.0,3.3,28.0,254.0,103.99,82.17
2017,4,29,17,45,263.5,123.5,3.7,27.0,203.0,91.1,71.8
2017,4,29,18,0,205.0,104.0,4.1,26.0,152.0,77.72,60.63
2017,4,29,18,15,144.5,77.5,4.95,24.5,107.0,60.45,45.83
2017,4,29,18,30,84.0,51.0,5.8,23.0,62.0,40.85,28.59
2017,4,29,18,45,42.0,27.5,6.65,22.0,33.0,22.79,10.23
2017,4,29,19,0,0.0,4.0,7.5,21.0,4.0,3.64,0.0
2017,4,29,19,15,0.0,2.0,7.4,20.0,2.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,4.5,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,0.0,9.0,5.6,11.0,9.0,8.19,0.0
2017,4,30,6,15,117.0,29.5,5.65,11.0,44.5,132.11,89.83
2017,4,30,6,30,234.0,50.0,5.7,11.0,80.0,256.2,212.12
2017,4,30,6,45,357.0,61.0,5.8,11.0,133.5,363.11,308.91
2017,4,30,7,0,480.0,72.0,5.9,11.0,187.0,484.86,415.14
2017,4,30,7,15,544.5,81.0,6.0,11.5,244.0,565.43,481.81
2017,4,30,7,30,609.0,90.0,6.1,12.0,301.0,648.61,547.72
2017,4,30,7,45,677.5,90.0,6.2,12.5,363.0,726.17,606.79
2017,4,30,8,0,746.0,90.0,6.3,13.0,425.0,805.09,665.09
2017,4,30,8,15,777.0,94.5,6.4,13.5,483.5,851.71,697.2
2017,4,30,8,30,808.0,99.0,6.5,14.0,542.0,902.39,731.92
2017,4,30,8,45,844.0,97.5,6.65,15.0,600.0,948.75,761.67
2017,4,30,9,0,880.0,96.0,6.8,16.0,658.0,982.9,782.01
2017,4,30,9,15,897.0,98.5,6.85,16.5,709.0,1010.94,798.79
2017,4,30,9,30,914.0,101.0,6.9,17.0,760.0,1035.88,813.32
2017,4,30,9,45,932.5,100.5,6.95,18.0,807.0,1055.58,822.53
2017,4,30,10,0,951.0,100.0,7.0,19.0,854.0,1071.85,829.35
2017,4,30,10,15,960.0,101.5,6.95,19.5,892.0,1077.17,829.58
2017,4,30,10,30,969.0,103.0,6.9,20.0,930.0,1078.67,827.36
2017,4,30,10,45,976.0,104.0,6.85,20.5,961.0,1073.78,820.87
2017,4,30,11,0,983.0,105.0,6.8,21.0,992.0,1065.0,811.9
2017,4,30,11,15,987.0,106.0,6.7,21.0,1014.0,1049.48,799.74
2017,4,30,11,30,991.0,107.0,6.6,21.0,1036.0,1030.2,785.16
2017,4,30,11,45,986.0,112.0,6.5,21.5,1046.5,1002.89,763.6
2017,4,30,12,0,981.0,117.0,6.4,22.0,1057.0,972.28,739.95
2017,4,30,12,15,981.5,117.0,6.3,22.0,1061.0,938.83,715.9
2017,4,30,12,30,982.0,117.0,6.2,22.0,1065.0,902.46,689.82
2017,4,30,12,45,980.5,117.0,6.1,22.5,1060.0,861.81,659.39
2017,4,30,13,0,979.0,117.0,6.0,23.0,1055.0,818.75,627.32
2017,4,30,13,15,976.0,116.5,5.9,23.0,1041.5,771.99,592.45
2017,4,30,13,30,973.0,116.0,5.8,23.0,1028.0,723.27,554.68
2017,4,30,13,45,967.0,116.0,5.75,23.5,1005.0,671.38,512.94
2017,4,30,14,0,961.0,116.0,5.7,24.0,982.0,618.15,469.41
2017,4,30,14,15,954.5,114.5,5.55,24.0,952.0,562.43,423.74
2017,4,30,14,30,948.0,113.0,5.4,24.0,922.0,505.89,376.34
2017,4,30,14,45,936.5,112.5,5.3,24.0,883.5,447.58,326.6
2017,4,30,15,0,925.0,112.0,5.2,24.0,845.0,389.42,276.04
2017,4,30,15,15,913.5,109.5,5.05,24.0,801.0,330.24,224.24
2017,4,30,15,30,902.0,107.0,4.9,24.0,757.0,271.72,173.61
2017,4,30,15,45,885.5,104.5,4.75,24.0,707.0,213.31,126.02
2017,4,30,16,0,869.0,102.0,4.6,24.0,657.0,147.42,78.86
2017,4,30,16,15,848.0,98.5,4.35,23.5,602.5,91.49,52.34
2017,4,30,16,30,827.0,95.0,4.1,23.0,548.0,66.64,51.2
2017,4,30,16,45,797.0,91.0,3.85,23.0,490.0,65.71,50.63
2017,4,30,17,0,767.0,87.0,3.6,23.0,432.0,64.72,49.99
2017,4,30,17,15,726.5,81.5,3.05,22.0,373.0,56.7,43.5
2017,4,30,17,30,686.0,76.0,2.5,21.0,314.0,54.55,41.96
2017,4,30,17,45,621.5,69.5,1.95,20.5,255.0,51.38,39.35
2017,4,30,18,0,557.0,63.0,1.4,20.0,196.0,48.15,36.53
2017,4,30,18,15,461.0,52.0,1.3,19.0,142.5,40.82,29.95
2017,4,30,18,30,365.0,41.0,1.2,18.0,89.0,33.19,22.81
2017,4,30,18,45,208.5,25.5,1.15,17.5,50.0,20.86,9.58
2017,4,30,19,0,52.0,10.0,1.1,17.0,11.0,9.1,0.0
2017,4,30,19,15,26.0,5.0,1.05,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,33.0,5.5,3.3,10.5,6.5,0.0,0.0
2017,5,1,6,0,66.0,11.0,3.6,11.0,13.0,47.81,0.0
2017,5,1,6,15,221.5,26.0,3.75,11.5,52.0,206.41,147.34
2017,5,1,6,30,377.0,41.0,3.9,12.0,91.0,339.66,280.62
2017,5,1,6,45,473.0,51.0,4.05,13.0,145.0,436.28,365.9
2017,5,1,7,0,569.0,61.0,4.2,14.0,199.0,539.74,451.47
2017,5,1,7,15,628.0,68.0,4.35,15.0,257.0,616.09,511.11
2017,5,1,7,30,687.0,75.0,4.5,16.0,315.0,694.81,569.75
2017,5,1,7,45,727.0,80.0,4.65,17.0,373.5,756.32,612.94
2017,5,1,8,0,767.0,85.0,4.8,18.0,432.0,813.1,651.21
2017,5,1,8,15,795.0,89.5,5.0,19.0,489.5,862.96,683.68
2017,5,1,8,30,823.0,94.0,5.2,20.0,547.0,911.21,714.34
2017,5,1,8,45,843.5,97.0,5.45,21.0,600.5,948.45,736.98
2017,5,1,9,0,864.0,100.0,5.7,22.0,654.0,983.16,757.63
2017,5,1,9,15,879.0,103.0,5.65,22.5,703.5,999.21,764.64
2017,5,1,9,30,894.0,106.0,5.6,23.0,753.0,1022.46,776.8
2017,5,1,9,45,905.5,108.0,5.6,24.0,796.0,1037.78,782.24
2017,5,1,10,0,917.0,110.0,5.6,25.0,839.0,1049.61,785.43
2017,5,1,10,15,925.0,112.0,5.55,25.5,876.0,1054.32,785.14
2017,5,1,10,30,933.0,114.0,5.5,26.0,913.0,1055.32,782.57
2017,5,1,10,45,938.5,115.5,5.5,26.5,942.0,1049.57,776.06
2017,5,1,11,0,944.0,117.0,5.5,27.0,971.0,1040.09,767.29
2017,5,1,11,15,948.0,118.0,5.4,27.5,992.0,1024.97,754.22
2017,5,1,11,30,952.0,119.0,5.3,28.0,1013.0,1006.23,738.97
2017,5,1,11,45,957.0,117.5,5.25,28.5,1026.5,982.51,720.97
2017,5,1,12,0,962.0,116.0,5.2,29.0,1040.0,955.43,700.9
2017,5,1,12,15,962.5,116.0,5.15,29.0,1044.0,922.62,678.54
2017,5,1,12,30,963.0,116.0,5.1,29.0,1048.0,886.96,654.27
2017,5,1,12,45,961.5,116.5,5.05,29.5,1043.0,847.5,626.1
2017,5,1,13,0,960.0,117.0,5.0,30.0,1038.0,805.67,596.33
2017,5,1,13,15,957.0,116.0,4.9,30.0,1024.5,759.38,563.12
2017,5,1,13,30,954.0,115.0,4.8,30.0,1011.0,711.19,527.22
2017,5,1,13,45,948.5,114.5,4.7,30.5,989.0,660.18,487.55
2017,5,1,14,0,943.0,114.0,4.6,31.0,967.0,607.85,446.22
2017,5,1,14,15,936.5,113.0,4.5,31.0,937.0,553.52,403.49
2017,5,1,14,30,930.0,112.0,4.4,31.0,907.0,498.4,359.06
2017,5,1,14,45,919.5,111.0,4.3,31.0,869.5,441.17,311.99
2017,5,1,15,0,909.0,110.0,4.2,31.0,832.0,384.01,264.0
2017,5,1,15,15,897.0,107.5,4.1,30.5,788.5,325.69,215.14
2017,5,1,15,30,885.0,105.0,4.0,30.0,745.0,268.11,167.16
2017,5,1,15,45,866.5,103.5,3.9,30.0,695.0,211.14,121.94
2017,5,1,16,0,848.0,102.0,3.8,30.0,645.0,146.9,76.99
2017,5,1,16,15,826.5,98.5,3.6,29.5,591.5,92.21,51.19
2017,5,1,16,30,805.0,95.0,3.4,29.0,538.0,66.35,49.65
2017,5,1,16,45,774.0,91.5,3.25,29.0,480.5,65.8,49.42
2017,5,1,17,0,743.0,88.0,3.1,29.0,423.0,65.23,49.14
2017,5,1,17,15,703.0,82.0,2.7,27.5,365.0,56.82,42.57
2017,5,1,17,30,663.0,76.0,2.3,26.0,307.0,54.32,40.87
2017,5,1,17,45,602.0,69.0,1.95,25.0,250.0,50.79,38.09
2017,5,1,18,0,541.0,62.0,1.6,24.0,193.0,47.15,35.04
2017,5,1,18,15,447.5,51.5,1.65,23.0,140.5,40.23,28.94
2017,5,1,18,30,354.0,41.0,1.7,22.0,88.0,33.06,22.3
2017,5,1,18,45,208.0,25.5,1.75,21.0,50.0,20.77,9.64
2017,5,1,19,0,62.0,10.0,1.8,20.0,12.0,9.1,0.0
2017,5,1,19,15,31.0,5.0,1.95,20.0,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,32.0,6.0,1.6,13.5,7.0,0.0,0.0
2017,5,2,6,0,64.0,12.0,1.7,14.0,14.0,47.67,0.0
2017,5,2,6,15,207.0,27.5,1.95,14.5,52.5,199.09,143.45
2017,5,2,6,30,350.0,43.0,2.2,15.0,91.0,324.26,263.97
2017,5,2,6,45,439.0,54.0,2.45,16.0,142.5,416.27,343.43
2017,5,2,7,0,528.0,65.0,2.7,17.0,194.0,514.55,423.47
2017,5,2,7,15,586.5,73.0,2.95,18.0,250.5,590.45,481.67
2017,5,2,7,30,645.0,81.0,3.2,19.0,307.0,668.7,538.99
2017,5,2,7,45,684.0,87.0,3.45,20.0,364.5,729.38,580.97
2017,5,2,8,0,723.0,93.0,3.7,21.0,422.0,790.1,621.66
2017,5,2,8,15,751.5,97.5,3.75,21.5,477.5,833.53,649.15
2017,5,2,8,30,780.0,102.0,3.8,22.0,533.0,881.25,679.22
2017,5,2,8,45,798.5,107.0,3.85,23.0,585.0,918.11,699.83
2017,5,2,9,0,817.0,112.0,3.9,24.0,637.0,952.46,718.44
2017,5,2,9,15,832.5,115.0,3.95,24.5,685.0,978.71,732.79
2017,5,2,9,30,848.0,118.0,4.0,25.0,733.0,1001.92,745.13
2017,5,2,9,45,856.0,123.0,4.05,26.0,774.5,1016.69,750.41
2017,5,2,10,0,864.0,128.0,4.1,27.0,816.0,1016.66,746.09
2017,5,2,10,15,872.5,130.0,4.15,27.5,852.0,1021.6,746.82
2017,5,2,10,30,881.0,132.0,4.2,28.0,888.0,1023.02,745.34
2017,5,2,10,45,883.5,136.5,4.3,28.5,915.5,1017.44,739.78
2017,5,2,11,0,886.0,141.0,4.4,29.0,943.0,1008.24,732.05
2017,5,2,11,15,890.0,142.0,4.4,29.5,963.5,993.57,720.36
2017,5,2,11,30,894.0,143.0,4.4,30.0,984.0,975.48,706.63
2017,5,2,11,45,900.0,141.5,4.45,30.5,997.5,953.61,690.82
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,928.51,673.0
2017,5,2,12,15,906.5,140.0,4.5,31.0,1015.0,896.94,652.09
2017,5,2,12,30,907.0,140.0,4.5,31.0,1019.0,862.74,629.41
2017,5,2,12,45,904.0,141.0,4.55,31.5,1013.5,824.19,602.7
2017,5,2,13,0,901.0,142.0,4.6,32.0,1008.0,783.59,574.47
2017,5,2,13,15,898.0,141.0,4.6,32.0,994.5,739.52,542.92
2017,5,2,13,30,895.0,140.0,4.6,32.0,981.0,693.74,509.5
2017,5,2,13,45,602.0,288.5,4.7,32.0,849.0,589.61,431.78
2017,5,2,14,0,309.0,437.0,4.8,32.0,717.0,514.44,374.92
2017,5,2,14,15,373.5,395.0,4.8,32.0,723.0,491.96,358.2
2017,5,2,14,30,438.0,353.0,4.8,32.0,729.0,456.11,330.62
2017,5,2,14,45,639.5,244.0,4.85,32.0,766.5,422.7,301.78
2017,5,2,15,0,841.0,135.0,4.9,32.0,804.0,374.61,258.38
2017,5,2,15,15,828.0,132.0,4.9,31.5,761.5,318.56,211.72
2017,5,2,15,30,815.0,129.0,4.9,31.0,719.0,263.58,166.15
2017,5,2,15,45,799.0,125.0,4.95,31.0,671.0,208.67,122.58
2017,5,2,16,0,783.0,121.0,5.0,31.0,623.0,155.61,85.74
2017,5,2,16,15,760.0,116.5,5.0,30.5,570.5,103.94,60.78
2017,5,2,16,30,737.0,112.0,5.0,30.0,518.0,70.15,52.58
2017,5,2,16,45,708.5,106.0,5.0,30.0,463.5,68.7,51.61
2017,5,2,17,0,680.0,100.0,5.0,30.0,409.0,67.06,50.46
2017,5,2,17,15,638.5,93.5,4.75,29.0,352.5,64.78,48.97
2017,5,2,17,30,597.0,87.0,4.5,28.0,296.0,62.37,47.3
2017,5,2,17,45,538.0,78.0,4.25,27.5,241.0,57.68,43.49
2017,5,2,18,0,479.0,69.0,4.0,27.0,186.0,52.76,39.32
2017,5,2,18,15,388.5,57.0,3.8,26.0,135.5,44.83,32.43
2017,5,2,18,30,298.0,45.0,3.6,25.0,85.0,34.79,23.44
2017,5,2,18,45,171.5,28.0,3.45,24.0,48.5,21.92,10.58
2017,5,2,19,0,45.0,11.0,3.3,23.0,12.0,10.01,0.0
2017,5,2,19,15,22.5,5.5,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.0,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,8.0,14.18,0.0
2017,5,3,6,15,76.0,31.5,3.35,21.0,41.0,111.83,77.85
2017,5,3,6,30,140.0,55.0,3.5,21.0,74.0,187.95,148.92
2017,5,3,6,45,217.5,75.0,3.7,21.5,121.0,270.75,219.98
2017,5,3,7,0,295.0,95.0,3.9,22.0,168.0,359.61,293.88
2017,5,3,7,15,193.5,121.5,4.05,22.5,174.5,321.17,260.89
2017,5,3,7,30,92.0,148.0,4.2,23.0,181.0,242.9,195.21
2017,5,3,7,45,108.5,171.0,4.35,24.0,216.5,298.49,238.46
2017,5,3,8,0,125.0,194.0,4.5,25.0,252.0,339.49,269.03
2017,5,3,8,15,62.5,159.5,4.5,25.5,188.5,220.52,173.13
2017,5,3,8,30,0.0,125.0,4.5,26.0,125.0,113.61,85.55
2017,5,3,8,45,79.5,212.5,4.5,26.5,264.0,293.74,228.66
2017,5,3,9,0,159.0,300.0,4.5,27.0,403.0,488.87,375.24
2017,5,3,9,15,408.5,248.0,4.45,27.0,538.5,709.49,540.05
2017,5,3,9,30,658.0,196.0,4.4,27.0,674.0,907.58,679.7
2017,5,3,9,45,370.5,286.5,4.35,27.5,559.0,710.0,532.59
2017,5,3,10,0,83.0,377.0,4.3,28.0,444.0,463.01,346.29
2017,5,3,10,15,171.0,399.0,4.2,28.5,544.0,586.21,436.47
2017,5,3,10,30,259.0,421.0,4.1,29.0,644.0,705.33,519.12
2017,5,3,10,45,175.5,434.0,4.0,29.5,587.5,611.86,449.47
2017,5,3,11,0,92.0,447.0,3.9,30.0,531.0,521.42,382.3
2017,5,3,11,15,67.5,431.5,3.8,30.0,494.0,475.71,349.09
2017,5,3,11,30,43.0,416.0,3.7,30.0,457.0,431.55,316.65
2017,5,3,11,45,225.5,422.5,3.6,30.5,639.5,614.27,449.25
2017,5,3,12,0,408.0,429.0,3.5,31.0,822.0,765.36,553.06
2017,5,3,12,15,572.5,332.0,3.45,31.0,886.0,800.46,579.24
2017,5,3,12,30,737.0,235.0,3.4,31.0,950.0,818.84,594.46
2017,5,3,12,45,736.0,234.0,3.35,31.0,945.5,782.49,568.94
2017,5,3,13,0,735.0,233.0,3.3,31.0,941.0,744.47,542.32
2017,5,3,13,15,731.5,232.0,3.2,31.0,928.5,703.23,512.87
2017,5,3,13,30,728.0,231.0,3.1,31.0,916.0,660.86,482.16
2017,5,3,13,45,726.5,225.5,3.05,31.5,896.5,615.18,447.89
2017,5,3,14,0,725.0,220.0,3.0,32.0,877.0,568.61,412.35
2017,5,3,14,15,716.5,217.0,3.05,32.0,849.0,519.7,375.41
2017,5,3,14,30,708.0,214.0,3.1,32.0,821.0,470.85,337.51
2017,5,3,14,45,410.0,300.5,3.15,32.0,648.5,378.21,270.87
2017,5,3,15,0,112.0,387.0,3.2,32.0,476.0,338.46,245.72
