Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,15,15,298.5,325.5,3.5,31.5,546.0,315.74,224.22
2017,5,3,15,30,485.0,264.0,3.8,31.0,616.0,283.35,192.54
2017,5,3,15,45,553.5,222.0,4.15,31.0,598.0,233.44,151.12
2017,5,3,16,0,622.0,180.0,4.5,31.0,580.0,174.36,105.95
2017,5,3,16,15,311.0,144.5,4.9,30.5,344.5,101.24,67.44
2017,5,3,16,30,0.0,109.0,5.3,30.0,109.0,95.18,73.17
2017,5,3,16,45,260.0,125.5,5.75,29.5,244.0,80.56,61.54
2017,5,3,17,0,520.0,142.0,6.2,29.0,379.0,95.99,74.77
2017,5,3,17,15,477.0,131.0,6.4,28.0,325.5,90.62,70.88
2017,5,3,17,30,434.0,120.0,6.6,27.0,272.0,84.93,66.6
2017,5,3,17,45,399.5,102.0,6.85,26.5,222.5,73.88,57.46
2017,5,3,18,0,365.0,84.0,7.1,26.0,173.0,62.22,47.56
2017,5,3,18,15,284.5,67.5,6.85,25.0,126.0,50.94,37.77
2017,5,3,18,30,204.0,51.0,6.6,24.0,79.0,39.2,27.26
2017,5,3,18,45,102.0,31.5,6.4,23.0,45.5,25.28,13.42
2017,5,3,19,0,0.0,12.0,6.2,22.0,12.0,10.91,0.0
2017,5,3,19,15,0.0,6.0,5.95,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.5,7.0,4.55,12.5,8.0,0.0,0.0
2017,5,4,6,0,81.0,14.0,4.7,13.0,16.0,59.49,0.0
2017,5,4,6,15,222.5,29.0,4.95,13.0,56.0,212.53,160.53
2017,5,4,6,30,364.0,44.0,5.2,13.0,96.0,335.85,278.9
2017,5,4,6,45,453.5,54.5,5.45,13.5,148.5,428.42,361.52
2017,5,4,7,0,543.0,65.0,5.7,14.0,201.0,527.2,445.19
2017,5,4,7,15,602.0,72.5,5.7,14.5,258.5,603.45,506.22
2017,5,4,7,30,661.0,80.0,5.7,15.0,316.0,682.06,566.45
2017,5,4,7,45,701.5,86.0,5.7,16.0,374.0,744.54,610.75
2017,5,4,8,0,742.0,92.0,5.7,17.0,432.0,807.11,653.53
2017,5,4,8,15,771.0,96.5,5.65,17.5,489.0,851.7,682.64
2017,5,4,8,30,800.0,101.0,5.6,18.0,546.0,900.29,714.11
2017,5,4,8,45,821.0,105.0,5.55,18.5,600.0,938.7,737.57
2017,5,4,9,0,842.0,109.0,5.5,19.0,654.0,974.63,758.96
2017,5,4,9,15,858.0,112.0,5.45,19.5,702.5,1001.66,773.83
2017,5,4,9,30,874.0,115.0,5.4,20.0,751.0,1014.68,778.89
2017,5,4,9,45,886.0,117.0,5.4,20.5,794.5,1030.16,786.22
2017,5,4,10,0,898.0,119.0,5.4,21.0,838.0,1042.24,791.28
2017,5,4,10,15,907.0,121.0,5.35,21.5,874.5,1047.76,791.6
2017,5,4,10,30,916.0,123.0,5.3,22.0,911.0,1049.63,789.63
2017,5,4,10,45,923.5,123.5,5.3,22.5,940.5,1044.79,783.69
2017,5,4,11,0,931.0,124.0,5.3,23.0,970.0,1036.27,775.49
2017,5,4,11,15,935.5,125.0,5.3,23.0,991.0,1021.68,764.91
2017,5,4,11,30,940.0,126.0,5.3,23.0,1012.0,1003.51,752.06
2017,5,4,11,45,942.5,126.5,5.35,23.5,1025.0,979.56,734.26
2017,5,4,12,0,945.0,127.0,5.4,24.0,1038.0,952.33,714.34
2017,5,4,12,15,946.0,127.0,5.45,24.0,1042.0,920.3,692.56
2017,5,4,12,30,947.0,127.0,5.5,24.0,1046.0,885.46,668.78
2017,5,4,12,45,948.0,125.0,5.6,24.5,1042.0,846.35,640.86
2017,5,4,13,0,949.0,123.0,5.7,25.0,1038.0,804.85,611.14
2017,5,4,13,15,946.0,122.5,5.75,25.0,1024.5,759.5,578.16
2017,5,4,13,30,943.0,122.0,5.8,25.0,1011.0,712.29,542.4
2017,5,4,13,45,939.5,120.0,5.85,25.0,989.5,661.92,503.49
2017,5,4,14,0,936.0,118.0,5.9,25.0,968.0,610.1,462.49
2017,5,4,14,15,929.5,116.5,5.9,25.0,938.0,555.9,418.5
2017,5,4,14,30,923.0,115.0,5.9,25.0,908.0,500.94,372.75
2017,5,4,14,45,905.5,118.0,5.95,25.0,869.0,444.43,324.84
2017,5,4,15,0,888.0,121.0,6.0,25.0,830.0,388.68,276.61
2017,5,4,15,15,876.0,118.5,5.95,24.5,787.0,331.61,227.23
2017,5,4,15,30,864.0,116.0,5.9,24.0,744.0,267.33,172.58
2017,5,4,15,45,850.5,112.0,5.9,24.0,695.5,210.16,125.34
2017,5,4,16,0,837.0,108.0,5.9,24.0,647.0,154.5,84.87
2017,5,4,16,15,816.0,104.0,5.8,23.5,594.0,100.22,56.99
2017,5,4,16,30,795.0,100.0,5.7,23.0,541.0,69.61,53.7
2017,5,4,16,45,770.0,94.5,5.6,23.0,485.0,67.78,52.37
2017,5,4,17,0,745.0,89.0,5.5,23.0,429.0,65.79,50.89
2017,5,4,17,15,705.5,83.5,5.15,22.5,371.0,57.7,44.24
2017,5,4,17,30,666.0,78.0,4.8,22.0,313.0,55.63,42.7
2017,5,4,17,45,609.0,70.5,4.45,21.5,256.0,51.78,39.52
2017,5,4,18,0,552.0,63.0,4.1,21.0,199.0,47.77,36.04
2017,5,4,18,15,461.0,53.0,3.7,20.0,146.5,41.32,30.3
2017,5,4,18,30,370.0,43.0,3.3,19.0,94.0,34.64,24.05
2017,5,4,18,45,224.5,28.0,2.9,18.0,54.5,22.87,12.2
2017,5,4,19,0,79.0,13.0,2.5,17.0,15.0,11.82,0.0
2017,5,4,19,15,39.5,6.5,2.45,16.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,35.5,7.5,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,71.0,15.0,1.5,12.0,17.0,54.73,0.0
2017,5,5,6,15,210.5,31.0,1.8,13.0,57.5,208.38,158.41
2017,5,5,6,30,350.0,47.0,2.1,14.0,98.0,329.86,270.48
2017,5,5,6,45,444.0,58.0,2.45,15.0,151.5,426.15,353.18
2017,5,5,7,0,538.0,69.0,2.8,16.0,205.0,528.84,436.74
2017,5,5,7,15,597.5,76.5,2.85,17.0,262.5,605.55,494.66
2017,5,5,7,30,657.0,84.0,2.9,18.0,320.0,684.53,551.42
2017,5,5,7,45,697.5,90.5,3.0,19.0,378.5,747.59,594.17
2017,5,5,8,0,738.0,97.0,3.1,20.0,437.0,810.7,635.47
2017,5,5,8,15,767.0,101.5,3.2,20.5,494.0,854.59,663.18
2017,5,5,8,30,796.0,106.0,3.3,21.0,551.0,903.11,693.75
2017,5,5,8,45,816.5,110.5,3.4,21.5,604.5,941.54,716.84
2017,5,5,9,0,837.0,115.0,3.5,22.0,658.0,977.44,738.05
2017,5,5,9,15,853.0,118.0,3.5,22.5,707.0,1004.35,752.35
2017,5,5,9,30,869.0,121.0,3.5,23.0,756.0,1028.16,764.59
2017,5,5,9,45,880.5,124.0,3.5,23.5,799.0,1032.89,764.27
2017,5,5,10,0,892.0,127.0,3.5,24.0,842.0,1045.37,769.39
2017,5,5,10,15,901.0,129.5,3.45,24.0,879.0,1051.25,771.35
2017,5,5,10,30,910.0,132.0,3.4,24.0,916.0,1053.48,771.14
2017,5,5,10,45,915.5,134.0,3.4,24.5,945.0,1048.03,765.04
2017,5,5,11,0,921.0,136.0,3.4,25.0,974.0,1038.91,756.8
2017,5,5,11,15,925.5,137.0,3.35,25.5,995.0,1024.22,744.76
2017,5,5,11,30,930.0,138.0,3.3,26.0,1016.0,1005.98,730.64
2017,5,5,11,45,933.0,138.0,3.3,26.5,1029.0,982.0,713.34
2017,5,5,12,0,936.0,138.0,3.3,27.0,1042.0,954.78,694.08
2017,5,5,12,15,936.5,138.5,3.25,27.0,1046.0,922.8,672.8
2017,5,5,12,30,937.0,139.0,3.2,27.0,1050.0,888.1,649.73
2017,5,5,12,45,936.5,138.0,3.15,27.5,1045.0,848.86,622.35
2017,5,5,13,0,936.0,137.0,3.1,28.0,1040.0,807.37,593.47
2017,5,5,13,15,933.0,136.5,3.05,28.0,1026.5,762.43,561.67
2017,5,5,13,30,930.0,136.0,3.0,28.0,1013.0,715.68,527.67
2017,5,5,13,45,926.5,134.0,2.95,28.0,991.5,665.83,490.74
2017,5,5,14,0,923.0,132.0,2.9,28.0,970.0,614.57,451.86
2017,5,5,14,15,916.0,130.5,2.9,28.0,940.5,560.7,410.17
2017,5,5,14,30,909.0,129.0,2.9,28.0,911.0,506.13,366.74
2017,5,5,14,45,897.5,128.0,2.9,28.0,873.0,449.7,320.75
2017,5,5,15,0,886.0,127.0,2.9,28.0,835.0,393.47,273.83
2017,5,5,15,15,873.5,124.5,2.85,28.0,791.5,329.3,220.39
2017,5,5,15,30,861.0,122.0,2.8,28.0,748.0,272.39,172.55
2017,5,5,15,45,849.0,116.5,2.8,28.0,700.0,214.57,126.04
2017,5,5,16,0,837.0,111.0,2.8,28.0,652.0,158.11,85.73
2017,5,5,16,15,815.5,107.5,2.7,27.5,598.5,104.2,58.37
2017,5,5,16,30,794.0,104.0,2.6,27.0,545.0,72.42,55.09
2017,5,5,16,45,771.0,97.5,2.55,27.0,489.5,69.98,53.29
2017,5,5,17,0,748.0,91.0,2.5,27.0,434.0,60.99,45.97
2017,5,5,17,15,708.0,85.0,2.15,26.0,375.5,58.73,44.45
2017,5,5,17,30,668.0,79.0,1.8,25.0,317.0,56.33,42.74
2017,5,5,17,45,615.0,71.0,1.45,24.0,260.0,52.13,39.4
2017,5,5,18,0,562.0,63.0,1.1,23.0,203.0,47.73,35.72
2017,5,5,18,15,470.5,53.0,1.15,21.5,149.5,41.26,30.09
2017,5,5,18,30,379.0,43.0,1.2,20.0,96.0,34.56,23.94
2017,5,5,18,45,235.5,28.0,1.25,19.0,56.0,22.8,12.31
2017,5,5,19,0,92.0,13.0,1.3,18.0,16.0,11.82,0.0
2017,5,5,19,15,46.0,6.5,1.3,17.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.5,7.5,1.25,12.5,9.5,0.0,0.0
2017,5,6,6,0,103.0,15.0,1.3,13.0,19.0,73.39,0.0
2017,5,6,6,15,238.5,29.5,1.55,13.5,59.0,225.45,172.98
2017,5,6,6,30,374.0,44.0,1.8,14.0,99.0,343.67,281.66
2017,5,6,6,45,460.0,54.5,2.05,15.0,151.5,434.17,359.06
2017,5,6,7,0,546.0,65.0,2.3,16.0,204.0,530.67,436.68
2017,5,6,7,15,602.5,72.5,2.5,17.0,260.5,605.06,492.93
2017,5,6,7,30,659.0,80.0,2.7,18.0,317.0,681.63,548.29
2017,5,6,7,45,698.0,85.5,2.9,19.5,374.5,742.09,588.44
2017,5,6,8,0,737.0,91.0,3.1,21.0,432.0,802.56,627.16
2017,5,6,8,15,765.0,95.5,3.15,21.5,488.0,846.27,654.44
2017,5,6,8,30,793.0,100.0,3.2,22.0,544.0,893.74,683.91
2017,5,6,8,45,813.5,103.5,3.3,23.0,597.0,930.89,704.73
2017,5,6,9,0,834.0,107.0,3.4,24.0,650.0,965.59,723.65
2017,5,6,9,15,849.5,110.0,3.3,24.5,698.0,992.01,736.83
2017,5,6,9,30,865.0,113.0,3.2,25.0,746.0,1004.53,740.78
2017,5,6,9,45,876.5,115.5,3.15,25.5,788.5,1020.04,747.27
2017,5,6,10,0,888.0,118.0,3.1,26.0,831.0,1032.16,751.6
2017,5,6,10,15,896.5,120.0,2.95,26.5,867.0,1037.22,750.61
2017,5,6,10,30,905.0,122.0,2.8,27.0,903.0,1038.69,747.46
2017,5,6,10,45,911.0,123.5,2.65,27.5,931.5,1033.52,740.24
2017,5,6,11,0,917.0,125.0,2.5,28.0,960.0,1024.72,730.91
2017,5,6,11,15,921.5,126.0,2.35,28.0,981.0,1010.38,719.71
2017,5,6,11,30,926.0,127.0,2.2,28.0,1002.0,992.5,706.44
2017,5,6,11,45,934.0,123.5,2.1,28.5,1016.5,970.22,689.68
2017,5,6,12,0,942.0,120.0,2.0,29.0,1031.0,944.58,671.0
2017,5,6,12,15,942.5,120.5,1.95,29.0,1035.0,912.86,650.45
2017,5,6,12,30,943.0,121.0,1.9,29.0,1039.0,878.37,628.17
2017,5,6,12,45,941.5,121.0,1.85,29.5,1034.0,839.34,601.72
2017,5,6,13,0,940.0,121.0,1.8,30.0,1029.0,798.07,573.81
2017,5,6,13,15,937.5,120.5,1.75,30.0,1016.0,753.6,543.68
2017,5,6,13,30,935.0,120.0,1.7,30.0,1003.0,707.26,510.91
2017,5,6,13,45,930.5,119.0,1.65,30.5,981.5,657.6,474.15
2017,5,6,14,0,926.0,118.0,1.6,31.0,960.0,606.58,435.66
2017,5,6,14,15,920.0,116.5,1.6,31.0,931.0,553.28,395.71
2017,5,6,14,30,914.0,115.0,1.6,31.0,902.0,499.17,353.9
2017,5,6,14,45,898.5,116.5,1.65,31.0,864.0,442.96,309.54
2017,5,6,15,0,883.0,118.0,1.7,31.0,826.0,387.33,264.43
2017,5,6,15,15,871.5,116.0,1.75,30.5,783.0,331.19,218.54
2017,5,6,15,30,860.0,114.0,1.8,30.0,740.0,275.73,173.07
2017,5,6,15,45,845.0,110.5,1.9,30.0,692.0,211.02,122.16
2017,5,6,16,0,830.0,107.0,2.0,30.0,644.0,155.99,83.32
2017,5,6,16,15,809.0,103.5,2.0,29.5,591.5,102.56,56.02
2017,5,6,16,30,788.0,100.0,2.0,29.0,539.0,69.38,52.08
2017,5,6,16,45,761.5,95.0,2.05,29.0,483.5,67.92,51.12
2017,5,6,17,0,735.0,90.0,2.1,29.0,428.0,60.11,44.83
2017,5,6,17,15,696.5,84.5,1.85,28.0,371.0,58.21,43.61
2017,5,6,17,30,658.0,79.0,1.6,27.0,314.0,56.18,42.24
2017,5,6,17,45,604.0,71.0,1.4,26.0,257.5,51.99,38.93
2017,5,6,18,0,550.0,63.0,1.2,25.0,201.0,47.58,35.29
2017,5,6,18,15,463.0,53.0,1.2,24.0,149.0,41.14,29.66
2017,5,6,18,30,376.0,43.0,1.2,23.0,97.0,34.46,23.54
2017,5,6,18,45,239.0,28.5,1.25,22.0,57.0,23.18,12.59
2017,5,6,19,0,102.0,14.0,1.3,21.0,17.0,12.73,0.0
2017,5,6,19,15,51.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.0,1.7,13.5,10.5,7.28,0.0
2017,5,7,6,0,116.0,16.0,1.8,14.0,21.0,106.18,0.0
2017,5,7,6,15,251.5,30.5,1.9,14.5,62.0,234.89,181.27
2017,5,7,6,30,387.0,45.0,2.0,15.0,103.0,353.99,289.53
2017,5,7,6,45,475.5,54.5,2.1,16.0,156.0,445.8,367.3
2017,5,7,7,0,564.0,64.0,2.2,17.0,209.0,543.63,444.71
2017,5,7,7,15,619.0,71.5,2.5,18.0,266.5,617.47,500.41
2017,5,7,7,30,674.0,79.0,2.8,19.0,324.0,693.39,555.28
2017,5,7,7,45,713.5,84.0,3.15,20.0,382.0,754.09,597.16
2017,5,7,8,0,753.0,89.0,3.5,21.0,440.0,809.8,634.27
2017,5,7,8,15,780.0,93.0,3.6,21.5,496.0,857.66,664.88
2017,5,7,8,30,807.0,97.0,3.7,22.0,552.0,903.9,693.83
2017,5,7,8,45,826.5,101.0,3.8,23.0,604.5,940.95,714.62
2017,5,7,9,0,846.0,105.0,3.9,24.0,657.0,975.48,733.44
2017,5,7,9,15,860.5,108.0,3.9,24.5,705.0,1001.05,746.88
2017,5,7,9,30,875.0,111.0,3.9,25.0,753.0,1012.78,751.14
2017,5,7,9,45,886.0,113.5,3.9,26.0,795.5,1027.86,756.35
2017,5,7,10,0,897.0,116.0,3.9,27.0,838.0,1039.53,759.36
2017,5,7,10,15,905.0,117.5,3.9,27.0,873.5,1043.57,760.55
2017,5,7,10,30,913.0,119.0,3.9,27.0,909.0,1044.02,759.63
2017,5,7,10,45,918.0,121.0,3.9,27.5,937.0,1038.37,753.44
2017,5,7,11,0,923.0,123.0,3.9,28.0,965.0,1029.06,745.1
2017,5,7,11,15,926.5,124.0,3.9,28.0,985.5,1013.71,734.5
2017,5,7,11,30,930.0,125.0,3.9,28.0,1006.0,994.87,721.79
2017,5,7,11,45,919.5,134.0,3.9,28.5,1014.0,967.19,701.99
2017,5,7,12,0,909.0,143.0,3.9,29.0,1022.0,936.52,680.39
2017,5,7,12,15,909.0,143.0,3.9,29.0,1025.5,904.48,659.26
2017,5,7,12,30,909.0,143.0,3.9,29.0,1029.0,869.87,636.38
2017,5,7,12,45,906.5,143.5,3.95,29.5,1023.5,831.36,609.8
2017,5,7,13,0,904.0,144.0,4.0,30.0,1018.0,790.83,581.77
2017,5,7,13,15,900.5,143.0,4.0,30.0,1004.5,746.54,550.21
2017,5,7,13,30,897.0,142.0,4.0,30.0,991.0,700.59,516.77
2017,5,7,13,45,891.0,141.5,4.05,30.0,968.5,652.01,480.81
2017,5,7,14,0,885.0,141.0,4.1,30.0,946.0,602.29,443.09
2017,5,7,14,15,877.5,139.5,4.1,30.0,917.0,550.16,402.51
2017,5,7,14,30,870.0,138.0,4.1,30.0,888.0,497.45,360.38
2017,5,7,14,45,708.0,213.0,4.15,30.0,807.0,430.75,308.79
2017,5,7,15,0,546.0,288.0,4.2,30.0,726.0,389.07,276.72
2017,5,7,15,15,682.0,209.5,4.2,29.5,727.0,333.73,229.0
2017,5,7,15,30,818.0,131.0,4.2,29.0,728.0,272.14,174.12
2017,5,7,15,45,799.0,128.0,4.25,29.0,679.5,217.53,130.29
2017,5,7,16,0,780.0,125.0,4.3,29.0,631.0,165.11,92.83
2017,5,7,16,15,720.0,127.5,4.3,28.5,565.0,108.66,62.68
2017,5,7,16,30,660.0,130.0,4.3,28.0,499.0,80.91,61.9
2017,5,7,16,45,667.5,117.5,4.35,28.0,458.0,75.81,57.93
2017,5,7,17,0,675.0,105.0,4.4,28.0,417.0,70.14,53.43
2017,5,7,17,15,634.5,98.0,4.2,27.0,360.5,67.66,51.78
2017,5,7,17,30,594.0,91.0,4.0,26.0,304.0,65.0,49.92
2017,5,7,17,45,536.0,82.0,3.85,25.5,249.0,60.44,46.23
2017,5,7,18,0,478.0,73.0,3.7,25.0,194.0,55.66,42.18
2017,5,7,18,15,394.0,60.5,3.6,24.0,143.5,45.84,33.67
2017,5,7,18,30,310.0,48.0,3.5,23.0,93.0,36.98,25.68
2017,5,7,18,45,155.0,32.5,3.4,22.5,55.0,25.33,14.38
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,15.46,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,17.0,7.5,2.8,17.0,8.0,6.82,0.0
2017,5,8,6,0,34.0,15.0,2.9,17.0,16.0,40.66,0.0
2017,5,8,6,15,117.0,37.0,2.95,17.5,53.0,145.15,110.11
2017,5,8,6,30,200.0,59.0,3.0,18.0,90.0,232.83,188.84
2017,5,8,6,45,274.0,77.0,3.15,18.5,138.0,327.4,269.21
2017,5,8,7,0,348.0,95.0,3.3,19.0,186.0,414.9,341.53
2017,5,8,7,15,216.0,123.5,3.5,19.5,184.5,341.13,279.86
2017,5,8,7,30,84.0,152.0,3.7,20.0,183.0,240.07,194.58
2017,5,8,7,45,96.0,175.0,3.95,20.5,216.0,275.76,222.88
2017,5,8,8,0,108.0,198.0,4.2,21.0,249.0,328.44,263.52
2017,5,8,8,15,121.0,225.0,4.3,21.0,288.5,371.12,296.09
2017,5,8,8,30,134.0,252.0,4.4,21.0,328.0,413.44,327.95
2017,5,8,8,45,91.5,263.0,4.5,21.5,317.5,364.05,286.87
2017,5,8,9,0,49.0,274.0,4.6,22.0,307.0,331.28,258.72
2017,5,8,9,15,46.0,291.5,4.6,22.5,324.0,344.1,267.17
2017,5,8,9,30,43.0,309.0,4.6,23.0,341.0,356.57,275.2
2017,5,8,9,45,75.0,349.0,4.65,23.5,408.5,428.69,329.29
2017,5,8,10,0,107.0,389.0,4.7,24.0,476.0,499.8,381.25
2017,5,8,10,15,85.5,395.0,4.7,24.0,466.5,479.05,364.22
2017,5,8,10,30,64.0,401.0,4.7,24.0,457.0,458.39,347.65
2017,5,8,10,45,52.0,397.5,4.7,24.5,444.0,437.58,330.82
2017,5,8,11,0,40.0,394.0,4.7,25.0,431.0,417.29,314.46
2017,5,8,11,15,36.0,392.0,4.7,25.0,426.0,406.63,306.2
2017,5,8,11,30,32.0,390.0,4.7,25.0,421.0,396.13,298.09
2017,5,8,11,45,56.0,433.0,4.75,25.5,487.5,453.76,340.23
2017,5,8,12,0,80.0,476.0,4.8,26.0,554.0,508.31,379.22
2017,5,8,12,15,65.0,461.0,4.8,26.0,524.0,473.6,353.4
2017,5,8,12,30,50.0,446.0,4.8,26.0,494.0,440.23,328.79
2017,5,8,12,45,49.0,442.0,4.8,26.0,489.5,428.79,320.46
2017,5,8,13,0,48.0,438.0,4.8,26.0,485.0,417.45,312.16
2017,5,8,13,15,90.5,461.5,4.8,26.0,548.0,459.12,343.36
2017,5,8,13,30,133.0,485.0,4.8,26.0,611.0,490.94,366.76
2017,5,8,13,45,113.5,467.5,4.8,26.5,573.5,451.82,337.18
2017,5,8,14,0,94.0,450.0,4.8,27.0,536.0,422.11,314.67
2017,5,8,14,15,70.5,414.5,4.8,27.0,478.0,373.41,278.91
2017,5,8,14,30,47.0,379.0,4.8,27.0,420.0,328.03,245.51
2017,5,8,14,45,141.0,384.0,4.8,27.0,499.0,351.79,262.18
2017,5,8,15,0,235.0,389.0,4.8,27.0,578.0,372.49,274.83
2017,5,8,15,15,125.0,317.5,4.75,26.5,417.5,275.26,204.27
2017,5,8,15,30,15.0,246.0,4.7,26.0,257.0,209.63,158.33
2017,5,8,15,45,100.0,273.5,4.7,26.0,339.5,217.99,161.61
2017,5,8,16,0,185.0,301.0,4.7,26.0,422.0,231.83,169.5
2017,5,8,16,15,99.5,247.5,4.65,25.5,312.0,190.49,143.19
2017,5,8,16,30,14.0,194.0,4.6,25.0,202.0,159.07,127.54
2017,5,8,16,45,76.0,195.5,4.55,25.0,231.5,149.59,120.2
2017,5,8,17,0,138.0,197.0,4.5,25.0,261.0,141.77,114.17
2017,5,8,17,15,115.5,176.0,4.35,24.5,225.0,128.29,103.51
2017,5,8,17,30,93.0,155.0,4.2,24.0,189.0,118.77,96.02
2017,5,8,17,45,79.0,129.0,4.05,24.0,154.0,100.34,80.55
2017,5,8,18,0,65.0,103.0,3.9,24.0,119.0,81.48,64.42
2017,5,8,18,15,43.0,77.5,3.75,23.5,87.0,62.5,47.97
2017,5,8,18,30,21.0,52.0,3.6,23.0,55.0,43.09,30.86
2017,5,8,18,45,10.5,30.0,3.45,22.5,31.5,25.66,14.79
2017,5,8,19,0,0.0,8.0,3.3,22.0,8.0,7.28,0.0
2017,5,8,19,15,0.0,4.0,3.3,21.5,4.0,3.64,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,5.0,3.1,18.0,5.0,8.86,0.0
2017,5,9,6,0,16.0,10.0,3.2,18.0,10.0,21.53,0.0
2017,5,9,6,15,63.0,34.5,3.35,18.5,43.0,92.8,68.71
2017,5,9,6,30,110.0,59.0,3.5,19.0,76.0,158.96,127.32
2017,5,9,6,45,158.5,85.0,3.7,19.5,120.5,242.69,198.36
2017,5,9,7,0,207.0,111.0,3.9,20.0,165.0,316.1,259.48
2017,5,9,7,15,103.5,70.0,4.05,20.5,97.0,163.08,133.3
2017,5,9,7,30,0.0,29.0,4.2,21.0,29.0,25.54,15.71
2017,5,9,7,45,0.0,50.5,4.35,21.5,50.5,44.58,31.44
2017,5,9,8,0,0.0,72.0,4.5,22.0,72.0,63.68,46.93
2017,5,9,8,15,0.0,41.0,4.6,22.5,41.0,36.2,24.14
2017,5,9,8,30,0.0,10.0,4.7,23.0,10.0,8.82,1.58
2017,5,9,8,45,0.0,11.0,4.8,23.5,11.0,9.71,2.27
2017,5,9,9,0,0.0,12.0,4.9,24.0,12.0,10.6,2.95
2017,5,9,9,15,0.0,69.0,4.9,24.5,69.0,61.16,43.58
2017,5,9,9,30,0.0,126.0,4.9,25.0,126.0,113.08,84.49
2017,5,9,9,45,0.5,135.0,4.95,25.5,136.0,121.88,91.0
2017,5,9,10,0,1.0,144.0,5.0,26.0,146.0,130.64,97.47
2017,5,9,10,15,4.0,162.0,5.0,26.0,166.0,150.23,112.63
2017,5,9,10,30,7.0,180.0,5.0,26.0,186.0,169.7,127.6
2017,5,9,10,45,7.5,180.0,5.0,26.5,187.0,169.85,127.27
2017,5,9,11,0,8.0,180.0,5.0,27.0,188.0,169.97,126.98
2017,5,9,11,15,8.5,186.0,5.0,27.0,194.5,175.53,131.12
2017,5,9,11,30,9.0,192.0,5.0,27.0,201.0,180.98,135.17
2017,5,9,11,45,6.5,170.0,5.05,27.0,176.5,158.26,117.63
2017,5,9,12,0,4.0,148.0,5.1,27.0,152.0,135.86,100.31
2017,5,9,12,15,7.0,173.5,5.15,27.0,181.0,160.88,119.6
2017,5,9,12,30,10.0,199.0,5.2,27.0,210.0,185.42,138.38
2017,5,9,12,45,12.0,233.5,5.3,27.5,246.0,216.55,161.72
2017,5,9,13,0,14.0,268.0,5.4,28.0,282.0,246.94,184.29
2017,5,9,13,15,20.5,320.0,5.45,28.0,340.0,294.59,220.01
2017,5,9,13,30,27.0,372.0,5.5,28.0,398.0,335.73,250.59
2017,5,9,13,45,20.0,313.0,5.6,28.0,332.0,283.47,211.76
2017,5,9,14,0,13.0,254.0,5.7,28.0,266.0,227.95,170.24
2017,5,9,14,15,8.5,205.0,5.75,27.5,213.0,183.05,136.61
2017,5,9,14,30,4.0,156.0,5.8,27.0,160.0,138.66,102.91
2017,5,9,14,45,9.0,205.0,5.85,27.0,212.5,181.02,135.71
2017,5,9,15,0,14.0,254.0,5.9,27.0,265.0,220.77,166.23
2017,5,9,15,15,7.0,191.0,5.95,27.0,196.5,166.47,124.85
2017,5,9,15,30,0.0,128.0,6.0,27.0,128.0,112.22,83.13
2017,5,9,15,45,0.5,142.5,6.05,27.0,143.0,123.91,92.55
2017,5,9,16,0,1.0,157.0,6.1,27.0,158.0,134.86,101.4
2017,5,9,16,15,4.5,168.5,6.05,26.5,171.0,142.64,107.97
2017,5,9,16,30,8.0,180.0,6.0,26.0,184.0,149.2,119.13
2017,5,9,16,45,4.0,128.0,5.95,26.0,130.0,109.69,86.74
2017,5,9,17,0,0.0,76.0,5.9,26.0,76.0,67.23,51.42
2017,5,9,17,15,0.0,65.5,5.75,25.5,65.5,57.89,43.81
2017,5,9,17,30,0.0,55.0,5.6,25.0,55.0,48.56,36.08
2017,5,9,17,45,82.0,85.0,5.45,24.5,106.0,68.3,53.17
2017,5,9,18,0,164.0,115.0,5.3,24.0,157.0,86.9,69.11
2017,5,9,18,15,119.0,86.0,5.1,23.5,112.5,66.59,51.49
2017,5,9,18,30,74.0,57.0,4.9,23.0,68.0,45.59,33.0
2017,5,9,18,45,37.0,32.0,4.75,23.0,37.5,26.57,15.61
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,6.14,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,3.18,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.91,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.75,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.02,0.0
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,12.3,4.51
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,18.91,10.16
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,25.53,15.76
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,33.05,22.01
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,40.58,28.16
2017,5,10,7,45,0.0,55.0,4.9,22.5,55.0,48.57,34.58
2017,5,10,8,0,0.0,64.0,5.2,23.0,64.0,56.57,40.91
2017,5,10,8,15,0.0,86.0,5.35,23.5,86.0,76.16,56.57
2017,5,10,8,30,0.0,108.0,5.5,24.0,108.0,96.85,72.89
2017,5,10,8,45,0.0,114.0,5.7,24.5,114.0,102.28,76.81
2017,5,10,9,0,0.0,120.0,5.9,25.0,120.0,107.74,80.75
2017,5,10,9,15,2.0,144.0,5.9,25.0,145.5,132.28,99.99
2017,5,10,9,30,4.0,168.0,5.9,25.0,171.0,156.84,119.08
2017,5,10,9,45,5.5,176.5,5.95,25.5,181.0,166.02,125.76
2017,5,10,10,0,7.0,185.0,6.0,26.0,191.0,175.16,132.4
2017,5,10,10,15,16.0,257.5,5.95,26.5,271.0,252.74,191.69
2017,5,10,10,30,25.0,330.0,5.9,27.0,351.0,345.77,261.14
2017,5,10,10,45,17.5,269.5,5.9,27.5,284.5,263.37,198.17
2017,5,10,11,0,10.0,209.0,5.9,28.0,218.0,198.64,148.43
2017,5,10,11,15,16.5,281.0,5.85,28.0,296.5,270.73,202.98
2017,5,10,11,30,23.0,353.0,5.8,28.0,375.0,342.05,255.92
2017,5,10,11,45,48.5,412.5,5.8,28.5,459.5,427.56,318.54
2017,5,10,12,0,74.0,472.0,5.8,29.0,544.0,499.37,369.92
2017,5,10,12,15,81.0,467.0,5.8,29.0,546.5,492.71,364.99
2017,5,10,12,30,88.0,462.0,5.8,29.0,549.0,485.49,359.87
2017,5,10,12,45,147.0,481.5,5.8,29.5,625.0,540.05,399.43
2017,5,10,13,0,206.0,501.0,5.8,30.0,701.0,585.8,431.75
2017,5,10,13,15,127.0,465.0,5.8,30.0,588.0,484.89,358.13
2017,5,10,13,30,48.0,429.0,5.8,30.0,475.0,395.8,292.55
2017,5,10,13,45,41.0,405.0,5.8,30.0,444.0,365.36,270.51
2017,5,10,14,0,34.0,381.0,5.8,30.0,413.0,336.26,249.24
2017,5,10,14,15,116.0,407.0,5.75,30.0,509.0,383.5,284.22
2017,5,10,14,30,198.0,433.0,5.7,30.0,605.0,426.05,314.28
2017,5,10,14,45,232.0,408.5,5.7,30.0,601.5,405.02,297.52
2017,5,10,15,0,266.0,384.0,5.7,30.0,598.0,370.47,270.25
2017,5,10,15,15,289.5,357.0,5.65,29.5,578.5,337.69,244.23
2017,5,10,15,30,313.0,330.0,5.6,29.0,559.0,302.79,216.18
2017,5,10,15,45,287.5,311.0,5.6,28.5,511.5,262.4,186.19
2017,5,10,16,0,262.0,292.0,5.6,28.0,464.0,225.23,160.12
2017,5,10,16,15,236.0,270.0,5.6,27.5,415.5,200.66,146.3
2017,5,10,16,30,210.0,248.0,5.6,27.0,367.0,172.41,137.56
2017,5,10,16,45,215.5,221.0,5.6,27.0,332.0,156.99,125.44
2017,5,10,17,0,221.0,194.0,5.6,27.0,297.0,140.84,112.58
2017,5,10,17,15,186.0,177.0,5.45,26.5,256.0,129.49,103.77
2017,5,10,17,30,151.0,160.0,5.3,26.0,215.0,117.74,94.45
2017,5,10,17,45,123.0,135.0,5.2,25.5,175.0,100.96,80.64
2017,5,10,18,0,95.0,110.0,5.1,25.0,135.0,83.65,66.05
2017,5,10,18,15,65.0,83.5,4.85,24.5,98.5,66.6,51.3
2017,5,10,18,30,35.0,57.0,4.6,24.0,62.0,46.68,33.8
2017,5,10,18,45,17.5,32.5,4.45,23.5,35.0,27.62,16.53
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,7.03,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.64,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,15.5,7.5,0.85,20.5,8.5,15.2,0.0
2017,5,11,6,0,31.0,15.0,0.9,21.0,17.0,38.55,1.79
2017,5,11,6,15,100.5,38.5,1.0,21.0,53.0,135.59,102.4
2017,5,11,6,30,170.0,62.0,1.1,21.0,89.0,216.5,172.61
2017,5,11,6,45,227.0,84.0,1.2,21.5,135.5,289.88,233.84
2017,5,11,7,0,284.0,106.0,1.3,22.0,182.0,366.93,295.74
2017,5,11,7,15,149.0,118.5,1.25,22.0,159.0,264.52,212.8
2017,5,11,7,30,14.0,131.0,1.2,22.0,136.0,140.03,109.49
2017,5,11,7,45,7.0,122.0,1.2,22.5,124.5,120.54,93.32
2017,5,11,8,0,0.0,113.0,1.2,23.0,113.0,103.2,78.59
2017,5,11,8,15,0.0,93.5,1.25,23.0,93.5,83.23,62.26
2017,5,11,8,30,0.0,74.0,1.3,23.0,74.0,65.51,47.77
2017,5,11,8,45,0.0,109.5,1.4,23.5,109.5,97.99,73.52
2017,5,11,9,0,0.0,145.0,1.5,24.0,145.0,131.68,99.67
2017,5,11,9,15,0.0,137.5,1.65,24.5,137.5,124.09,93.19
2017,5,11,9,30,0.0,130.0,1.8,25.0,130.0,116.82,87.11
2017,5,11,9,45,0.0,120.5,2.0,25.5,120.5,107.91,79.81
2017,5,11,10,0,0.0,111.0,2.2,26.0,111.0,99.17,72.69
2017,5,11,10,15,6.0,173.5,2.35,26.5,179.0,162.96,121.95
2017,5,11,10,30,12.0,236.0,2.5,27.0,247.0,227.21,170.32
2017,5,11,10,45,6.0,162.0,2.65,27.5,167.5,151.78,112.4
2017,5,11,11,0,0.0,88.0,2.8,28.0,88.0,78.51,55.68
2017,5,11,11,15,21.5,254.5,2.85,28.0,275.0,259.36,193.74
2017,5,11,11,30,43.0,421.0,2.9,28.0,462.0,436.25,322.14
2017,5,11,11,45,28.5,342.0,2.95,28.5,370.0,342.92,253.33
2017,5,11,12,0,14.0,263.0,3.0,29.0,278.0,248.22,183.37
2017,5,11,12,15,11.5,225.0,3.0,29.0,237.5,210.79,155.69
2017,5,11,12,30,9.0,187.0,3.0,29.0,197.0,173.96,128.08
2017,5,11,12,45,10.5,204.5,3.0,29.5,215.5,189.83,139.8
2017,5,11,13,0,12.0,222.0,3.0,30.0,234.0,205.32,151.07
2017,5,11,13,15,14.0,259.0,2.95,30.0,273.0,237.61,175.01
2017,5,11,13,30,16.0,296.0,2.9,30.0,312.0,268.93,198.02
2017,5,11,13,45,23.5,333.5,2.85,30.5,355.5,297.59,218.57
2017,5,11,14,0,31.0,371.0,2.8,31.0,399.0,326.88,239.3
2017,5,11,14,15,24.0,330.0,2.7,30.5,352.0,286.27,210.23
2017,5,11,14,30,17.0,289.0,2.6,30.0,305.0,254.82,187.79
2017,5,11,14,45,39.0,327.0,2.55,30.0,359.5,280.44,206.59
2017,5,11,15,0,61.0,365.0,2.5,30.0,414.0,308.37,226.5
2017,5,11,15,15,71.0,351.5,2.4,29.5,406.0,293.34,215.43
2017,5,11,15,30,81.0,338.0,2.3,29.0,398.0,277.12,203.45
2017,5,11,15,45,49.5,285.0,2.2,29.0,321.0,227.86,168.12
2017,5,11,16,0,18.0,232.0,2.1,29.0,244.0,193.46,144.04
2017,5,11,16,15,13.5,208.0,1.95,28.5,216.5,172.25,128.97
2017,5,11,16,30,9.0,184.0,1.8,28.0,189.0,152.13,119.83
2017,5,11,16,45,4.5,112.0,1.65,28.0,114.5,97.28,75.46
2017,5,11,17,0,0.0,40.0,1.5,28.0,40.0,35.29,24.16
2017,5,11,17,15,0.0,34.5,1.3,27.5,34.5,30.41,20.23
2017,5,11,17,30,0.0,29.0,1.1,27.0,29.0,25.54,16.22
2017,5,11,17,45,120.5,69.5,0.95,26.5,101.0,53.36,40.04
2017,5,11,18,0,241.0,110.0,0.8,26.0,173.0,82.02,64.31
2017,5,11,18,15,178.5,87.0,0.7,25.5,127.0,65.98,50.5
2017,5,11,18,30,116.0,64.0,0.6,25.0,81.0,50.46,36.86
2017,5,11,18,45,64.5,38.5,0.5,25.0,47.0,31.32,19.54
2017,5,11,19,0,13.0,13.0,0.4,25.0,13.0,11.65,0.0
2017,5,11,19,15,6.5,6.5,0.35,24.5,6.5,5.91,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,9.5,3.4,15.5,13.5,46.55,0.0
2017,5,12,6,0,140.0,19.0,3.6,16.0,27.0,128.85,32.59
2017,5,12,6,15,265.0,33.0,3.95,16.5,68.5,247.25,195.42
2017,5,12,6,30,390.0,47.0,4.3,17.0,110.0,360.32,296.33
2017,5,12,6,45,471.0,56.5,4.7,17.5,162.0,447.12,371.58
2017,5,12,7,0,552.0,66.0,5.1,18.0,214.0,539.31,447.31
2017,5,12,7,15,605.5,73.0,5.2,18.5,270.5,610.92,502.93
2017,5,12,7,30,659.0,80.0,5.3,19.0,327.0,684.51,557.9
2017,5,12,7,45,699.0,85.0,5.4,19.5,384.0,745.15,601.19
2017,5,12,8,0,739.0,90.0,5.5,20.0,441.0,800.96,639.74
2017,5,12,8,15,766.0,94.0,5.45,20.5,496.5,848.36,670.52
2017,5,12,8,30,793.0,98.0,5.4,21.0,552.0,894.21,699.51
2017,5,12,8,45,814.5,101.0,5.4,22.0,604.5,931.62,720.85
2017,5,12,9,0,836.0,104.0,5.4,23.0,657.0,966.65,740.17
2017,5,12,9,15,851.5,107.0,5.35,23.5,704.5,982.41,747.04
2017,5,12,9,30,867.0,110.0,5.3,24.0,752.0,1005.72,759.25
2017,5,12,9,45,878.0,112.5,5.25,24.5,794.0,1020.77,765.76
2017,5,12,10,0,889.0,115.0,5.2,25.0,836.0,1032.45,770.11
2017,5,12,10,15,897.5,116.5,5.15,25.5,871.5,1037.05,769.82
2017,5,12,10,30,906.0,118.0,5.1,26.0,907.0,1038.1,767.36
2017,5,12,10,45,911.5,120.0,5.05,26.5,935.0,1033.08,761.04
2017,5,12,11,0,917.0,122.0,5.0,27.0,963.0,1024.44,752.54
2017,5,12,11,15,920.5,122.5,4.95,27.0,983.5,1008.82,741.12
2017,5,12,11,30,924.0,123.0,4.9,27.0,1004.0,989.76,727.6
2017,5,12,11,45,929.5,121.5,4.9,27.5,1017.0,967.33,710.88
2017,5,12,12,0,935.0,120.0,4.9,28.0,1030.0,941.64,692.13
2017,5,12,12,15,935.5,120.0,4.9,28.0,1033.5,909.88,670.77
2017,5,12,12,30,936.0,120.0,4.9,28.0,1037.0,875.45,647.6
2017,5,12,12,45,934.5,120.0,4.9,28.5,1032.0,836.99,620.33
2017,5,12,13,0,933.0,120.0,4.9,29.0,1027.0,796.36,591.56
2017,5,12,13,15,930.0,119.5,4.9,29.0,1014.0,752.23,560.52
2017,5,12,13,30,927.0,119.0,4.9,29.0,1001.0,706.3,526.58
2017,5,12,13,45,922.0,118.5,4.9,29.5,979.5,657.52,488.83
2017,5,12,14,0,917.0,118.0,4.9,30.0,958.0,607.44,449.39
2017,5,12,14,15,911.0,116.5,4.9,30.0,929.5,555.0,408.23
2017,5,12,14,30,905.0,115.0,4.9,30.0,901.0,501.78,365.35
2017,5,12,14,45,898.5,112.5,4.9,30.0,865.5,447.06,320.22
2017,5,12,15,0,892.0,110.0,4.9,30.0,830.0,392.05,273.81
2017,5,12,15,15,881.0,107.5,4.85,29.5,788.5,335.67,226.23
2017,5,12,15,30,870.0,105.0,4.8,29.0,747.0,279.92,179.12
2017,5,12,15,45,854.5,103.0,4.8,29.0,699.0,224.57,133.79
2017,5,12,16,0,839.0,101.0,4.8,29.0,651.0,161.6,87.02
2017,5,12,16,15,820.0,97.5,4.7,28.5,599.5,108.03,56.77
2017,5,12,16,30,801.0,94.0,4.6,28.0,548.0,64.8,48.52
2017,5,12,16,45,773.5,90.5,4.5,28.0,492.5,64.25,48.27
2017,5,12,17,0,746.0,87.0,4.4,28.0,437.0,63.64,47.96
2017,5,12,17,15,709.5,82.0,4.0,27.5,380.5,56.07,41.89
2017,5,12,17,30,673.0,77.0,3.6,27.0,324.0,54.32,40.64
2017,5,12,17,45,618.5,70.5,3.2,26.5,268.0,51.21,38.17
2017,5,12,18,0,564.0,64.0,2.8,26.0,212.0,47.97,35.48
2017,5,12,18,15,481.5,54.5,2.5,24.5,159.5,41.98,30.37
2017,5,12,18,30,399.0,45.0,2.2,23.0,107.0,35.76,24.79
2017,5,12,18,45,265.0,31.5,1.95,22.0,65.5,25.48,15.16
2017,5,12,19,0,131.0,18.0,1.7,21.0,24.0,14.2,0.0
2017,5,12,19,15,65.5,9.0,1.7,20.5,12.0,8.19,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,10.0,1.45,14.5,14.0,47.61,0.0
2017,5,13,6,0,142.0,20.0,1.6,15.0,28.0,132.52,44.26
2017,5,13,6,15,268.5,34.5,1.7,15.5,70.5,251.24,198.84
2017,5,13,6,30,395.0,49.0,1.8,16.0,113.0,366.23,299.41
2017,5,13,6,45,475.5,59.0,1.9,17.0,166.0,453.73,372.31
2017,5,13,7,0,556.0,69.0,2.0,18.0,219.0,546.5,444.66
2017,5,13,7,15,609.5,76.0,2.0,19.0,275.5,618.39,496.72
2017,5,13,7,30,663.0,83.0,2.0,20.0,332.0,692.18,547.55
2017,5,13,7,45,701.0,88.5,2.05,21.0,389.0,751.89,586.32
2017,5,13,8,0,739.0,94.0,2.1,22.0,446.0,811.52,623.7
2017,5,13,8,15,765.5,98.5,2.05,22.5,501.5,853.71,648.27
2017,5,13,8,30,792.0,103.0,2.0,23.0,557.0,899.67,674.91
2017,5,13,8,45,812.5,106.5,2.0,23.5,609.0,936.68,695.49
2017,5,13,9,0,833.0,110.0,2.0,24.0,661.0,971.26,714.27
2017,5,13,9,15,848.0,113.0,2.05,24.5,708.5,997.06,727.8
2017,5,13,9,30,863.0,116.0,2.1,25.0,756.0,1008.8,732.41
2017,5,13,9,45,875.0,118.0,2.15,26.0,798.5,1024.16,738.14
2017,5,13,10,0,887.0,120.0,2.2,27.0,841.0,1036.19,741.78
2017,5,13,10,15,895.5,122.0,2.2,27.0,876.5,1041.22,743.52
2017,5,13,10,30,904.0,124.0,2.2,27.0,912.0,1042.69,743.25
2017,5,13,10,45,911.0,125.0,2.2,27.5,940.5,1038.03,737.88
2017,5,13,11,0,918.0,126.0,2.2,28.0,969.0,1029.77,730.49
2017,5,13,11,15,922.5,127.0,2.15,28.5,990.0,1015.49,718.96
2017,5,13,11,30,927.0,128.0,2.1,29.0,1011.0,997.71,705.48
2017,5,13,11,45,932.0,126.5,2.1,29.5,1024.0,974.67,689.44
2017,5,13,12,0,937.0,125.0,2.1,30.0,1037.0,948.38,671.51
2017,5,13,12,15,938.0,125.0,2.05,30.0,1041.0,916.91,651.19
2017,5,13,12,30,939.0,125.0,2.0,30.0,1045.0,882.74,629.19
2017,5,13,12,45,939.5,124.0,2.0,30.5,1041.0,844.86,603.99
2017,5,13,13,0,940.0,123.0,2.0,31.0,1037.0,804.69,577.25
2017,5,13,13,15,937.5,122.5,2.0,31.0,1024.0,760.63,548.05
2017,5,13,13,30,935.0,122.0,2.0,31.0,1011.0,714.72,515.99
2017,5,13,13,45,931.5,120.0,2.05,31.5,990.0,665.34,480.08
2017,5,13,14,0,928.0,118.0,2.1,32.0,969.0,614.53,442.25
2017,5,13,14,15,922.0,116.5,2.1,32.0,940.0,561.6,402.51
2017,5,13,14,30,916.0,115.0,2.1,32.0,911.0,507.87,360.97
2017,5,13,14,45,898.5,118.5,2.15,32.0,872.5,452.61,317.3
2017,5,13,15,0,881.0,122.0,2.2,32.0,834.0,398.09,273.06
2017,5,13,15,15,869.5,119.5,2.25,31.5,792.0,342.11,227.38
2017,5,13,15,30,858.0,117.0,2.3,31.0,750.0,278.96,176.17
2017,5,13,15,45,844.0,113.0,2.4,31.0,702.5,222.55,130.91
2017,5,13,16,0,830.0,109.0,2.5,31.0,655.0,167.69,90.86
