Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,16,15,810.0,105.5,2.55,30.5,602.5,114.58,61.0
2017,5,13,16,30,790.0,102.0,2.6,30.0,550.0,70.28,52.56
2017,5,13,16,45,764.0,97.0,2.7,30.0,495.0,68.89,51.66
2017,5,13,17,0,738.0,92.0,2.8,30.0,440.0,61.0,45.33
2017,5,13,17,15,701.0,86.5,2.6,29.0,383.0,59.16,44.18
2017,5,13,17,30,664.0,81.0,2.4,28.0,326.0,57.19,42.87
2017,5,13,17,45,611.5,73.5,2.25,27.0,270.0,53.44,39.99
2017,5,13,18,0,559.0,66.0,2.1,26.0,214.0,49.52,36.8
2017,5,13,18,15,477.5,56.0,2.05,25.0,161.5,43.17,31.33
2017,5,13,18,30,396.0,46.0,2.0,24.0,109.0,36.56,25.38
2017,5,13,18,45,268.0,32.0,2.0,23.0,67.0,25.86,15.48
2017,5,13,19,0,140.0,18.0,2.0,22.0,25.0,14.19,0.0
2017,5,13,19,15,70.0,9.0,2.05,21.5,12.5,8.19,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,58.5,10.5,1.2,15.5,14.0,41.33,0.0
2017,5,14,6,0,117.0,21.0,1.3,16.0,28.0,120.22,47.08
2017,5,14,6,15,231.0,37.0,1.4,16.5,69.0,228.98,180.63
2017,5,14,6,30,345.0,53.0,1.5,17.0,110.0,334.9,272.78
2017,5,14,6,45,425.5,64.0,1.6,18.0,161.5,423.48,346.07
2017,5,14,7,0,506.0,75.0,1.7,19.0,213.0,515.7,418.41
2017,5,14,7,15,559.5,83.5,2.15,20.0,268.0,587.86,472.87
2017,5,14,7,30,613.0,92.0,2.6,21.0,323.0,661.94,526.72
2017,5,14,7,45,654.0,97.5,3.1,22.5,379.0,722.81,568.23
2017,5,14,8,0,695.0,103.0,3.6,24.0,435.0,783.82,608.54
2017,5,14,8,15,723.0,108.0,3.65,24.5,489.5,831.85,638.94
2017,5,14,8,30,751.0,113.0,3.7,25.0,544.0,878.56,667.89
2017,5,14,8,45,772.5,116.5,3.75,25.5,595.5,910.04,685.93
2017,5,14,9,0,794.0,120.0,3.8,26.0,647.0,944.93,706.24
2017,5,14,9,15,810.0,123.5,3.75,26.5,693.5,971.77,720.32
2017,5,14,9,30,826.0,127.0,3.7,27.0,740.0,995.67,732.41
2017,5,14,9,45,838.5,129.0,3.65,28.0,781.5,1011.21,737.53
2017,5,14,10,0,851.0,131.0,3.6,29.0,823.0,1011.92,733.13
2017,5,14,10,15,859.5,133.5,3.55,29.0,858.0,1017.34,735.0
2017,5,14,10,30,868.0,136.0,3.5,29.0,893.0,1019.31,734.74
2017,5,14,10,45,875.0,137.0,3.5,29.5,921.0,1014.77,729.38
2017,5,14,11,0,882.0,138.0,3.5,30.0,949.0,1006.76,722.0
2017,5,14,11,15,886.0,139.5,3.45,30.5,969.0,992.85,710.68
2017,5,14,11,30,890.0,141.0,3.4,31.0,989.0,975.55,697.4
2017,5,14,11,45,890.5,142.5,3.35,31.5,1000.5,951.74,680.11
2017,5,14,12,0,891.0,144.0,3.3,32.0,1012.0,924.93,661.06
2017,5,14,12,15,891.5,144.0,3.25,32.0,1016.0,894.06,640.8
2017,5,14,12,30,892.0,144.0,3.2,32.0,1020.0,860.71,618.93
2017,5,14,12,45,890.5,144.0,3.15,32.5,1015.0,823.53,593.3
2017,5,14,13,0,889.0,144.0,3.1,33.0,1010.0,784.38,566.38
2017,5,14,13,15,886.0,143.5,3.05,33.0,997.0,741.91,536.79
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,697.78,505.27
2017,5,14,13,45,878.0,142.0,3.0,33.0,963.0,650.53,471.1
2017,5,14,14,0,873.0,141.0,3.0,33.0,942.0,602.1,435.23
2017,5,14,14,15,866.5,139.0,3.0,33.0,913.5,551.18,396.63
2017,5,14,14,30,860.0,137.0,3.0,33.0,885.0,499.61,356.46
2017,5,14,14,45,854.5,133.0,3.0,33.0,850.5,446.57,314.11
2017,5,14,15,0,849.0,129.0,3.0,33.0,816.0,393.2,270.45
2017,5,14,15,15,837.0,126.0,3.0,32.5,774.5,331.57,220.66
2017,5,14,15,30,825.0,123.0,3.0,32.0,733.0,277.0,175.77
2017,5,14,15,45,617.5,191.5,3.05,32.0,631.5,232.64,147.26
2017,5,14,16,0,410.0,260.0,3.1,32.0,530.0,216.17,143.87
2017,5,14,16,15,582.0,184.0,3.1,31.5,533.5,150.18,94.22
2017,5,14,16,30,754.0,108.0,3.1,31.0,537.0,74.16,55.48
2017,5,14,16,45,728.5,102.5,3.1,31.0,483.0,65.48,48.63
2017,5,14,17,0,703.0,97.0,3.1,31.0,429.0,64.08,47.68
2017,5,14,17,15,665.5,91.0,2.85,30.5,373.5,62.07,46.3
2017,5,14,17,30,628.0,85.0,2.6,30.0,318.0,59.9,44.76
2017,5,14,17,45,576.5,77.0,2.4,29.5,263.5,55.93,41.63
2017,5,14,18,0,525.0,69.0,2.2,29.0,209.0,51.76,38.2
2017,5,14,18,15,446.0,59.0,2.05,27.5,158.0,45.55,33.0
2017,5,14,18,30,367.0,49.0,1.9,26.0,107.0,39.11,27.3
2017,5,14,18,45,247.5,34.0,1.75,25.0,66.5,26.49,15.9
2017,5,14,19,0,128.0,19.0,1.6,24.0,26.0,14.96,0.0
2017,5,14,19,15,64.0,9.5,1.7,23.5,13.0,8.64,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,65.0,11.5,2.05,17.5,15.5,45.82,0.0
2017,5,15,6,0,130.0,23.0,2.3,18.0,31.0,132.17,58.72
2017,5,15,6,15,247.5,38.0,2.6,18.5,72.5,240.97,189.94
2017,5,15,6,30,365.0,53.0,2.9,19.0,114.0,348.54,283.78
2017,5,15,6,45,446.0,63.0,3.2,19.5,165.5,437.57,358.86
2017,5,15,7,0,527.0,73.0,3.5,20.0,217.0,529.78,432.97
2017,5,15,7,15,579.0,80.5,3.55,20.5,272.0,600.18,486.03
2017,5,15,7,30,631.0,88.0,3.6,21.0,327.0,672.36,538.26
2017,5,15,7,45,488.0,134.5,3.7,22.0,337.0,615.82,491.69
2017,5,15,8,0,345.0,181.0,3.8,23.0,347.0,536.79,426.12
2017,5,15,8,15,345.0,206.0,3.85,23.5,388.0,572.21,450.31
2017,5,15,8,30,345.0,231.0,3.9,24.0,429.0,605.8,472.17
2017,5,15,8,45,572.5,172.5,3.95,25.0,537.5,787.72,604.74
2017,5,15,9,0,800.0,114.0,4.0,26.0,646.0,944.11,707.67
2017,5,15,9,15,815.0,117.0,4.0,26.5,692.0,969.48,720.25
2017,5,15,9,30,830.0,120.0,4.0,27.0,738.0,991.91,731.79
2017,5,15,9,45,840.0,123.0,4.05,27.5,778.5,1006.17,738.28
2017,5,15,10,0,850.0,126.0,4.1,28.0,819.0,1005.87,735.35
2017,5,15,10,15,858.5,128.0,4.1,28.5,853.0,1010.9,735.91
2017,5,15,10,30,867.0,130.0,4.1,29.0,887.0,1012.5,734.34
2017,5,15,10,45,872.5,131.5,4.1,29.5,914.5,1007.15,728.41
2017,5,15,11,0,878.0,133.0,4.1,30.0,942.0,998.34,720.47
2017,5,15,11,15,882.0,134.0,4.1,30.5,961.5,984.17,709.23
2017,5,15,11,30,886.0,135.0,4.1,31.0,981.0,966.66,696.0
2017,5,15,11,45,897.5,129.0,4.1,31.5,995.0,946.39,681.13
2017,5,15,12,0,909.0,123.0,4.1,32.0,1009.0,922.83,664.24
2017,5,15,12,15,909.0,123.0,4.1,32.0,1012.5,891.49,643.67
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,857.63,621.43
2017,5,15,12,45,650.0,280.5,4.1,32.5,917.5,760.55,551.73
2017,5,15,13,0,391.0,438.0,4.1,33.0,819.0,669.89,482.95
2017,5,15,13,15,646.0,279.5,4.1,33.0,899.5,689.02,501.12
2017,5,15,13,30,901.0,121.0,4.1,33.0,980.0,693.34,506.89
2017,5,15,13,45,895.5,120.5,4.15,33.0,958.5,645.65,471.7
2017,5,15,14,0,890.0,120.0,4.2,33.0,937.0,596.78,435.01
2017,5,15,14,15,883.5,118.5,4.25,33.0,909.0,545.64,395.72
2017,5,15,14,30,877.0,117.0,4.3,33.0,881.0,493.82,354.81
2017,5,15,14,45,831.5,135.5,4.35,33.0,836.5,435.18,308.25
2017,5,15,15,0,786.0,154.0,4.4,33.0,792.0,385.1,267.33
2017,5,15,15,15,773.0,151.0,4.45,33.0,751.0,332.74,223.91
2017,5,15,15,30,760.0,148.0,4.5,33.0,710.0,281.5,181.39
2017,5,15,15,45,741.5,144.0,4.6,33.0,664.0,222.41,134.57
2017,5,15,16,0,723.0,140.0,4.7,33.0,618.0,172.2,97.88
2017,5,15,16,15,700.5,135.0,4.75,32.5,567.5,123.39,69.61
2017,5,15,16,30,678.0,130.0,4.8,32.0,517.0,80.2,60.23
2017,5,15,16,45,645.0,125.0,4.85,31.5,464.0,80.01,60.46
2017,5,15,17,0,612.0,120.0,4.9,31.0,411.0,79.73,60.61
2017,5,15,17,15,572.5,112.0,4.85,30.5,357.0,77.03,58.74
2017,5,15,17,30,533.0,104.0,4.8,30.0,303.0,74.11,56.64
2017,5,15,17,45,475.5,94.5,4.75,29.5,250.0,68.2,51.94
2017,5,15,18,0,418.0,85.0,4.7,29.0,197.0,62.55,47.29
2017,5,15,18,15,343.0,70.5,4.65,28.5,148.5,52.84,38.99
2017,5,15,18,30,268.0,56.0,4.6,28.0,100.0,42.74,30.09
2017,5,15,18,45,169.5,37.5,4.55,27.5,61.5,29.05,17.81
2017,5,15,19,0,71.0,19.0,4.5,27.0,23.0,15.59,0.0
2017,5,15,19,15,35.5,9.5,4.6,26.5,11.5,8.64,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.0,9.5,8.64,0.0
2017,5,16,6,0,0.0,19.0,4.1,20.0,19.0,17.25,3.3
2017,5,16,6,15,62.0,45.0,4.3,20.5,55.5,109.17,82.89
2017,5,16,6,30,124.0,71.0,4.5,21.0,92.0,186.73,149.82
2017,5,16,6,45,182.0,95.5,4.75,21.5,139.0,274.16,223.44
2017,5,16,7,0,240.0,120.0,5.0,22.0,186.0,353.24,288.72
2017,5,16,7,15,206.5,136.5,5.15,22.5,202.5,350.68,285.42
2017,5,16,7,30,173.0,153.0,5.3,23.0,219.0,329.35,266.84
2017,5,16,7,45,90.0,155.5,5.45,23.5,190.5,259.27,207.57
2017,5,16,8,0,7.0,158.0,5.6,24.0,162.0,156.79,121.8
2017,5,16,8,15,3.5,133.0,5.7,24.0,135.0,125.38,96.18
2017,5,16,8,30,0.0,108.0,5.8,24.0,108.0,96.79,72.77
2017,5,16,8,45,0.0,127.5,5.9,24.5,127.5,115.17,87.06
2017,5,16,9,0,0.0,147.0,6.0,25.0,147.0,133.54,101.13
2017,5,16,9,15,1.5,154.0,6.0,25.5,155.0,141.29,106.78
2017,5,16,9,30,3.0,161.0,6.0,26.0,163.0,149.09,112.45
2017,5,16,9,45,5.5,177.5,6.05,26.5,182.0,166.92,125.92
2017,5,16,10,0,8.0,194.0,6.1,27.0,201.0,184.66,139.2
2017,5,16,10,15,9.0,201.0,6.1,27.5,209.0,191.78,144.15
2017,5,16,10,30,10.0,208.0,6.1,28.0,217.0,198.83,149.05
2017,5,16,10,45,11.5,213.5,6.15,28.5,224.0,204.89,153.21
2017,5,16,11,0,13.0,219.0,6.2,29.0,231.0,210.83,157.28
2017,5,16,11,15,12.0,203.5,6.2,29.0,215.0,194.95,145.06
2017,5,16,11,30,11.0,188.0,6.2,29.0,199.0,179.28,133.03
2017,5,16,11,45,10.5,191.0,6.2,29.0,201.5,180.95,134.2
2017,5,16,12,0,10.0,194.0,6.2,29.0,204.0,182.56,135.32
2017,5,16,12,15,12.0,229.5,6.2,29.0,242.0,215.32,160.07
2017,5,16,12,30,14.0,265.0,6.2,29.0,280.0,247.43,184.16
2017,5,16,12,45,115.5,383.5,6.25,29.5,497.0,432.25,322.76
2017,5,16,13,0,217.0,502.0,6.3,30.0,714.0,595.91,440.42
2017,5,16,13,15,140.0,476.5,6.35,30.0,613.0,504.08,372.83
2017,5,16,13,30,63.0,451.0,6.4,30.0,512.0,423.9,313.67
2017,5,16,13,45,35.5,316.0,6.45,30.0,350.5,290.94,216.07
2017,5,16,14,0,8.0,181.0,6.5,30.0,189.0,163.41,120.27
2017,5,16,14,15,27.5,282.5,6.55,30.0,307.5,251.2,186.82
2017,5,16,14,30,47.0,384.0,6.6,30.0,426.0,332.81,247.47
2017,5,16,14,45,29.0,306.0,6.65,30.0,331.5,261.49,194.47
2017,5,16,15,0,11.0,228.0,6.7,30.0,237.0,199.32,148.09
2017,5,16,15,15,5.5,157.0,6.7,29.5,161.5,138.36,102.09
2017,5,16,15,30,0.0,86.0,6.7,29.0,86.0,76.34,54.46
2017,5,16,15,45,0.0,89.5,6.75,29.0,89.5,79.41,57.05
2017,5,16,16,0,0.0,93.0,6.8,29.0,93.0,82.49,59.65
2017,5,16,16,15,0.0,92.5,6.75,28.5,92.5,82.01,59.59
2017,5,16,16,30,0.0,92.0,6.7,28.0,92.0,81.45,62.35
2017,5,16,16,45,0.0,108.0,6.65,28.0,108.0,94.13,73.14
2017,5,16,17,0,0.0,124.0,6.6,28.0,124.0,105.96,83.26
2017,5,16,17,15,0.0,107.5,6.5,27.5,107.5,92.45,72.44
2017,5,16,17,30,0.0,91.0,6.4,27.0,91.0,78.81,61.34
2017,5,16,17,45,149.0,98.5,6.3,26.5,139.0,73.74,57.32
2017,5,16,18,0,298.0,106.0,6.2,26.0,187.0,79.7,62.49
2017,5,16,18,15,230.5,86.5,6.05,25.5,140.0,65.94,50.64
2017,5,16,18,30,163.0,67.0,5.9,25.0,93.0,51.75,38.11
2017,5,16,18,45,95.0,43.0,5.75,24.5,56.5,33.97,22.17
2017,5,16,19,0,27.0,19.0,5.6,24.0,20.0,16.15,0.78
2017,5,16,19,15,13.5,9.5,5.6,23.5,10.0,8.64,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,2.5,0.6,20.5,2.5,2.27,0.0
2017,5,17,6,0,0.0,5.0,0.6,21.0,5.0,4.38,0.0
2017,5,17,6,15,0.0,15.0,0.55,21.0,15.0,13.18,4.98
2017,5,17,6,30,0.0,25.0,0.5,21.0,25.0,22.0,12.61
2017,5,17,6,45,0.0,39.5,0.5,21.5,39.5,34.83,23.46
2017,5,17,7,0,0.0,54.0,0.5,22.0,54.0,47.68,34.18
2017,5,17,7,15,0.0,33.0,0.6,22.0,33.0,29.07,18.68
2017,5,17,7,30,0.0,12.0,0.7,22.0,12.0,10.55,3.18
2017,5,17,7,45,0.0,29.0,0.8,22.5,29.0,25.56,15.61
2017,5,17,8,0,0.0,46.0,0.9,23.0,46.0,40.61,27.85
2017,5,17,8,15,8.5,125.0,1.0,23.5,130.5,121.93,93.55
2017,5,17,8,30,17.0,204.0,1.1,24.0,215.0,210.42,162.27
2017,5,17,8,45,13.5,206.0,1.25,25.0,215.0,206.95,158.06
2017,5,17,9,0,10.0,208.0,1.4,26.0,215.0,203.87,154.56
2017,5,17,9,15,23.5,256.5,1.45,26.5,274.0,265.08,200.53
2017,5,17,9,30,37.0,305.0,1.5,27.0,333.0,345.22,258.91
2017,5,17,9,45,34.0,315.5,1.6,27.5,342.0,349.87,260.81
2017,5,17,10,0,31.0,326.0,1.7,28.0,351.0,354.39,263.04
2017,5,17,10,15,41.5,359.5,1.7,28.5,395.0,396.5,292.49
2017,5,17,10,30,52.0,393.0,1.7,29.0,439.0,437.56,320.48
2017,5,17,10,45,141.0,429.0,1.75,29.5,558.0,572.62,415.43
2017,5,17,11,0,230.0,465.0,1.8,30.0,677.0,687.6,492.59
2017,5,17,11,15,546.0,308.5,1.75,30.0,826.5,848.92,605.1
2017,5,17,11,30,862.0,152.0,1.7,30.0,976.0,960.49,676.47
2017,5,17,11,45,865.0,152.5,1.65,30.5,989.0,938.58,659.28
2017,5,17,12,0,868.0,153.0,1.6,31.0,1002.0,913.68,641.8
2017,5,17,12,15,869.0,153.5,1.55,31.5,1006.0,884.27,621.64
2017,5,17,12,30,870.0,154.0,1.5,32.0,1010.0,852.43,600.07
2017,5,17,12,45,873.5,150.5,1.5,32.5,1007.0,817.18,576.92
2017,5,17,13,0,877.0,147.0,1.5,33.0,1004.0,779.77,552.36
2017,5,17,13,15,874.5,146.5,1.55,33.0,991.0,738.31,525.12
2017,5,17,13,30,872.0,146.0,1.6,33.0,978.0,695.19,495.87
2017,5,17,13,45,869.5,143.0,1.7,33.0,958.0,648.66,463.85
2017,5,17,14,0,867.0,140.0,1.8,33.0,938.0,600.77,429.79
2017,5,17,14,15,860.0,138.5,1.85,33.0,909.5,550.47,392.65
2017,5,17,14,30,853.0,137.0,1.9,33.0,881.0,499.57,353.89
2017,5,17,14,45,841.5,135.5,2.0,33.0,845.0,446.45,312.52
2017,5,17,15,0,830.0,134.0,2.1,33.0,809.0,387.75,266.03
2017,5,17,15,15,817.0,131.5,2.2,32.5,767.5,333.52,222.27
2017,5,17,15,30,804.0,129.0,2.3,32.0,726.0,280.34,178.88
2017,5,17,15,45,783.5,127.5,2.45,32.0,678.5,227.77,136.96
2017,5,17,16,0,763.0,126.0,2.6,32.0,631.0,177.53,100.2
2017,5,17,16,15,740.5,121.5,2.75,31.5,580.0,119.79,64.92
2017,5,17,16,30,718.0,117.0,2.9,31.0,529.0,72.07,53.78
2017,5,17,16,45,685.0,113.0,3.05,31.0,474.5,71.87,53.87
2017,5,17,17,0,652.0,109.0,3.2,31.0,420.0,71.85,54.07
2017,5,17,17,15,612.5,102.5,3.35,30.0,365.5,69.89,52.9
2017,5,17,17,30,573.0,96.0,3.5,29.0,311.0,67.77,51.55
2017,5,17,17,45,508.0,89.0,3.65,28.5,256.5,64.98,49.44
2017,5,17,18,0,443.0,82.0,3.8,28.0,202.0,60.38,45.67
2017,5,17,18,15,365.0,69.5,3.8,27.0,153.5,52.09,38.63
2017,5,17,18,30,287.0,57.0,3.8,26.0,105.0,43.49,31.04
2017,5,17,18,45,174.0,39.5,3.85,25.5,65.5,30.57,19.37
2017,5,17,19,0,61.0,22.0,3.9,25.0,26.0,17.89,2.5
2017,5,17,19,15,30.5,11.0,3.95,24.5,13.0,10.01,0.0
2017,5,17,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,29.0,12.0,3.35,22.0,14.0,26.75,0.0
2017,5,18,6,0,58.0,24.0,3.4,22.0,28.0,80.87,41.8
2017,5,18,6,15,141.5,45.5,3.55,22.0,67.0,171.68,133.3
2017,5,18,6,30,225.0,67.0,3.7,22.0,106.0,260.17,209.81
2017,5,18,6,45,112.5,75.0,3.9,22.5,94.5,177.26,142.93
2017,5,18,7,0,0.0,83.0,4.1,23.0,83.0,79.31,59.98
2017,5,18,7,15,6.0,108.0,4.3,23.5,110.0,109.5,84.82
2017,5,18,7,30,12.0,133.0,4.5,24.0,137.0,139.63,109.05
2017,5,18,7,45,6.0,128.5,4.7,24.5,130.5,126.18,97.39
2017,5,18,8,0,0.0,124.0,4.9,25.0,124.0,114.19,86.98
2017,5,18,8,15,0.0,130.5,5.05,25.5,130.5,119.54,90.75
2017,5,18,8,30,0.0,137.0,5.2,26.0,137.0,125.07,94.61
2017,5,18,8,45,1.5,152.5,5.35,27.0,154.0,141.01,106.5
2017,5,18,9,0,3.0,168.0,5.5,28.0,171.0,156.95,118.2
2017,5,18,9,15,11.5,218.0,5.55,28.0,227.5,214.0,162.22
2017,5,18,9,30,20.0,268.0,5.6,28.0,284.0,271.3,205.71
2017,5,18,9,45,18.0,270.5,5.7,28.5,285.5,270.03,203.74
2017,5,18,10,0,16.0,273.0,5.8,29.0,287.0,268.95,202.04
2017,5,18,10,15,127.5,353.0,5.8,29.5,465.0,493.03,370.59
2017,5,18,10,30,239.0,433.0,5.8,30.0,643.0,682.66,506.24
2017,5,18,10,45,470.0,337.0,5.85,30.5,765.5,832.9,615.07
2017,5,18,11,0,701.0,241.0,5.9,31.0,888.0,952.98,699.87
2017,5,18,11,15,541.0,336.0,5.9,31.0,842.0,871.17,638.76
2017,5,18,11,30,381.0,431.0,5.9,31.0,796.0,783.51,573.72
2017,5,18,11,45,196.5,329.0,5.95,31.5,517.5,500.5,371.44
2017,5,18,12,0,12.0,227.0,6.0,32.0,239.0,214.07,156.85
2017,5,18,12,15,31.0,338.5,6.0,32.0,369.5,333.79,245.86
2017,5,18,12,30,50.0,450.0,6.0,32.0,500.0,444.21,325.58
2017,5,18,12,45,155.5,472.0,6.05,32.5,624.5,539.63,395.06
2017,5,18,13,0,261.0,494.0,6.1,33.0,749.0,620.13,452.21
2017,5,18,13,15,482.5,371.0,6.1,33.0,835.0,653.6,479.61
2017,5,18,13,30,704.0,248.0,6.1,33.0,921.0,668.56,492.7
2017,5,18,13,45,495.5,349.5,6.1,33.0,818.0,585.16,429.35
2017,5,18,14,0,287.0,451.0,6.1,33.0,715.0,518.53,378.67
2017,5,18,14,15,149.0,340.5,6.1,33.0,477.5,352.75,258.77
2017,5,18,14,30,11.0,230.0,6.1,33.0,240.0,204.14,149.34
2017,5,18,14,45,54.0,310.0,6.15,33.0,354.5,274.81,201.72
2017,5,18,15,0,97.0,390.0,6.2,33.0,469.0,339.53,248.31
2017,5,18,15,15,157.0,371.5,6.25,32.5,492.0,323.05,234.75
2017,5,18,15,30,217.0,353.0,6.3,32.0,515.0,310.25,223.08
2017,5,18,15,45,385.0,287.0,6.35,32.0,551.5,270.15,185.87
2017,5,18,16,0,553.0,221.0,6.4,32.0,588.0,212.04,135.52
2017,5,18,16,15,432.0,229.5,6.4,31.5,502.5,173.5,115.87
2017,5,18,16,30,311.0,238.0,6.4,31.0,417.0,157.72,123.53
2017,5,18,16,45,373.5,209.5,6.4,30.5,403.0,142.47,111.86
2017,5,18,17,0,436.0,181.0,6.4,30.0,389.0,119.86,93.97
2017,5,18,17,15,394.5,167.0,6.35,29.5,337.5,118.94,93.78
2017,5,18,17,30,353.0,153.0,6.3,29.0,286.0,110.37,87.16
2017,5,18,17,45,297.0,135.5,6.25,28.5,235.0,99.07,78.1
2017,5,18,18,0,241.0,118.0,6.2,28.0,184.0,87.33,68.39
2017,5,18,18,15,180.0,95.0,6.0,27.5,138.0,71.49,54.91
2017,5,18,18,30,119.0,72.0,5.8,27.0,92.0,56.19,41.54
2017,5,18,18,45,65.5,44.5,5.6,26.5,55.0,35.92,23.68
2017,5,18,19,0,12.0,17.0,5.4,26.0,18.0,15.07,1.93
2017,5,18,19,15,6.0,8.5,5.3,25.5,9.0,7.73,0.0
2017,5,18,19,30,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.0,10.5,4.55,22.0,11.5,16.66,0.0
2017,5,19,6,0,26.0,21.0,4.6,22.0,23.0,46.06,22.51
2017,5,19,6,15,84.5,47.0,4.75,22.0,60.5,125.81,96.49
2017,5,19,6,30,143.0,73.0,4.9,22.0,98.0,213.95,171.75
2017,5,19,6,45,71.5,63.0,5.1,22.5,75.5,129.41,103.24
2017,5,19,7,0,0.0,53.0,5.3,23.0,53.0,46.79,33.21
2017,5,19,7,15,0.0,67.5,5.4,23.5,67.5,59.84,43.91
2017,5,19,7,30,0.0,82.0,5.5,24.0,82.0,73.59,54.96
2017,5,19,7,45,25.0,138.0,5.65,25.0,150.0,164.61,128.99
2017,5,19,8,0,50.0,194.0,5.8,26.0,218.0,252.2,197.96
2017,5,19,8,15,61.0,221.5,5.85,26.5,254.5,291.82,227.88
2017,5,19,8,30,72.0,249.0,5.9,27.0,291.0,331.27,257.22
2017,5,19,8,45,186.0,271.0,6.0,27.5,392.5,482.2,373.67
2017,5,19,9,0,300.0,293.0,6.1,28.0,494.0,636.93,488.28
2017,5,19,9,15,233.0,326.5,6.15,28.5,489.0,588.11,447.97
2017,5,19,9,30,166.0,360.0,6.2,29.0,484.0,555.05,419.64
2017,5,19,9,45,442.0,278.0,6.3,29.5,633.5,774.8,584.0
2017,5,19,10,0,718.0,196.0,6.4,30.0,783.0,968.27,720.11
2017,5,19,10,15,500.0,310.0,6.45,30.5,727.5,855.96,635.22
2017,5,19,10,30,282.0,424.0,6.5,31.0,672.0,731.96,540.42
2017,5,19,10,45,521.0,314.0,6.55,31.5,789.0,860.51,635.63
2017,5,19,11,0,760.0,204.0,6.6,32.0,906.0,965.58,708.97
2017,5,19,11,15,765.0,205.5,6.6,32.0,925.5,953.23,699.49
2017,5,19,11,30,770.0,207.0,6.6,32.0,945.0,937.7,688.51
2017,5,19,11,45,492.0,355.5,6.6,32.5,829.5,804.51,589.89
2017,5,19,12,0,214.0,504.0,6.6,33.0,714.0,660.03,480.56
2017,5,19,12,15,117.0,421.5,6.6,33.0,536.5,488.05,357.79
2017,5,19,12,30,20.0,339.0,6.6,33.0,359.0,318.07,232.85
2017,5,19,12,45,17.5,303.5,6.6,33.5,321.0,282.64,206.7
2017,5,19,13,0,15.0,268.0,6.6,34.0,283.0,247.89,180.82
2017,5,19,13,15,19.0,311.0,6.55,34.0,330.0,286.14,208.97
2017,5,19,13,30,23.0,354.0,6.5,34.0,377.0,322.92,235.77
2017,5,19,13,45,17.5,293.5,6.5,34.0,311.0,265.97,194.18
2017,5,19,14,0,12.0,233.0,6.5,34.0,245.0,209.98,153.01
2017,5,19,14,15,86.0,336.0,6.45,33.5,412.5,317.29,232.89
2017,5,19,14,30,160.0,439.0,6.4,33.0,580.0,415.96,304.27
2017,5,19,14,45,86.0,338.5,6.4,33.0,414.5,309.01,226.38
2017,5,19,15,0,12.0,238.0,6.4,33.0,249.0,207.84,152.52
2017,5,19,15,15,10.0,219.0,6.35,32.5,227.5,190.21,139.93
2017,5,19,15,30,8.0,200.0,6.3,32.0,206.0,172.95,127.45
2017,5,19,15,45,7.0,194.0,6.3,32.0,199.5,166.44,122.83
2017,5,19,16,0,6.0,188.0,6.3,32.0,193.0,159.94,118.25
2017,5,19,16,15,52.0,221.0,6.2,31.5,252.0,174.42,128.54
2017,5,19,16,30,98.0,254.0,6.1,31.0,311.0,186.38,146.56
2017,5,19,16,45,104.0,229.5,6.0,30.5,284.5,170.1,134.21
2017,5,19,17,0,110.0,205.0,5.9,30.0,258.0,146.42,115.68
2017,5,19,17,15,95.0,182.0,5.75,29.5,224.0,138.25,109.64
2017,5,19,17,30,80.0,159.0,5.6,29.0,190.0,122.07,96.82
2017,5,19,17,45,68.0,134.0,5.45,29.0,157.0,104.35,82.3
2017,5,19,18,0,56.0,109.0,5.3,29.0,124.0,86.23,67.17
2017,5,19,18,15,38.0,84.5,5.1,28.5,93.5,68.02,51.77
2017,5,19,18,30,20.0,60.0,4.9,28.0,63.0,49.42,35.75
2017,5,19,18,45,10.0,37.5,4.7,27.5,39.0,32.15,20.58
2017,5,19,19,0,0.0,15.0,4.5,27.0,15.0,13.2,1.53
2017,5,19,19,15,0.0,7.5,4.35,26.5,7.5,6.82,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.88,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.75,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.63,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.51,0.0
2017,5,20,7,15,0.0,5.0,2.4,23.0,5.0,4.39,0.0
2017,5,20,7,30,0.0,6.0,2.5,23.0,6.0,5.27,0.0
2017,5,20,7,45,0.0,22.0,2.65,23.5,22.0,19.38,10.38
2017,5,20,8,0,0.0,38.0,2.8,24.0,38.0,33.53,21.89
2017,5,20,8,15,0.0,25.5,2.95,24.0,25.5,22.5,12.77
2017,5,20,8,30,0.0,13.0,3.1,24.0,13.0,11.47,3.71
2017,5,20,8,45,0.0,22.5,3.3,24.5,22.5,19.87,10.49
2017,5,20,9,0,0.0,32.0,3.5,25.0,32.0,28.3,17.2
2017,5,20,9,15,0.0,64.5,3.7,25.5,64.5,57.17,40.17
2017,5,20,9,30,0.0,97.0,3.9,26.0,97.0,86.25,62.95
2017,5,20,9,45,0.0,81.0,4.15,26.5,81.0,71.94,51.4
2017,5,20,10,0,0.0,65.0,4.4,27.0,65.0,57.73,40.02
2017,5,20,10,15,0.0,70.5,4.0,27.0,70.5,62.67,43.83
2017,5,20,10,30,0.0,76.0,3.6,27.0,76.0,67.62,47.63
2017,5,20,10,45,0.0,97.0,3.25,27.5,97.0,86.61,62.21
2017,5,20,11,0,0.0,118.0,2.9,28.0,118.0,105.64,76.67
2017,5,20,11,15,3.5,144.5,2.8,28.0,148.5,133.0,97.68
2017,5,20,11,30,7.0,171.0,2.7,28.0,179.0,160.11,118.32
2017,5,20,11,45,10.0,208.0,2.6,28.5,219.0,195.93,144.98
2017,5,20,12,0,13.0,245.0,2.5,29.0,259.0,231.22,170.84
2017,5,20,12,15,49.5,367.0,2.6,29.0,417.0,375.58,277.01
2017,5,20,12,30,86.0,489.0,2.7,29.0,575.0,508.55,370.99
2017,5,20,12,45,124.5,497.5,2.8,29.0,620.5,537.19,391.26
2017,5,20,13,0,163.0,506.0,2.9,29.0,666.0,559.76,407.62
2017,5,20,13,15,90.5,412.5,2.85,28.5,501.5,419.88,308.74
2017,5,20,13,30,18.0,319.0,2.8,28.0,337.0,290.07,214.55
2017,5,20,13,45,13.5,257.5,2.75,28.0,271.0,233.11,172.84
2017,5,20,14,0,9.0,196.0,2.7,28.0,205.0,176.87,130.82
2017,5,20,14,15,10.0,210.0,2.4,28.0,219.5,188.27,139.55
2017,5,20,14,30,11.0,224.0,2.1,28.0,234.0,199.23,147.77
2017,5,20,14,45,17.0,263.0,1.8,28.0,277.5,231.96,172.14
2017,5,20,15,0,23.0,302.0,1.5,28.0,321.0,262.23,194.24
2017,5,20,15,15,94.0,330.0,1.35,27.5,401.0,287.78,211.46
2017,5,20,15,30,165.0,358.0,1.2,27.0,481.0,301.76,219.07
2017,5,20,15,45,100.5,312.0,1.05,26.5,386.0,256.52,187.94
2017,5,20,16,0,36.0,266.0,0.9,26.0,291.0,208.39,155.26
2017,5,20,16,15,25.5,233.0,1.55,25.5,250.0,191.77,144.79
2017,5,20,16,30,15.0,200.0,2.2,25.0,209.0,164.04,130.97
2017,5,20,16,45,7.5,172.5,2.85,24.5,177.0,142.97,114.56
2017,5,20,17,0,0.0,145.0,3.5,24.0,145.0,121.75,97.64
2017,5,20,17,15,0.0,125.5,3.85,23.0,125.5,106.18,85.29
2017,5,20,17,30,0.0,106.0,4.2,22.0,106.0,90.43,72.51
2017,5,20,17,45,92.0,116.5,4.6,21.5,142.0,89.86,72.37
2017,5,20,18,0,184.0,127.0,5.0,21.0,178.0,95.04,77.02
2017,5,20,18,15,137.0,99.0,4.9,20.5,132.5,75.62,60.12
2017,5,20,18,30,90.0,71.0,4.8,20.0,87.0,55.64,42.39
2017,5,20,18,45,45.0,44.5,4.75,19.5,52.5,36.01,24.68
2017,5,20,19,0,0.0,18.0,4.7,19.0,18.0,15.86,3.86
2017,5,20,19,15,0.0,9.0,4.5,18.5,9.0,8.19,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,3.5,3.05,17.5,3.5,3.18,0.0
2017,5,21,6,0,0.0,7.0,3.1,18.0,7.0,6.14,0.0
2017,5,21,6,15,0.0,24.0,3.2,18.0,24.0,21.14,11.62
2017,5,21,6,30,0.0,41.0,3.3,18.0,41.0,36.37,24.78
2017,5,21,6,45,0.0,63.5,3.45,18.0,63.5,59.72,44.71
2017,5,21,7,0,0.0,86.0,3.6,18.0,86.0,82.55,64.0
2017,5,21,7,15,0.0,59.0,3.75,18.0,59.0,52.11,38.42
2017,5,21,7,30,0.0,32.0,3.9,18.0,32.0,28.2,18.19
2017,5,21,7,45,0.0,83.5,4.05,18.5,83.5,74.26,56.56
2017,5,21,8,0,0.0,135.0,4.2,19.0,135.0,125.51,98.34
2017,5,21,8,15,0.0,115.0,4.3,19.0,115.0,104.02,80.36
2017,5,21,8,30,0.0,95.0,4.4,19.0,95.0,84.39,64.04
2017,5,21,8,45,1.0,129.5,4.55,19.5,130.5,118.02,91.07
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,151.99,117.9
2017,5,21,9,15,4.0,177.0,4.7,20.0,181.0,165.96,128.76
2017,5,21,9,30,6.0,190.0,4.7,20.0,196.0,179.91,139.56
2017,5,21,9,45,47.0,289.0,4.7,20.5,328.0,334.29,260.77
2017,5,21,10,0,88.0,388.0,4.7,21.0,460.0,478.61,369.33
2017,5,21,10,15,60.5,373.5,4.6,21.0,424.0,430.29,330.98
2017,5,21,10,30,33.0,359.0,4.5,21.0,388.0,383.18,294.09
2017,5,21,10,45,72.0,410.5,4.4,21.5,476.5,470.31,359.23
2017,5,21,11,0,111.0,462.0,4.3,22.0,565.0,554.87,420.27
2017,5,21,11,15,112.5,473.0,4.2,22.0,579.5,559.86,422.83
2017,5,21,11,30,114.0,484.0,4.1,22.0,594.0,564.05,425.19
2017,5,21,11,45,140.5,495.0,4.05,22.0,632.0,598.65,450.2
2017,5,21,12,0,167.0,506.0,4.0,22.0,670.0,620.41,465.78
2017,5,21,12,15,133.5,501.0,4.1,22.0,632.5,573.66,431.32
2017,5,21,12,30,100.0,496.0,4.2,22.0,595.0,526.37,396.53
2017,5,21,12,45,76.5,473.0,4.3,22.0,548.5,478.01,361.05
2017,5,21,13,0,53.0,450.0,4.4,22.0,502.0,432.17,327.19
2017,5,21,13,15,43.0,423.5,4.55,22.0,465.5,395.65,300.35
2017,5,21,13,30,33.0,397.0,4.7,22.0,429.0,360.84,274.53
2017,5,21,13,45,38.5,401.0,4.85,22.0,437.5,361.63,275.51
2017,5,21,14,0,44.0,405.0,5.0,22.0,446.0,361.58,275.72
2017,5,21,14,15,32.5,361.0,5.05,21.5,391.0,315.37,241.37
2017,5,21,14,30,21.0,317.0,5.1,21.0,336.0,279.75,214.86
2017,5,21,14,45,20.5,304.0,5.2,21.0,322.0,266.17,204.69
2017,5,21,15,0,20.0,291.0,5.3,21.0,308.0,252.7,194.54
2017,5,21,15,15,10.0,217.5,5.35,21.0,226.5,189.1,145.38
2017,5,21,15,30,0.0,144.0,5.4,21.0,145.0,125.64,95.75
2017,5,21,15,45,1.0,153.0,5.45,21.0,154.5,132.74,101.7
2017,5,21,16,0,2.0,162.0,5.5,21.0,164.0,139.28,107.18
2017,5,21,16,15,1.0,140.0,5.35,20.5,141.0,120.86,92.94
2017,5,21,16,30,0.0,118.0,5.2,20.0,118.0,102.62,82.38
2017,5,21,16,45,0.0,71.0,5.1,19.5,71.0,62.82,48.73
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,21.16,12.83
2017,5,21,17,15,0.0,20.5,4.8,18.5,20.5,18.05,10.22
2017,5,21,17,30,0.0,17.0,4.6,18.0,17.0,14.96,7.57
2017,5,21,17,45,0.0,13.5,4.45,18.0,13.5,11.87,4.86
2017,5,21,18,0,0.0,10.0,4.3,18.0,10.0,8.78,2.13
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,6.58,0.17
2017,5,21,18,30,0.0,5.0,4.3,17.0,5.0,4.38,0.0
2017,5,21,18,45,0.0,2.5,4.3,17.0,2.5,2.19,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,25.5,12.5,3.45,15.0,14.5,25.35,0.0
2017,5,22,6,0,51.0,25.0,3.4,15.0,29.0,68.79,41.49
2017,5,22,6,15,121.5,48.0,3.4,15.0,67.0,161.9,129.43
2017,5,22,6,30,192.0,71.0,3.4,15.0,105.0,243.17,201.18
2017,5,22,6,45,96.0,70.0,3.4,15.5,87.0,157.02,129.63
2017,5,22,7,0,0.0,69.0,3.4,16.0,69.0,62.9,47.85
2017,5,22,7,15,0.0,47.5,3.4,16.0,47.5,41.9,30.09
2017,5,22,7,30,0.0,26.0,3.4,16.0,26.0,22.9,13.87
2017,5,22,7,45,0.0,37.5,3.4,16.5,37.5,33.07,22.38
2017,5,22,8,0,0.0,49.0,3.4,17.0,49.0,43.27,30.78
2017,5,22,8,15,0.0,93.5,3.45,17.5,93.5,83.15,63.68
2017,5,22,8,30,0.0,138.0,3.5,18.0,138.0,125.98,98.3
2017,5,22,8,45,7.0,181.5,3.6,18.5,186.5,175.29,137.77
2017,5,22,9,0,14.0,225.0,3.7,19.0,235.0,225.0,176.74
2017,5,22,9,15,16.0,244.0,3.85,19.5,256.0,244.62,191.3
2017,5,22,9,30,18.0,263.0,4.0,20.0,277.0,264.11,205.69
2017,5,22,9,45,14.5,248.0,4.15,20.5,259.5,244.16,189.24
2017,5,22,10,0,11.0,233.0,4.3,21.0,242.0,224.95,173.56
2017,5,22,10,15,14.0,261.5,4.45,21.0,274.0,254.43,196.27
2017,5,22,10,30,17.0,290.0,4.6,21.0,306.0,283.59,218.5
2017,5,22,10,45,21.0,321.5,4.85,21.5,341.5,316.2,242.86
2017,5,22,11,0,25.0,353.0,5.1,22.0,377.0,361.58,276.62
2017,5,22,11,15,27.0,368.0,5.15,22.0,394.0,374.43,285.97
2017,5,22,11,30,29.0,383.0,5.2,22.0,411.0,386.63,294.93
2017,5,22,11,45,26.0,374.5,5.3,22.5,400.0,371.38,282.72
2017,5,22,12,0,23.0,366.0,5.4,23.0,389.0,349.61,265.74
2017,5,22,12,15,17.0,288.5,5.05,23.0,306.0,272.54,207.18
2017,5,22,12,30,11.0,211.0,4.7,23.0,223.0,197.09,149.3
2017,5,22,12,45,12.0,227.5,4.35,23.5,240.5,211.47,160.05
2017,5,22,13,0,13.0,244.0,4.0,24.0,258.0,225.51,170.33
2017,5,22,13,15,17.5,297.5,3.7,24.0,315.5,273.57,206.65
2017,5,22,13,30,22.0,351.0,3.4,24.0,373.0,319.87,241.08
2017,5,22,13,45,19.0,320.0,3.15,24.0,339.0,289.26,218.01
2017,5,22,14,0,16.0,289.0,2.9,24.0,305.0,259.34,195.57
2017,5,22,14,15,20.5,310.5,2.85,24.0,329.5,277.15,209.15
2017,5,22,14,30,25.0,332.0,2.8,24.0,354.0,284.6,214.75
2017,5,22,14,45,21.5,307.0,2.8,24.5,325.5,269.02,202.82
2017,5,22,15,0,18.0,282.0,2.8,25.0,297.0,245.03,184.63
2017,5,22,15,15,11.5,229.5,2.8,25.0,239.0,199.15,150.15
2017,5,22,15,30,5.0,177.0,2.8,25.0,181.0,153.89,115.79
2017,5,22,15,45,2.5,163.5,2.85,25.0,165.5,141.53,106.6
2017,5,22,16,0,0.0,150.0,2.9,25.0,150.0,129.51,97.62
2017,5,22,16,15,0.0,140.0,2.9,25.0,140.0,120.81,91.09
2017,5,22,16,30,0.0,130.0,2.9,25.0,130.0,112.13,84.53
2017,5,22,16,45,0.0,96.5,2.9,25.0,96.5,84.93,66.15
2017,5,22,17,0,0.0,63.0,2.9,25.0,63.0,55.69,41.77
2017,5,22,17,15,0.0,55.0,2.8,24.5,55.0,48.57,35.99
2017,5,22,17,30,0.0,47.0,2.7,24.0,47.0,41.47,30.12
2017,5,22,17,45,254.5,60.0,2.6,23.5,131.5,42.38,31.07
2017,5,22,18,0,509.0,73.0,2.5,23.0,216.0,54.27,41.42
2017,5,22,18,15,436.0,63.0,2.25,22.0,166.0,48.22,36.21
2017,5,22,18,30,363.0,53.0,2.0,21.0,116.0,40.48,29.29
2017,5,22,18,45,254.0,38.5,1.75,20.5,75.0,29.81,19.5
2017,5,22,19,0,145.0,24.0,1.5,20.0,34.0,18.82,6.71
2017,5,22,19,15,72.5,12.0,1.6,19.5,17.0,10.91,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.0,0.5,16.5,17.5,43.37,0.0
2017,5,23,6,0,115.0,26.0,0.6,17.0,35.0,132.55,85.58
2017,5,23,6,15,209.5,43.5,0.8,17.5,75.0,224.08,177.85
2017,5,23,6,30,304.0,61.0,1.0,18.0,115.0,318.3,258.21
2017,5,23,6,45,367.0,75.0,1.2,18.5,163.5,392.36,319.7
2017,5,23,7,0,430.0,89.0,1.4,19.0,212.0,470.97,382.3
2017,5,23,7,15,215.0,95.0,1.5,19.5,156.5,299.37,244.43
2017,5,23,7,30,0.0,101.0,1.6,20.0,101.0,93.29,71.7
2017,5,23,7,45,11.0,139.5,1.7,20.5,145.0,142.29,111.95
2017,5,23,8,0,22.0,178.0,1.8,21.0,189.0,191.94,151.33
2017,5,23,8,15,23.0,197.5,1.8,21.5,210.0,211.36,165.65
2017,5,23,8,30,24.0,217.0,1.8,22.0,231.0,230.7,179.76
2017,5,23,8,45,17.0,213.0,1.8,23.0,223.5,217.37,167.81
2017,5,23,9,0,10.0,209.0,1.8,24.0,216.0,204.69,156.6
2017,5,23,9,15,69.0,283.5,1.75,24.0,335.0,356.64,273.27
2017,5,23,9,30,128.0,358.0,1.7,24.0,454.0,514.27,387.58
2017,5,23,9,45,129.5,379.5,1.65,24.5,481.5,534.56,398.83
2017,5,23,10,0,131.0,401.0,1.6,25.0,509.0,553.83,410.19
2017,5,23,10,15,80.5,375.5,1.55,25.5,442.5,452.54,335.85
2017,5,23,10,30,30.0,350.0,1.5,26.0,376.0,370.88,275.01
2017,5,23,10,45,193.0,387.5,1.5,26.5,565.5,581.87,428.2
2017,5,23,11,0,356.0,425.0,1.5,27.0,755.0,784.2,563.55
2017,5,23,11,15,581.5,302.5,1.5,27.0,855.0,879.04,628.7
2017,5,23,11,30,807.0,180.0,1.5,27.0,955.0,948.56,674.05
2017,5,23,11,45,814.0,178.0,1.5,27.5,968.0,928.28,658.82
2017,5,23,12,0,821.0,176.0,1.5,28.0,981.0,904.93,642.78
2017,5,23,12,15,423.5,280.0,1.55,28.0,695.5,632.74,460.22
2017,5,23,12,30,26.0,384.0,1.6,28.0,410.0,366.06,266.76
2017,5,23,12,45,46.5,427.0,1.65,28.0,473.0,414.63,303.06
2017,5,23,13,0,67.0,470.0,1.7,28.0,536.0,459.77,334.86
2017,5,23,13,15,142.5,479.5,1.75,28.0,617.5,509.5,370.77
2017,5,23,13,30,218.0,489.0,1.8,28.0,699.0,553.1,401.53
2017,5,23,13,45,496.0,340.0,1.9,28.0,803.0,580.94,424.53
2017,5,23,14,0,774.0,191.0,2.0,28.0,907.0,591.81,433.34
2017,5,23,14,15,765.5,188.5,2.3,27.5,879.0,543.31,398.29
2017,5,23,14,30,757.0,186.0,2.6,27.0,851.0,494.7,361.93
2017,5,23,14,45,399.5,267.0,2.9,26.5,616.5,362.04,266.1
2017,5,23,15,0,42.0,348.0,3.2,26.0,382.0,292.08,218.68
2017,5,23,15,15,21.0,232.0,3.75,25.0,249.0,196.22,147.82
2017,5,23,15,30,0.0,116.0,4.3,24.0,116.0,102.21,76.01
