Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,15,45,0.0,123.5,4.85,23.5,123.5,108.32,81.34
2017,5,23,16,0,0.0,131.0,5.4,23.0,131.0,114.17,86.43
2017,5,23,16,15,0.0,70.5,5.9,22.0,70.5,62.43,45.29
2017,5,23,16,30,0.0,10.0,6.4,21.0,10.0,8.82,1.62
2017,5,23,16,45,5.5,87.5,6.9,20.5,90.5,77.55,61.19
2017,5,23,17,0,11.0,165.0,7.4,20.0,171.0,136.33,111.92
2017,5,23,17,15,7.0,145.5,7.1,19.5,149.5,120.89,99.26
2017,5,23,17,30,3.0,126.0,6.8,19.0,128.0,105.3,86.32
2017,5,23,17,45,1.5,107.0,6.55,18.5,108.0,89.95,73.35
2017,5,23,18,0,0.0,88.0,6.3,18.0,88.0,74.48,60.01
2017,5,23,18,15,167.0,72.0,5.9,17.5,101.5,55.7,43.47
2017,5,23,18,30,334.0,56.0,5.5,17.0,115.0,42.64,31.69
2017,5,23,18,45,236.5,40.5,5.15,17.0,75.0,31.3,21.11
2017,5,23,19,0,139.0,25.0,4.8,17.0,35.0,19.59,7.8
2017,5,23,19,15,69.5,12.5,4.7,16.5,17.5,11.37,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.5,13.5,3.4,12.5,20.0,59.22,0.0
2017,5,24,6,0,171.0,27.0,3.7,13.0,40.0,168.2,114.19
2017,5,24,6,15,286.5,41.0,3.65,13.5,83.5,269.3,220.0
2017,5,24,6,30,402.0,55.0,3.6,14.0,127.0,379.88,316.77
2017,5,24,6,45,475.5,65.0,3.55,15.0,179.5,463.07,386.78
2017,5,24,7,0,549.0,75.0,3.5,16.0,232.0,550.76,456.1
2017,5,24,7,15,600.5,82.0,3.6,17.0,287.5,620.93,508.39
2017,5,24,7,30,652.0,89.0,3.7,18.0,343.0,692.8,559.73
2017,5,24,7,45,691.5,94.0,3.8,19.5,400.0,752.82,599.19
2017,5,24,8,0,731.0,99.0,3.9,21.0,457.0,812.86,637.22
2017,5,24,8,15,757.5,103.5,3.9,21.5,511.5,854.45,662.97
2017,5,24,8,30,784.0,108.0,3.9,22.0,566.0,900.18,691.24
2017,5,24,8,45,806.5,110.0,3.95,23.0,618.0,937.17,711.86
2017,5,24,9,0,829.0,112.0,4.0,24.0,670.0,971.83,730.61
2017,5,24,9,15,844.0,115.0,3.95,24.5,717.0,997.61,744.0
2017,5,24,9,30,859.0,118.0,3.9,25.0,764.0,1009.26,747.98
2017,5,24,9,45,872.5,119.0,3.9,25.5,806.0,1025.11,755.28
2017,5,24,10,0,886.0,120.0,3.9,26.0,848.0,1037.74,760.5
2017,5,24,10,15,894.0,122.0,3.85,26.0,883.0,1042.48,761.86
2017,5,24,10,30,902.0,124.0,3.8,26.0,918.0,1043.71,761.14
2017,5,24,10,45,912.0,123.0,3.8,26.5,947.0,1040.34,756.46
2017,5,24,11,0,922.0,122.0,3.8,27.0,976.0,1033.42,749.67
2017,5,24,11,15,925.5,123.0,3.8,27.5,996.0,1018.57,737.94
2017,5,24,11,30,929.0,124.0,3.8,28.0,1016.0,1000.29,724.18
2017,5,24,11,45,939.5,119.0,3.8,28.5,1031.0,979.56,708.99
2017,5,24,12,0,950.0,114.0,3.8,29.0,1046.0,955.45,691.72
2017,5,24,12,15,950.5,114.0,3.75,29.0,1049.5,923.87,670.73
2017,5,24,12,30,951.0,114.0,3.7,29.0,1053.0,889.65,648.02
2017,5,24,12,45,952.5,112.0,3.7,29.0,1049.5,852.14,623.31
2017,5,24,13,0,954.0,110.0,3.7,29.0,1046.0,812.31,596.93
2017,5,24,13,15,951.5,109.5,3.6,29.0,1033.0,768.61,567.2
2017,5,24,13,30,949.0,109.0,3.5,29.0,1020.0,723.02,533.88
2017,5,24,13,45,947.0,106.5,3.45,29.5,999.5,674.42,496.99
2017,5,24,14,0,945.0,104.0,3.4,30.0,979.0,624.24,458.23
2017,5,24,14,15,939.0,103.0,3.3,30.0,950.5,571.73,417.65
2017,5,24,14,30,933.0,102.0,3.2,30.0,922.0,518.39,375.38
2017,5,24,14,45,923.0,101.5,3.1,30.0,886.0,463.15,330.64
2017,5,24,15,0,913.0,101.0,3.0,30.0,850.0,407.92,284.84
2017,5,24,15,15,902.5,99.0,2.9,30.0,808.0,351.7,237.53
2017,5,24,15,30,892.0,97.0,2.8,30.0,766.0,296.02,190.43
2017,5,24,15,45,880.0,94.0,2.7,30.0,719.5,240.11,144.25
2017,5,24,16,0,868.0,91.0,2.6,30.0,673.0,185.34,102.18
2017,5,24,16,15,850.5,88.0,2.4,29.5,621.5,131.47,68.18
2017,5,24,16,30,833.0,85.0,2.2,29.0,570.0,69.9,41.35
2017,5,24,16,45,810.0,81.5,2.05,29.0,516.0,57.44,42.32
2017,5,24,17,0,787.0,78.0,1.9,29.0,462.0,56.51,41.73
2017,5,24,17,15,754.5,74.0,1.6,28.5,405.5,55.04,40.77
2017,5,24,17,30,722.0,70.0,1.3,28.0,349.0,53.5,39.72
2017,5,24,17,45,674.0,64.5,1.05,27.5,293.0,50.57,37.45
2017,5,24,18,0,626.0,59.0,0.8,27.0,237.0,43.45,31.52
2017,5,24,18,15,555.0,52.0,0.85,26.0,184.0,39.31,28.03
2017,5,24,18,30,484.0,45.0,0.9,25.0,131.0,35.06,24.23
2017,5,24,18,45,363.5,34.5,0.95,24.0,86.5,27.47,17.31
2017,5,24,19,0,243.0,24.0,1.0,23.0,42.0,19.61,7.92
2017,5,24,19,15,121.5,12.0,1.1,22.0,21.0,10.91,0.0
2017,5,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.5,12.5,3.95,15.5,22.0,77.56,0.0
2017,5,25,6,0,241.0,25.0,4.1,16.0,44.0,209.18,143.61
2017,5,25,6,15,357.0,36.0,4.25,16.5,88.5,311.08,252.11
2017,5,25,6,30,473.0,47.0,4.4,17.0,133.0,419.64,346.9
2017,5,25,6,45,544.0,54.5,4.6,17.5,186.0,500.08,414.86
2017,5,25,7,0,615.0,62.0,4.8,18.0,239.0,585.0,482.66
2017,5,25,7,15,661.5,67.5,5.2,19.0,294.5,651.18,532.81
2017,5,25,7,30,708.0,73.0,5.6,20.0,350.0,714.39,578.91
2017,5,25,7,45,739.5,78.0,6.1,21.0,405.5,769.5,617.91
2017,5,25,8,0,771.0,83.0,6.6,22.0,461.0,824.01,655.58
2017,5,25,8,15,794.0,86.5,6.7,22.5,514.5,867.74,684.34
2017,5,25,8,30,817.0,90.0,6.8,23.0,568.0,909.74,711.46
2017,5,25,8,45,831.0,94.0,6.95,24.0,617.5,941.57,729.74
2017,5,25,9,0,845.0,98.0,7.1,25.0,667.0,960.52,738.71
2017,5,25,9,15,858.0,100.5,7.1,25.5,712.5,984.01,751.76
2017,5,25,9,30,871.0,103.0,7.1,26.0,758.0,1004.54,762.71
2017,5,25,9,45,876.0,108.0,7.15,27.0,797.5,1016.63,766.53
2017,5,25,10,0,881.0,113.0,7.2,28.0,837.0,1025.26,768.09
2017,5,25,10,15,889.0,114.5,7.1,28.5,871.0,1029.67,767.7
2017,5,25,10,30,897.0,116.0,7.0,29.0,905.0,1030.63,765.1
2017,5,25,10,45,900.0,119.0,6.9,29.5,932.0,1024.62,757.94
2017,5,25,11,0,903.0,122.0,6.8,30.0,959.0,1015.09,748.61
2017,5,25,11,15,907.0,123.0,6.7,30.5,979.0,1001.1,736.47
2017,5,25,11,30,911.0,124.0,6.6,31.0,999.0,983.72,722.23
2017,5,25,11,45,910.0,126.5,6.55,31.5,1010.0,959.77,704.02
2017,5,25,12,0,909.0,129.0,6.5,32.0,1021.0,932.8,683.93
2017,5,25,12,15,909.5,129.0,6.4,32.0,1025.0,902.16,662.63
2017,5,25,12,30,910.0,129.0,6.3,32.0,1029.0,869.04,639.69
2017,5,25,12,45,909.0,129.0,6.25,32.5,1024.5,832.5,613.34
2017,5,25,13,0,908.0,129.0,6.2,33.0,1020.0,793.95,585.66
2017,5,25,13,15,905.0,128.0,6.1,33.0,1007.0,751.23,555.41
2017,5,25,13,30,902.0,127.0,6.0,33.0,994.0,706.82,522.43
2017,5,25,13,45,897.5,126.5,5.9,33.5,973.5,660.3,486.32
2017,5,25,14,0,893.0,126.0,5.8,34.0,953.0,612.49,448.71
2017,5,25,14,15,886.5,124.5,5.7,34.0,924.5,561.79,409.24
2017,5,25,14,30,880.0,123.0,5.6,34.0,896.0,510.4,368.33
2017,5,25,14,45,866.5,123.5,5.55,34.0,860.0,457.06,325.16
2017,5,25,15,0,853.0,124.0,5.5,34.0,824.0,404.14,281.42
2017,5,25,15,15,841.0,121.5,5.4,34.0,783.0,350.22,236.28
2017,5,25,15,30,829.0,119.0,5.3,34.0,742.0,289.41,186.0
2017,5,25,15,45,814.0,116.0,5.2,34.0,695.5,235.71,142.07
2017,5,25,16,0,799.0,113.0,5.1,34.0,649.0,183.64,102.4
2017,5,25,16,15,779.0,109.0,5.0,33.5,599.0,132.28,69.93
2017,5,25,16,30,759.0,105.0,4.9,33.0,549.0,83.49,51.07
2017,5,25,16,45,732.5,101.0,4.85,32.5,495.5,70.64,52.48
2017,5,25,17,0,706.0,97.0,4.8,32.0,442.0,63.27,46.75
2017,5,25,17,15,671.0,91.5,4.5,31.5,387.5,61.61,45.68
2017,5,25,17,30,636.0,86.0,4.2,31.0,333.0,59.82,44.46
2017,5,25,17,45,586.0,79.0,3.95,30.5,279.0,56.65,42.03
2017,5,25,18,0,536.0,72.0,3.7,30.0,225.0,53.32,39.37
2017,5,25,18,15,464.0,62.5,3.55,29.0,174.5,47.64,34.63
2017,5,25,18,30,392.0,53.0,3.4,28.0,124.0,41.71,29.44
2017,5,25,18,45,280.5,39.5,3.3,27.0,81.5,30.57,19.61
2017,5,25,19,0,169.0,26.0,3.2,26.0,39.0,20.38,8.61
2017,5,25,19,15,84.5,13.0,3.45,25.5,19.5,11.82,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,21.5,5.0,4.55,0.0
2017,5,26,6,0,0.0,10.0,3.5,22.0,10.0,8.78,0.48
2017,5,26,6,15,0.0,22.0,3.65,22.5,22.0,19.36,9.98
2017,5,26,6,30,0.0,34.0,3.8,23.0,34.0,29.97,19.02
2017,5,26,6,45,0.0,49.0,4.0,23.5,49.0,43.26,30.16
2017,5,26,7,0,0.0,64.0,4.2,24.0,64.0,57.32,41.77
2017,5,26,7,15,0.0,79.5,4.3,24.5,79.5,72.13,53.77
2017,5,26,7,30,0.0,95.0,4.4,25.0,95.0,86.83,65.45
2017,5,26,7,45,7.0,132.5,4.55,25.5,136.0,130.96,100.85
2017,5,26,8,0,14.0,170.0,4.7,26.0,177.0,175.61,135.93
2017,5,26,8,15,12.5,181.5,4.7,26.5,188.5,184.04,141.63
2017,5,26,8,30,11.0,193.0,4.7,27.0,200.0,192.58,147.4
2017,5,26,8,45,5.5,172.0,4.75,27.5,176.0,164.17,124.34
2017,5,26,9,0,0.0,151.0,4.8,28.0,152.0,137.3,102.63
2017,5,26,9,15,11.5,215.0,4.7,28.0,224.5,210.83,159.54
2017,5,26,9,30,23.0,279.0,4.6,28.0,297.0,285.24,215.78
2017,5,26,9,45,25.0,293.5,4.6,28.5,313.5,316.69,238.23
2017,5,26,10,0,27.0,308.0,4.6,29.0,330.0,330.98,247.82
2017,5,26,10,15,28.0,320.0,4.55,29.0,344.0,341.35,254.95
2017,5,26,10,30,29.0,332.0,4.5,29.0,358.0,351.42,261.87
2017,5,26,10,45,30.0,342.0,4.45,29.5,369.5,359.12,266.54
2017,5,26,11,0,31.0,352.0,4.4,30.0,381.0,366.49,270.99
2017,5,26,11,15,21.5,275.0,4.3,30.5,296.0,279.14,206.19
2017,5,26,11,30,12.0,198.0,4.2,31.0,211.0,189.41,139.02
2017,5,26,11,45,13.0,201.0,4.15,31.5,214.5,192.4,141.04
2017,5,26,12,0,14.0,204.0,4.1,32.0,218.0,199.19,145.74
2017,5,26,12,15,12.5,206.0,4.0,32.0,219.0,194.87,142.37
2017,5,26,12,30,11.0,208.0,3.9,32.0,220.0,194.48,141.97
2017,5,26,12,45,25.0,316.0,3.85,32.5,341.0,300.83,219.85
2017,5,26,13,0,39.0,424.0,3.8,33.0,462.0,400.01,290.13
2017,5,26,13,15,101.5,459.0,3.7,33.0,557.0,467.04,338.08
2017,5,26,13,30,164.0,494.0,3.6,33.0,652.0,521.93,376.57
2017,5,26,13,45,248.0,466.5,3.55,33.5,699.5,531.13,382.74
2017,5,26,14,0,332.0,439.0,3.5,34.0,747.0,538.52,386.98
2017,5,26,14,15,571.5,294.0,3.45,34.0,805.0,525.68,378.28
2017,5,26,14,30,811.0,149.0,3.4,34.0,863.0,494.59,353.88
2017,5,26,14,45,554.0,266.5,3.4,34.0,745.5,427.76,304.1
2017,5,26,15,0,297.0,384.0,3.4,34.0,628.0,389.67,277.48
2017,5,26,15,15,529.0,263.0,3.35,33.5,671.0,347.42,240.63
2017,5,26,15,30,761.0,142.0,3.3,33.0,714.0,290.49,188.86
2017,5,26,15,45,736.5,142.0,3.3,33.0,667.5,233.88,143.77
2017,5,26,16,0,712.0,142.0,3.3,33.0,621.0,186.17,107.93
2017,5,26,16,15,661.5,147.5,3.25,32.5,566.0,142.99,82.05
2017,5,26,16,30,611.0,153.0,3.2,32.0,511.0,105.98,69.6
2017,5,26,16,45,512.5,162.0,3.2,32.0,443.0,104.36,80.0
2017,5,26,17,0,414.0,171.0,3.2,32.0,375.0,112.26,86.74
2017,5,26,17,15,390.0,154.0,2.95,31.5,327.5,103.73,80.26
2017,5,26,17,30,366.0,137.0,2.7,31.0,280.0,94.61,73.21
2017,5,26,17,45,322.0,121.5,2.45,30.5,233.0,90.09,69.82
2017,5,26,18,0,278.0,106.0,2.2,30.0,186.0,79.64,61.33
2017,5,26,18,15,229.5,86.5,2.15,29.0,143.0,66.06,50.07
2017,5,26,18,30,181.0,67.0,2.1,28.0,100.0,52.01,38.07
2017,5,26,18,45,113.5,46.0,2.05,27.5,64.5,36.39,24.39
2017,5,26,19,0,46.0,25.0,2.0,27.0,29.0,21.05,9.34
2017,5,26,19,15,23.0,12.5,2.3,26.5,14.5,11.37,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.5,13.5,3.55,23.0,16.0,31.24,0.0
2017,5,27,6,0,69.0,27.0,3.6,23.0,32.0,94.19,61.35
2017,5,27,6,15,142.0,48.5,3.8,23.5,71.0,174.32,135.97
2017,5,27,6,30,215.0,70.0,4.0,24.0,110.0,256.11,205.59
2017,5,27,6,45,274.0,88.5,4.25,24.5,156.5,328.05,265.59
2017,5,27,7,0,333.0,107.0,4.5,25.0,203.0,419.56,338.71
2017,5,27,7,15,382.5,121.0,4.6,25.0,253.5,486.99,391.63
2017,5,27,7,30,432.0,135.0,4.7,25.0,304.0,556.84,444.93
2017,5,27,7,45,275.5,175.5,4.85,25.5,289.0,463.44,368.17
2017,5,27,8,0,119.0,216.0,5.0,26.0,274.0,358.64,281.69
2017,5,27,8,15,127.5,239.0,5.05,26.5,308.0,392.15,306.16
2017,5,27,8,30,136.0,262.0,5.1,27.0,342.0,425.33,329.64
2017,5,27,8,45,102.0,279.0,5.15,27.5,342.0,391.16,301.11
2017,5,27,9,0,68.0,296.0,5.2,28.0,342.0,373.57,285.19
2017,5,27,9,15,71.0,316.0,5.2,28.5,367.0,395.2,299.98
2017,5,27,9,30,74.0,336.0,5.2,29.0,392.0,416.41,314.23
2017,5,27,9,45,48.0,318.0,5.2,29.5,355.0,366.3,275.07
2017,5,27,10,0,22.0,300.0,5.2,30.0,318.0,301.48,225.17
2017,5,27,10,15,24.5,311.0,5.15,30.5,331.5,328.48,244.41
2017,5,27,10,30,27.0,322.0,5.1,31.0,345.0,339.21,251.38
2017,5,27,10,45,27.5,332.0,5.05,31.5,356.5,346.6,255.84
2017,5,27,11,0,28.0,342.0,5.0,32.0,368.0,353.67,260.06
2017,5,27,11,15,28.5,349.0,4.95,32.0,376.0,357.44,262.46
2017,5,27,11,30,29.0,356.0,4.9,32.0,384.0,360.87,264.66
2017,5,27,11,45,252.5,353.0,4.85,32.5,601.0,575.83,423.43
2017,5,27,12,0,476.0,350.0,4.8,33.0,818.0,765.3,555.7
2017,5,27,12,15,477.5,350.5,4.75,33.0,821.5,743.7,539.43
2017,5,27,12,30,479.0,351.0,4.7,33.0,825.0,720.46,523.06
2017,5,27,12,45,432.5,396.5,4.7,33.5,823.0,695.51,503.08
2017,5,27,13,0,386.0,442.0,4.7,34.0,821.0,673.59,485.24
2017,5,27,13,15,552.5,338.5,4.7,34.0,874.0,681.4,493.64
2017,5,27,13,30,719.0,235.0,4.7,34.0,927.0,674.27,490.68
2017,5,27,13,45,721.0,228.0,4.7,34.0,909.5,631.37,459.47
2017,5,27,14,0,723.0,221.0,4.7,34.0,892.0,587.32,426.88
2017,5,27,14,15,486.5,326.5,4.7,34.0,772.5,506.18,366.3
2017,5,27,14,30,250.0,432.0,4.7,34.0,653.0,446.8,322.44
2017,5,27,14,45,494.0,304.5,4.7,34.0,718.5,430.74,308.34
2017,5,27,15,0,738.0,177.0,4.7,34.0,784.0,392.57,274.31
2017,5,27,15,15,724.0,173.5,4.65,33.5,744.0,341.74,233.04
2017,5,27,15,30,710.0,170.0,4.6,33.0,704.0,292.18,192.48
2017,5,27,15,45,691.5,165.5,4.6,33.0,659.5,242.51,152.4
2017,5,27,16,0,673.0,161.0,4.6,33.0,615.0,194.99,116.38
2017,5,27,16,15,650.0,155.5,4.45,32.5,566.0,148.73,86.7
2017,5,27,16,30,627.0,150.0,4.3,32.0,517.0,105.47,68.34
2017,5,27,16,45,581.5,148.0,4.2,32.0,463.5,94.47,72.01
2017,5,27,17,0,536.0,146.0,4.1,32.0,410.0,96.9,74.28
2017,5,27,17,15,497.5,136.5,3.7,31.5,358.5,92.73,71.28
2017,5,27,17,30,459.0,127.0,3.3,31.0,307.0,88.27,68.0
2017,5,27,17,45,364.0,123.0,2.95,30.5,252.0,87.11,67.37
2017,5,27,18,0,269.0,119.0,2.6,30.0,197.0,88.19,68.46
2017,5,27,18,15,214.0,97.5,2.5,29.5,151.0,73.44,56.13
2017,5,27,18,30,159.0,76.0,2.4,29.0,105.0,58.18,43.05
2017,5,27,18,45,79.5,49.5,2.35,28.5,64.0,39.94,27.21
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,20.14,8.88
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,10.46,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.5,13.0,1.3,22.5,15.0,26.94,0.0
2017,5,28,6,0,55.0,26.0,1.4,23.0,30.0,72.61,46.58
2017,5,28,6,15,119.5,49.5,1.4,23.0,68.5,161.42,125.29
2017,5,28,6,30,184.0,73.0,1.4,23.0,107.0,239.54,191.22
2017,5,28,6,45,230.5,86.5,1.4,23.5,144.0,293.04,235.65
2017,5,28,7,0,277.0,100.0,1.4,24.0,181.0,350.84,281.7
2017,5,28,7,15,334.0,122.5,1.3,24.0,239.5,432.85,344.43
2017,5,28,7,30,391.0,145.0,1.2,24.0,298.0,534.4,418.28
2017,5,28,7,45,419.5,154.5,1.2,24.5,341.5,580.85,449.38
2017,5,28,8,0,448.0,164.0,1.2,25.0,385.0,627.55,480.15
2017,5,28,8,15,395.0,200.0,1.2,25.5,411.0,629.4,476.61
2017,5,28,8,30,342.0,236.0,1.2,26.0,437.0,608.52,458.09
2017,5,28,8,45,360.5,255.0,1.2,26.5,483.5,651.0,485.32
2017,5,28,9,0,379.0,274.0,1.2,27.0,530.0,692.43,510.69
2017,5,28,9,15,306.0,314.5,1.2,27.0,530.5,665.68,488.39
2017,5,28,9,30,233.0,355.0,1.2,27.0,531.0,616.46,451.87
2017,5,28,9,45,198.0,379.5,1.25,27.5,534.5,603.74,440.82
2017,5,28,10,0,163.0,404.0,1.3,28.0,538.0,589.42,428.45
2017,5,28,10,15,167.0,422.5,1.3,28.0,565.5,606.84,439.5
2017,5,28,10,30,171.0,441.0,1.3,28.0,593.0,623.05,449.46
2017,5,28,10,45,213.0,451.0,1.35,28.5,645.5,667.01,478.52
2017,5,28,11,0,255.0,461.0,1.4,29.0,698.0,721.82,513.76
2017,5,28,11,15,194.0,476.0,1.45,29.0,658.5,653.73,466.74
2017,5,28,11,30,133.0,491.0,1.5,29.0,619.0,599.51,429.17
2017,5,28,11,45,145.5,482.5,1.6,29.5,624.5,592.22,424.55
2017,5,28,12,0,158.0,474.0,1.7,30.0,630.0,583.98,418.89
2017,5,28,12,15,144.5,491.5,1.7,30.0,634.5,575.57,412.48
2017,5,28,12,30,131.0,509.0,1.7,30.0,639.0,566.62,405.77
2017,5,28,12,45,142.0,508.0,1.75,30.0,648.5,561.13,402.45
2017,5,28,13,0,153.0,507.0,1.8,30.0,658.0,554.62,398.35
2017,5,28,13,15,189.5,498.0,1.85,30.0,682.5,558.78,401.96
2017,5,28,13,30,226.0,489.0,1.9,30.0,707.0,559.89,403.19
2017,5,28,13,45,244.5,474.0,1.95,30.5,705.5,541.93,390.16
2017,5,28,14,0,263.0,459.0,2.0,31.0,704.0,514.76,370.69
2017,5,28,14,15,330.5,418.0,2.0,31.0,716.5,499.32,359.74
2017,5,28,14,30,398.0,377.0,2.0,31.0,729.0,477.83,343.5
2017,5,28,14,45,314.5,388.0,2.05,31.0,659.0,423.32,304.16
2017,5,28,15,0,231.0,399.0,2.1,31.0,589.0,386.96,278.21
2017,5,28,15,15,127.5,339.5,2.1,31.0,443.5,296.76,214.74
2017,5,28,15,30,24.0,280.0,2.1,31.0,298.0,239.24,175.68
2017,5,28,15,45,12.0,177.0,2.15,31.0,186.0,154.37,113.07
2017,5,28,16,0,0.0,74.0,2.2,31.0,74.0,65.59,45.77
2017,5,28,16,15,0.0,59.5,2.15,30.5,59.5,52.66,35.97
2017,5,28,16,30,0.0,45.0,2.1,30.0,45.0,39.77,26.0
2017,5,28,16,45,0.0,31.5,2.1,30.0,31.5,27.8,17.56
2017,5,28,17,0,0.0,18.0,2.1,30.0,18.0,15.86,7.66
2017,5,28,17,15,0.0,15.5,1.9,29.5,15.5,13.65,5.87
2017,5,28,17,30,0.0,13.0,1.7,29.0,13.0,11.44,4.06
2017,5,28,17,45,0.0,11.0,1.5,29.0,11.0,9.67,2.58
2017,5,28,18,0,0.0,9.0,1.3,29.0,9.0,7.9,1.08
2017,5,28,18,15,0.0,6.5,1.3,28.0,6.5,5.7,0.0
2017,5,28,18,30,0.0,4.0,1.3,27.0,4.0,3.51,0.0
2017,5,28,18,45,0.0,2.5,1.3,26.5,2.5,2.19,0.0
2017,5,28,19,0,0.0,1.0,1.3,26.0,1.0,0.88,0.0
2017,5,28,19,15,0.0,0.5,1.4,25.5,0.5,0.45,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.0,3.0,20.0,5.0,4.55,0.0
2017,5,29,6,0,0.0,10.0,3.1,20.0,10.0,8.78,0.69
2017,5,29,6,15,0.0,23.0,3.2,19.5,23.0,20.25,10.91
2017,5,29,6,30,0.0,36.0,3.3,19.0,36.0,31.74,20.89
2017,5,29,6,45,0.0,50.5,3.4,19.0,50.5,44.59,31.9
2017,5,29,7,0,0.0,65.0,3.5,19.0,65.0,58.31,43.5
2017,5,29,7,15,0.5,95.5,3.6,19.0,96.0,89.83,69.77
2017,5,29,7,30,1.0,126.0,3.7,19.0,127.0,121.39,95.64
2017,5,29,7,45,22.0,159.5,3.85,19.0,171.0,174.05,139.16
2017,5,29,8,0,43.0,193.0,4.0,19.0,215.0,243.49,195.29
2017,5,29,8,15,44.0,215.5,4.0,19.0,240.0,267.6,213.57
2017,5,29,8,30,45.0,238.0,4.0,19.0,265.0,291.34,231.44
2017,5,29,8,45,43.0,256.5,4.0,19.5,284.5,307.1,242.35
2017,5,29,9,0,41.0,275.0,4.0,20.0,304.0,322.54,252.91
2017,5,29,9,15,51.5,304.5,3.9,20.0,342.5,362.54,283.12
2017,5,29,9,30,62.0,334.0,3.8,20.0,381.0,402.01,312.45
2017,5,29,9,45,58.5,349.5,3.7,20.5,395.5,411.21,317.6
2017,5,29,10,0,55.0,365.0,3.6,21.0,410.0,420.03,322.56
2017,5,29,10,15,57.5,384.0,3.4,21.5,433.0,438.23,334.55
2017,5,29,10,30,60.0,403.0,3.2,22.0,456.0,455.81,345.9
2017,5,29,10,45,102.5,436.5,3.0,22.5,530.5,527.37,397.48
2017,5,29,11,0,145.0,470.0,2.8,23.0,605.0,610.07,454.95
2017,5,29,11,15,99.0,455.0,2.65,23.0,548.0,529.4,395.25
2017,5,29,11,30,53.0,440.0,2.5,23.0,491.0,464.37,346.93
2017,5,29,11,45,67.5,461.5,2.45,23.5,527.5,492.03,366.38
2017,5,29,12,0,82.0,483.0,2.4,24.0,564.0,517.84,383.78
2017,5,29,12,15,253.0,464.5,2.4,24.0,715.0,648.61,479.56
2017,5,29,12,30,424.0,446.0,2.4,24.0,866.0,756.07,555.35
2017,5,29,12,45,349.0,468.5,2.4,24.0,813.5,691.26,508.28
2017,5,29,13,0,274.0,491.0,2.4,24.0,761.0,630.35,464.75
2017,5,29,13,15,497.0,364.5,2.25,24.0,846.5,663.81,492.08
2017,5,29,13,30,720.0,238.0,2.1,24.0,932.0,678.73,504.31
2017,5,29,13,45,505.5,344.5,2.0,24.0,827.0,593.7,439.87
2017,5,29,14,0,291.0,451.0,1.9,24.0,722.0,525.29,388.1
2017,5,29,14,15,505.0,331.0,1.7,24.0,784.0,520.48,384.73
2017,5,29,14,30,719.0,211.0,1.5,24.0,846.0,497.2,365.12
2017,5,29,14,45,715.5,203.0,1.3,24.0,814.0,447.74,325.1
2017,5,29,15,0,712.0,195.0,1.1,24.0,782.0,398.21,284.35
2017,5,29,15,15,697.5,191.0,1.0,24.0,742.5,348.2,243.14
2017,5,29,15,30,683.0,187.0,0.9,24.0,703.0,299.58,202.78
2017,5,29,15,45,672.5,178.0,0.85,24.5,660.0,249.77,161.81
2017,5,29,16,0,662.0,169.0,0.8,25.0,617.0,201.3,124.06
2017,5,29,16,15,370.0,211.5,0.85,25.0,459.0,166.07,111.93
2017,5,29,16,30,78.0,254.0,0.9,25.0,301.0,189.51,142.95
2017,5,29,16,45,234.0,216.0,0.95,25.0,336.0,144.47,114.84
2017,5,29,17,0,390.0,178.0,1.0,25.0,371.0,116.38,92.31
2017,5,29,17,15,439.5,149.5,0.95,24.5,342.5,100.85,79.96
2017,5,29,17,30,489.0,121.0,0.9,24.0,314.0,84.22,66.43
2017,5,29,17,45,436.5,110.0,0.9,24.0,262.5,78.19,61.54
2017,5,29,18,0,384.0,99.0,0.9,24.0,211.0,71.85,56.23
2017,5,29,18,15,316.0,84.5,1.0,23.5,163.5,62.54,48.27
2017,5,29,18,30,248.0,70.0,1.1,23.0,116.0,54.38,41.0
2017,5,29,18,45,159.0,50.0,1.2,22.5,76.0,39.44,27.65
2017,5,29,19,0,70.0,30.0,1.3,22.0,36.0,24.12,12.68
2017,5,29,19,15,35.0,15.0,1.5,22.0,18.0,13.64,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.0,15.0,0.3,19.5,16.5,26.29,0.0
2017,5,30,6,0,46.0,30.0,0.3,20.0,33.0,75.81,50.05
2017,5,30,6,15,116.5,53.0,0.4,20.5,72.0,165.51,129.24
2017,5,30,6,30,187.0,76.0,0.5,21.0,111.0,246.19,196.67
2017,5,30,6,45,259.5,93.5,0.65,21.5,159.0,324.63,260.71
2017,5,30,7,0,332.0,111.0,0.8,22.0,207.0,408.84,326.87
2017,5,30,7,15,384.5,124.0,1.05,22.5,258.0,492.14,389.81
2017,5,30,7,30,437.0,137.0,1.3,23.0,309.0,563.33,442.17
2017,5,30,7,45,481.5,146.0,1.55,23.5,362.0,624.68,486.06
2017,5,30,8,0,526.0,155.0,1.8,24.0,415.0,687.12,529.72
2017,5,30,8,15,420.5,198.5,1.9,24.5,421.0,651.29,498.76
2017,5,30,8,30,315.0,242.0,2.0,25.0,427.0,589.92,450.6
2017,5,30,8,45,481.0,211.0,2.15,25.5,522.0,736.01,556.12
2017,5,30,9,0,647.0,180.0,2.3,26.0,617.0,877.02,651.06
2017,5,30,9,15,665.5,185.0,2.35,26.0,661.5,905.94,667.62
2017,5,30,9,30,684.0,190.0,2.4,26.0,706.0,932.37,683.57
2017,5,30,9,45,704.0,191.0,2.45,26.5,747.0,953.25,694.56
2017,5,30,10,0,724.0,192.0,2.5,27.0,788.0,971.29,703.79
2017,5,30,10,15,734.5,195.5,2.5,27.0,822.0,979.39,707.64
2017,5,30,10,30,745.0,199.0,2.5,27.0,856.0,984.33,709.68
2017,5,30,10,45,756.5,199.0,2.55,27.5,884.0,983.33,707.15
2017,5,30,11,0,768.0,199.0,2.6,28.0,912.0,971.38,697.8
2017,5,30,11,15,632.0,305.5,2.65,28.0,900.5,932.13,670.15
2017,5,30,11,30,496.0,412.0,2.7,28.0,889.0,883.9,634.26
2017,5,30,11,45,427.5,432.5,2.75,28.0,847.5,818.2,589.77
2017,5,30,12,0,359.0,453.0,2.8,28.0,806.0,750.14,543.22
2017,5,30,12,15,336.5,469.0,2.8,28.0,801.0,724.87,525.61
2017,5,30,12,30,314.0,485.0,2.8,28.0,796.0,699.13,507.33
2017,5,30,12,45,216.5,493.0,2.85,28.0,707.0,607.87,442.98
2017,5,30,13,0,119.0,501.0,2.9,28.0,618.0,524.44,383.3
2017,5,30,13,15,66.0,377.5,2.95,28.0,442.5,374.37,276.57
2017,5,30,13,30,13.0,254.0,3.0,28.0,267.0,231.58,171.5
2017,5,30,13,45,7.0,195.5,3.05,28.0,202.5,176.28,130.32
2017,5,30,14,0,1.0,137.0,3.1,28.0,138.0,121.6,88.82
2017,5,30,14,15,1.0,137.5,3.1,28.0,138.5,121.82,89.15
2017,5,30,14,30,1.0,138.0,3.1,28.0,139.0,122.04,89.43
2017,5,30,14,45,0.5,134.0,3.1,28.0,134.5,118.18,86.6
2017,5,30,15,0,0.0,130.0,3.1,28.0,130.0,114.4,83.84
2017,5,30,15,15,0.0,110.0,3.05,28.0,110.0,97.21,70.7
2017,5,30,15,30,0.0,90.0,3.0,28.0,90.0,79.92,57.39
2017,5,30,15,45,0.0,68.0,3.0,28.0,68.0,60.29,42.14
2017,5,30,16,0,0.0,46.0,3.0,28.0,46.0,40.71,26.78
2017,5,30,16,15,0.0,54.5,2.85,27.5,54.5,48.23,32.94
2017,5,30,16,30,0.0,63.0,2.7,27.0,63.0,55.74,39.14
2017,5,30,16,45,0.0,86.5,2.6,27.0,86.5,76.61,58.67
2017,5,30,17,0,0.0,110.0,2.5,27.0,110.0,95.41,74.54
2017,5,30,17,15,0.0,96.5,2.2,26.5,96.5,84.15,65.53
2017,5,30,17,30,0.0,83.0,1.9,26.0,83.0,72.79,56.34
2017,5,30,17,45,0.0,69.5,1.6,25.5,69.5,61.33,46.91
2017,5,30,18,0,0.0,56.0,1.3,25.0,56.0,49.45,36.93
2017,5,30,18,15,0.0,43.0,1.25,24.0,43.0,37.93,27.12
2017,5,30,18,30,0.0,30.0,1.2,23.0,30.0,26.42,17.12
2017,5,30,18,45,0.0,19.5,1.15,22.5,19.5,17.15,8.89
2017,5,30,19,0,0.0,9.0,1.1,22.0,9.0,7.9,0.43
2017,5,30,19,15,0.0,4.5,1.1,22.0,4.5,4.09,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,10.5,0.3,20.5,10.5,9.55,0.0
2017,5,31,6,0,0.0,21.0,0.3,21.0,21.0,18.51,7.89
2017,5,31,6,15,7.0,42.5,0.4,21.0,44.0,47.08,32.86
2017,5,31,6,30,14.0,64.0,0.5,21.0,67.0,74.88,56.62
2017,5,31,6,45,32.5,86.5,0.65,21.5,95.5,121.46,95.61
2017,5,31,7,0,51.0,109.0,0.8,22.0,124.0,160.8,127.96
2017,5,31,7,15,49.0,130.5,0.95,22.5,147.0,182.89,145.12
2017,5,31,7,30,47.0,152.0,1.1,23.0,170.0,204.38,161.39
2017,5,31,7,45,33.5,165.0,1.3,23.5,179.0,204.45,160.16
2017,5,31,8,0,20.0,178.0,1.5,24.0,188.0,189.7,147.32
2017,5,31,8,15,22.0,197.5,1.7,24.5,210.0,210.06,162.54
2017,5,31,8,30,24.0,217.0,1.9,25.0,232.0,230.37,177.42
2017,5,31,8,45,23.5,233.0,2.1,25.5,248.5,244.47,187.28
2017,5,31,9,0,23.0,249.0,2.3,26.0,265.0,258.49,197.02
2017,5,31,9,15,17.5,240.0,2.35,26.0,252.5,241.88,183.68
2017,5,31,9,30,12.0,231.0,2.4,26.0,240.0,225.98,171.01
2017,5,31,9,45,14.0,251.5,2.5,26.0,263.0,247.0,186.68
2017,5,31,10,0,16.0,272.0,2.6,26.0,286.0,267.83,202.01
2017,5,31,10,15,15.0,268.5,2.55,26.0,282.0,262.15,197.27
2017,5,31,10,30,14.0,265.0,2.5,26.0,278.0,256.68,192.81
2017,5,31,10,45,16.5,290.5,2.5,26.0,305.5,282.24,211.68
2017,5,31,11,0,19.0,316.0,2.5,26.0,333.0,307.41,230.03
2017,5,31,11,15,140.0,398.5,2.45,26.0,533.0,525.74,391.06
2017,5,31,11,30,261.0,481.0,2.4,26.0,733.0,720.66,525.85
2017,5,31,11,45,312.5,466.0,2.35,26.5,771.0,738.52,536.09
2017,5,31,12,0,364.0,451.0,2.3,27.0,809.0,753.02,545.21
2017,5,31,12,15,318.5,473.5,2.25,27.0,788.0,713.63,516.76
2017,5,31,12,30,273.0,496.0,2.2,27.0,767.0,674.92,489.12
2017,5,31,12,45,170.0,483.0,2.2,27.0,651.5,562.69,410.41
2017,5,31,13,0,67.0,470.0,2.2,27.0,536.0,460.67,337.38
2017,5,31,13,15,40.0,361.0,2.15,27.0,401.0,342.04,252.81
2017,5,31,13,30,13.0,252.0,2.1,27.0,266.0,229.89,170.48
2017,5,31,13,45,10.0,210.5,2.1,27.0,221.0,191.07,141.77
2017,5,31,14,0,7.0,169.0,2.1,27.0,176.0,152.74,112.89
2017,5,31,14,15,6.5,168.0,2.1,26.5,174.5,150.95,111.92
2017,5,31,14,30,6.0,167.0,2.1,26.0,173.0,149.21,110.92
2017,5,31,14,45,9.0,205.0,2.15,26.0,213.0,181.62,135.82
2017,5,31,15,0,12.0,243.0,2.2,26.0,253.0,212.4,159.25
2017,5,31,15,15,51.5,297.5,2.2,26.0,337.0,254.3,190.0
2017,5,31,15,30,91.0,352.0,2.2,26.0,421.0,294.18,218.38
2017,5,31,15,45,248.0,310.5,2.2,26.0,482.5,266.96,191.72
2017,5,31,16,0,405.0,269.0,2.2,26.0,544.0,244.67,168.23
2017,5,31,16,15,230.0,257.5,2.1,25.5,411.5,193.93,138.69
2017,5,31,16,30,55.0,246.0,2.0,25.0,279.0,184.77,140.09
2017,5,31,16,45,152.5,225.5,1.9,25.0,304.0,159.34,127.38
2017,5,31,17,0,250.0,205.0,1.8,25.0,329.0,139.48,111.55
2017,5,31,17,15,221.0,187.5,1.6,24.5,288.0,136.68,109.87
2017,5,31,17,30,192.0,170.0,1.4,24.0,247.0,124.95,100.65
2017,5,31,17,45,169.0,146.5,1.2,24.0,206.5,109.35,87.82
2017,5,31,18,0,146.0,123.0,1.0,24.0,166.0,93.25,74.34
2017,5,31,18,15,113.0,99.5,0.95,23.5,128.5,76.64,60.27
2017,5,31,18,30,80.0,76.0,0.9,23.0,91.0,59.6,45.46
2017,5,31,18,45,43.0,52.0,0.9,22.5,59.5,42.77,30.52
2017,5,31,19,0,6.0,28.0,0.9,22.0,28.0,24.17,13.11
2017,5,31,19,15,3.0,14.0,0.95,22.0,14.0,12.73,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,14.5,1.2,19.5,22.0,61.59,0.0
2017,6,1,6,0,176.0,29.0,1.4,20.0,44.0,176.9,124.95
2017,6,1,6,15,283.0,42.0,1.5,20.0,86.0,267.46,212.71
2017,6,1,6,30,390.0,55.0,1.6,20.0,128.0,371.82,300.86
2017,6,1,6,45,466.0,63.5,1.7,20.5,179.0,454.34,368.13
2017,6,1,7,0,542.0,72.0,1.8,21.0,230.0,541.55,435.22
2017,6,1,7,15,275.0,102.5,1.85,21.5,183.0,357.44,289.48
2017,6,1,7,30,8.0,133.0,1.9,22.0,136.0,135.16,105.25
2017,6,1,7,45,8.0,147.5,1.95,23.0,151.5,148.13,115.29
2017,6,1,8,0,8.0,162.0,2.0,24.0,167.0,161.2,124.74
2017,6,1,8,15,25.5,199.5,2.0,24.5,214.5,215.48,167.15
2017,6,1,8,30,43.0,237.0,2.0,25.0,262.0,288.09,222.31
2017,6,1,8,45,29.5,233.5,2.0,25.5,251.5,267.27,204.59
2017,6,1,9,0,16.0,230.0,2.0,26.0,241.0,231.89,176.27
2017,6,1,9,15,18.5,251.5,2.05,26.5,265.0,254.56,192.78
2017,6,1,9,30,21.0,273.0,2.1,27.0,289.0,277.06,208.78
2017,6,1,9,45,25.0,298.0,2.15,27.5,318.5,304.38,228.21
2017,6,1,10,0,29.0,323.0,2.2,28.0,348.0,348.78,259.81
2017,6,1,10,15,18.5,255.0,2.2,28.0,271.0,252.71,188.38
2017,6,1,10,30,8.0,187.0,2.2,28.0,194.0,177.24,131.47
2017,6,1,10,45,66.5,327.0,2.25,28.5,388.5,380.46,283.12
2017,6,1,11,0,125.0,467.0,2.3,29.0,583.0,587.62,427.53
2017,6,1,11,15,136.0,480.0,2.3,29.0,609.0,602.1,435.87
2017,6,1,11,30,147.0,493.0,2.3,29.0,635.0,615.06,444.39
2017,6,1,11,45,226.0,490.0,2.35,29.5,711.0,673.9,485.15
2017,6,1,12,0,305.0,487.0,2.4,30.0,787.0,733.52,525.11
2017,6,1,12,15,606.0,300.0,2.4,30.0,899.5,808.46,582.36
2017,6,1,12,30,907.0,113.0,2.4,30.0,1012.0,856.93,616.59
2017,6,1,12,45,907.5,112.0,2.4,30.0,1008.0,821.56,593.1
2017,6,1,13,0,908.0,111.0,2.4,30.0,1004.0,784.1,568.8
2017,6,1,13,15,905.5,110.5,2.4,30.0,992.0,742.82,541.79
2017,6,1,13,30,903.0,110.0,2.4,30.0,980.0,699.78,511.33
2017,6,1,13,45,899.0,109.0,2.4,30.0,960.5,653.76,478.09
2017,6,1,14,0,895.0,108.0,2.4,30.0,941.0,606.4,443.06
2017,6,1,14,15,889.5,107.0,2.4,30.0,914.5,557.09,405.67
2017,6,1,14,30,884.0,106.0,2.4,30.0,888.0,506.97,366.6
2017,6,1,14,45,856.0,116.0,2.4,30.0,849.5,454.83,325.08
2017,6,1,15,0,828.0,126.0,2.4,30.0,811.0,404.31,283.89
2017,6,1,15,15,473.5,243.0,2.4,30.0,630.5,321.05,225.78
2017,6,1,15,30,119.0,360.0,2.4,30.0,450.0,296.02,215.33
2017,6,1,15,45,448.0,237.5,2.4,30.0,546.0,250.81,169.27
2017,6,1,16,0,777.0,115.0,2.4,30.0,642.0,190.92,109.87
2017,6,1,16,15,575.5,173.0,2.4,29.5,547.5,159.8,97.74
2017,6,1,16,30,374.0,231.0,2.4,29.0,453.0,165.97,117.72
2017,6,1,16,45,242.5,222.0,2.45,29.0,360.5,147.92,116.28
2017,6,1,17,0,111.0,213.0,2.5,29.0,268.0,151.27,119.49
2017,6,1,17,15,106.0,188.0,2.4,28.5,236.0,136.06,107.73
2017,6,1,17,30,101.0,163.0,2.3,28.0,204.0,120.24,95.29
2017,6,1,17,45,305.0,120.0,2.2,28.0,216.0,88.95,69.53
2017,6,1,18,0,509.0,77.0,2.1,28.0,228.0,56.71,42.55
2017,6,1,18,15,440.0,67.5,1.95,27.0,178.5,51.22,38.02
2017,6,1,18,30,371.0,58.0,1.8,26.0,129.0,44.0,31.76
2017,6,1,18,45,265.5,44.5,1.65,25.5,87.0,34.24,23.03
2017,6,1,19,0,160.0,31.0,1.5,25.0,45.0,24.19,13.06
2017,6,1,19,15,80.0,15.5,1.6,24.5,22.5,14.1,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,9.0,1.2,20.5,9.0,8.19,0.0
2017,6,2,6,0,0.0,18.0,1.3,21.0,18.0,15.85,6.0
2017,6,2,6,15,0.0,36.0,1.4,21.0,36.0,33.2,21.41
2017,6,2,6,30,0.0,54.0,1.5,21.0,54.0,51.54,37.08
2017,6,2,6,45,1.5,76.0,1.65,21.5,76.5,75.29,57.01
2017,6,2,7,0,3.0,98.0,1.8,22.0,99.0,98.47,76.11
2017,6,2,7,15,13.5,120.5,1.8,22.0,126.0,129.18,101.41
2017,6,2,7,30,24.0,143.0,1.8,22.0,153.0,160.26,126.55
2017,6,2,7,45,59.0,176.0,1.85,22.5,204.0,240.71,190.82
2017,6,2,8,0,94.0,209.0,1.9,23.0,255.0,309.57,244.04
2017,6,2,8,15,98.5,234.5,1.95,23.5,287.5,341.52,266.84
2017,6,2,8,30,103.0,260.0,2.0,24.0,320.0,373.0,289.02
2017,6,2,8,45,66.5,260.5,2.05,24.5,301.0,334.47,257.32
2017,6,2,9,0,30.0,261.0,2.1,25.0,282.0,295.6,225.63
2017,6,2,9,15,82.0,310.5,2.1,25.5,371.5,399.72,303.79
2017,6,2,9,30,134.0,360.0,2.1,26.0,461.0,522.22,391.41
2017,6,2,9,45,76.5,325.0,2.15,26.5,383.5,402.66,302.05
2017,6,2,10,0,19.0,290.0,2.2,27.0,306.0,288.54,215.85
2017,6,2,10,15,19.0,298.5,2.15,27.5,315.0,295.27,220.34
2017,6,2,10,30,19.0,307.0,2.1,28.0,324.0,301.94,224.35
2017,6,2,10,45,103.5,389.0,2.1,28.5,485.0,494.83,364.35
2017,6,2,11,0,188.0,471.0,2.1,29.0,646.0,653.59,472.66
2017,6,2,11,15,305.5,446.5,2.1,29.0,738.0,744.34,534.78
2017,6,2,11,30,423.0,422.0,2.1,29.0,830.0,824.87,589.04
2017,6,2,11,45,422.5,431.5,2.1,29.5,843.5,813.51,579.12
2017,6,2,12,0,422.0,441.0,2.1,30.0,857.0,799.91,568.62
2017,6,2,12,15,270.5,473.5,2.05,30.0,740.5,672.67,480.97
2017,6,2,12,30,119.0,506.0,2.0,30.0,624.0,554.86,398.18
2017,6,2,12,45,465.0,340.5,2.0,30.0,798.5,676.68,489.99
2017,6,2,13,0,811.0,175.0,2.0,30.0,973.0,768.12,556.17
2017,6,2,13,15,636.0,301.0,2.0,30.0,922.0,709.21,511.15
2017,6,2,13,30,461.0,427.0,2.0,30.0,871.0,660.41,474.18
2017,6,2,13,45,442.0,412.5,2.0,30.0,831.5,608.0,438.18
2017,6,2,14,0,423.0,398.0,2.0,30.0,792.0,557.23,402.67
2017,6,2,14,15,264.5,416.0,2.0,30.0,660.0,465.37,337.29
2017,6,2,14,30,106.0,434.0,2.0,30.0,528.0,400.09,290.82
