Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,14,45,167.0,417.5,2.05,30.0,559.0,393.44,285.82
2017,6,2,15,0,228.0,401.0,2.1,30.0,590.0,389.4,281.4
2017,6,2,15,15,483.5,277.0,2.1,29.5,652.5,348.5,245.63
2017,6,2,15,30,739.0,153.0,2.1,29.0,715.0,300.86,200.32
2017,6,2,15,45,723.5,149.0,2.15,29.0,671.0,244.19,154.46
2017,6,2,16,0,708.0,145.0,2.2,29.0,627.0,195.85,116.85
2017,6,2,16,15,687.0,140.5,2.2,29.0,579.0,148.57,84.89
2017,6,2,16,30,666.0,136.0,2.2,29.0,531.0,103.98,63.69
2017,6,2,16,45,637.0,130.5,2.2,29.0,480.0,81.91,62.46
2017,6,2,17,0,608.0,125.0,2.2,29.0,429.0,81.43,62.34
2017,6,2,17,15,572.0,117.5,2.0,28.5,377.0,79.27,60.92
2017,6,2,17,30,536.0,110.0,1.8,28.0,325.0,76.9,59.29
2017,6,2,17,45,485.5,100.5,1.65,27.5,273.0,71.6,55.14
2017,6,2,18,0,435.0,91.0,1.5,27.0,221.0,66.14,50.72
2017,6,2,18,15,369.0,78.5,1.5,26.5,173.0,58.13,43.96
2017,6,2,18,30,303.0,66.0,1.5,26.0,125.0,49.79,36.67
2017,6,2,18,45,215.0,49.0,1.5,25.5,84.5,37.57,25.83
2017,6,2,19,0,127.0,32.0,1.5,25.0,44.0,25.77,14.42
2017,6,2,19,15,63.5,16.0,1.6,24.5,22.0,14.55,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,52.0,14.5,1.05,20.5,19.0,41.78,0.0
2017,6,3,6,0,104.0,29.0,1.2,21.0,38.0,119.47,83.27
2017,6,3,6,15,181.5,46.5,1.25,21.5,75.5,209.06,164.58
2017,6,3,6,30,259.0,64.0,1.3,22.0,113.0,290.49,233.19
2017,6,3,6,45,327.5,76.0,1.4,22.5,158.5,363.96,293.39
2017,6,3,7,0,396.0,88.0,1.5,23.0,204.0,442.61,355.19
2017,6,3,7,15,489.0,91.5,1.55,23.5,264.5,541.81,429.73
2017,6,3,7,30,582.0,95.0,1.6,24.0,325.0,640.75,499.63
2017,6,3,7,45,338.0,152.0,1.65,24.5,290.0,487.25,381.72
2017,6,3,8,0,94.0,209.0,1.7,25.0,255.0,309.51,240.7
2017,6,3,8,15,86.5,231.5,1.75,25.5,278.0,326.57,252.75
2017,6,3,8,30,79.0,254.0,1.8,26.0,301.0,342.78,263.12
2017,6,3,8,45,39.5,188.5,1.85,26.5,212.0,226.54,173.18
2017,6,3,9,0,0.0,123.0,1.9,27.0,123.0,110.49,81.7
2017,6,3,9,15,117.0,239.0,1.9,27.5,327.0,372.43,283.92
2017,6,3,9,30,234.0,355.0,1.9,28.0,531.0,617.36,457.34
2017,6,3,9,45,163.0,373.0,1.95,28.5,499.0,561.04,412.68
2017,6,3,10,0,92.0,391.0,2.0,29.0,467.0,485.69,356.73
2017,6,3,10,15,185.0,408.0,2.0,29.0,568.5,609.7,445.11
2017,6,3,10,30,278.0,425.0,2.0,29.0,670.0,729.78,526.4
2017,6,3,10,45,198.5,445.5,2.05,29.5,623.5,647.33,466.76
2017,6,3,11,0,119.0,466.0,2.1,30.0,577.0,580.86,418.54
2017,6,3,11,15,195.0,472.5,2.05,30.0,658.5,651.88,468.45
2017,6,3,11,30,271.0,479.0,2.0,30.0,740.0,728.7,519.88
2017,6,3,11,45,281.0,482.5,2.0,30.0,756.5,725.59,516.98
2017,6,3,12,0,291.0,486.0,2.0,30.0,773.0,720.56,513.49
2017,6,3,12,15,267.5,495.0,1.95,30.0,759.5,689.49,491.75
2017,6,3,12,30,244.0,504.0,1.9,30.0,746.0,657.26,469.41
2017,6,3,12,45,259.0,498.0,1.85,30.5,754.0,646.2,461.14
2017,6,3,13,0,274.0,492.0,1.8,31.0,762.0,632.68,451.03
2017,6,3,13,15,253.5,490.5,1.75,31.0,738.0,596.09,425.69
2017,6,3,13,30,233.0,489.0,1.7,31.0,714.0,566.43,404.98
2017,6,3,13,45,256.5,472.5,1.65,31.0,716.0,543.82,389.62
2017,6,3,14,0,280.0,456.0,1.6,31.0,718.0,524.71,376.18
2017,6,3,14,15,366.0,409.5,1.55,30.5,741.0,514.74,369.66
2017,6,3,14,30,452.0,363.0,1.5,30.0,764.0,489.49,351.4
2017,6,3,14,45,386.5,371.5,1.45,30.0,705.0,445.48,318.88
2017,6,3,15,0,321.0,380.0,1.4,30.0,646.0,400.08,285.79
2017,6,3,15,15,245.0,372.0,1.35,30.0,569.5,346.72,247.75
2017,6,3,15,30,169.0,364.0,1.3,30.0,493.0,312.29,224.09
2017,6,3,15,45,277.0,320.0,1.3,30.0,515.5,280.46,196.5
2017,6,3,16,0,385.0,276.0,1.3,30.0,538.0,248.22,168.16
2017,6,3,16,15,342.0,262.5,1.25,29.5,482.5,209.12,143.0
2017,6,3,16,30,299.0,249.0,1.2,29.0,427.0,174.96,124.88
2017,6,3,16,45,206.5,231.5,1.2,29.0,349.0,163.24,128.15
2017,6,3,17,0,114.0,214.0,1.2,29.0,271.0,151.9,119.54
2017,6,3,17,15,104.5,190.0,1.15,28.5,238.0,144.05,113.88
2017,6,3,17,30,95.0,166.0,1.1,28.0,205.0,127.47,100.96
2017,6,3,17,45,84.0,142.0,1.05,27.5,172.5,110.5,87.46
2017,6,3,18,0,73.0,118.0,1.0,27.0,140.0,93.15,73.33
2017,6,3,18,15,55.5,94.5,0.9,26.5,109.0,75.72,58.76
2017,6,3,18,30,38.0,71.0,0.8,26.0,78.0,57.96,43.55
2017,6,3,18,45,19.0,49.0,0.75,25.5,52.5,40.86,28.61
2017,6,3,19,0,0.0,27.0,0.7,25.0,27.0,23.51,12.8
2017,6,3,19,15,0.0,13.5,0.7,24.5,13.5,12.28,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,1.0,13.5,1.5,20.5,13.5,12.83,0.0
2017,6,4,6,0,2.0,27.0,1.7,21.0,27.0,28.24,15.26
2017,6,4,6,15,32.5,48.5,1.85,21.0,54.5,79.33,59.5
2017,6,4,6,30,63.0,70.0,2.0,21.0,82.0,137.32,108.85
2017,6,4,6,45,93.0,91.0,2.15,21.5,115.0,184.74,148.9
2017,6,4,7,0,123.0,112.0,2.3,22.0,148.0,233.86,189.35
2017,6,4,7,15,61.5,66.5,2.4,22.5,84.5,124.1,98.89
2017,6,4,7,30,0.0,21.0,2.5,23.0,21.0,18.49,9.69
2017,6,4,7,45,0.0,71.5,2.6,23.5,71.5,63.23,46.38
2017,6,4,8,0,0.0,122.0,2.7,24.0,122.0,111.8,85.27
2017,6,4,8,15,9.5,165.5,2.75,24.5,171.0,164.04,126.58
2017,6,4,8,30,19.0,209.0,2.8,25.0,220.0,216.96,167.43
2017,6,4,8,45,86.0,261.5,2.9,25.5,318.5,354.54,273.79
2017,6,4,9,0,153.0,314.0,3.0,26.0,417.0,496.81,378.77
2017,6,4,9,15,92.0,305.0,3.0,26.0,368.5,403.45,306.98
2017,6,4,9,30,31.0,296.0,3.0,26.0,320.0,328.59,248.76
2017,6,4,9,45,39.0,326.5,3.0,26.5,358.0,366.3,276.06
2017,6,4,10,0,47.0,357.0,3.0,27.0,396.0,403.3,302.05
2017,6,4,10,15,152.5,393.5,2.95,27.0,527.0,561.4,417.95
2017,6,4,10,30,258.0,430.0,2.9,27.0,658.0,714.96,525.06
2017,6,4,10,45,330.0,416.0,2.85,27.5,717.0,762.63,556.38
2017,6,4,11,0,402.0,402.0,2.8,28.0,776.0,807.83,586.08
2017,6,4,11,15,602.5,288.5,2.7,28.0,862.0,889.16,644.04
2017,6,4,11,30,803.0,175.0,2.6,28.0,948.0,944.07,679.94
2017,6,4,11,45,829.5,159.0,2.55,28.0,966.5,929.3,669.1
2017,6,4,12,0,856.0,143.0,2.5,28.0,985.0,902.15,650.96
2017,6,4,12,15,442.0,268.5,2.4,28.0,704.0,641.74,471.85
2017,6,4,12,30,28.0,394.0,2.3,28.0,423.0,377.33,276.25
2017,6,4,12,45,34.0,412.0,2.25,28.5,446.5,392.59,287.71
2017,6,4,13,0,40.0,430.0,2.2,29.0,470.0,406.66,297.03
2017,6,4,13,15,45.0,434.0,2.15,29.0,478.5,407.13,297.31
2017,6,4,13,30,50.0,438.0,2.1,29.0,487.0,406.96,297.18
2017,6,4,13,45,32.0,350.0,2.05,29.0,381.5,317.86,233.34
2017,6,4,14,0,14.0,262.0,2.0,29.0,276.0,236.05,173.81
2017,6,4,14,15,7.0,188.0,1.95,28.5,195.0,168.35,123.92
2017,6,4,14,30,0.0,114.0,1.9,28.0,114.0,100.85,72.95
2017,6,4,14,45,0.0,87.5,1.85,28.0,87.5,77.78,55.3
2017,6,4,15,0,0.0,61.0,1.8,28.0,61.0,54.18,37.03
2017,6,4,15,15,0.0,67.5,1.7,28.0,67.5,59.93,41.63
2017,6,4,15,30,0.0,74.0,1.6,28.0,74.0,65.67,46.23
2017,6,4,15,45,0.0,50.5,1.5,28.0,50.5,44.74,29.87
2017,6,4,16,0,0.0,27.0,1.4,28.0,27.0,23.88,13.41
2017,6,4,16,15,27.0,137.0,1.3,28.0,153.5,115.98,85.05
2017,6,4,16,30,54.0,247.0,1.2,28.0,280.0,186.28,139.19
2017,6,4,16,45,118.5,231.0,1.1,28.0,293.5,162.1,127.66
2017,6,4,17,0,183.0,215.0,1.0,28.0,307.0,153.11,120.9
2017,6,4,17,15,177.5,189.5,0.9,27.5,270.5,137.6,108.96
2017,6,4,17,30,172.0,164.0,0.8,27.0,234.0,121.46,96.32
2017,6,4,17,45,160.0,140.0,0.7,27.0,197.5,105.56,83.46
2017,6,4,18,0,148.0,116.0,0.6,27.0,161.0,89.13,69.9
2017,6,4,18,15,127.0,94.0,0.55,26.5,127.0,73.42,56.8
2017,6,4,18,30,106.0,72.0,0.5,26.0,93.0,57.28,42.98
2017,6,4,18,45,72.0,51.0,0.5,25.5,63.5,41.37,29.06
2017,6,4,19,0,38.0,30.0,0.5,25.0,34.0,25.06,14.13
2017,6,4,19,15,19.0,15.0,0.55,24.5,17.0,12.84,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,90.0,14.0,2.1,18.5,22.0,62.2,0.0
2017,6,5,6,0,180.0,28.0,2.4,19.0,44.0,177.66,127.89
2017,6,5,6,15,279.0,41.5,2.45,19.5,85.0,263.49,211.0
2017,6,5,6,30,378.0,55.0,2.5,20.0,126.0,363.24,295.69
2017,6,5,6,45,452.0,63.0,2.55,21.0,175.5,443.07,360.88
2017,6,5,7,0,526.0,71.0,2.6,22.0,225.0,527.46,425.77
2017,6,5,7,15,573.0,78.0,2.75,22.5,277.5,592.86,474.05
2017,6,5,7,30,620.0,85.0,2.9,23.0,330.0,659.85,521.81
2017,6,5,7,45,660.5,88.0,3.05,24.0,384.0,717.02,559.84
2017,6,5,8,0,701.0,91.0,3.2,25.0,438.0,774.45,596.94
2017,6,5,8,15,726.0,95.0,3.25,25.5,489.5,814.38,621.51
2017,6,5,8,30,751.0,99.0,3.3,26.0,541.0,857.45,647.95
2017,6,5,8,45,773.0,101.0,3.35,27.0,590.5,893.45,667.81
2017,6,5,9,0,795.0,103.0,3.4,28.0,640.0,927.34,685.97
2017,6,5,9,15,809.0,105.5,3.35,28.5,685.0,951.46,698.18
2017,6,5,9,30,823.0,108.0,3.3,29.0,730.0,962.22,701.62
2017,6,5,9,45,834.5,110.0,3.25,29.5,769.5,977.52,708.23
2017,6,5,10,0,846.0,112.0,3.2,30.0,809.0,989.75,712.84
2017,6,5,10,15,854.0,114.0,3.15,30.0,842.5,995.21,714.65
2017,6,5,10,30,862.0,116.0,3.1,30.0,876.0,997.36,714.53
2017,6,5,10,45,454.5,264.0,3.1,30.5,666.0,745.55,543.43
2017,6,5,11,0,47.0,412.0,3.1,31.0,456.0,442.21,321.43
2017,6,5,11,15,463.0,267.0,3.1,31.0,712.0,731.74,535.55
2017,6,5,11,30,879.0,122.0,3.1,31.0,968.0,955.54,684.28
2017,6,5,11,45,607.0,295.0,3.1,31.5,883.0,857.92,614.99
2017,6,5,12,0,335.0,468.0,3.1,32.0,798.0,743.98,530.94
2017,6,5,12,15,598.5,303.5,3.15,32.0,896.0,806.58,580.54
2017,6,5,12,30,862.0,139.0,3.2,32.0,994.0,843.44,607.93
2017,6,5,12,45,637.5,290.5,3.25,32.0,922.0,768.84,554.83
2017,6,5,13,0,413.0,442.0,3.3,32.0,850.0,697.45,501.29
2017,6,5,13,15,418.0,434.5,3.3,31.5,843.0,665.88,480.96
2017,6,5,13,30,423.0,427.0,3.3,31.0,836.0,636.32,461.32
2017,6,5,13,45,629.5,284.0,3.35,31.0,879.0,624.21,455.86
2017,6,5,14,0,836.0,141.0,3.4,31.0,922.0,600.71,440.44
2017,6,5,14,15,829.5,139.5,3.45,30.5,895.5,553.3,405.1
2017,6,5,14,30,823.0,138.0,3.5,30.0,869.0,505.27,368.28
2017,6,5,14,45,790.5,150.0,3.55,30.0,830.0,451.24,325.46
2017,6,5,15,0,758.0,162.0,3.6,30.0,791.0,403.33,286.33
2017,6,5,15,15,496.5,260.5,3.55,29.5,664.5,343.4,243.43
2017,6,5,15,30,235.0,359.0,3.5,29.0,538.0,327.41,236.65
2017,6,5,15,45,117.5,213.0,3.5,29.0,302.5,188.76,136.3
2017,6,5,16,0,0.0,67.0,3.5,29.0,67.0,59.37,41.28
2017,6,5,16,15,0.0,65.0,3.45,28.5,65.0,57.56,40.15
2017,6,5,16,30,0.0,63.0,3.4,28.0,63.0,55.75,38.94
2017,6,5,16,45,0.0,91.5,3.35,28.0,91.5,80.94,61.99
2017,6,5,17,0,0.0,120.0,3.3,28.0,120.0,103.33,80.76
2017,6,5,17,15,0.0,105.5,3.1,27.5,105.5,91.35,71.24
2017,6,5,17,30,0.0,91.0,2.9,27.0,91.0,79.26,61.53
2017,6,5,17,45,0.0,77.0,2.75,26.5,77.0,67.47,51.89
2017,6,5,18,0,0.0,63.0,2.6,26.0,63.0,55.57,41.98
2017,6,5,18,15,0.0,49.5,2.35,25.5,49.5,43.69,31.87
2017,6,5,18,30,0.0,36.0,2.1,25.0,36.0,31.73,21.51
2017,6,5,18,45,0.0,24.5,1.85,24.5,24.5,21.57,12.57
2017,6,5,19,0,0.0,13.0,1.6,24.0,13.0,11.42,3.45
2017,6,5,19,15,0.0,6.5,1.65,23.5,6.5,5.7,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,6,6,5,45,85.5,15.0,3.15,19.5,22.0,60.61,0.0
2017,6,6,6,0,171.0,30.0,3.3,20.0,44.0,176.02,126.42
2017,6,6,6,15,267.5,44.0,3.45,20.5,85.5,260.05,207.83
2017,6,6,6,30,364.0,58.0,3.6,21.0,127.0,353.62,288.0
2017,6,6,6,45,437.0,67.5,3.75,21.5,176.5,437.26,357.34
2017,6,6,7,0,510.0,77.0,3.9,22.0,226.0,522.35,424.84
2017,6,6,7,15,557.5,84.5,4.0,22.5,278.5,588.39,474.19
2017,6,6,7,30,605.0,92.0,4.1,23.0,331.0,655.98,522.95
2017,6,6,7,45,440.5,145.5,4.2,24.0,333.5,587.42,466.38
2017,6,6,8,0,276.0,199.0,4.3,25.0,336.0,495.77,390.56
2017,6,6,8,15,506.5,154.5,4.35,25.5,440.0,678.38,529.97
2017,6,6,8,30,737.0,110.0,4.4,26.0,544.0,857.14,653.99
2017,6,6,8,45,413.5,207.5,4.45,26.5,455.0,665.96,511.01
2017,6,6,9,0,90.0,305.0,4.5,27.0,366.0,405.46,309.24
2017,6,6,9,15,451.0,213.0,4.5,27.5,550.0,714.48,544.04
2017,6,6,9,30,812.0,121.0,4.5,28.0,734.0,976.94,723.06
2017,6,6,9,45,413.5,191.0,4.55,28.5,503.5,650.18,491.39
2017,6,6,10,0,15.0,261.0,4.6,29.0,273.0,256.09,191.01
2017,6,6,10,15,23.0,307.0,4.6,29.0,326.5,307.63,230.08
2017,6,6,10,30,31.0,353.0,4.6,29.0,380.0,375.03,279.34
2017,6,6,10,45,448.0,243.5,4.7,29.5,659.0,717.81,536.41
2017,6,6,11,0,865.0,134.0,4.8,30.0,938.0,992.65,722.56
2017,6,6,11,15,870.0,135.0,4.85,30.0,958.0,980.55,712.5
2017,6,6,11,30,875.0,136.0,4.9,30.0,978.0,965.14,702.27
2017,6,6,11,45,869.5,142.5,5.0,30.5,988.5,941.71,685.72
2017,6,6,12,0,864.0,149.0,5.1,31.0,999.0,915.35,667.29
2017,6,6,12,15,621.5,299.0,5.15,31.0,912.0,823.05,602.32
2017,6,6,12,30,379.0,449.0,5.2,31.0,825.0,723.98,528.08
2017,6,6,12,45,628.0,294.5,5.3,31.5,915.0,765.06,562.12
2017,6,6,13,0,877.0,140.0,5.4,32.0,1005.0,787.21,580.39
2017,6,6,13,15,874.5,139.5,5.45,32.0,993.0,747.13,552.41
2017,6,6,13,30,872.0,139.0,5.5,32.0,981.0,705.39,522.02
2017,6,6,13,45,873.0,134.0,5.55,32.0,963.0,660.88,489.11
2017,6,6,14,0,874.0,129.0,5.6,32.0,945.0,614.68,454.18
2017,6,6,14,15,592.0,274.5,5.6,32.0,820.0,525.71,386.02
2017,6,6,14,30,310.0,420.0,5.6,32.0,695.0,471.35,344.18
2017,6,6,14,45,325.0,397.5,5.65,32.0,676.5,438.98,319.55
2017,6,6,15,0,340.0,375.0,5.7,32.0,658.0,405.37,293.33
2017,6,6,15,15,341.0,354.5,5.65,31.5,626.5,367.31,264.01
2017,6,6,15,30,342.0,334.0,5.6,31.0,595.0,329.45,234.49
2017,6,6,15,45,577.0,218.5,5.6,31.0,626.5,267.05,177.53
2017,6,6,16,0,812.0,103.0,5.6,31.0,658.0,193.56,110.64
2017,6,6,16,15,794.0,100.0,5.5,30.5,609.5,142.59,75.35
2017,6,6,16,30,776.0,97.0,5.4,30.0,561.0,93.88,51.27
2017,6,6,16,45,755.0,92.5,5.35,30.0,509.5,63.95,47.47
2017,6,6,17,0,734.0,88.0,5.3,30.0,458.0,62.68,46.62
2017,6,6,17,15,703.0,83.5,5.05,29.5,405.0,61.2,45.68
2017,6,6,17,30,672.0,79.0,4.8,29.0,352.0,54.2,40.08
2017,6,6,17,45,628.5,73.0,4.6,28.5,298.5,51.55,38.07
2017,6,6,18,0,585.0,67.0,4.4,28.0,245.0,48.75,35.85
2017,6,6,18,15,521.5,59.5,3.95,27.5,194.0,44.52,32.29
2017,6,6,18,30,458.0,52.0,3.5,27.0,143.0,40.14,28.41
2017,6,6,18,45,357.0,41.0,3.05,26.5,99.0,32.39,21.47
2017,6,6,19,0,256.0,30.0,2.6,26.0,55.0,24.32,13.63
2017,6,6,19,15,128.0,15.0,2.45,25.5,27.5,12.07,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,14.0,1.45,20.0,23.5,73.68,0.0
2017,6,7,6,0,222.0,28.0,1.6,21.0,47.0,204.74,146.94
2017,6,7,6,15,327.0,40.0,1.65,21.5,90.0,295.75,234.2
2017,6,7,6,30,432.0,52.0,1.7,22.0,133.0,396.74,318.49
2017,6,7,6,45,501.5,60.0,1.75,23.0,184.5,475.21,380.98
2017,6,7,7,0,571.0,68.0,1.8,24.0,236.0,557.96,442.31
2017,6,7,7,15,617.5,74.5,1.75,25.0,289.5,623.89,487.6
2017,6,7,7,30,664.0,81.0,1.7,26.0,343.0,691.33,531.69
2017,6,7,7,45,697.5,85.5,1.65,27.0,397.5,745.73,564.67
2017,6,7,8,0,731.0,90.0,1.6,28.0,452.0,795.46,593.22
2017,6,7,8,15,755.5,94.0,1.7,28.5,504.5,840.29,620.32
2017,6,7,8,30,780.0,98.0,1.8,29.0,557.0,883.6,645.99
2017,6,7,8,45,796.5,102.0,1.95,29.5,606.5,917.29,665.63
2017,6,7,9,0,813.0,106.0,2.1,30.0,656.0,948.58,683.67
2017,6,7,9,15,827.0,109.0,2.2,30.0,701.5,973.55,698.5
2017,6,7,9,30,841.0,112.0,2.3,30.0,747.0,984.84,704.76
2017,6,7,9,45,851.5,114.5,2.4,30.5,787.0,999.76,712.16
2017,6,7,10,0,862.0,117.0,2.5,31.0,827.0,1011.51,717.59
2017,6,7,10,15,870.0,118.5,2.55,31.0,861.0,1016.38,719.8
2017,6,7,10,30,878.0,120.0,2.6,31.0,895.0,1017.9,720.12
2017,6,7,10,45,884.0,121.5,2.65,31.5,922.5,1014.01,715.77
2017,6,7,11,0,890.0,123.0,2.7,32.0,950.0,1006.7,709.46
2017,6,7,11,15,894.0,124.0,2.7,32.0,970.0,993.54,700.62
2017,6,7,11,30,898.0,125.0,2.7,32.0,990.0,977.04,689.85
2017,6,7,11,45,899.0,126.0,2.75,32.5,1002.0,954.48,674.39
2017,6,7,12,0,900.0,127.0,2.8,33.0,1014.0,928.9,657.12
2017,6,7,12,15,901.0,127.5,2.8,33.0,1018.5,900.06,638.76
2017,6,7,12,30,902.0,128.0,2.8,33.0,1023.0,868.73,618.78
2017,6,7,12,45,900.5,128.0,2.8,33.5,1019.0,832.81,594.54
2017,6,7,13,0,899.0,128.0,2.8,34.0,1015.0,795.02,569.08
2017,6,7,13,15,896.0,127.5,2.8,34.0,1002.5,753.89,542.23
2017,6,7,13,30,893.0,127.0,2.8,34.0,990.0,711.07,512.32
2017,6,7,13,45,888.0,126.5,2.85,34.0,970.0,665.41,480.0
2017,6,7,14,0,883.0,126.0,2.9,34.0,950.0,618.51,445.96
2017,6,7,14,15,876.5,124.5,2.9,34.0,923.0,569.02,409.03
2017,6,7,14,30,870.0,123.0,2.9,34.0,896.0,518.82,370.58
2017,6,7,14,45,844.0,131.0,2.95,34.0,857.5,466.59,329.8
2017,6,7,15,0,818.0,139.0,3.0,34.0,819.0,410.55,285.48
2017,6,7,15,15,806.0,136.5,3.0,33.5,779.5,358.1,243.19
2017,6,7,15,30,794.0,134.0,3.0,33.0,740.0,306.53,200.94
2017,6,7,15,45,780.0,130.0,3.05,33.0,695.5,254.53,158.43
2017,6,7,16,0,766.0,126.0,3.1,33.0,651.0,204.04,119.01
2017,6,7,16,15,746.0,122.0,3.1,32.5,602.0,154.65,85.36
2017,6,7,16,30,726.0,118.0,3.1,32.0,553.0,100.05,56.12
2017,6,7,16,45,703.5,112.0,3.1,32.0,501.5,69.69,51.71
2017,6,7,17,0,681.0,106.0,3.1,32.0,450.0,68.28,50.78
2017,6,7,17,15,646.5,100.0,2.85,31.5,397.0,66.57,49.68
2017,6,7,17,30,612.0,94.0,2.6,31.0,344.0,64.69,48.43
2017,6,7,17,45,569.5,86.0,2.4,30.5,291.0,61.05,45.65
2017,6,7,18,0,527.0,78.0,2.2,30.0,238.0,57.17,42.59
2017,6,7,18,15,461.5,68.5,2.05,29.0,188.0,51.7,38.12
2017,6,7,18,30,396.0,59.0,1.9,28.0,138.0,45.98,33.2
2017,6,7,18,45,301.0,45.5,1.75,27.0,95.0,34.96,23.59
2017,6,7,19,0,206.0,32.0,1.6,26.0,52.0,24.94,14.21
2017,6,7,19,15,103.0,16.0,1.6,25.5,26.0,12.59,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,15.5,1.7,20.5,20.5,49.5,0.0
2017,6,8,6,0,129.0,31.0,2.0,21.0,41.0,138.4,98.21
2017,6,8,6,15,216.0,47.5,2.2,21.5,81.5,232.23,183.89
2017,6,8,6,30,303.0,64.0,2.4,22.0,122.0,320.16,258.49
2017,6,8,6,45,371.5,76.5,2.6,23.0,170.0,396.16,320.65
2017,6,8,7,0,440.0,89.0,2.8,24.0,218.0,477.2,384.08
2017,6,8,7,15,488.5,98.5,2.75,24.5,269.5,542.34,432.73
2017,6,8,7,30,537.0,108.0,2.7,25.0,321.0,617.44,486.16
2017,6,8,7,45,572.5,116.0,2.65,26.0,373.0,674.35,523.27
2017,6,8,8,0,608.0,124.0,2.6,27.0,425.0,731.25,559.08
2017,6,8,8,15,635.5,130.0,2.4,27.5,475.5,777.98,586.82
2017,6,8,8,30,663.0,136.0,2.2,28.0,526.0,823.57,612.85
2017,6,8,8,45,680.0,143.0,2.0,28.5,573.5,858.72,630.98
2017,6,8,9,0,697.0,150.0,1.8,29.0,621.0,891.75,647.13
2017,6,8,9,15,714.0,154.5,1.6,29.0,665.5,919.52,660.6
2017,6,8,9,30,731.0,159.0,1.4,29.0,710.0,944.77,672.01
2017,6,8,9,45,737.0,166.5,1.25,29.5,748.0,959.55,675.89
2017,6,8,10,0,743.0,174.0,1.1,30.0,786.0,971.25,677.79
2017,6,8,10,15,523.5,295.5,1.05,30.0,735.5,866.38,607.63
2017,6,8,10,30,304.0,417.0,1.0,30.0,685.0,748.01,525.75
2017,6,8,10,45,538.0,303.0,1.0,30.5,796.0,869.29,608.54
2017,6,8,11,0,772.0,189.0,1.0,31.0,907.0,967.75,668.65
2017,6,8,11,15,777.5,190.5,1.0,31.0,927.0,956.76,660.13
2017,6,8,11,30,783.0,192.0,1.0,31.0,947.0,942.59,651.2
2017,6,8,11,45,784.5,194.5,1.05,31.5,959.0,922.5,638.31
2017,6,8,12,0,786.0,197.0,1.1,32.0,971.0,899.5,623.72
2017,6,8,12,15,399.5,220.0,1.1,32.0,614.0,561.31,403.05
2017,6,8,12,30,13.0,243.0,1.1,32.0,257.0,227.52,163.51
2017,6,8,12,45,404.5,216.5,1.1,32.5,616.5,521.47,380.07
2017,6,8,13,0,796.0,190.0,1.1,33.0,976.0,772.85,545.81
2017,6,8,13,15,490.0,342.5,1.15,33.0,825.0,645.97,455.27
2017,6,8,13,30,184.0,495.0,1.2,33.0,674.0,539.52,380.02
2017,6,8,13,45,482.5,340.0,1.25,33.0,794.5,581.36,413.34
2017,6,8,14,0,781.0,185.0,1.3,33.0,915.0,604.33,430.31
2017,6,8,14,15,456.5,314.0,1.35,33.0,737.5,488.25,347.76
2017,6,8,14,30,132.0,443.0,1.4,33.0,560.0,411.57,293.63
2017,6,8,14,45,452.0,301.0,1.5,33.0,681.0,418.38,297.01
2017,6,8,15,0,772.0,159.0,1.6,33.0,802.0,409.15,283.96
2017,6,8,15,15,561.5,245.5,1.65,32.5,701.0,356.11,246.08
2017,6,8,15,30,351.0,332.0,1.7,32.0,600.0,331.67,231.57
2017,6,8,15,45,534.5,238.0,1.75,32.0,618.5,274.58,181.9
2017,6,8,16,0,718.0,144.0,1.8,32.0,637.0,203.03,120.19
2017,6,8,16,15,697.5,139.5,1.85,31.5,589.0,155.25,87.64
2017,6,8,16,30,677.0,135.0,1.9,31.0,541.0,110.08,64.75
2017,6,8,16,45,652.5,128.0,1.95,31.0,490.5,79.82,60.17
2017,6,8,17,0,628.0,121.0,2.0,31.0,440.0,78.21,59.12
2017,6,8,17,15,593.5,114.0,1.9,30.5,388.0,76.28,57.89
2017,6,8,17,30,559.0,107.0,1.8,30.0,336.0,74.16,56.48
2017,6,8,17,45,517.5,97.5,1.7,30.0,284.5,69.79,53.02
2017,6,8,18,0,476.0,88.0,1.6,30.0,233.0,63.97,48.26
2017,6,8,18,15,412.0,76.5,1.5,29.0,184.5,56.63,42.26
2017,6,8,18,30,348.0,65.0,1.4,28.0,136.0,49.0,35.75
2017,6,8,18,45,262.5,50.0,1.3,27.0,94.0,38.31,26.4
2017,6,8,19,0,177.0,35.0,1.2,26.0,52.0,27.24,16.12
2017,6,8,19,15,88.5,17.5,1.25,25.5,26.0,13.77,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,38.5,15.5,3.3,21.5,18.5,35.21,0.0
2017,6,9,6,0,77.0,31.0,3.5,22.0,37.0,107.3,74.58
2017,6,9,6,15,150.0,52.0,3.7,22.0,76.0,183.63,144.75
2017,6,9,6,30,223.0,73.0,3.9,22.0,115.0,264.6,214.29
2017,6,9,6,45,125.0,89.0,4.1,22.5,114.0,204.69,165.58
2017,6,9,7,0,27.0,105.0,4.3,23.0,113.0,136.11,107.35
2017,6,9,7,15,37.5,128.5,4.3,23.5,142.0,170.41,135.26
2017,6,9,7,30,48.0,152.0,4.3,24.0,171.0,204.83,162.51
2017,6,9,7,45,29.5,159.0,4.35,24.5,171.0,193.15,151.63
2017,6,9,8,0,11.0,166.0,4.4,25.0,171.0,168.19,130.28
2017,6,9,8,15,8.5,172.0,4.35,25.0,176.5,169.95,131.1
2017,6,9,8,30,6.0,178.0,4.3,25.0,182.0,172.01,132.12
2017,6,9,8,45,106.0,244.0,4.25,25.5,315.5,371.47,288.69
2017,6,9,9,0,206.0,310.0,4.2,26.0,449.0,544.34,417.33
2017,6,9,9,15,208.5,333.5,4.1,26.0,482.5,571.0,434.38
2017,6,9,9,30,211.0,357.0,4.0,26.0,516.0,596.45,451.05
2017,6,9,9,45,221.0,369.0,3.9,26.5,544.0,615.46,462.53
2017,6,9,10,0,231.0,381.0,3.8,27.0,572.0,633.6,473.31
2017,6,9,10,15,220.5,409.5,3.75,27.0,598.0,647.51,481.25
2017,6,9,10,30,210.0,438.0,3.7,27.0,624.0,659.76,488.09
2017,6,9,10,45,232.0,432.5,3.65,27.5,643.5,667.88,492.63
2017,6,9,11,0,254.0,427.0,3.6,28.0,663.0,688.14,505.32
2017,6,9,11,15,356.0,426.5,3.55,28.0,765.0,774.66,565.94
2017,6,9,11,30,458.0,426.0,3.5,28.0,867.0,863.41,625.93
2017,6,9,11,45,280.5,460.5,3.5,28.0,732.0,705.76,514.59
2017,6,9,12,0,103.0,495.0,3.5,28.0,597.0,548.99,401.76
2017,6,9,12,15,250.5,469.5,3.45,28.0,718.0,653.51,478.87
2017,6,9,12,30,398.0,444.0,3.4,28.0,839.0,736.48,537.86
2017,6,9,12,45,218.0,434.0,3.35,28.5,650.5,560.73,411.48
2017,6,9,13,0,38.0,424.0,3.3,29.0,462.0,400.49,293.65
2017,6,9,13,15,143.5,455.0,3.15,29.0,594.5,493.87,362.59
2017,6,9,13,30,249.0,486.0,3.0,29.0,727.0,571.46,417.31
2017,6,9,13,45,200.5,480.0,2.9,29.0,671.5,522.77,381.61
2017,6,9,14,0,152.0,474.0,2.8,29.0,616.0,473.14,345.87
2017,6,9,14,15,457.0,326.0,2.65,29.0,736.0,497.99,365.2
2017,6,9,14,30,762.0,178.0,2.5,29.0,856.0,506.33,368.8
2017,6,9,14,45,734.0,187.0,2.45,29.0,820.0,453.85,327.34
2017,6,9,15,0,706.0,196.0,2.4,29.0,784.0,406.98,289.52
2017,6,9,15,15,692.5,192.0,2.35,28.5,745.5,357.85,249.85
2017,6,9,15,30,679.0,188.0,2.3,28.0,707.0,309.96,210.62
2017,6,9,15,45,663.5,182.0,2.3,28.0,664.0,261.64,171.09
2017,6,9,16,0,648.0,176.0,2.3,28.0,621.0,215.15,134.56
2017,6,9,16,15,329.0,184.0,2.15,28.0,409.5,151.25,100.18
2017,6,9,16,30,10.0,192.0,2.0,28.0,198.0,160.04,120.17
2017,6,9,16,45,282.5,169.0,1.95,28.0,313.0,116.38,90.91
2017,6,9,17,0,555.0,146.0,1.9,28.0,428.0,96.25,74.75
2017,6,9,17,15,518.5,137.0,1.75,27.5,377.0,92.44,72.06
2017,6,9,17,30,482.0,128.0,1.6,27.0,326.0,88.35,69.06
2017,6,9,17,45,439.0,115.5,1.45,26.5,275.5,81.5,63.67
2017,6,9,18,0,396.0,103.0,1.3,26.0,225.0,74.27,57.81
2017,6,9,18,15,334.0,88.5,1.3,25.5,177.5,65.09,50.09
2017,6,9,18,30,272.0,74.0,1.3,25.0,130.0,55.5,41.76
2017,6,9,18,45,195.5,55.5,1.35,25.0,89.5,43.65,31.14
2017,6,9,19,0,119.0,37.0,1.4,25.0,49.0,29.55,18.12
2017,6,9,19,15,59.5,18.5,1.55,24.5,24.5,15.14,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,10,5,45,47.5,15.5,2.8,19.5,19.5,40.14,0.0
2017,6,10,6,0,95.0,31.0,3.0,20.0,39.0,117.97,83.28
2017,6,10,6,15,177.0,50.0,3.15,20.5,78.5,197.24,156.8
2017,6,10,6,30,259.0,69.0,3.3,21.0,118.0,296.71,240.93
2017,6,10,6,45,330.5,82.5,3.5,22.0,166.0,374.16,305.03
2017,6,10,7,0,402.0,96.0,3.7,23.0,214.0,456.96,370.83
2017,6,10,7,15,452.0,107.0,3.75,23.5,265.0,523.71,422.01
2017,6,10,7,30,502.0,118.0,3.8,24.0,316.0,592.86,473.11
2017,6,10,7,45,547.0,124.0,3.85,24.5,369.0,660.82,521.01
2017,6,10,8,0,592.0,130.0,3.9,25.0,422.0,723.42,563.61
2017,6,10,8,15,334.5,191.5,3.85,25.5,360.5,543.11,424.17
2017,6,10,8,30,77.0,253.0,3.8,26.0,299.0,339.55,262.22
2017,6,10,8,45,389.5,201.0,3.8,26.5,461.0,634.86,489.32
2017,6,10,9,0,702.0,149.0,3.8,27.0,623.0,895.34,671.3
2017,6,10,9,15,719.0,153.0,3.75,27.5,667.5,922.65,684.46
2017,6,10,9,30,736.0,157.0,3.7,28.0,712.0,947.44,697.5
2017,6,10,9,45,752.0,158.5,3.7,28.5,752.5,958.82,701.94
2017,6,10,10,0,768.0,160.0,3.7,29.0,793.0,974.46,709.37
2017,6,10,10,15,778.0,163.0,3.7,29.5,827.0,982.49,711.86
2017,6,10,10,30,788.0,166.0,3.7,30.0,861.0,987.3,712.43
2017,6,10,10,45,797.5,166.0,3.7,30.5,888.5,985.24,708.71
2017,6,10,11,0,807.0,166.0,3.7,31.0,916.0,979.9,703.07
2017,6,10,11,15,812.0,167.5,3.7,31.0,936.0,968.36,695.01
2017,6,10,11,30,817.0,169.0,3.7,31.0,956.0,953.59,685.02
2017,6,10,11,45,813.5,174.5,3.75,31.5,967.0,931.52,669.32
2017,6,10,12,0,810.0,180.0,3.8,32.0,978.0,906.56,651.85
2017,6,10,12,15,811.0,180.5,3.8,32.0,982.5,878.41,633.4
2017,6,10,12,30,812.0,181.0,3.8,32.0,987.0,847.91,613.39
2017,6,10,12,45,812.0,180.0,3.85,32.5,984.0,813.36,589.65
2017,6,10,13,0,812.0,179.0,3.9,33.0,981.0,777.14,564.34
2017,6,10,13,15,809.5,178.0,3.95,33.0,969.5,737.45,536.75
2017,6,10,13,30,807.0,177.0,4.0,33.0,958.0,696.35,507.66
2017,6,10,13,45,802.0,176.0,4.05,33.5,939.0,652.35,474.95
2017,6,10,14,0,797.0,175.0,4.1,34.0,920.0,607.43,440.98
2017,6,10,14,15,790.0,173.0,4.1,34.0,894.0,559.89,405.24
2017,6,10,14,30,783.0,171.0,4.1,34.0,868.0,511.99,368.34
2017,6,10,14,45,781.0,164.0,4.1,34.0,837.0,462.28,329.21
2017,6,10,15,0,779.0,157.0,4.1,34.0,806.0,412.11,288.73
2017,6,10,15,15,766.5,154.0,4.1,33.5,767.0,361.21,247.56
2017,6,10,15,30,754.0,151.0,4.1,33.0,728.0,311.29,206.61
2017,6,10,15,45,535.0,224.0,4.15,33.0,621.5,266.79,177.08
2017,6,10,16,0,316.0,297.0,4.2,33.0,515.0,254.72,175.41
2017,6,10,16,15,264.0,282.0,4.2,32.5,455.0,216.91,150.76
2017,6,10,16,30,212.0,267.0,4.2,32.0,395.0,195.99,140.91
2017,6,10,16,45,412.5,198.0,4.25,32.0,418.0,124.95,96.51
2017,6,10,17,0,613.0,129.0,4.3,32.0,441.0,83.66,63.34
2017,6,10,17,15,577.5,121.5,4.25,31.5,389.0,81.61,62.08
2017,6,10,17,30,542.0,114.0,4.2,31.0,337.0,79.36,60.59
2017,6,10,17,45,494.0,104.5,4.2,30.5,285.0,74.12,56.55
2017,6,10,18,0,446.0,95.0,4.2,30.0,233.0,68.75,52.29
2017,6,10,18,15,381.0,83.0,4.05,29.0,184.5,61.21,46.13
2017,6,10,18,30,316.0,71.0,3.9,28.0,136.0,53.35,39.43
2017,6,10,18,45,230.0,54.5,3.8,27.5,94.0,41.65,29.13
2017,6,10,19,0,144.0,38.0,3.7,27.0,52.0,30.34,18.62
2017,6,10,19,15,72.0,19.0,3.75,26.5,26.0,15.55,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.0,3.0,20.5,22.0,50.98,0.0
2017,6,11,6,0,133.0,32.0,3.1,21.0,44.0,142.8,101.56
2017,6,11,6,15,232.5,47.5,3.3,21.5,85.0,242.51,192.67
2017,6,11,6,30,332.0,63.0,3.5,22.0,126.0,338.24,274.11
2017,6,11,6,45,409.5,73.0,3.75,22.5,176.0,418.52,340.89
2017,6,11,7,0,487.0,83.0,4.0,23.0,226.0,510.63,414.2
2017,6,11,7,15,537.0,91.0,4.05,23.5,278.5,578.7,465.16
2017,6,11,7,30,587.0,99.0,4.1,24.0,331.0,648.45,515.36
2017,6,11,7,45,431.5,148.5,4.15,25.0,333.0,582.54,460.61
2017,6,11,8,0,276.0,198.0,4.2,26.0,335.0,494.14,387.71
2017,6,11,8,15,243.5,228.5,4.15,26.5,359.0,504.07,391.99
2017,6,11,8,30,211.0,259.0,4.1,27.0,383.0,492.33,380.05
2017,6,11,8,45,500.0,186.5,4.1,27.5,515.0,725.14,554.46
2017,6,11,9,0,789.0,114.0,4.1,28.0,647.0,934.02,695.75
2017,6,11,9,15,469.0,237.0,4.05,28.0,559.5,759.42,569.74
2017,6,11,9,30,149.0,360.0,4.0,28.0,472.0,537.39,402.51
2017,6,11,9,45,497.5,241.0,3.95,28.5,645.5,791.41,590.72
2017,6,11,10,0,846.0,122.0,3.9,29.0,819.0,1000.87,729.21
2017,6,11,10,15,854.5,124.0,3.85,29.5,853.0,1006.87,728.49
2017,6,11,10,30,863.0,126.0,3.8,30.0,887.0,1009.56,727.32
2017,6,11,10,45,870.5,126.5,3.8,30.5,915.0,1006.36,722.83
2017,6,11,11,0,878.0,127.0,3.8,31.0,943.0,999.8,716.38
2017,6,11,11,15,882.0,128.0,3.8,31.0,963.0,986.94,707.49
2017,6,11,11,30,886.0,129.0,3.8,31.0,983.0,970.79,696.63
2017,6,11,11,45,888.5,129.5,3.8,31.5,995.0,949.55,681.19
2017,6,11,12,0,891.0,130.0,3.8,32.0,1007.0,925.26,663.92
2017,6,11,12,15,891.5,130.0,3.8,32.0,1011.5,895.93,644.77
2017,6,11,12,30,892.0,130.0,3.8,32.0,1016.0,864.19,624.03
2017,6,11,12,45,891.5,130.0,3.8,32.5,1012.5,829.57,600.11
2017,6,11,13,0,891.0,130.0,3.8,33.0,1009.0,793.06,574.93
2017,6,11,13,15,888.5,129.5,3.8,33.0,998.0,752.79,548.13
2017,6,11,13,30,886.0,129.0,3.8,33.0,987.0,710.81,518.22
2017,6,11,13,45,882.0,127.5,3.8,33.5,967.5,665.5,484.41
2017,6,11,14,0,878.0,126.0,3.8,34.0,948.0,618.88,449.06
2017,6,11,14,15,872.0,125.0,3.8,34.0,921.5,570.44,412.51
2017,6,11,14,30,866.0,124.0,3.8,34.0,895.0,521.23,374.45
2017,6,11,14,45,858.0,122.0,3.8,34.0,862.0,469.86,333.83
2017,6,11,15,0,850.0,120.0,3.8,34.0,829.0,418.36,292.08
2017,6,11,15,15,839.5,118.0,3.75,33.5,789.5,366.09,249.43
2017,6,11,15,30,829.0,116.0,3.7,33.0,750.0,314.36,206.59
2017,6,11,15,45,815.0,113.0,3.7,33.0,706.0,253.77,157.23
2017,6,11,16,0,801.0,110.0,3.7,33.0,662.0,202.16,116.38
2017,6,11,16,15,783.0,106.5,3.65,32.5,613.0,151.42,80.97
2017,6,11,16,30,765.0,103.0,3.6,32.0,564.0,102.95,55.76
2017,6,11,16,45,741.5,99.0,3.6,32.0,512.5,68.19,50.47
2017,6,11,17,0,718.0,95.0,3.6,32.0,461.0,67.49,50.12
2017,6,11,17,15,686.0,90.0,3.45,31.5,407.5,59.63,43.94
2017,6,11,17,30,654.0,85.0,3.3,31.0,354.0,58.13,42.98
2017,6,11,17,45,610.0,79.0,3.15,31.0,301.0,55.69,41.08
2017,6,11,18,0,566.0,73.0,3.0,31.0,248.0,53.11,39.01
2017,6,11,18,15,502.0,64.5,2.7,30.0,197.5,48.28,35.09
2017,6,11,18,30,438.0,56.0,2.4,29.0,147.0,43.23,30.79
2017,6,11,18,45,341.0,44.5,2.1,28.0,102.5,35.19,23.73
2017,6,11,19,0,244.0,33.0,1.8,27.0,58.0,25.73,15.01
2017,6,11,19,15,122.0,16.5,2.0,26.5,29.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,97.0,15.0,2.4,21.5,23.5,66.73,0.0
2017,6,12,6,0,194.0,30.0,2.7,22.0,47.0,189.12,135.15
2017,6,12,6,15,300.0,43.0,2.8,22.5,90.0,278.55,220.68
2017,6,12,6,30,406.0,56.0,2.9,23.0,133.0,382.45,307.94
2017,6,12,6,45,483.5,63.5,3.0,23.5,184.0,465.42,375.71
2017,6,12,7,0,561.0,71.0,3.1,24.0,235.0,553.05,443.19
2017,6,12,7,15,608.0,77.5,3.05,24.5,288.5,619.08,490.82
2017,6,12,7,30,655.0,84.0,3.0,25.0,342.0,686.62,537.59
2017,6,12,7,45,327.5,103.0,3.0,25.5,232.0,433.74,344.65
2017,6,12,8,0,0.0,122.0,3.0,26.0,122.0,111.81,84.17
2017,6,12,8,15,193.0,173.0,2.95,26.5,286.5,388.84,305.23
2017,6,12,8,30,386.0,224.0,2.9,27.0,451.0,634.9,486.52
2017,6,12,8,45,379.5,249.0,2.9,27.5,488.5,661.51,500.69
2017,6,12,9,0,373.0,274.0,2.9,28.0,526.0,685.9,514.49
2017,6,12,9,15,303.0,313.5,2.9,28.5,527.5,661.22,492.36
2017,6,12,9,30,233.0,353.0,2.9,29.0,529.0,614.16,455.4
2017,6,12,9,45,560.0,227.5,2.9,29.5,681.0,846.63,621.5
2017,6,12,10,0,887.0,102.0,2.9,30.0,833.0,1020.75,731.49
2017,6,12,10,15,895.0,103.5,2.9,30.5,867.5,1026.13,730.6
2017,6,12,10,30,903.0,105.0,2.9,31.0,902.0,1028.09,729.22
2017,6,12,10,45,909.5,105.5,2.95,31.5,930.0,1024.05,724.68
2017,6,12,11,0,916.0,106.0,3.0,32.0,958.0,1016.54,718.16
2017,6,12,11,15,920.0,107.0,3.0,32.0,978.0,1003.63,709.43
2017,6,12,11,30,924.0,108.0,3.0,32.0,998.0,987.32,698.72
2017,6,12,11,45,919.0,113.5,3.05,32.5,1008.5,963.5,682.33
2017,6,12,12,0,914.0,119.0,3.1,33.0,1019.0,936.61,664.11
2017,6,12,12,15,914.5,119.0,3.15,33.0,1023.5,906.92,645.45
2017,6,12,12,30,915.0,119.0,3.2,33.0,1028.0,874.72,625.1
2017,6,12,12,45,915.0,118.5,3.25,33.5,1025.0,839.54,601.46
2017,6,12,13,0,915.0,118.0,3.3,34.0,1022.0,802.33,576.43
2017,6,12,13,15,913.0,117.5,3.3,34.0,1010.5,761.64,549.9
2017,6,12,13,30,911.0,117.0,3.3,34.0,999.0,719.13,520.24
2017,6,12,13,45,648.5,264.0,3.35,34.0,886.0,625.14,451.17
2017,6,12,14,0,386.0,411.0,3.4,34.0,773.0,556.65,399.75
2017,6,12,14,15,639.5,261.5,3.4,34.0,840.5,545.35,393.01
2017,6,12,14,30,893.0,112.0,3.4,34.0,908.0,526.34,377.45
