Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,14,45,871.0,118.5,3.45,34.0,871.0,473.86,336.1
2017,6,12,15,0,849.0,125.0,3.5,34.0,834.0,422.47,294.73
2017,6,12,15,15,838.5,122.5,3.5,34.0,794.5,369.88,251.53
2017,6,12,15,30,828.0,120.0,3.5,34.0,755.0,310.44,202.9
2017,6,12,15,45,815.0,117.0,3.55,34.0,710.5,257.63,159.47
2017,6,12,16,0,802.0,114.0,3.6,34.0,666.0,206.17,118.85
2017,6,12,16,15,783.5,110.5,3.65,33.5,617.5,155.3,83.44
2017,6,12,16,30,765.0,107.0,3.7,33.0,569.0,106.77,58.08
2017,6,12,16,45,741.5,102.5,3.75,33.0,517.0,70.66,52.26
2017,6,12,17,0,718.0,98.0,3.8,33.0,465.0,62.93,46.17
2017,6,12,17,15,686.0,93.0,3.7,32.5,411.5,61.66,45.42
2017,6,12,17,30,654.0,88.0,3.6,32.0,358.0,60.26,44.55
2017,6,12,17,45,610.0,81.5,3.5,31.5,304.5,57.54,42.53
2017,6,12,18,0,566.0,75.0,3.4,31.0,251.0,54.66,40.3
2017,6,12,18,15,501.5,66.5,3.2,30.0,200.0,49.88,36.44
2017,6,12,18,30,437.0,58.0,3.0,29.0,149.0,44.91,32.2
2017,6,12,18,45,341.0,46.0,2.85,28.0,104.5,36.48,24.82
2017,6,12,19,0,245.0,34.0,2.7,27.0,60.0,26.5,15.67
2017,6,12,19,15,122.5,17.0,2.95,26.5,30.0,13.37,0.0
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,77.0,15.5,2.55,22.5,22.5,56.2,0.0
2017,6,13,6,0,154.0,31.0,2.8,23.0,45.0,167.13,118.2
2017,6,13,6,15,254.5,46.0,3.0,23.5,86.5,254.07,200.28
2017,6,13,6,30,355.0,61.0,3.2,24.0,128.0,350.83,281.85
2017,6,13,6,45,177.5,34.5,3.4,24.5,68.0,190.26,154.22
2017,6,13,7,0,0.0,8.0,3.6,25.0,8.0,7.03,0.15
2017,6,13,7,15,310.5,49.5,3.65,25.5,172.0,339.0,276.45
2017,6,13,7,30,621.0,91.0,3.7,26.0,336.0,666.76,525.17
2017,6,13,7,45,664.0,94.0,3.75,26.5,390.5,726.35,563.92
2017,6,13,8,0,707.0,97.0,3.8,27.0,445.0,786.26,603.3
2017,6,13,8,15,732.0,101.0,3.8,27.5,497.5,825.79,627.26
2017,6,13,8,30,757.0,105.0,3.8,28.0,550.0,869.18,653.53
2017,6,13,8,45,778.5,107.5,3.85,28.5,600.0,905.62,674.88
2017,6,13,9,0,800.0,110.0,3.9,29.0,650.0,939.91,694.59
2017,6,13,9,15,518.5,231.0,3.9,29.5,590.5,802.07,596.1
2017,6,13,9,30,237.0,352.0,3.9,30.0,531.0,617.08,457.98
2017,6,13,9,45,547.5,234.0,3.95,30.5,676.5,834.37,615.76
2017,6,13,10,0,858.0,116.0,4.0,31.0,822.0,1006.67,727.43
2017,6,13,10,15,866.0,118.0,4.05,31.5,856.0,1012.37,727.41
2017,6,13,10,30,874.0,120.0,4.1,32.0,890.0,1014.73,726.63
2017,6,13,10,45,883.0,119.0,4.15,32.5,918.5,1011.63,722.5
2017,6,13,11,0,892.0,118.0,4.2,33.0,947.0,1005.18,716.41
2017,6,13,11,15,896.0,118.5,4.25,33.0,966.5,991.92,707.56
2017,6,13,11,30,900.0,119.0,4.3,33.0,986.0,975.37,696.72
2017,6,13,11,45,895.0,124.5,4.4,33.5,996.5,951.8,680.29
2017,6,13,12,0,890.0,130.0,4.5,34.0,1007.0,925.24,661.99
2017,6,13,12,15,890.5,130.5,4.55,34.0,1011.0,896.46,643.38
2017,6,13,12,30,891.0,131.0,4.6,34.0,1015.0,865.23,623.12
2017,6,13,12,45,893.0,128.5,4.65,34.5,1012.5,830.69,599.35
2017,6,13,13,0,895.0,126.0,4.7,35.0,1010.0,794.14,574.22
2017,6,13,13,15,892.0,125.0,4.75,35.0,998.0,753.09,547.18
2017,6,13,13,30,889.0,124.0,4.8,35.0,986.0,710.36,516.94
2017,6,13,13,45,888.5,120.5,4.85,35.0,967.5,665.72,484.73
2017,6,13,14,0,888.0,117.0,4.9,35.0,949.0,619.48,450.57
2017,6,13,14,15,882.0,116.0,4.95,35.0,922.5,570.7,413.65
2017,6,13,14,30,876.0,115.0,5.0,35.0,896.0,521.14,375.17
2017,6,13,14,45,527.0,262.5,5.05,35.0,727.5,426.16,305.16
2017,6,13,15,0,178.0,410.0,5.1,35.0,559.0,380.56,273.72
2017,6,13,15,15,516.0,254.5,5.1,34.5,656.5,350.96,245.43
2017,6,13,15,30,854.0,99.0,5.1,34.0,754.0,311.09,203.75
2017,6,13,15,45,841.5,96.0,5.1,34.0,710.0,257.77,159.32
2017,6,13,16,0,829.0,93.0,5.1,34.0,666.0,205.61,117.72
2017,6,13,16,15,812.5,90.5,5.1,33.5,617.5,154.69,81.91
2017,6,13,16,30,796.0,88.0,5.1,33.0,569.0,96.05,48.68
2017,6,13,16,45,770.0,86.0,5.15,33.0,517.0,59.24,42.97
2017,6,13,17,0,744.0,84.0,5.2,33.0,465.0,59.53,43.4
2017,6,13,17,15,714.5,80.0,5.2,32.5,412.0,58.3,42.66
2017,6,13,17,30,685.0,76.0,5.2,32.0,359.0,56.98,41.84
2017,6,13,17,45,633.0,72.5,5.2,31.5,305.0,50.88,36.99
2017,6,13,18,0,581.0,69.0,5.2,31.0,251.0,49.95,36.37
2017,6,13,18,15,518.0,61.5,5.1,30.5,200.0,45.78,32.93
2017,6,13,18,30,455.0,54.0,5.0,30.0,149.0,41.46,29.17
2017,6,13,18,45,343.5,44.5,4.9,29.5,104.5,35.08,23.49
2017,6,13,19,0,232.0,35.0,4.8,29.0,60.0,27.25,16.13
2017,6,13,19,15,116.0,17.5,4.7,28.5,30.0,13.75,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,56.5,16.0,3.5,23.0,20.5,45.42,0.0
2017,6,14,6,0,113.0,32.0,3.6,23.0,41.0,130.88,91.51
2017,6,14,6,15,206.5,48.5,3.85,23.5,81.0,227.12,178.82
2017,6,14,6,30,300.0,65.0,4.1,24.0,121.0,318.74,256.54
2017,6,14,6,45,371.0,77.0,4.35,24.5,169.5,395.56,320.3
2017,6,14,7,0,442.0,89.0,4.6,25.0,218.0,477.69,386.06
2017,6,14,7,15,257.5,122.5,4.65,25.5,201.5,369.33,297.27
2017,6,14,7,30,73.0,156.0,4.7,26.0,185.0,231.23,182.8
2017,6,14,7,45,48.5,168.0,4.8,27.0,188.5,221.12,172.94
2017,6,14,8,0,24.0,180.0,4.9,28.0,192.0,195.46,150.68
2017,6,14,8,15,12.0,166.5,4.9,28.5,173.0,167.45,127.56
2017,6,14,8,30,0.0,153.0,4.9,29.0,154.0,140.85,105.65
2017,6,14,8,45,18.5,211.5,4.95,29.5,224.5,217.05,164.64
2017,6,14,9,0,37.0,270.0,5.0,30.0,295.0,312.8,236.67
2017,6,14,9,15,19.0,208.5,5.0,30.5,221.5,211.82,158.87
2017,6,14,9,30,1.0,147.0,5.0,31.0,148.0,133.75,98.13
2017,6,14,9,45,69.5,274.0,5.0,31.5,331.0,341.06,255.96
2017,6,14,10,0,138.0,401.0,5.0,32.0,514.0,561.25,414.19
2017,6,14,10,15,83.5,374.0,5.0,32.0,443.5,454.35,335.26
2017,6,14,10,30,29.0,347.0,5.0,32.0,373.0,367.11,270.24
2017,6,14,10,45,27.5,353.0,5.0,32.5,378.5,368.15,270.2
2017,6,14,11,0,26.0,359.0,5.0,33.0,384.0,369.06,269.89
2017,6,14,11,15,30.5,380.5,5.0,33.0,410.0,390.77,285.29
2017,6,14,11,30,35.0,402.0,5.0,33.0,436.0,411.56,299.93
2017,6,14,11,45,25.5,347.0,5.05,33.5,372.0,345.99,252.05
2017,6,14,12,0,16.0,292.0,5.1,34.0,308.0,276.84,201.38
2017,6,14,12,15,17.5,313.0,5.05,34.0,330.5,295.53,214.98
2017,6,14,12,30,19.0,334.0,5.0,34.0,353.0,313.66,227.96
2017,6,14,12,45,111.5,420.5,5.0,34.5,530.5,464.95,337.38
2017,6,14,13,0,204.0,507.0,5.0,35.0,708.0,597.31,429.19
2017,6,14,13,15,155.0,496.5,5.0,35.0,648.5,536.92,385.95
2017,6,14,13,30,106.0,486.0,5.0,35.0,589.0,485.25,349.18
2017,6,14,13,45,142.5,480.5,5.0,35.5,616.5,487.67,350.76
2017,6,14,14,0,179.0,475.0,5.0,36.0,644.0,491.06,352.49
2017,6,14,14,15,102.0,406.5,5.0,36.0,502.5,383.35,276.16
2017,6,14,14,30,25.0,338.0,5.0,36.0,361.0,291.29,210.31
2017,6,14,14,45,146.0,367.5,5.0,36.0,491.0,352.88,254.24
2017,6,14,15,0,267.0,397.0,5.0,36.0,621.0,396.21,282.7
2017,6,14,15,15,273.0,375.0,4.95,35.5,594.5,362.53,257.39
2017,6,14,15,30,279.0,353.0,4.9,35.0,568.0,328.59,231.68
2017,6,14,15,45,278.5,330.0,4.9,35.0,534.0,292.32,203.95
2017,6,14,16,0,278.0,307.0,4.9,35.0,500.0,256.56,177.09
2017,6,14,16,15,338.0,269.0,4.85,34.5,486.0,218.91,148.15
2017,6,14,16,30,398.0,231.0,4.8,34.0,472.0,165.49,111.52
2017,6,14,16,45,350.0,217.5,4.8,34.0,415.5,145.92,112.52
2017,6,14,17,0,302.0,204.0,4.8,34.0,359.0,138.95,107.38
2017,6,14,17,15,437.0,156.0,4.65,33.5,352.0,104.11,79.82
2017,6,14,17,30,572.0,108.0,4.5,33.0,345.0,74.58,56.11
2017,6,14,17,45,531.0,98.0,4.4,32.5,293.5,69.83,52.51
2017,6,14,18,0,490.0,88.0,4.3,32.0,242.0,64.74,48.51
2017,6,14,18,15,426.0,77.5,4.05,31.0,192.5,57.26,42.44
2017,6,14,18,30,362.0,67.0,3.8,30.0,143.0,50.4,36.65
2017,6,14,18,45,277.5,52.0,3.6,29.5,100.5,39.76,27.37
2017,6,14,19,0,193.0,37.0,3.4,29.0,58.0,28.73,17.36
2017,6,14,19,15,96.5,18.5,3.45,28.5,29.0,14.52,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,5,45,25.0,15.0,3.35,22.5,17.5,27.29,0.0
2017,6,15,6,0,50.0,30.0,3.5,23.0,35.0,77.39,51.71
2017,6,15,6,15,110.5,51.5,3.65,23.5,70.0,157.25,122.27
2017,6,15,6,30,171.0,73.0,3.8,24.0,105.0,228.59,182.96
2017,6,15,6,45,251.0,84.0,4.0,24.5,148.0,302.31,244.87
2017,6,15,7,0,331.0,95.0,4.2,25.0,191.0,400.31,323.67
2017,6,15,7,15,333.0,117.0,4.3,25.5,231.0,439.81,353.19
2017,6,15,7,30,335.0,139.0,4.4,26.0,271.0,460.34,367.65
2017,6,15,7,45,308.0,167.5,4.55,26.5,303.0,479.84,379.83
2017,6,15,8,0,281.0,196.0,4.7,27.0,335.0,495.87,389.02
2017,6,15,8,15,352.0,205.0,4.75,27.5,398.5,575.58,447.85
2017,6,15,8,30,423.0,214.0,4.8,28.0,462.0,676.76,519.91
2017,6,15,8,45,569.5,178.5,4.85,29.0,543.5,790.87,600.27
2017,6,15,9,0,716.0,143.0,4.9,30.0,625.0,901.55,672.14
2017,6,15,9,15,732.5,146.5,4.9,30.5,669.5,928.15,686.28
2017,6,15,9,30,749.0,150.0,4.9,31.0,714.0,945.65,694.76
2017,6,15,9,45,501.5,270.5,4.9,31.5,657.0,827.76,609.14
2017,6,15,10,0,254.0,391.0,4.9,32.0,600.0,685.64,502.21
2017,6,15,10,15,528.0,274.0,4.85,32.5,732.0,848.9,620.31
2017,6,15,10,30,802.0,157.0,4.8,33.0,864.0,992.73,714.55
2017,6,15,10,45,811.5,157.0,4.75,33.5,892.0,990.9,709.59
2017,6,15,11,0,821.0,157.0,4.7,34.0,920.0,985.77,703.81
2017,6,15,11,15,582.5,302.5,4.65,34.0,850.0,885.58,634.84
2017,6,15,11,30,344.0,448.0,4.6,34.0,780.0,770.51,551.11
2017,6,15,11,45,589.5,305.5,4.55,34.5,882.5,854.53,612.9
2017,6,15,12,0,835.0,163.0,4.5,35.0,985.0,915.59,653.62
2017,6,15,12,15,836.0,163.0,4.45,35.0,989.5,886.87,634.11
2017,6,15,12,30,837.0,163.0,4.4,35.0,994.0,855.72,613.56
2017,6,15,12,45,839.0,161.0,4.35,35.5,992.0,814.39,585.04
2017,6,15,13,0,841.0,159.0,4.3,36.0,990.0,779.95,561.14
2017,6,15,13,15,838.5,158.0,4.2,36.0,979.0,741.14,534.31
2017,6,15,13,30,836.0,157.0,4.1,36.0,968.0,700.78,505.48
2017,6,15,13,45,834.0,154.5,4.1,36.0,950.0,658.14,474.88
2017,6,15,14,0,832.0,152.0,4.1,36.0,932.0,614.14,442.61
2017,6,15,14,15,826.0,150.5,4.05,36.0,906.5,565.74,406.41
2017,6,15,14,30,820.0,149.0,4.0,36.0,881.0,517.21,369.23
2017,6,15,14,45,828.5,136.5,4.0,36.0,853.0,470.8,332.55
2017,6,15,15,0,837.0,124.0,4.0,36.0,825.0,419.73,291.46
2017,6,15,15,15,826.5,122.0,4.0,36.0,786.5,368.2,249.31
2017,6,15,15,30,816.0,120.0,4.0,36.0,748.0,309.85,201.77
2017,6,15,15,45,803.0,116.5,4.0,36.0,704.0,257.36,158.8
2017,6,15,16,0,790.0,113.0,4.0,36.0,660.0,206.22,118.53
2017,6,15,16,15,772.0,110.0,3.95,35.5,612.0,156.41,83.72
2017,6,15,16,30,754.0,107.0,3.9,35.0,564.0,108.86,58.44
2017,6,15,16,45,730.5,102.5,3.9,35.0,513.0,70.4,51.58
2017,6,15,17,0,707.0,98.0,3.9,35.0,462.0,62.69,45.55
2017,6,15,17,15,675.5,93.0,3.75,34.5,409.0,61.43,44.82
2017,6,15,17,30,644.0,88.0,3.6,34.0,356.0,60.04,43.96
2017,6,15,17,45,599.5,81.5,3.5,33.5,303.0,57.32,41.96
2017,6,15,18,0,555.0,75.0,3.4,33.0,250.0,54.44,39.76
2017,6,15,18,15,491.5,67.0,3.1,32.0,199.5,50.09,36.29
2017,6,15,18,30,428.0,59.0,2.8,31.0,149.0,45.58,32.49
2017,6,15,18,45,332.0,47.5,2.55,30.5,105.0,36.44,24.52
2017,6,15,19,0,236.0,36.0,2.3,30.0,61.0,28.02,16.75
2017,6,15,19,15,118.0,18.0,2.55,29.5,30.5,14.13,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,15.5,3.8,22.5,21.0,52.0,0.0
2017,6,16,6,0,139.0,31.0,3.9,23.0,42.0,157.7,110.63
2017,6,16,6,15,237.5,46.0,4.05,23.5,83.0,242.92,191.6
2017,6,16,6,30,336.0,61.0,4.2,24.0,124.0,337.37,271.76
2017,6,16,6,45,414.0,70.5,4.35,24.5,173.5,417.37,338.07
2017,6,16,7,0,492.0,80.0,4.5,25.0,223.0,509.91,411.44
2017,6,16,7,15,541.5,87.5,4.55,25.5,275.5,577.0,461.45
2017,6,16,7,30,591.0,95.0,4.6,26.0,328.0,645.77,510.89
2017,6,16,7,45,635.5,98.5,4.65,26.5,382.5,706.49,552.77
2017,6,16,8,0,680.0,102.0,4.7,27.0,437.0,767.67,593.84
2017,6,16,8,15,706.0,106.5,4.65,27.5,488.5,813.05,622.15
2017,6,16,8,30,732.0,111.0,4.6,28.0,540.0,851.93,645.37
2017,6,16,8,45,754.0,114.0,4.6,29.0,589.5,889.08,665.99
2017,6,16,9,0,776.0,117.0,4.6,30.0,639.0,924.14,684.92
2017,6,16,9,15,791.0,120.0,4.55,30.5,684.0,949.87,698.48
2017,6,16,9,30,806.0,123.0,4.5,31.0,729.0,972.87,710.21
2017,6,16,9,45,818.0,125.0,4.5,31.5,769.5,988.77,717.52
2017,6,16,10,0,830.0,127.0,4.5,32.0,810.0,990.2,715.5
2017,6,16,10,15,839.0,129.0,4.45,32.0,844.0,996.86,718.33
2017,6,16,10,30,848.0,131.0,4.4,32.0,878.0,1000.27,719.15
2017,6,16,10,45,855.0,132.5,4.35,32.5,906.0,997.85,714.89
2017,6,16,11,0,862.0,134.0,4.3,33.0,934.0,992.08,708.67
2017,6,16,11,15,866.5,135.0,4.25,33.5,954.5,980.05,698.59
2017,6,16,11,30,871.0,136.0,4.2,34.0,975.0,964.75,686.61
2017,6,16,11,45,885.0,129.0,4.2,34.5,991.0,947.8,673.99
2017,6,16,12,0,899.0,122.0,4.2,35.0,1007.0,927.55,659.38
2017,6,16,12,15,900.0,122.0,4.15,35.0,1012.0,898.84,640.5
2017,6,16,12,30,901.0,122.0,4.1,35.0,1017.0,867.63,620.03
2017,6,16,12,45,900.5,121.5,4.05,35.5,1014.0,832.63,595.84
2017,6,16,13,0,900.0,121.0,4.0,36.0,1011.0,795.73,570.41
2017,6,16,13,15,898.0,120.5,3.95,36.0,1000.0,755.78,544.09
2017,6,16,13,30,896.0,120.0,3.9,36.0,989.0,714.03,514.75
2017,6,16,13,45,892.5,119.0,3.9,36.5,970.5,669.26,481.68
2017,6,16,14,0,889.0,118.0,3.9,37.0,952.0,623.09,447.03
2017,6,16,14,15,883.5,116.5,3.85,37.0,925.5,574.23,410.56
2017,6,16,14,30,878.0,115.0,3.8,37.0,899.0,524.55,372.56
2017,6,16,14,45,856.0,121.5,3.75,37.0,862.5,472.85,332.2
2017,6,16,15,0,834.0,128.0,3.7,37.0,826.0,422.23,291.79
2017,6,16,15,15,823.0,125.5,3.7,36.5,787.0,363.81,245.59
2017,6,16,15,30,812.0,123.0,3.7,36.0,748.0,311.77,203.21
2017,6,16,15,45,798.0,120.0,3.7,36.0,704.0,259.63,160.6
2017,6,16,16,0,784.0,117.0,3.7,36.0,660.0,208.93,120.74
2017,6,16,16,15,765.5,113.5,3.65,35.5,612.0,159.02,85.82
2017,6,16,16,30,747.0,110.0,3.6,35.0,564.0,111.44,60.28
2017,6,16,16,45,723.0,105.5,3.6,35.0,512.5,65.19,47.36
2017,6,16,17,0,699.0,101.0,3.6,35.0,461.0,64.57,47.07
2017,6,16,17,15,667.5,95.5,3.45,34.5,408.0,63.06,46.14
2017,6,16,17,30,636.0,90.0,3.3,34.0,355.0,61.39,45.06
2017,6,16,17,45,592.0,83.5,3.15,33.5,302.5,58.75,43.13
2017,6,16,18,0,548.0,77.0,3.0,33.0,250.0,55.95,41.01
2017,6,16,18,15,485.5,68.0,2.8,32.0,199.5,50.85,36.92
2017,6,16,18,30,423.0,59.0,2.6,31.0,149.0,45.51,32.44
2017,6,16,18,45,330.5,47.0,2.4,30.5,105.0,36.04,24.2
2017,6,16,19,0,238.0,35.0,2.2,30.0,61.0,27.22,16.15
2017,6,16,19,15,119.0,17.5,2.5,29.5,30.5,13.73,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,16.0,4.35,23.5,20.0,41.52,0.0
2017,6,17,6,0,99.0,32.0,4.5,24.0,40.0,122.32,84.13
2017,6,17,6,15,188.5,50.0,4.6,24.0,80.0,204.43,160.57
2017,6,17,6,30,278.0,68.0,4.7,24.0,120.0,307.52,247.64
2017,6,17,6,45,361.5,78.5,4.85,24.5,169.0,390.23,316.54
2017,6,17,7,0,445.0,89.0,5.0,25.0,218.0,479.41,388.18
2017,6,17,7,15,496.0,98.0,5.05,25.5,270.0,546.01,439.2
2017,6,17,7,30,547.0,107.0,5.1,26.0,322.0,622.78,495.46
2017,6,17,7,45,598.5,109.5,5.2,26.5,377.0,687.51,541.1
2017,6,17,8,0,650.0,112.0,5.3,27.0,432.0,752.94,586.07
2017,6,17,8,15,677.5,117.5,5.3,27.5,483.5,800.22,616.51
2017,6,17,8,30,705.0,123.0,5.3,28.0,535.0,846.36,645.61
2017,6,17,8,45,733.5,123.5,5.3,28.5,585.5,885.84,669.56
2017,6,17,9,0,762.0,124.0,5.3,29.0,636.0,918.31,688.39
2017,6,17,9,15,777.0,127.0,5.25,29.5,681.0,943.87,702.06
2017,6,17,9,30,792.0,130.0,5.2,30.0,726.0,966.72,713.83
2017,6,17,9,45,806.0,132.0,5.2,30.5,766.5,984.55,722.58
2017,6,17,10,0,820.0,134.0,5.2,31.0,807.0,999.32,729.37
2017,6,17,10,15,828.5,136.0,5.15,31.5,841.0,1005.33,730.1
2017,6,17,10,30,837.0,138.0,5.1,32.0,875.0,996.44,721.25
2017,6,17,10,45,844.0,139.0,5.1,32.5,902.5,993.51,716.94
2017,6,17,11,0,851.0,140.0,5.1,33.0,930.0,987.29,710.61
2017,6,17,11,15,855.0,141.0,5.05,33.0,949.5,974.86,701.5
2017,6,17,11,30,859.0,142.0,5.0,33.0,969.0,959.21,690.46
2017,6,17,11,45,842.0,156.0,5.0,33.5,976.0,932.42,671.16
2017,6,17,12,0,825.0,170.0,5.0,34.0,983.0,913.91,657.47
2017,6,17,12,15,825.5,170.5,4.95,34.0,987.5,885.42,638.29
2017,6,17,12,30,826.0,171.0,4.9,34.0,992.0,854.52,617.59
2017,6,17,12,45,826.5,169.5,4.9,34.5,989.0,819.9,593.42
2017,6,17,13,0,827.0,168.0,4.9,35.0,986.0,783.54,568.1
2017,6,17,13,15,824.0,167.0,4.85,35.0,974.5,743.3,539.77
2017,6,17,13,30,821.0,166.0,4.8,35.0,963.0,701.64,509.92
2017,6,17,13,45,818.0,163.5,4.75,35.0,944.5,657.46,477.83
2017,6,17,14,0,815.0,161.0,4.7,35.0,926.0,612.13,444.27
2017,6,17,14,15,808.5,159.5,4.65,35.0,900.0,564.69,408.44
2017,6,17,14,30,802.0,158.0,4.6,35.0,874.0,516.76,371.46
2017,6,17,14,45,801.0,150.5,4.6,35.0,843.5,466.39,331.89
2017,6,17,15,0,800.0,143.0,4.6,35.0,813.0,415.43,290.83
2017,6,17,15,15,789.0,140.5,4.55,35.0,775.0,364.41,248.97
2017,6,17,15,30,778.0,138.0,4.5,35.0,737.0,314.15,207.24
2017,6,17,15,45,699.5,166.5,4.5,35.0,681.5,265.0,169.02
2017,6,17,16,0,621.0,195.0,4.5,35.0,626.0,230.46,143.96
2017,6,17,16,15,522.5,210.5,4.45,34.5,555.0,193.8,121.9
2017,6,17,16,30,424.0,226.0,4.4,34.0,484.0,165.27,110.11
2017,6,17,16,45,345.5,218.5,4.4,34.0,416.5,146.37,112.8
2017,6,17,17,0,267.0,211.0,4.4,34.0,349.0,142.68,110.3
2017,6,17,17,15,243.0,189.0,4.25,33.5,303.5,130.54,101.16
2017,6,17,17,30,219.0,167.0,4.1,33.0,258.0,117.75,91.36
2017,6,17,17,45,203.5,144.5,4.0,32.5,220.0,104.06,80.64
2017,6,17,18,0,188.0,122.0,3.9,32.0,182.0,89.71,69.16
2017,6,17,18,15,163.5,100.5,3.8,31.5,145.0,78.26,59.8
2017,6,17,18,30,139.0,79.0,3.7,31.0,108.0,62.54,46.59
2017,6,17,18,45,101.0,58.0,3.6,30.5,76.0,46.73,33.02
2017,6,17,19,0,63.0,37.0,3.5,30.0,44.0,30.55,18.83
2017,6,17,19,15,31.5,18.5,3.6,29.5,22.0,15.8,0.94
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,23.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,16.0,4.05,23.0,20.5,45.3,0.0
2017,6,18,6,0,113.0,32.0,4.2,23.0,41.0,130.52,90.2
2017,6,18,6,15,208.0,48.5,4.35,23.5,81.5,227.83,179.29
2017,6,18,6,30,303.0,65.0,4.5,24.0,122.0,320.28,257.91
2017,6,18,6,45,388.0,74.5,4.7,24.5,171.5,403.77,327.43
2017,6,18,7,0,473.0,84.0,4.9,25.0,221.0,493.86,399.71
2017,6,18,7,15,492.0,95.5,4.95,25.5,264.0,539.25,433.71
2017,6,18,7,30,511.0,107.0,5.0,26.0,307.0,584.65,466.34
2017,6,18,7,45,591.0,106.5,5.1,26.5,371.5,677.12,533.23
2017,6,18,8,0,671.0,106.0,5.2,27.0,436.0,764.17,593.88
2017,6,18,8,15,697.5,111.0,5.2,27.5,487.5,810.45,623.31
2017,6,18,8,30,724.0,116.0,5.2,28.0,539.0,855.53,651.5
2017,6,18,8,45,750.5,117.0,5.2,28.5,589.5,888.85,671.05
2017,6,18,9,0,777.0,118.0,5.2,29.0,640.0,926.04,693.08
2017,6,18,9,15,791.5,121.0,5.15,29.5,685.0,951.36,706.45
2017,6,18,9,30,806.0,124.0,5.1,30.0,730.0,973.93,717.94
2017,6,18,9,45,820.0,125.5,5.05,31.0,771.0,991.36,724.49
2017,6,18,10,0,834.0,127.0,5.0,32.0,812.0,994.34,721.56
2017,6,18,10,15,842.5,129.0,4.9,32.5,846.0,1000.59,722.1
2017,6,18,10,30,851.0,131.0,4.8,33.0,880.0,1003.57,720.61
2017,6,18,10,45,857.5,132.0,4.75,33.5,907.5,1000.21,715.57
2017,6,18,11,0,864.0,133.0,4.7,34.0,935.0,993.55,708.79
2017,6,18,11,15,868.0,134.5,4.65,34.0,955.0,981.59,700.21
2017,6,18,11,30,872.0,136.0,4.6,34.0,975.0,966.36,689.67
2017,6,18,11,45,878.0,133.5,4.55,34.5,988.5,946.14,674.64
2017,6,18,12,0,884.0,131.0,4.5,35.0,1002.0,922.87,657.78
2017,6,18,12,15,884.5,131.5,4.5,35.0,1007.0,894.45,639.23
2017,6,18,12,30,885.0,132.0,4.5,35.0,1012.0,863.58,619.09
2017,6,18,12,45,660.5,291.5,4.5,35.5,947.0,794.51,569.02
2017,6,18,13,0,436.0,451.0,4.5,36.0,882.0,724.86,515.4
2017,6,18,13,15,436.0,442.0,4.55,36.0,869.0,690.43,492.34
2017,6,18,13,30,436.0,433.0,4.6,36.0,856.0,655.72,468.57
2017,6,18,13,45,651.5,281.5,4.65,36.5,900.0,644.18,462.92
2017,6,18,14,0,867.0,130.0,4.7,37.0,944.0,620.59,447.07
2017,6,18,14,15,672.5,247.5,4.75,36.5,868.5,556.4,399.31
2017,6,18,14,30,478.0,365.0,4.8,36.0,793.0,512.07,366.08
2017,6,18,14,45,474.5,345.5,4.85,36.0,756.5,465.49,331.47
2017,6,18,15,0,471.0,326.0,4.9,36.0,720.0,419.36,296.46
2017,6,18,15,15,435.0,321.0,4.9,35.5,672.0,372.93,261.71
2017,6,18,15,30,399.0,316.0,4.9,35.0,624.0,339.35,236.25
2017,6,18,15,45,487.5,264.0,4.95,35.0,617.5,288.18,193.69
2017,6,18,16,0,576.0,212.0,5.0,35.0,611.0,237.24,150.95
2017,6,18,16,15,587.0,188.5,4.95,34.5,570.0,185.59,113.24
2017,6,18,16,30,598.0,165.0,4.9,34.0,529.0,134.61,81.9
2017,6,18,16,45,552.0,161.0,4.9,34.0,474.0,102.65,77.85
2017,6,18,17,0,506.0,157.0,4.9,34.0,419.0,102.41,77.98
2017,6,18,17,15,567.5,122.5,4.85,33.5,385.5,81.69,61.58
2017,6,18,17,30,629.0,88.0,4.8,33.0,352.0,59.8,43.95
2017,6,18,17,45,574.5,85.5,4.75,32.5,299.5,60.07,44.44
2017,6,18,18,0,520.0,83.0,4.7,32.0,247.0,60.55,45.02
2017,6,18,18,15,458.0,73.0,4.45,31.5,197.5,54.83,40.34
2017,6,18,18,30,396.0,63.0,4.2,31.0,148.0,47.45,34.06
2017,6,18,18,45,300.5,51.0,4.0,30.5,104.5,38.98,26.65
2017,6,18,19,0,205.0,39.0,3.8,30.0,61.0,30.27,18.64
2017,6,18,19,15,102.5,19.5,3.75,29.5,30.5,15.29,1.1
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,53.5,15.5,2.55,23.5,20.0,43.18,0.0
2017,6,19,6,0,107.0,31.0,2.7,24.0,40.0,124.64,85.11
2017,6,19,6,15,199.5,49.0,2.8,24.0,80.5,223.12,174.58
2017,6,19,6,30,292.0,67.0,2.9,24.0,121.0,315.46,252.74
2017,6,19,6,45,379.5,76.5,3.0,24.5,171.0,400.21,322.43
2017,6,19,7,0,467.0,86.0,3.1,25.0,221.0,491.79,394.69
2017,6,19,7,15,287.0,122.0,3.1,25.5,210.5,391.99,313.68
2017,6,19,7,30,107.0,158.0,3.1,26.0,200.0,277.91,219.59
2017,6,19,7,45,254.5,165.0,3.15,26.5,284.5,429.72,339.4
2017,6,19,8,0,402.0,172.0,3.2,27.0,369.0,593.13,461.19
2017,6,19,8,15,241.0,211.5,3.0,27.5,333.5,480.48,370.87
2017,6,19,8,30,80.0,251.0,2.8,28.0,298.0,340.24,260.07
2017,6,19,8,45,97.0,279.0,2.6,28.5,341.0,386.11,293.38
2017,6,19,9,0,114.0,307.0,2.4,29.0,384.0,450.28,338.23
2017,6,19,9,15,170.5,329.5,2.15,29.5,453.0,528.68,392.99
2017,6,19,9,30,227.0,352.0,1.9,30.0,522.0,607.24,445.57
2017,6,19,9,45,126.0,330.0,1.7,31.0,425.5,476.6,348.73
2017,6,19,10,0,25.0,308.0,1.5,32.0,329.0,329.26,239.73
2017,6,19,10,15,73.0,370.5,1.4,32.0,434.5,440.29,319.41
2017,6,19,10,30,121.0,433.0,1.3,32.0,540.0,565.76,404.17
2017,6,19,10,45,121.0,448.5,1.2,32.5,558.0,574.57,406.9
2017,6,19,11,0,121.0,464.0,1.1,33.0,576.0,582.38,409.84
2017,6,19,11,15,90.0,456.0,0.9,33.0,540.5,523.29,368.21
2017,6,19,11,30,59.0,448.0,0.7,33.0,505.0,479.28,336.84
2017,6,19,11,45,65.5,461.0,0.55,33.5,525.0,491.51,343.46
2017,6,19,12,0,72.0,474.0,0.4,34.0,545.0,502.66,348.67
2017,6,19,12,15,43.0,368.0,0.65,34.0,411.0,372.88,263.2
2017,6,19,12,30,14.0,262.0,0.9,34.0,277.0,245.5,175.37
2017,6,19,12,45,15.5,284.5,1.2,34.5,300.5,265.19,189.98
2017,6,19,13,0,17.0,307.0,1.5,35.0,324.0,284.31,203.45
2017,6,19,13,15,14.0,262.0,1.6,35.0,276.0,241.16,172.8
2017,6,19,13,30,11.0,217.0,1.7,35.0,228.0,198.73,142.44
2017,6,19,13,45,12.5,237.5,1.85,35.0,249.5,216.19,155.37
2017,6,19,14,0,14.0,258.0,2.0,35.0,271.0,233.11,167.72
2017,6,19,14,15,104.0,352.0,2.05,34.5,446.0,344.29,248.2
2017,6,19,14,30,194.0,446.0,2.1,34.0,621.0,446.94,319.56
2017,6,19,14,45,334.5,385.0,2.15,34.0,672.0,440.03,313.07
2017,6,19,15,0,475.0,324.0,2.2,34.0,723.0,420.0,295.85
2017,6,19,15,15,616.0,234.0,2.25,34.0,725.5,370.42,255.42
2017,6,19,15,30,757.0,144.0,2.3,34.0,728.0,314.17,207.33
2017,6,19,15,45,746.0,138.5,2.35,34.0,686.0,263.79,166.36
2017,6,19,16,0,735.0,133.0,2.4,34.0,644.0,214.59,127.61
2017,6,19,16,15,715.5,129.0,2.4,33.5,597.0,159.37,88.34
2017,6,19,16,30,696.0,125.0,2.4,33.0,550.0,113.49,62.91
2017,6,19,16,45,675.5,118.5,2.45,33.0,500.5,72.98,54.08
2017,6,19,17,0,655.0,112.0,2.5,33.0,451.0,71.47,53.09
2017,6,19,17,15,622.0,106.0,2.45,32.5,399.0,69.97,52.2
2017,6,19,17,30,589.0,100.0,2.4,32.0,347.0,68.31,51.15
2017,6,19,17,45,550.0,91.5,2.4,31.5,296.0,64.52,48.29
2017,6,19,18,0,511.0,83.0,2.4,31.0,245.0,60.45,45.12
2017,6,19,18,15,448.5,73.5,2.15,30.5,196.0,55.16,40.79
2017,6,19,18,30,386.0,64.0,1.9,30.0,147.0,48.14,34.8
2017,6,19,18,45,300.5,51.0,1.7,29.5,104.0,38.97,26.78
2017,6,19,19,0,215.0,38.0,1.5,29.0,61.0,29.49,18.16
2017,6,19,19,15,107.5,19.0,1.55,28.5,30.5,14.89,1.28
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.5,14.0,2.3,23.5,21.0,59.69,0.0
2017,6,20,6,0,173.0,28.0,2.5,24.0,42.0,171.12,118.08
2017,6,20,6,15,275.0,41.0,2.65,24.5,83.0,258.48,202.58
2017,6,20,6,30,377.0,54.0,2.8,25.0,124.0,358.58,286.39
2017,6,20,6,45,449.5,63.0,3.0,26.0,173.0,438.12,350.69
2017,6,20,7,0,522.0,72.0,3.2,27.0,222.0,522.26,415.16
2017,6,20,7,15,570.5,78.5,3.2,27.5,274.5,588.06,462.85
2017,6,20,7,30,619.0,85.0,3.2,28.0,327.0,655.58,509.91
2017,6,20,7,45,654.0,90.5,3.25,28.5,380.0,711.33,547.04
2017,6,20,8,0,689.0,96.0,3.3,29.0,433.0,767.08,583.16
2017,6,20,8,15,567.5,151.0,3.4,29.5,449.5,736.81,558.78
2017,6,20,8,30,446.0,206.0,3.5,30.0,466.0,688.95,520.17
2017,6,20,8,45,616.5,157.5,3.6,30.5,551.5,812.47,606.45
2017,6,20,9,0,787.0,109.0,3.7,31.0,637.0,925.02,678.86
2017,6,20,9,15,455.0,231.5,3.75,31.5,541.5,739.02,546.79
2017,6,20,9,30,123.0,354.0,3.8,32.0,446.0,504.83,372.13
2017,6,20,9,45,190.5,371.5,3.9,32.5,523.5,587.86,431.97
2017,6,20,10,0,258.0,389.0,4.0,33.0,601.0,687.93,500.37
2017,6,20,10,15,562.0,253.0,4.0,33.5,740.0,866.64,626.98
2017,6,20,10,30,866.0,117.0,4.0,34.0,879.0,1004.51,714.74
2017,6,20,10,45,875.0,117.0,4.05,34.5,907.5,1002.91,710.6
2017,6,20,11,0,884.0,117.0,4.1,35.0,936.0,997.94,705.49
2017,6,20,11,15,586.5,294.0,4.1,35.0,842.5,882.86,628.31
2017,6,20,11,30,289.0,471.0,4.1,35.0,749.0,741.51,526.39
2017,6,20,11,45,589.0,299.0,4.15,35.5,875.5,849.9,606.14
2017,6,20,12,0,889.0,127.0,4.2,36.0,1002.0,924.67,655.46
2017,6,20,12,15,890.0,127.0,4.2,36.0,1007.0,896.29,636.46
2017,6,20,12,30,891.0,127.0,4.2,36.0,1012.0,865.43,616.5
2017,6,20,12,45,892.0,126.0,4.2,36.5,1009.5,831.62,593.33
2017,6,20,13,0,893.0,125.0,4.2,37.0,1007.0,795.85,568.88
2017,6,20,13,15,577.0,304.5,4.25,37.0,872.5,678.89,485.43
2017,6,20,13,30,261.0,484.0,4.3,37.0,738.0,581.57,413.09
2017,6,20,13,45,570.5,302.5,4.35,37.0,843.0,609.62,437.37
2017,6,20,14,0,880.0,121.0,4.4,37.0,948.0,622.79,448.37
2017,6,20,14,15,874.5,120.0,4.45,37.0,922.0,574.82,412.32
2017,6,20,14,30,869.0,119.0,4.5,37.0,896.0,526.01,374.98
2017,6,20,14,45,860.0,118.0,4.55,37.0,863.0,475.01,335.07
2017,6,20,15,0,851.0,117.0,4.6,37.0,830.0,423.93,294.1
2017,6,20,15,15,840.5,114.5,4.6,36.5,791.5,371.4,251.73
2017,6,20,15,30,830.0,112.0,4.6,36.0,753.0,319.38,209.07
2017,6,20,15,45,816.0,110.0,4.65,36.0,709.0,259.48,160.49
2017,6,20,16,0,802.0,108.0,4.7,36.0,665.0,208.53,120.04
2017,6,20,16,15,784.5,104.5,4.65,35.5,617.0,157.72,83.9
2017,6,20,16,30,767.0,101.0,4.6,35.0,569.0,109.08,56.94
2017,6,20,16,45,744.5,97.5,4.55,35.0,518.0,66.76,48.63
2017,6,20,17,0,722.0,94.0,4.5,35.0,467.0,66.38,48.54
2017,6,20,17,15,692.0,89.0,4.4,34.5,414.5,58.62,42.51
2017,6,20,17,30,662.0,84.0,4.3,34.0,362.0,57.1,41.53
2017,6,20,17,45,620.0,78.0,4.2,33.5,309.0,54.62,39.73
2017,6,20,18,0,578.0,72.0,4.1,33.0,256.0,52.0,37.73
2017,6,20,18,15,517.5,64.5,3.8,32.0,205.5,47.95,34.52
2017,6,20,18,30,457.0,57.0,3.5,31.0,155.0,43.74,30.98
2017,6,20,18,45,365.5,46.0,3.2,30.5,110.5,36.18,24.36
2017,6,20,19,0,274.0,35.0,2.9,30.0,66.0,28.31,17.12
2017,6,20,19,15,137.0,17.5,2.9,29.5,33.0,13.73,0.96
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.5,13.5,2.4,22.5,21.5,67.31,0.0
2017,6,21,6,0,203.0,27.0,2.8,23.0,43.0,186.59,129.09
2017,6,21,6,15,308.0,39.5,2.9,23.5,85.5,280.55,220.84
2017,6,21,6,30,413.0,52.0,3.0,24.0,128.0,380.62,305.16
2017,6,21,6,45,487.0,60.0,3.1,25.0,178.5,461.34,370.46
2017,6,21,7,0,561.0,68.0,3.2,26.0,229.0,546.73,435.23
2017,6,21,7,15,608.0,74.5,3.3,26.5,282.5,612.67,483.16
2017,6,21,7,30,655.0,81.0,3.4,27.0,336.0,680.21,530.47
2017,6,21,7,45,692.5,84.5,3.5,28.0,390.5,736.63,567.09
2017,6,21,8,0,730.0,88.0,3.6,29.0,445.0,788.82,599.61
2017,6,21,8,15,548.0,157.5,3.65,29.5,442.5,718.47,546.73
2017,6,21,8,30,366.0,227.0,3.7,30.0,440.0,618.96,469.6
2017,6,21,8,45,360.0,252.0,3.75,30.5,477.0,645.79,486.25
2017,6,21,9,0,354.0,277.0,3.8,31.0,514.0,670.49,500.55
2017,6,21,9,15,341.0,303.0,3.85,31.5,544.5,687.22,509.04
2017,6,21,9,30,328.0,329.0,3.9,32.0,575.0,701.67,515.99
2017,6,21,9,45,601.0,219.0,4.0,32.5,700.0,879.46,641.79
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,1015.61,727.67
2017,6,21,10,15,882.0,110.5,4.2,33.0,860.0,1021.28,729.65
2017,6,21,10,30,890.0,112.0,4.3,33.0,895.0,1023.6,730.57
2017,6,21,10,45,897.0,112.5,4.4,33.5,923.0,1020.46,726.66
2017,6,21,11,0,904.0,113.0,4.5,34.0,951.0,1013.9,720.73
2017,6,21,11,15,908.5,114.0,4.55,34.5,972.5,1001.95,711.24
2017,6,21,11,30,913.0,115.0,4.6,35.0,994.0,986.61,699.75
2017,6,21,11,45,915.0,116.0,4.7,35.5,1007.5,965.59,684.98
2017,6,21,12,0,917.0,117.0,4.8,36.0,1021.0,941.42,668.27
2017,6,21,12,15,918.5,117.5,4.85,36.0,1026.5,913.39,650.42
2017,6,21,12,30,920.0,118.0,4.9,36.0,1032.0,882.72,630.8
2017,6,21,12,45,921.5,116.5,4.95,36.0,1030.0,848.08,608.48
2017,6,21,13,0,923.0,115.0,5.0,36.0,1028.0,811.34,584.64
2017,6,21,13,15,921.0,114.5,5.0,36.0,1017.0,770.7,557.78
2017,6,21,13,30,919.0,114.0,5.0,36.0,1006.0,728.2,528.18
2017,6,21,13,45,917.0,112.5,5.05,36.5,988.0,683.16,494.75
2017,6,21,14,0,915.0,111.0,5.1,37.0,970.0,636.54,459.56
2017,6,21,14,15,910.0,110.0,5.1,37.0,944.5,587.25,422.5
2017,6,21,14,30,905.0,109.0,5.1,37.0,919.0,537.01,383.78
2017,6,21,14,45,896.0,108.5,5.1,37.0,886.0,484.62,342.53
2017,6,21,15,0,887.0,108.0,5.1,37.0,853.0,432.11,300.16
2017,6,21,15,15,877.5,106.0,5.05,36.5,814.0,378.42,256.56
2017,6,21,15,30,868.0,104.0,5.0,36.0,775.0,325.11,212.55
2017,6,21,15,45,857.0,101.5,5.0,36.0,731.0,271.68,168.26
2017,6,21,16,0,846.0,99.0,5.0,36.0,687.0,219.19,126.33
2017,6,21,16,15,698.0,140.0,5.0,35.5,602.0,165.99,93.51
2017,6,21,16,30,550.0,181.0,5.0,35.0,517.0,145.99,91.05
2017,6,21,16,45,550.0,162.5,5.0,34.5,473.0,103.43,78.3
2017,6,21,17,0,550.0,144.0,5.0,34.0,429.0,94.38,71.48
2017,6,21,17,15,521.5,133.0,4.9,33.5,379.5,89.32,67.79
2017,6,21,17,30,493.0,122.0,4.8,33.0,330.0,83.88,63.74
2017,6,21,17,45,460.5,110.0,4.75,32.5,282.5,77.36,58.72
2017,6,21,18,0,428.0,98.0,4.7,32.0,235.0,70.46,53.25
2017,6,21,18,15,388.5,82.5,4.45,31.0,189.0,60.58,45.23
2017,6,21,18,30,349.0,67.0,4.2,30.0,143.0,50.21,36.53
2017,6,21,18,45,285.0,52.0,3.95,29.5,102.0,39.66,27.37
2017,6,21,19,0,221.0,37.0,3.7,29.0,61.0,28.7,17.55
2017,6,21,19,15,110.5,18.5,3.6,28.5,30.5,14.48,1.59
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,12.5,3.0,22.0,13.0,14.35,0.0
2017,6,22,6,0,11.0,25.0,3.1,22.0,26.0,34.73,19.34
2017,6,22,6,15,38.0,45.0,3.0,22.5,51.5,77.33,57.46
2017,6,22,6,30,65.0,65.0,2.9,23.0,77.0,130.76,102.72
2017,6,22,6,45,81.0,87.0,2.85,24.0,107.0,169.97,135.38
2017,6,22,7,0,97.0,109.0,2.8,25.0,137.0,209.45,167.23
2017,6,22,7,15,122.5,133.0,2.8,25.5,176.0,259.78,207.24
2017,6,22,7,30,148.0,157.0,2.8,26.0,215.0,311.03,246.8
2017,6,22,7,45,443.5,119.0,2.8,27.0,328.0,554.38,435.98
2017,6,22,8,0,739.0,81.0,2.8,28.0,441.0,787.9,598.77
2017,6,22,8,15,762.5,84.5,2.75,28.5,493.5,831.71,623.38
2017,6,22,8,30,786.0,88.0,2.7,29.0,546.0,874.03,647.84
2017,6,22,8,45,804.0,90.5,2.65,29.5,595.0,907.98,666.25
2017,6,22,9,0,822.0,93.0,2.6,30.0,644.0,929.7,676.46
2017,6,22,9,15,645.0,184.0,2.6,30.5,635.0,883.25,642.72
2017,6,22,9,30,468.0,275.0,2.6,31.0,626.0,800.46,581.77
2017,6,22,9,45,671.0,187.5,2.6,32.0,721.5,916.44,658.48
2017,6,22,10,0,874.0,100.0,2.6,33.0,817.0,1005.72,710.09
2017,6,22,10,15,882.5,101.5,2.6,33.0,851.5,1012.15,712.04
2017,6,22,10,30,891.0,103.0,2.6,33.0,886.0,1015.23,712.81
2017,6,22,10,45,899.5,102.5,2.6,33.5,915.0,1012.79,708.88
2017,6,22,11,0,908.0,102.0,2.6,34.0,944.0,1006.95,703.03
