Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,15,912.5,103.0,2.6,34.5,965.0,995.26,693.74
2017,6,22,11,30,917.0,104.0,2.6,35.0,986.0,980.17,682.55
2017,6,22,11,45,671.0,275.0,2.6,35.5,925.5,904.93,632.72
2017,6,22,12,0,425.0,446.0,2.6,36.0,865.0,809.61,563.81
2017,6,22,12,15,417.5,447.0,2.5,36.0,860.5,782.6,546.07
2017,6,22,12,30,410.0,448.0,2.4,36.0,856.0,754.53,527.09
2017,6,22,12,45,416.5,449.0,2.35,36.5,862.0,737.12,514.35
2017,6,22,13,0,423.0,450.0,2.3,37.0,868.0,718.38,500.63
2017,6,22,13,15,426.5,442.0,2.15,37.0,860.0,685.12,478.06
2017,6,22,13,30,430.0,434.0,2.0,37.0,852.0,654.01,456.7
2017,6,22,13,45,658.5,277.5,1.95,37.5,903.5,647.68,454.62
2017,6,22,14,0,887.0,121.0,1.9,38.0,955.0,628.2,441.88
2017,6,22,14,15,882.0,120.0,1.75,38.0,929.5,580.19,406.49
2017,6,22,14,30,877.0,119.0,1.6,38.0,904.0,531.27,369.83
2017,6,22,14,45,870.0,117.0,1.45,38.0,872.0,480.03,330.68
2017,6,22,15,0,863.0,115.0,1.3,38.0,840.0,428.49,290.39
2017,6,22,15,15,853.0,112.5,1.15,38.0,801.0,375.51,248.3
2017,6,22,15,30,843.0,110.0,1.0,38.0,762.0,322.97,206.01
2017,6,22,15,45,830.0,107.5,0.9,38.0,718.0,270.39,164.07
2017,6,22,16,0,817.0,105.0,0.8,38.0,674.0,210.27,118.12
2017,6,22,16,15,800.0,102.0,0.65,37.5,626.0,159.02,82.49
2017,6,22,16,30,783.0,99.0,0.5,37.0,578.0,109.88,55.71
2017,6,22,16,45,760.0,95.5,0.4,37.0,526.0,65.44,46.93
2017,6,22,17,0,737.0,92.0,0.3,37.0,474.0,64.98,46.82
2017,6,22,17,15,706.5,87.0,0.4,36.5,420.5,63.23,45.74
2017,6,22,17,30,676.0,82.0,0.5,36.0,367.0,55.72,39.96
2017,6,22,17,45,633.0,76.5,0.65,35.5,313.5,53.53,38.43
2017,6,22,18,0,590.0,71.0,0.8,35.0,260.0,51.23,36.73
2017,6,22,18,15,529.0,63.5,0.8,34.0,209.0,47.13,33.51
2017,6,22,18,30,468.0,56.0,0.8,33.0,158.0,42.86,29.98
2017,6,22,18,45,374.5,45.5,0.85,32.0,112.5,35.7,23.82
2017,6,22,19,0,281.0,35.0,0.9,31.0,67.0,28.26,17.05
2017,6,22,19,15,140.5,17.5,1.0,30.5,33.5,13.72,1.35
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,34.0,15.0,3.2,23.5,17.5,32.03,0.0
2017,6,23,6,0,68.0,30.0,3.5,24.0,35.0,99.07,64.77
2017,6,23,6,15,151.5,49.5,3.7,24.5,73.5,180.41,140.19
2017,6,23,6,30,235.0,69.0,3.9,25.0,112.0,265.75,212.52
2017,6,23,6,45,326.5,79.5,4.1,26.0,160.5,365.33,293.77
2017,6,23,7,0,418.0,90.0,4.3,27.0,209.0,458.93,367.7
2017,6,23,7,15,470.0,99.5,4.3,27.5,260.0,525.86,418.56
2017,6,23,7,30,522.0,109.0,4.3,28.0,311.0,595.42,468.96
2017,6,23,7,45,571.5,112.5,4.35,28.5,365.0,666.09,518.34
2017,6,23,8,0,621.0,116.0,4.4,29.0,419.0,730.33,561.59
2017,6,23,8,15,649.0,121.5,4.4,29.5,470.0,777.48,591.53
2017,6,23,8,30,677.0,127.0,4.4,30.0,521.0,823.6,620.2
2017,6,23,8,45,702.5,129.5,4.45,31.0,570.0,862.29,642.17
2017,6,23,9,0,728.0,132.0,4.5,32.0,619.0,899.23,662.61
2017,6,23,9,15,744.0,136.0,4.4,32.5,664.0,920.59,673.04
2017,6,23,9,30,760.0,140.0,4.3,33.0,709.0,945.45,685.81
2017,6,23,9,45,773.5,142.0,4.25,34.0,749.0,962.77,692.38
2017,6,23,10,0,787.0,144.0,4.2,35.0,789.0,977.14,697.06
2017,6,23,10,15,796.5,146.5,4.05,35.5,823.0,984.89,698.45
2017,6,23,10,30,806.0,149.0,3.9,36.0,857.0,989.43,697.89
2017,6,23,10,45,813.0,150.5,3.75,36.5,884.5,987.12,693.12
2017,6,23,11,0,820.0,152.0,3.6,37.0,912.0,981.54,686.46
2017,6,23,11,15,825.0,153.0,3.5,37.5,932.0,970.19,676.67
2017,6,23,11,30,830.0,154.0,3.4,38.0,952.0,944.47,658.06
2017,6,23,11,45,813.5,168.0,3.3,38.5,959.5,930.26,646.94
2017,6,23,12,0,797.0,182.0,3.2,39.0,967.0,902.08,627.1
2017,6,23,12,15,798.5,182.0,3.15,39.0,972.0,874.78,609.6
2017,6,23,12,30,800.0,182.0,3.1,39.0,977.0,845.08,590.59
2017,6,23,12,45,798.0,183.0,3.05,39.0,974.0,811.42,569.02
2017,6,23,13,0,796.0,184.0,3.0,39.0,971.0,776.21,546.02
2017,6,23,13,15,793.0,183.0,3.0,39.0,960.0,737.13,519.77
2017,6,23,13,30,790.0,182.0,3.0,39.0,949.0,696.71,492.17
2017,6,23,13,45,783.0,182.5,3.0,39.5,930.5,653.66,461.24
2017,6,23,14,0,776.0,183.0,3.0,40.0,912.0,609.86,429.26
2017,6,23,14,15,769.0,180.5,3.05,40.0,886.5,563.15,395.72
2017,6,23,14,30,762.0,178.0,3.1,40.0,861.0,516.09,361.05
2017,6,23,14,45,735.5,185.5,3.2,40.0,825.0,463.36,321.72
2017,6,23,15,0,709.0,193.0,3.3,40.0,789.0,415.84,285.17
2017,6,23,15,15,696.0,189.5,3.35,39.5,751.5,367.12,247.48
2017,6,23,15,30,683.0,186.0,3.4,39.0,714.0,319.54,209.99
2017,6,23,15,45,660.0,184.0,3.45,39.0,670.0,272.06,172.56
2017,6,23,16,0,637.0,182.0,3.5,39.0,626.0,227.18,138.36
2017,6,23,16,15,521.5,207.0,3.55,38.5,553.0,194.32,119.84
2017,6,23,16,30,406.0,232.0,3.6,38.0,480.0,170.43,111.74
2017,6,23,16,45,465.5,196.0,3.65,38.0,456.5,123.42,92.77
2017,6,23,17,0,525.0,160.0,3.7,38.0,433.0,104.32,78.06
2017,6,23,17,15,489.5,150.0,3.75,37.5,382.5,100.19,75.26
2017,6,23,17,30,454.0,140.0,3.8,37.0,332.0,95.74,72.14
2017,6,23,17,45,405.5,128.0,3.85,36.5,281.5,89.5,67.51
2017,6,23,18,0,357.0,116.0,3.9,36.0,231.0,82.92,62.45
2017,6,23,18,15,299.0,100.0,3.8,35.5,183.5,75.69,56.68
2017,6,23,18,30,241.0,84.0,3.7,35.0,136.0,64.28,47.22
2017,6,23,18,45,171.5,63.5,3.65,34.5,95.5,49.37,34.62
2017,6,23,19,0,102.0,43.0,3.6,34.0,55.0,34.03,21.35
2017,6,23,19,15,51.0,21.5,3.65,33.5,27.5,17.53,3.37
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.5,1.55,24.5,11.5,10.46,0.0
2017,6,24,6,0,0.0,23.0,1.6,25.0,23.0,21.35,9.22
2017,6,24,6,15,25.5,45.5,1.6,25.0,50.0,70.74,51.29
2017,6,24,6,30,51.0,68.0,1.6,25.0,77.0,115.18,88.9
2017,6,24,6,45,92.5,88.0,1.6,25.5,111.5,180.07,142.54
2017,6,24,7,0,134.0,108.0,1.6,26.0,146.0,236.37,188.16
2017,6,24,7,15,102.5,130.5,1.8,26.5,163.5,240.39,189.9
2017,6,24,7,30,71.0,153.0,2.0,27.0,181.0,226.16,177.17
2017,6,24,7,45,35.5,135.5,2.2,27.5,149.5,170.11,131.56
2017,6,24,8,0,0.0,118.0,2.4,28.0,118.0,107.91,80.7
2017,6,24,8,15,0.5,138.5,2.6,28.5,139.0,128.01,96.1
2017,6,24,8,30,1.0,159.0,2.8,29.0,160.0,148.02,111.12
2017,6,24,8,45,0.5,147.0,3.05,29.5,147.5,134.57,100.11
2017,6,24,9,0,0.0,135.0,3.3,30.0,135.0,121.95,89.86
2017,6,24,9,15,10.0,200.0,3.1,30.5,207.5,194.54,145.24
2017,6,24,9,30,20.0,265.0,2.9,31.0,280.0,268.26,199.76
2017,6,24,9,45,24.0,290.5,2.75,31.5,309.5,296.18,219.22
2017,6,24,10,0,28.0,316.0,2.6,32.0,339.0,341.01,250.66
2017,6,24,10,15,32.5,340.5,2.35,32.0,368.0,367.97,269.13
2017,6,24,10,30,37.0,365.0,2.1,32.0,397.0,394.25,286.89
2017,6,24,10,45,35.0,372.0,1.85,32.5,403.0,395.43,285.99
2017,6,24,11,0,33.0,379.0,1.6,33.0,409.0,396.44,285.07
2017,6,24,11,15,33.0,387.5,1.55,33.0,418.5,400.66,287.54
2017,6,24,11,30,33.0,396.0,1.5,33.0,428.0,404.53,289.77
2017,6,24,11,45,30.5,391.5,1.45,33.5,421.5,393.31,280.99
2017,6,24,12,0,28.0,387.0,1.4,34.0,415.0,382.2,272.44
2017,6,24,12,15,21.0,325.5,1.6,33.5,347.0,310.1,222.89
2017,6,24,12,30,14.0,264.0,1.8,33.0,279.0,247.37,178.84
2017,6,24,12,45,16.0,294.0,2.0,33.0,311.0,274.1,198.45
2017,6,24,13,0,18.0,324.0,2.2,33.0,343.0,300.06,217.16
2017,6,24,13,15,42.0,392.0,2.35,32.5,433.5,371.64,269.07
2017,6,24,13,30,66.0,460.0,2.5,32.0,524.0,438.16,316.57
2017,6,24,13,45,152.5,464.0,2.7,31.5,608.5,483.44,350.25
2017,6,24,14,0,239.0,468.0,2.9,31.0,693.0,523.97,379.91
2017,6,24,14,15,295.5,437.0,2.95,30.5,707.0,505.36,367.44
2017,6,24,14,30,352.0,406.0,3.0,30.0,721.0,489.08,355.95
2017,6,24,14,45,324.5,398.5,3.1,29.5,681.5,446.73,325.36
2017,6,24,15,0,297.0,391.0,3.2,29.0,642.0,407.09,296.43
2017,6,24,15,15,260.5,378.5,3.2,28.5,591.0,363.88,264.73
2017,6,24,15,30,224.0,366.0,3.2,28.0,540.0,335.4,243.94
2017,6,24,15,45,221.0,343.5,3.25,28.0,506.5,301.88,218.26
2017,6,24,16,0,218.0,321.0,3.3,28.0,473.0,269.04,193.4
2017,6,24,16,15,189.0,298.0,3.3,27.5,423.0,233.53,168.8
2017,6,24,16,30,160.0,275.0,3.3,27.0,373.0,201.61,148.23
2017,6,24,16,45,114.5,245.5,3.35,27.0,312.5,170.15,135.24
2017,6,24,17,0,69.0,216.0,3.4,27.0,252.0,161.81,129.0
2017,6,24,17,15,88.5,194.5,3.45,26.5,235.5,147.47,117.97
2017,6,24,17,30,108.0,173.0,3.5,26.0,219.0,126.76,101.46
2017,6,24,17,45,97.0,149.5,3.55,26.0,186.0,111.45,89.01
2017,6,24,18,0,86.0,126.0,3.6,26.0,153.0,99.25,78.95
2017,6,24,18,15,208.0,98.5,3.65,25.5,148.5,74.23,57.92
2017,6,24,18,30,330.0,71.0,3.7,25.0,144.0,53.09,39.81
2017,6,24,18,45,245.0,56.0,3.8,25.0,101.5,42.58,30.42
2017,6,24,19,0,160.0,41.0,3.9,25.0,59.0,32.71,21.25
2017,6,24,19,15,80.0,20.5,3.9,24.5,29.5,16.81,3.52
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,50.5,14.0,4.35,21.0,18.0,39.97,0.0
2017,6,25,6,0,101.0,28.0,4.4,21.0,36.0,113.9,75.13
2017,6,25,6,15,191.0,45.0,4.45,21.0,74.0,211.46,167.23
2017,6,25,6,30,281.0,62.0,4.5,21.0,112.0,300.26,244.27
2017,6,25,6,45,368.5,71.0,4.55,21.5,160.5,383.57,314.65
2017,6,25,7,0,456.0,80.0,4.6,22.0,209.0,473.87,388.04
2017,6,25,7,15,228.5,102.0,4.6,22.0,167.0,317.43,259.85
2017,6,25,7,30,1.0,124.0,4.6,22.0,125.0,119.5,92.85
2017,6,25,7,45,89.0,164.0,4.65,22.5,208.0,251.84,202.34
2017,6,25,8,0,177.0,204.0,4.7,23.0,291.0,394.81,315.55
2017,6,25,8,15,152.0,230.0,4.65,23.0,310.5,403.13,319.33
2017,6,25,8,30,127.0,256.0,4.6,23.0,330.0,409.18,321.7
2017,6,25,8,45,156.5,281.0,4.6,23.5,380.0,464.74,362.82
2017,6,25,9,0,186.0,306.0,4.6,24.0,430.0,520.34,402.95
2017,6,25,9,15,175.5,330.0,4.55,24.5,454.0,534.6,410.61
2017,6,25,9,30,165.0,354.0,4.5,25.0,478.0,547.49,417.37
2017,6,25,9,45,222.5,367.5,4.45,25.5,544.0,616.2,466.62
2017,6,25,10,0,280.0,381.0,4.4,26.0,610.0,702.03,526.27
2017,6,25,10,15,548.5,258.0,4.3,26.0,731.5,858.44,641.44
2017,6,25,10,30,817.0,135.0,4.2,26.0,853.0,974.29,719.35
2017,6,25,10,45,829.0,133.5,4.15,26.5,882.0,974.47,715.98
2017,6,25,11,0,841.0,132.0,4.1,27.0,911.0,971.42,711.45
2017,6,25,11,15,567.0,300.0,4.0,27.0,830.5,870.73,640.05
2017,6,25,11,30,293.0,468.0,3.9,27.0,750.0,743.49,544.53
2017,6,25,11,45,313.5,446.0,3.8,27.5,751.5,726.36,532.57
2017,6,25,12,0,334.0,424.0,3.7,28.0,753.0,707.75,518.97
2017,6,25,12,15,290.5,462.5,3.6,28.0,749.5,686.29,502.05
2017,6,25,12,30,247.0,501.0,3.5,28.0,746.0,662.61,483.77
2017,6,25,12,45,324.0,469.5,3.45,28.5,790.0,680.84,496.92
2017,6,25,13,0,401.0,438.0,3.4,29.0,834.0,692.41,504.87
2017,6,25,13,15,349.0,455.5,3.35,29.0,797.5,644.25,470.03
2017,6,25,13,30,297.0,473.0,3.3,29.0,761.0,599.09,437.44
2017,6,25,13,45,178.0,453.0,3.25,29.0,625.0,491.51,360.3
2017,6,25,14,0,59.0,433.0,3.2,29.0,489.0,396.34,291.19
2017,6,25,14,15,233.5,405.0,3.15,29.0,616.0,448.01,329.88
2017,6,25,14,30,408.0,377.0,3.1,29.0,743.0,488.89,357.95
2017,6,25,14,45,339.0,387.5,3.1,29.5,684.5,445.72,324.64
2017,6,25,15,0,270.0,398.0,3.1,30.0,626.0,401.51,291.44
2017,6,25,15,15,266.5,378.5,3.05,29.5,594.5,366.15,265.08
2017,6,25,15,30,263.0,359.0,3.0,29.0,563.0,331.48,238.85
2017,6,25,15,45,245.5,339.0,2.95,29.0,521.0,294.0,210.48
2017,6,25,16,0,228.0,319.0,2.9,29.0,479.0,269.79,192.58
2017,6,25,16,15,428.5,237.5,2.85,29.0,510.5,203.83,135.39
2017,6,25,16,30,629.0,156.0,2.8,29.0,542.0,133.49,80.5
2017,6,25,16,45,440.5,185.5,2.75,29.0,444.5,116.5,90.67
2017,6,25,17,0,252.0,215.0,2.7,29.0,347.0,144.73,114.07
2017,6,25,17,15,335.5,176.0,2.5,28.5,331.0,123.3,97.1
2017,6,25,17,30,419.0,137.0,2.3,28.0,315.0,93.38,72.89
2017,6,25,17,45,372.0,126.5,2.1,27.5,268.0,88.18,68.97
2017,6,25,18,0,325.0,116.0,1.9,27.0,221.0,86.54,67.89
2017,6,25,18,15,312.5,96.5,1.65,26.5,182.0,70.42,54.41
2017,6,25,18,30,300.0,77.0,1.4,26.0,143.0,57.47,43.35
2017,6,25,18,45,224.5,59.5,1.2,25.5,101.0,45.2,32.58
2017,6,25,19,0,149.0,42.0,1.0,25.0,59.0,33.42,21.87
2017,6,25,19,15,74.5,21.0,0.95,24.5,29.5,17.19,3.9
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,19.5,58.14,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,39.0,164.57,108.37
2017,6,26,6,15,276.0,38.5,1.6,23.0,79.0,254.61,199.27
2017,6,26,6,30,380.0,51.0,1.6,23.0,119.0,355.68,284.2
2017,6,26,6,45,455.0,59.0,1.65,23.5,168.0,435.54,349.02
2017,6,26,7,0,530.0,67.0,1.7,24.0,217.0,520.27,413.92
2017,6,26,7,15,369.0,109.0,1.65,24.5,224.0,456.9,362.57
2017,6,26,7,30,208.0,151.0,1.6,25.0,231.0,369.29,291.5
2017,6,26,7,45,455.0,119.0,1.6,25.5,329.0,563.73,440.93
2017,6,26,8,0,702.0,87.0,1.6,26.0,427.0,761.06,576.66
2017,6,26,8,15,557.5,149.5,1.6,26.5,439.5,724.76,546.57
2017,6,26,8,30,413.0,212.0,1.6,27.0,452.0,664.01,498.75
2017,6,26,8,45,600.5,157.0,1.65,27.5,539.5,795.66,590.13
2017,6,26,9,0,788.0,102.0,1.7,28.0,627.0,916.76,665.89
2017,6,26,9,15,602.0,198.5,1.75,28.5,616.5,855.89,622.56
2017,6,26,9,30,416.0,295.0,1.8,29.0,606.0,769.67,558.91
2017,6,26,9,45,429.5,307.0,1.85,29.5,644.0,794.23,573.99
2017,6,26,10,0,443.0,319.0,1.9,30.0,682.0,816.75,586.63
2017,6,26,10,15,380.5,363.0,1.95,30.0,684.5,778.27,558.76
2017,6,26,10,30,318.0,407.0,2.0,30.0,687.0,753.8,540.23
2017,6,26,10,45,289.5,430.0,2.1,30.5,691.0,739.58,528.84
2017,6,26,11,0,261.0,453.0,2.2,31.0,695.0,723.85,516.43
2017,6,26,11,15,232.5,470.0,2.3,31.0,689.0,689.04,492.71
2017,6,26,11,30,204.0,487.0,2.4,31.0,683.0,667.08,477.35
2017,6,26,11,45,244.0,486.0,2.5,31.5,724.0,691.45,493.87
2017,6,26,12,0,284.0,485.0,2.6,32.0,765.0,719.17,512.0
2017,6,26,12,15,351.0,465.0,2.65,32.0,812.5,741.79,528.34
2017,6,26,12,30,418.0,445.0,2.7,32.0,860.0,759.91,541.5
2017,6,26,12,45,304.0,476.0,2.75,32.0,778.0,670.49,479.39
2017,6,26,13,0,190.0,507.0,2.8,32.0,696.0,589.33,422.46
2017,6,26,13,15,190.5,501.5,2.85,32.0,688.5,569.44,409.31
2017,6,26,13,30,191.0,496.0,2.9,32.0,681.0,549.46,395.62
2017,6,26,13,45,104.0,397.5,2.95,32.0,498.0,400.53,291.04
2017,6,26,14,0,17.0,299.0,3.0,32.0,315.0,269.55,196.51
2017,6,26,14,15,25.0,332.5,3.0,31.5,355.5,292.24,213.93
2017,6,26,14,30,33.0,366.0,3.0,31.0,396.0,317.44,232.69
2017,6,26,14,45,111.5,389.0,3.05,31.0,484.0,355.01,259.58
2017,6,26,15,0,190.0,412.0,3.1,31.0,572.0,389.76,283.1
2017,6,26,15,15,354.0,342.5,3.15,30.5,623.0,371.91,266.71
2017,6,26,15,30,518.0,273.0,3.2,30.0,674.0,337.82,235.78
2017,6,26,15,45,332.5,299.0,3.3,30.0,551.0,288.57,202.83
2017,6,26,16,0,147.0,325.0,3.4,30.0,428.0,259.4,187.6
2017,6,26,16,15,227.0,290.5,3.4,29.5,436.5,234.05,166.35
2017,6,26,16,30,307.0,256.0,3.4,29.0,445.0,189.31,133.18
2017,6,26,16,45,252.0,239.0,3.45,29.0,385.0,156.97,123.55
2017,6,26,17,0,197.0,222.0,3.5,29.0,325.0,157.48,124.47
2017,6,26,17,15,98.5,121.0,3.35,28.5,172.5,94.12,73.1
2017,6,26,17,30,0.0,20.0,3.2,28.0,20.0,17.61,9.29
2017,6,26,17,45,0.0,17.0,3.1,27.5,17.0,14.96,7.12
2017,6,26,18,0,0.0,14.0,3.0,27.0,14.0,12.31,4.9
2017,6,26,18,15,0.0,11.0,2.9,26.5,11.0,9.66,2.65
2017,6,26,18,30,0.0,8.0,2.8,26.0,8.0,7.02,0.36
2017,6,26,18,45,0.0,5.5,2.7,25.5,5.5,4.82,0.0
2017,6,26,19,0,0.0,3.0,2.6,25.0,3.0,2.63,0.0
2017,6,26,19,15,0.0,1.5,2.7,24.5,1.5,1.31,0.0
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,10.5,12.0,1.5,21.5,13.0,16.56,0.0
2017,6,27,6,0,21.0,24.0,1.8,22.0,26.0,39.4,21.55
2017,6,27,6,15,56.5,43.5,1.85,22.0,53.0,97.88,74.07
2017,6,27,6,30,92.0,63.0,1.9,22.0,80.0,146.52,116.18
2017,6,27,6,45,112.5,85.0,2.0,22.5,112.0,190.2,152.97
2017,6,27,7,0,133.0,107.0,2.1,23.0,144.0,234.4,189.13
2017,6,27,7,15,119.5,130.5,2.1,23.5,169.5,254.25,203.89
2017,6,27,7,30,106.0,154.0,2.1,24.0,195.0,272.19,216.56
2017,6,27,7,45,163.0,177.0,2.15,24.5,251.0,348.92,276.39
2017,6,27,8,0,220.0,200.0,2.2,25.0,307.0,428.34,336.16
2017,6,27,8,15,162.5,226.5,2.25,25.5,310.5,408.56,317.29
2017,6,27,8,30,105.0,253.0,2.3,26.0,314.0,366.95,282.79
2017,6,27,8,45,84.0,270.0,2.4,26.5,321.5,363.35,278.11
2017,6,27,9,0,63.0,287.0,2.5,27.0,329.0,358.74,272.56
2017,6,27,9,15,141.0,318.5,2.6,27.5,421.0,487.08,367.46
2017,6,27,9,30,219.0,350.0,2.7,28.0,513.0,597.45,445.73
2017,6,27,9,45,181.5,373.5,2.85,28.5,514.0,581.55,431.11
2017,6,27,10,0,144.0,397.0,3.0,29.0,515.0,564.07,416.21
2017,6,27,10,15,205.0,409.5,3.1,29.0,585.0,633.37,465.81
2017,6,27,10,30,266.0,422.0,3.2,29.0,655.0,717.23,523.73
2017,6,27,10,45,190.0,440.5,3.3,29.5,609.5,636.24,464.37
2017,6,27,11,0,114.0,459.0,3.4,30.0,564.0,571.4,416.28
2017,6,27,11,15,85.5,451.0,3.45,30.0,531.5,514.73,375.99
2017,6,27,11,30,57.0,443.0,3.5,30.0,499.0,473.21,345.85
2017,6,27,11,45,189.5,457.5,3.55,30.5,644.0,613.87,447.06
2017,6,27,12,0,322.0,472.0,3.6,31.0,789.0,741.82,534.97
2017,6,27,12,15,168.5,377.5,3.65,31.0,543.5,498.33,364.65
2017,6,27,12,30,15.0,283.0,3.7,31.0,298.0,265.21,194.13
2017,6,27,12,45,65.0,392.0,3.75,31.0,456.5,402.03,294.91
2017,6,27,13,0,115.0,501.0,3.8,31.0,615.0,527.51,383.58
2017,6,27,13,15,483.0,319.5,3.85,31.0,790.5,630.09,462.78
2017,6,27,13,30,851.0,138.0,3.9,31.0,966.0,703.25,518.36
2017,6,27,13,45,548.5,302.5,3.95,31.0,832.5,603.09,442.12
2017,6,27,14,0,246.0,467.0,4.0,31.0,699.0,520.8,379.51
2017,6,27,14,15,540.0,299.5,4.0,31.0,789.5,531.71,389.48
2017,6,27,14,30,834.0,132.0,4.0,31.0,880.0,522.14,381.27
2017,6,27,14,45,644.0,231.0,4.05,31.0,796.5,458.13,331.91
2017,6,27,15,0,454.0,330.0,4.1,31.0,713.0,419.07,302.04
2017,6,27,15,15,306.5,351.0,4.1,30.5,604.0,361.73,261.04
2017,6,27,15,30,159.0,372.0,4.1,30.0,495.0,321.2,234.06
2017,6,27,15,45,96.0,323.0,4.15,30.0,396.5,271.32,198.83
2017,6,27,16,0,33.0,274.0,4.2,30.0,298.0,218.36,161.76
2017,6,27,16,15,149.5,269.5,4.15,29.5,363.0,212.48,153.42
2017,6,27,16,30,266.0,265.0,4.1,29.0,428.0,192.13,136.7
2017,6,27,16,45,198.0,245.0,4.1,29.0,360.5,170.75,134.78
2017,6,27,17,0,130.0,225.0,4.1,29.0,293.0,158.5,125.37
2017,6,27,17,15,65.0,115.5,4.0,28.5,149.5,90.06,69.76
2017,6,27,17,30,0.0,6.0,3.9,28.0,6.0,5.28,0.0
2017,6,27,17,45,0.0,5.0,3.8,27.5,5.0,4.39,0.0
2017,6,27,18,0,0.0,4.0,3.7,27.0,4.0,3.51,0.0
2017,6,27,18,15,0.0,3.0,3.4,26.5,3.0,2.63,0.0
2017,6,27,18,30,0.0,2.0,3.1,26.0,2.0,1.75,0.0
2017,6,27,18,45,0.0,1.5,2.8,25.5,1.5,1.31,0.0
2017,6,27,19,0,0.0,1.0,2.5,25.0,1.0,0.88,0.0
2017,6,27,19,15,0.0,0.5,2.4,24.5,0.5,0.44,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,13.0,1.95,21.0,19.0,58.01,0.0
2017,6,28,6,0,172.0,26.0,2.2,21.0,38.0,163.76,105.97
2017,6,28,6,15,279.0,38.0,2.25,21.5,78.5,255.62,201.42
2017,6,28,6,30,386.0,50.0,2.3,22.0,119.0,358.05,288.2
2017,6,28,6,45,454.0,59.5,2.35,22.5,167.5,434.87,351.5
2017,6,28,7,0,522.0,69.0,2.4,23.0,216.0,516.14,414.89
2017,6,28,7,15,261.0,82.5,2.35,23.5,156.0,334.99,270.7
2017,6,28,7,30,0.0,96.0,2.3,24.0,96.0,88.11,66.43
2017,6,28,7,45,4.0,127.5,2.3,24.5,129.5,123.21,94.78
2017,6,28,8,0,8.0,159.0,2.3,25.0,163.0,158.47,122.32
2017,6,28,8,15,14.5,183.5,2.3,25.5,192.0,188.37,145.23
2017,6,28,8,30,21.0,208.0,2.3,26.0,221.0,218.33,167.78
2017,6,28,8,45,26.5,233.5,2.35,27.0,251.0,248.39,189.61
2017,6,28,9,0,32.0,259.0,2.4,28.0,281.0,296.09,224.18
2017,6,28,9,15,48.5,294.5,2.45,28.0,330.0,349.02,263.18
2017,6,28,9,30,65.0,330.0,2.5,28.0,379.0,401.51,301.18
2017,6,28,9,45,63.5,348.5,2.6,28.5,398.5,416.23,310.31
2017,6,28,10,0,62.0,367.0,2.7,29.0,418.0,430.48,319.22
2017,6,28,10,15,48.0,363.0,2.75,29.5,403.5,407.63,301.16
2017,6,28,10,30,34.0,359.0,2.8,30.0,389.0,385.27,283.69
2017,6,28,10,45,39.5,382.0,2.9,30.5,418.5,410.38,300.98
2017,6,28,11,0,45.0,405.0,3.0,31.0,448.0,434.65,317.35
2017,6,28,11,15,125.0,446.0,3.0,31.0,566.5,561.04,407.56
2017,6,28,11,30,205.0,487.0,3.0,31.0,685.0,668.35,481.54
2017,6,28,11,45,119.5,449.0,3.05,31.5,565.5,540.78,390.83
2017,6,28,12,0,34.0,411.0,3.1,32.0,446.0,410.28,297.1
2017,6,28,12,15,467.5,263.5,3.1,32.0,728.0,666.73,487.86
2017,6,28,12,30,901.0,116.0,3.1,32.0,1010.0,868.05,624.51
2017,6,28,12,45,561.0,310.0,3.15,32.5,866.5,733.61,528.58
2017,6,28,13,0,221.0,504.0,3.2,33.0,723.0,611.18,437.09
2017,6,28,13,15,147.0,485.0,3.2,33.0,630.0,524.54,377.02
2017,6,28,13,30,73.0,466.0,3.2,33.0,537.0,448.29,323.02
2017,6,28,13,45,86.5,465.5,3.2,33.0,548.0,447.88,323.22
2017,6,28,14,0,100.0,465.0,3.2,33.0,559.0,445.99,321.97
2017,6,28,14,15,171.5,453.0,3.2,33.0,609.0,458.06,330.85
2017,6,28,14,30,243.0,441.0,3.2,33.0,659.0,460.84,332.36
2017,6,28,14,45,502.5,305.0,3.2,33.0,734.5,452.92,325.01
2017,6,28,15,0,762.0,169.0,3.2,33.0,810.0,426.44,300.7
2017,6,28,15,15,750.0,165.5,3.2,33.0,772.0,376.19,259.85
2017,6,28,15,30,738.0,162.0,3.2,33.0,734.0,320.3,214.48
2017,6,28,15,45,723.0,157.5,3.2,33.0,691.0,269.9,173.26
2017,6,28,16,0,708.0,153.0,3.2,33.0,648.0,221.14,134.54
2017,6,28,16,15,688.0,148.0,3.15,32.5,601.0,173.25,100.1
2017,6,28,16,30,668.0,143.0,3.1,32.0,554.0,127.89,73.8
2017,6,28,16,45,643.0,137.0,3.1,32.0,503.5,84.7,63.84
2017,6,28,17,0,618.0,131.0,3.1,32.0,453.0,84.09,63.63
2017,6,28,17,15,584.0,123.5,3.0,31.5,401.5,82.13,62.4
2017,6,28,17,30,550.0,116.0,2.9,31.0,350.0,79.94,60.97
2017,6,28,17,45,501.5,108.0,2.8,30.5,298.0,76.12,58.14
2017,6,28,18,0,453.0,100.0,2.7,30.0,246.0,71.92,54.89
2017,6,28,18,15,392.5,87.5,2.45,29.5,197.0,64.16,48.51
2017,6,28,18,30,332.0,75.0,2.2,29.0,148.0,56.06,41.62
2017,6,28,18,45,252.5,58.5,2.0,28.5,105.0,44.49,31.56
2017,6,28,19,0,173.0,42.0,1.8,28.0,62.0,32.47,20.8
2017,6,28,19,15,86.5,21.0,1.95,27.5,31.0,17.21,4.07
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,64.0,13.5,1.75,22.5,18.0,46.6,0.0
2017,6,29,6,0,128.0,27.0,2.0,23.0,36.0,139.48,87.21
2017,6,29,6,15,229.5,42.0,2.15,23.5,75.5,231.09,180.01
2017,6,29,6,30,331.0,57.0,2.3,24.0,115.0,326.41,260.67
2017,6,29,6,45,416.5,65.5,2.45,25.0,165.0,414.61,332.25
2017,6,29,7,0,502.0,74.0,2.6,26.0,215.0,506.76,403.64
2017,6,29,7,15,552.5,81.5,2.7,26.5,267.5,574.8,453.49
2017,6,29,7,30,603.0,89.0,2.8,27.0,320.0,644.74,502.85
2017,6,29,7,45,645.5,93.0,2.9,27.5,374.5,704.75,543.38
2017,6,29,8,0,688.0,97.0,3.0,28.0,429.0,765.21,583.11
2017,6,29,8,15,714.5,101.5,3.05,28.5,481.0,811.6,611.84
2017,6,29,8,30,741.0,106.0,3.1,29.0,533.0,851.94,635.97
2017,6,29,8,45,764.5,108.0,3.2,29.5,583.5,889.97,658.53
2017,6,29,9,0,788.0,110.0,3.3,30.0,634.0,925.99,679.53
2017,6,29,9,15,803.0,113.0,3.35,30.5,679.5,952.46,693.75
2017,6,29,9,30,818.0,116.0,3.4,31.0,725.0,976.2,706.21
2017,6,29,9,45,832.0,116.5,3.45,31.5,766.0,982.14,707.21
2017,6,29,10,0,846.0,117.0,3.5,32.0,807.0,996.17,713.68
2017,6,29,10,15,570.5,265.5,3.55,32.0,740.0,888.53,640.86
2017,6,29,10,30,295.0,414.0,3.6,32.0,673.0,738.36,532.56
2017,6,29,10,45,587.0,268.0,3.65,32.5,803.5,889.55,640.93
2017,6,29,11,0,879.0,122.0,3.7,33.0,934.0,999.87,711.07
2017,6,29,11,15,883.0,123.0,3.75,33.0,955.0,987.95,702.25
2017,6,29,11,30,887.0,124.0,3.8,33.0,976.0,972.72,692.34
2017,6,29,11,45,891.0,123.5,3.85,33.5,989.5,952.85,678.15
2017,6,29,12,0,895.0,123.0,3.9,34.0,1003.0,929.87,662.08
2017,6,29,12,15,896.0,123.0,3.9,34.0,1008.5,901.71,643.8
2017,6,29,12,30,897.0,123.0,3.9,34.0,1014.0,871.0,623.87
2017,6,29,12,45,897.0,122.5,3.95,34.5,1011.5,836.85,600.63
2017,6,29,13,0,897.0,122.0,4.0,35.0,1009.0,800.74,576.06
2017,6,29,13,15,895.0,121.5,4.0,35.0,998.5,761.19,550.08
2017,6,29,13,30,893.0,121.0,4.0,35.0,988.0,719.84,521.38
2017,6,29,13,45,888.0,121.0,4.0,35.5,969.5,675.24,488.34
2017,6,29,14,0,883.0,121.0,4.0,36.0,951.0,629.33,453.81
2017,6,29,14,15,877.5,119.5,4.0,36.0,925.5,580.9,417.71
2017,6,29,14,30,872.0,118.0,4.0,36.0,900.0,531.61,380.05
2017,6,29,14,45,865.0,116.0,4.0,36.0,868.0,480.62,340.18
2017,6,29,15,0,858.0,114.0,4.0,36.0,836.0,429.34,299.04
2017,6,29,15,15,848.0,112.0,4.0,35.5,797.5,376.93,256.75
2017,6,29,15,30,838.0,110.0,4.0,35.0,759.0,324.94,214.03
2017,6,29,15,45,825.0,107.5,4.0,35.0,715.5,272.53,170.69
2017,6,29,16,0,812.0,105.0,4.0,35.0,672.0,212.58,123.19
2017,6,29,16,15,795.0,101.5,3.95,34.5,624.0,161.09,85.94
2017,6,29,16,30,778.0,98.0,3.9,34.0,576.0,111.69,57.5
2017,6,29,16,45,755.5,94.5,3.9,34.0,525.0,64.54,47.02
2017,6,29,17,0,733.0,91.0,3.9,34.0,474.0,64.05,46.84
2017,6,29,17,15,703.5,86.5,3.8,33.5,421.0,62.68,46.01
2017,6,29,17,30,674.0,82.0,3.7,33.0,368.0,55.57,40.44
2017,6,29,17,45,631.5,76.5,3.6,32.5,315.0,53.39,38.87
2017,6,29,18,0,589.0,71.0,3.5,32.0,262.0,51.09,37.14
2017,6,29,18,15,529.0,63.5,3.3,31.0,211.0,46.99,33.88
2017,6,29,18,30,469.0,56.0,3.1,30.0,160.0,42.73,30.31
2017,6,29,18,45,373.0,46.0,2.9,29.5,114.5,36.01,24.38
2017,6,29,19,0,277.0,36.0,2.7,29.0,69.0,29.04,17.93
2017,6,29,19,15,138.5,18.0,2.95,28.5,34.5,14.1,2.31
2017,6,29,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,59.5,13.5,4.15,24.5,18.0,44.14,0.0
2017,6,30,6,0,119.0,27.0,4.3,25.0,36.0,133.79,81.32
2017,6,30,6,15,226.0,42.0,4.45,25.0,75.5,228.92,177.88
2017,6,30,6,30,333.0,57.0,4.6,25.0,115.0,327.66,262.43
2017,6,30,6,45,166.5,45.5,4.85,25.5,74.5,199.48,160.66
2017,6,30,7,0,0.0,34.0,5.1,26.0,34.0,29.95,18.96
2017,6,30,7,15,0.0,38.5,5.1,26.5,38.5,33.93,22.2
2017,6,30,7,30,0.0,43.0,5.1,27.0,43.0,37.92,25.34
2017,6,30,7,45,0.0,82.0,5.2,27.5,82.0,72.84,53.38
2017,6,30,8,0,0.0,121.0,5.3,28.0,121.0,111.13,83.57
2017,6,30,8,15,7.5,159.5,5.35,28.5,164.0,156.38,118.99
2017,6,30,8,30,15.0,198.0,5.4,29.0,207.0,202.06,154.04
2017,6,30,8,45,8.0,176.0,5.45,29.5,181.0,170.84,128.81
2017,6,30,9,0,1.0,154.0,5.5,30.0,155.0,141.32,105.09
2017,6,30,9,15,21.0,230.5,5.5,30.5,246.5,236.16,177.88
2017,6,30,9,30,41.0,307.0,5.5,31.0,338.0,351.83,263.91
2017,6,30,9,45,41.0,324.0,5.5,31.5,356.0,366.73,273.4
2017,6,30,10,0,41.0,341.0,5.5,32.0,374.0,381.26,282.8
2017,6,30,10,15,79.0,385.0,5.45,32.5,453.0,462.59,341.54
2017,6,30,10,30,117.0,429.0,5.4,33.0,532.0,558.72,408.94
2017,6,30,10,45,135.0,447.0,5.4,33.5,569.5,588.31,428.29
2017,6,30,11,0,153.0,465.0,5.4,34.0,607.0,616.39,446.61
2017,6,30,11,15,513.5,297.0,5.35,34.0,787.5,815.93,593.39
2017,6,30,11,30,874.0,129.0,5.3,34.0,968.0,965.28,694.61
2017,6,30,11,45,618.0,288.5,5.3,34.5,886.5,870.43,627.16
2017,6,30,12,0,362.0,448.0,5.3,35.0,805.0,756.54,542.17
2017,6,30,12,15,610.0,297.0,5.3,35.0,901.5,820.79,592.49
2017,6,30,12,30,858.0,146.0,5.3,35.0,998.0,857.58,619.59
2017,6,30,12,45,476.0,319.0,5.3,35.5,791.5,677.54,490.59
2017,6,30,13,0,94.0,492.0,5.3,36.0,585.0,503.95,360.8
2017,6,30,13,15,470.5,319.5,5.3,36.0,777.5,621.81,451.33
2017,6,30,13,30,847.0,147.0,5.3,36.0,970.0,708.55,515.81
2017,6,30,13,45,550.5,306.5,5.3,36.0,837.5,608.47,440.19
2017,6,30,14,0,254.0,466.0,5.3,36.0,705.0,525.44,377.53
2017,6,30,14,15,534.5,307.5,5.3,36.0,792.5,535.61,386.68
2017,6,30,14,30,815.0,149.0,5.3,36.0,880.0,523.39,376.77
2017,6,30,14,45,490.0,281.5,5.35,36.0,716.5,430.84,308.42
2017,6,30,15,0,165.0,414.0,5.4,36.0,553.0,381.79,274.1
2017,6,30,15,15,113.0,379.0,5.4,35.5,472.0,325.4,234.46
2017,6,30,15,30,61.0,344.0,5.4,35.0,391.0,285.7,207.14
2017,6,30,15,45,356.5,261.5,5.4,35.0,513.0,260.37,178.44
2017,6,30,16,0,652.0,179.0,5.4,35.0,635.0,229.99,142.86
2017,6,30,16,15,629.5,173.0,5.4,34.5,588.0,184.09,110.09
2017,6,30,16,30,607.0,167.0,5.4,34.0,541.0,141.07,85.14
2017,6,30,16,45,580.0,159.5,5.45,33.5,491.0,99.95,75.83
2017,6,30,17,0,553.0,152.0,5.5,33.0,441.0,99.3,75.78
2017,6,30,17,15,516.0,143.5,5.4,32.5,390.0,95.97,73.52
2017,6,30,17,30,479.0,135.0,5.3,32.0,339.0,92.39,71.01
2017,6,30,17,45,438.0,122.5,5.2,31.5,289.0,85.75,65.91
2017,6,30,18,0,397.0,110.0,5.1,31.0,239.0,78.72,60.36
2017,6,30,18,15,332.0,96.5,4.85,30.5,190.5,70.46,53.59
2017,6,30,18,30,267.0,83.0,4.6,30.0,142.0,63.72,47.85
2017,6,30,18,45,195.5,64.0,4.4,29.5,101.0,49.82,35.83
2017,6,30,19,0,124.0,45.0,4.2,29.0,60.0,35.55,23.18
2017,6,30,19,15,62.0,22.5,4.05,28.5,30.0,18.32,4.72
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,12.5,3.05,23.5,13.5,16.72,0.0
2017,7,1,6,0,20.0,25.0,3.2,24.0,27.0,41.59,20.93
2017,7,1,6,15,85.0,49.5,3.25,24.5,63.5,129.04,97.99
2017,7,1,6,30,150.0,74.0,3.3,25.0,100.0,217.59,172.17
2017,7,1,6,45,229.0,90.5,3.35,25.5,146.5,296.25,237.65
2017,7,1,7,0,308.0,107.0,3.4,26.0,193.0,381.78,306.51
2017,7,1,7,15,161.5,120.0,3.4,26.5,166.0,273.41,218.3
2017,7,1,7,30,15.0,133.0,3.4,27.0,139.0,142.04,109.45
2017,7,1,7,45,8.0,139.5,3.45,27.5,143.0,140.02,107.18
2017,7,1,8,0,1.0,146.0,3.5,28.0,147.0,138.3,104.91
2017,7,1,8,15,12.0,178.0,3.55,28.0,185.5,180.29,137.79
2017,7,1,8,30,23.0,210.0,3.6,28.0,224.0,222.55,170.3
2017,7,1,8,45,118.0,255.0,3.65,28.5,333.0,396.85,304.11
2017,7,1,9,0,213.0,300.0,3.7,29.0,442.0,540.23,409.14
2017,7,1,9,15,342.0,285.0,3.75,29.5,531.0,667.87,500.71
2017,7,1,9,30,471.0,270.0,3.8,30.0,620.0,798.2,590.63
2017,7,1,9,45,494.5,283.0,3.9,30.5,669.0,834.75,612.59
2017,7,1,10,0,518.0,296.0,4.0,31.0,718.0,869.1,633.46
2017,7,1,10,15,502.5,320.5,4.1,31.0,744.5,873.36,634.53
2017,7,1,10,30,487.0,345.0,4.2,31.0,771.0,874.72,633.99
2017,7,1,10,45,466.5,366.0,4.3,31.5,785.0,864.82,624.83
2017,7,1,11,0,446.0,387.0,4.4,32.0,799.0,852.53,614.28
2017,7,1,11,15,438.0,402.0,4.45,32.5,814.5,844.49,606.85
2017,7,1,11,30,430.0,417.0,4.5,33.0,830.0,834.18,597.99
2017,7,1,11,45,426.5,427.0,4.6,33.5,841.5,821.32,587.91
2017,7,1,12,0,423.0,437.0,4.7,34.0,853.0,806.32,576.45
2017,7,1,12,15,423.5,442.0,4.7,34.0,861.0,788.48,564.18
2017,7,1,12,30,424.0,447.0,4.7,34.0,869.0,768.14,550.23
2017,7,1,12,45,427.5,446.0,4.75,34.0,870.5,745.3,534.9
2017,7,1,13,0,431.0,445.0,4.8,34.0,872.0,720.82,518.3
2017,7,1,13,15,587.0,336.0,4.75,34.0,910.0,721.05,521.44
2017,7,1,13,30,743.0,227.0,4.7,34.0,948.0,704.89,512.54
2017,7,1,13,45,639.5,300.0,4.7,34.5,913.0,656.53,475.02
2017,7,1,14,0,536.0,373.0,4.7,35.0,878.0,618.62,444.94
2017,7,1,14,15,573.5,327.0,4.7,35.0,854.0,571.97,411.75
2017,7,1,14,30,611.0,281.0,4.7,35.0,830.0,518.13,372.48
2017,7,1,14,45,466.0,333.0,4.7,35.0,743.0,457.4,327.4
2017,7,1,15,0,321.0,385.0,4.7,35.0,656.0,413.89,295.55
2017,7,1,15,15,345.5,358.5,4.65,34.5,637.5,380.79,270.23
2017,7,1,15,30,370.0,332.0,4.6,34.0,619.0,345.5,242.52
2017,7,1,15,45,512.0,257.5,4.6,34.0,630.0,293.88,197.99
2017,7,1,16,0,654.0,183.0,4.6,34.0,641.0,233.36,145.59
2017,7,1,16,15,631.0,177.5,4.55,33.5,593.5,187.61,112.97
2017,7,1,16,30,608.0,172.0,4.5,33.0,546.0,144.83,88.21
2017,7,1,16,45,591.0,160.5,4.5,33.0,497.5,100.87,76.68
2017,7,1,17,0,574.0,149.0,4.5,33.0,449.0,96.8,73.7
2017,7,1,17,15,536.5,140.5,4.3,32.5,397.0,94.17,71.99
2017,7,1,17,30,499.0,132.0,4.1,32.0,345.0,90.51,69.42
2017,7,1,17,45,461.5,119.0,3.95,31.5,294.5,83.47,63.98
2017,7,1,18,0,424.0,106.0,3.8,31.0,244.0,76.01,58.08
2017,7,1,18,15,358.0,93.5,3.55,30.0,194.5,68.37,51.95
2017,7,1,18,30,292.0,81.0,3.3,29.0,145.0,60.41,45.27
2017,7,1,18,45,214.0,63.0,3.05,28.5,103.0,49.18,35.46
2017,7,1,19,0,136.0,45.0,2.8,28.0,61.0,35.57,23.32
2017,7,1,19,15,68.0,22.5,2.85,27.5,30.5,18.33,4.78
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.0,2.4,23.5,14.5,24.1,0.0
2017,7,2,6,0,46.0,26.0,2.5,24.0,29.0,67.31,36.44
2017,7,2,6,15,130.5,46.5,2.65,24.0,66.5,163.49,125.64
2017,7,2,6,30,215.0,67.0,2.8,24.0,104.0,249.64,199.16
2017,7,2,6,45,295.0,80.5,3.0,24.5,151.0,342.96,276.06
2017,7,2,7,0,375.0,94.0,3.2,25.0,198.0,430.01,345.86
2017,7,2,7,15,429.5,104.5,3.3,25.5,248.5,498.37,398.48
2017,7,2,7,30,484.0,115.0,3.4,26.0,299.0,569.67,451.44
2017,7,2,7,45,254.5,145.5,3.55,26.5,243.5,404.12,319.98
2017,7,2,8,0,25.0,176.0,3.7,27.0,188.0,192.83,148.81
2017,7,2,8,15,339.0,155.0,3.75,27.5,348.5,521.17,407.97
2017,7,2,8,30,653.0,134.0,3.8,28.0,509.0,807.74,613.69
2017,7,2,8,45,684.0,135.0,3.85,28.5,559.0,849.79,637.82
