Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,9,0,715.0,136.0,3.9,29.0,609.0,890.32,662.16
2017,7,2,9,15,509.0,233.0,3.9,29.0,582.0,794.34,592.48
2017,7,2,9,30,303.0,330.0,3.9,29.0,555.0,678.3,504.95
2017,7,2,9,45,295.5,353.0,3.9,29.5,583.0,692.82,512.93
2017,7,2,10,0,288.0,376.0,3.9,30.0,611.0,705.43,518.9
2017,7,2,10,15,284.0,396.0,3.9,30.5,636.0,716.48,523.98
2017,7,2,10,30,280.0,416.0,3.9,31.0,661.0,725.73,527.88
2017,7,2,10,45,220.5,440.0,3.95,31.5,637.0,666.86,484.39
2017,7,2,11,0,161.0,464.0,4.0,32.0,613.0,623.54,451.55
2017,7,2,11,15,97.0,429.5,4.0,32.0,520.0,505.01,367.59
2017,7,2,11,30,33.0,395.0,4.0,32.0,427.0,404.08,294.38
2017,7,2,11,45,452.5,263.0,4.0,32.5,707.0,691.95,507.57
2017,7,2,12,0,872.0,131.0,4.0,33.0,987.0,917.04,658.79
2017,7,2,12,15,873.0,131.0,3.95,33.0,993.0,889.42,638.76
2017,7,2,12,30,874.0,131.0,3.9,33.0,999.0,859.31,618.83
2017,7,2,12,45,873.5,131.0,3.9,33.5,997.0,825.83,595.66
2017,7,2,13,0,873.0,131.0,3.9,34.0,995.0,790.49,571.27
2017,7,2,13,15,871.0,130.5,3.85,34.0,985.0,751.78,545.53
2017,7,2,13,30,869.0,130.0,3.8,34.0,975.0,711.35,516.93
2017,7,2,13,45,865.0,129.5,3.8,34.0,957.0,667.97,485.68
2017,7,2,14,0,861.0,129.0,3.8,34.0,939.0,623.25,452.8
2017,7,2,14,15,855.5,127.5,3.75,34.0,914.0,575.79,417.08
2017,7,2,14,30,850.0,126.0,3.7,34.0,889.0,527.51,379.88
2017,7,2,14,45,829.5,132.0,3.7,34.0,854.0,477.27,340.43
2017,7,2,15,0,809.0,138.0,3.7,34.0,819.0,422.88,297.23
2017,7,2,15,15,798.0,135.5,3.7,34.0,781.5,371.27,255.07
2017,7,2,15,30,787.0,133.0,3.7,34.0,744.0,320.37,212.86
2017,7,2,15,45,775.5,128.5,3.7,34.0,701.5,268.8,170.29
2017,7,2,16,0,764.0,124.0,3.7,34.0,659.0,218.39,129.91
2017,7,2,16,15,746.0,120.0,3.65,33.5,611.5,168.92,94.13
2017,7,2,16,30,728.0,116.0,3.6,33.0,564.0,121.69,66.8
2017,7,2,16,45,704.5,111.5,3.6,33.0,513.5,68.68,50.59
2017,7,2,17,0,681.0,107.0,3.6,33.0,463.0,67.95,50.23
2017,7,2,17,15,648.5,101.5,3.5,32.5,410.5,66.65,49.47
2017,7,2,17,30,616.0,96.0,3.4,32.0,358.0,65.19,48.57
2017,7,2,17,45,571.5,89.5,3.3,32.0,305.5,62.77,46.74
2017,7,2,18,0,527.0,83.0,3.2,32.0,253.0,60.21,44.72
2017,7,2,18,15,464.5,74.0,3.15,31.0,203.0,55.34,40.86
2017,7,2,18,30,402.0,65.0,3.1,30.0,153.0,48.84,35.41
2017,7,2,18,45,308.0,52.5,3.05,29.5,109.0,40.04,27.73
2017,7,2,19,0,214.0,40.0,3.0,29.0,65.0,30.98,19.5
2017,7,2,19,15,107.0,20.0,3.2,28.5,32.5,15.64,3.19
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,13.0,3.5,23.5,16.5,38.48,0.0
2017,7,3,6,0,100.0,26.0,3.7,24.0,33.0,108.16,60.21
2017,7,3,6,15,204.5,42.0,3.8,24.0,71.5,215.61,167.17
2017,7,3,6,30,309.0,58.0,3.9,24.0,110.0,312.72,250.56
2017,7,3,6,45,407.5,65.0,4.05,24.5,160.5,401.73,324.87
2017,7,3,7,0,506.0,72.0,4.2,25.0,211.0,506.16,408.0
2017,7,3,7,15,557.5,79.5,4.25,25.5,264.0,575.1,459.54
2017,7,3,7,30,609.0,87.0,4.3,26.0,317.0,646.05,510.62
2017,7,3,7,45,659.0,88.0,4.35,26.5,372.5,708.85,553.94
2017,7,3,8,0,709.0,89.0,4.4,27.0,428.0,772.47,596.56
2017,7,3,8,15,735.0,93.5,4.4,27.5,481.0,814.78,622.83
2017,7,3,8,30,761.0,98.0,4.4,28.0,534.0,860.4,651.0
2017,7,3,8,45,787.0,98.0,4.45,29.0,585.0,898.9,672.62
2017,7,3,9,0,813.0,98.0,4.5,30.0,636.0,935.47,692.6
2017,7,3,9,15,827.0,101.0,4.45,30.5,682.0,951.22,699.34
2017,7,3,9,30,841.0,104.0,4.4,31.0,728.0,974.46,711.21
2017,7,3,9,45,855.0,104.5,4.4,31.5,769.5,991.96,719.49
2017,7,3,10,0,869.0,105.0,4.4,32.0,811.0,1006.43,725.9
2017,7,3,10,15,876.5,106.5,4.4,32.0,845.5,1012.22,728.25
2017,7,3,10,30,884.0,108.0,4.4,32.0,880.0,1014.66,728.66
2017,7,3,10,45,891.0,108.5,4.4,32.5,908.5,1012.17,724.56
2017,7,3,11,0,898.0,109.0,4.4,33.0,937.0,1006.27,718.47
2017,7,3,11,15,901.5,110.0,4.35,33.5,957.5,994.02,708.2
2017,7,3,11,30,905.0,111.0,4.3,34.0,978.0,978.42,695.99
2017,7,3,11,45,889.5,123.5,4.3,34.5,986.5,952.5,677.56
2017,7,3,12,0,874.0,136.0,4.3,35.0,995.0,923.55,657.34
2017,7,3,12,15,874.5,136.5,4.25,35.0,1000.0,895.76,639.04
2017,7,3,12,30,875.0,137.0,4.2,35.0,1005.0,865.47,619.12
2017,7,3,12,45,873.5,137.0,4.2,35.5,1002.0,831.03,595.42
2017,7,3,13,0,872.0,137.0,4.2,36.0,999.0,794.81,570.56
2017,7,3,13,15,869.0,136.5,4.15,36.0,988.0,755.33,544.46
2017,7,3,13,30,866.0,136.0,4.1,36.0,977.0,714.21,515.43
2017,7,3,13,45,860.0,136.0,4.05,36.0,958.0,669.97,483.63
2017,7,3,14,0,854.0,136.0,4.0,36.0,939.0,624.59,450.38
2017,7,3,14,15,847.5,134.5,3.95,36.0,913.5,576.84,414.73
2017,7,3,14,30,841.0,133.0,3.9,36.0,888.0,528.37,377.7
2017,7,3,14,45,831.0,132.0,3.9,36.0,855.5,478.17,338.57
2017,7,3,15,0,821.0,131.0,3.9,36.0,823.0,427.98,298.49
2017,7,3,15,15,577.5,236.5,3.9,35.5,712.5,364.2,252.57
2017,7,3,15,30,334.0,342.0,3.9,35.0,602.0,341.92,239.5
2017,7,3,15,45,359.5,314.0,3.95,35.0,579.0,305.51,210.52
2017,7,3,16,0,385.0,286.0,4.0,35.0,556.0,266.84,180.09
2017,7,3,16,15,377.5,264.0,4.0,34.5,513.0,225.66,150.88
2017,7,3,16,30,370.0,242.0,4.0,34.0,470.0,185.81,125.9
2017,7,3,16,45,523.0,175.0,4.05,34.0,466.0,110.89,84.34
2017,7,3,17,0,676.0,108.0,4.1,34.0,462.0,68.57,50.49
2017,7,3,17,15,644.0,102.5,4.1,33.5,410.0,67.31,49.8
2017,7,3,17,30,612.0,97.0,4.1,33.0,358.0,65.9,48.95
2017,7,3,17,45,564.5,91.0,4.1,32.5,305.0,63.88,47.56
2017,7,3,18,0,517.0,85.0,4.1,32.0,252.0,61.77,46.03
2017,7,3,18,15,454.5,75.5,4.05,31.5,202.0,56.56,41.79
2017,7,3,18,30,392.0,66.0,4.0,31.0,152.0,49.54,35.84
2017,7,3,18,45,300.0,53.5,3.95,30.5,108.5,40.79,28.21
2017,7,3,19,0,208.0,41.0,3.9,30.0,65.0,31.76,20.01
2017,7,3,19,15,104.0,20.5,3.95,29.5,32.5,16.03,3.34
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,6.0,2.9,23.5,6.0,5.46,0.0
2017,7,4,6,0,0.0,12.0,3.1,24.0,12.0,10.55,0.48
2017,7,4,6,15,0.0,26.5,3.3,24.5,26.5,23.36,12.88
2017,7,4,6,30,0.0,41.0,3.5,25.0,41.0,36.76,24.25
2017,7,4,6,45,0.0,59.5,3.75,25.5,59.5,55.42,39.77
2017,7,4,7,0,0.0,78.0,4.0,26.0,78.0,73.62,54.68
2017,7,4,7,15,298.0,81.5,4.1,26.5,194.0,362.61,293.17
2017,7,4,7,30,596.0,85.0,4.2,27.0,310.0,632.42,499.38
2017,7,4,7,45,557.0,111.0,4.3,27.5,347.0,649.03,507.93
2017,7,4,8,0,518.0,137.0,4.4,28.0,384.0,652.47,507.79
2017,7,4,8,15,499.5,162.5,4.45,28.5,423.5,677.95,523.04
2017,7,4,8,30,481.0,188.0,4.5,29.0,463.0,699.88,535.04
2017,7,4,8,45,625.0,150.0,4.55,29.5,541.0,810.3,611.61
2017,7,4,9,0,769.0,112.0,4.6,30.0,619.0,909.03,675.81
2017,7,4,9,15,784.5,115.0,4.6,30.5,664.5,935.93,690.04
2017,7,4,9,30,800.0,118.0,4.6,31.0,710.0,960.16,702.89
2017,7,4,9,45,812.0,120.5,4.6,31.5,751.0,977.42,711.12
2017,7,4,10,0,824.0,123.0,4.6,32.0,792.0,980.44,710.11
2017,7,4,10,15,833.0,125.0,4.55,32.5,827.0,987.96,712.03
2017,7,4,10,30,842.0,127.0,4.5,33.0,862.0,992.25,711.95
2017,7,4,10,45,848.0,129.0,4.5,33.5,890.0,990.23,708.19
2017,7,4,11,0,854.0,131.0,4.5,34.0,918.0,984.89,702.49
2017,7,4,11,15,858.5,132.0,4.5,34.0,939.0,973.78,694.67
2017,7,4,11,30,863.0,133.0,4.5,34.0,960.0,959.41,684.89
2017,7,4,11,45,866.5,133.5,4.5,34.5,974.0,940.44,670.87
2017,7,4,12,0,870.0,134.0,4.5,35.0,988.0,918.4,655.0
2017,7,4,12,15,871.0,134.0,4.5,35.0,993.5,890.8,636.94
2017,7,4,12,30,872.0,134.0,4.5,35.0,999.0,860.7,617.26
2017,7,4,12,45,871.5,134.0,4.55,35.5,997.0,827.24,594.28
2017,7,4,13,0,871.0,134.0,4.6,36.0,995.0,791.92,570.05
2017,7,4,13,15,868.5,133.5,4.6,36.0,984.5,752.87,544.26
2017,7,4,13,30,866.0,133.0,4.6,36.0,974.0,712.14,515.56
2017,7,4,13,45,861.5,132.0,4.6,36.0,956.0,668.14,483.89
2017,7,4,14,0,857.0,131.0,4.6,36.0,938.0,622.86,450.65
2017,7,4,14,15,851.0,130.0,4.6,35.5,913.0,575.65,416.1
2017,7,4,14,30,845.0,129.0,4.6,35.0,888.0,527.65,379.94
2017,7,4,14,45,837.0,127.0,4.6,35.0,855.5,477.43,340.39
2017,7,4,15,0,829.0,125.0,4.6,35.0,823.0,427.03,299.72
2017,7,4,15,15,818.0,123.0,4.55,35.0,785.0,375.62,257.48
2017,7,4,15,30,807.0,121.0,4.5,35.0,747.0,317.56,209.9
2017,7,4,15,45,793.0,118.0,4.5,35.0,704.0,265.4,166.82
2017,7,4,16,0,779.0,115.0,4.5,35.0,661.0,214.66,126.19
2017,7,4,16,15,761.0,111.5,4.45,34.5,613.0,164.67,90.01
2017,7,4,16,30,743.0,108.0,4.4,34.0,565.0,116.9,62.43
2017,7,4,16,45,719.5,104.0,4.4,33.5,514.5,71.11,52.46
2017,7,4,17,0,696.0,100.0,4.4,33.0,464.0,63.43,46.53
2017,7,4,17,15,665.0,95.0,4.3,32.5,411.5,62.25,45.87
2017,7,4,17,30,634.0,90.0,4.2,32.0,359.0,60.95,45.07
2017,7,4,17,45,591.0,83.5,4.1,32.0,307.0,58.32,43.05
2017,7,4,18,0,548.0,77.0,4.0,32.0,255.0,55.53,40.84
2017,7,4,18,15,486.5,69.0,3.7,31.0,204.5,51.27,37.46
2017,7,4,18,30,425.0,61.0,3.4,30.0,154.0,46.84,33.75
2017,7,4,18,45,335.5,49.5,3.15,29.5,110.0,37.84,25.9
2017,7,4,19,0,246.0,38.0,2.9,29.0,66.0,29.49,18.28
2017,7,4,19,15,123.0,19.0,2.9,28.5,33.0,14.87,2.67
2017,7,4,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.0,2.9,23.5,15.5,36.95,0.0
2017,7,5,6,0,98.0,24.0,3.0,24.0,31.0,102.52,52.55
2017,7,5,6,15,202.0,40.0,3.05,24.0,69.5,210.98,162.9
2017,7,5,6,30,306.0,56.0,3.1,24.0,108.0,307.63,245.82
2017,7,5,6,45,392.0,65.5,3.2,24.5,157.0,391.08,315.28
2017,7,5,7,0,478.0,75.0,3.3,25.0,206.0,487.9,392.17
2017,7,5,7,15,401.0,103.5,3.3,25.5,230.0,473.94,379.18
2017,7,5,7,30,324.0,132.0,3.3,26.0,254.0,440.34,350.85
2017,7,5,7,45,176.5,154.5,3.35,26.5,222.5,331.72,262.71
2017,7,5,8,0,29.0,177.0,3.4,27.0,191.0,212.44,164.33
2017,7,5,8,15,56.0,211.0,3.4,27.5,241.5,274.56,212.5
2017,7,5,8,30,83.0,245.0,3.4,28.0,292.0,337.21,259.49
2017,7,5,8,45,222.5,256.5,3.4,28.5,399.5,499.78,382.56
2017,7,5,9,0,362.0,268.0,3.4,29.0,507.0,668.02,503.19
2017,7,5,9,15,593.5,189.5,3.35,29.5,614.5,837.26,621.72
2017,7,5,9,30,825.0,111.0,3.3,30.0,722.0,966.21,703.0
2017,7,5,9,45,840.0,111.5,3.25,30.5,764.0,984.56,710.49
2017,7,5,10,0,855.0,112.0,3.2,31.0,806.0,999.94,716.98
2017,7,5,10,15,863.5,114.0,3.05,31.5,841.0,1007.2,717.56
2017,7,5,10,30,872.0,116.0,2.9,32.0,876.0,1011.14,716.16
2017,7,5,10,45,879.5,116.5,2.75,32.5,905.0,1009.13,711.13
2017,7,5,11,0,887.0,117.0,2.6,33.0,934.0,1003.73,704.14
2017,7,5,11,15,891.5,117.5,2.5,33.0,955.0,991.99,695.26
2017,7,5,11,30,896.0,118.0,2.4,33.0,976.0,976.92,684.47
2017,7,5,11,45,881.5,130.5,2.3,33.5,985.0,951.9,666.25
2017,7,5,12,0,867.0,143.0,2.2,34.0,994.0,923.83,646.36
2017,7,5,12,15,868.0,143.5,2.2,34.0,999.5,896.53,629.28
2017,7,5,12,30,869.0,144.0,2.2,34.0,1005.0,866.74,610.58
2017,7,5,12,45,870.0,142.5,2.2,34.5,1003.5,833.18,588.22
2017,7,5,13,0,871.0,141.0,2.2,35.0,1002.0,797.74,564.66
2017,7,5,13,15,868.5,140.5,2.25,35.0,991.5,758.59,540.06
2017,7,5,13,30,866.0,140.0,2.3,35.0,981.0,717.77,512.39
2017,7,5,13,45,863.5,138.0,2.4,35.5,963.5,674.22,481.49
2017,7,5,14,0,861.0,136.0,2.5,36.0,946.0,629.22,448.86
2017,7,5,14,15,855.0,134.5,2.55,36.0,920.5,581.37,414.12
2017,7,5,14,30,849.0,133.0,2.6,36.0,895.0,532.74,377.81
2017,7,5,14,45,840.0,131.5,2.65,36.0,862.5,482.16,339.08
2017,7,5,15,0,831.0,130.0,2.7,36.0,830.0,431.5,299.18
2017,7,5,15,15,820.0,127.5,2.75,36.0,791.5,373.26,253.02
2017,7,5,15,30,809.0,125.0,2.8,36.0,753.0,321.12,210.44
2017,7,5,15,45,795.0,122.0,2.85,36.0,709.5,268.8,167.83
2017,7,5,16,0,781.0,119.0,2.9,36.0,666.0,217.89,127.55
2017,7,5,16,15,763.0,115.5,2.95,35.5,618.0,167.74,91.65
2017,7,5,16,30,745.0,112.0,3.0,35.0,570.0,119.83,64.27
2017,7,5,16,45,719.5,108.0,3.05,35.0,518.5,66.42,48.31
2017,7,5,17,0,694.0,104.0,3.1,35.0,467.0,66.06,48.24
2017,7,5,17,15,377.0,136.0,3.0,34.5,330.5,89.83,67.85
2017,7,5,17,30,60.0,168.0,2.9,34.0,194.0,129.51,100.37
2017,7,5,17,45,298.5,124.5,2.85,33.5,224.5,91.67,70.08
2017,7,5,18,0,537.0,81.0,2.8,33.0,255.0,58.66,43.22
2017,7,5,18,15,475.0,72.5,2.6,32.0,204.5,54.14,39.67
2017,7,5,18,30,413.0,64.0,2.4,31.0,154.0,49.43,35.75
2017,7,5,18,45,320.0,51.5,2.2,30.5,109.5,39.32,27.0
2017,7,5,19,0,227.0,39.0,2.0,30.0,65.0,30.23,18.79
2017,7,5,19,15,113.5,19.5,2.2,29.5,32.5,15.26,2.77
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.0,11.5,1.75,23.5,15.5,41.77,0.0
2017,7,6,6,0,118.0,23.0,2.0,24.0,31.0,123.29,61.01
2017,7,6,6,15,226.0,38.0,2.0,24.0,69.5,222.74,171.55
2017,7,6,6,30,334.0,53.0,2.0,24.0,108.0,321.82,256.06
2017,7,6,6,45,421.0,61.0,2.05,24.5,157.5,410.68,328.79
2017,7,6,7,0,508.0,69.0,2.1,25.0,207.0,503.11,400.93
2017,7,6,7,15,558.5,76.0,2.0,25.5,259.0,570.6,449.63
2017,7,6,7,30,609.0,83.0,1.9,26.0,311.0,640.07,497.45
2017,7,6,7,45,655.5,85.5,1.85,26.5,366.0,701.73,537.86
2017,7,6,8,0,702.0,88.0,1.8,27.0,421.0,764.13,577.29
2017,7,6,8,15,728.0,92.0,1.75,27.5,473.0,805.77,601.33
2017,7,6,8,30,754.0,96.0,1.7,28.0,525.0,850.72,627.09
2017,7,6,8,45,776.5,98.0,1.65,29.0,575.0,888.25,646.04
2017,7,6,9,0,799.0,100.0,1.6,30.0,625.0,923.76,663.26
2017,7,6,9,15,813.5,102.5,1.5,30.5,671.0,939.21,668.16
2017,7,6,9,30,828.0,105.0,1.4,31.0,717.0,962.33,677.98
2017,7,6,9,45,839.5,106.5,1.35,31.5,757.5,978.43,683.96
2017,7,6,10,0,851.0,108.0,1.3,32.0,798.0,991.49,688.19
2017,7,6,10,15,606.5,247.0,1.35,32.0,750.0,907.14,634.91
2017,7,6,10,30,362.0,386.0,1.4,32.0,702.0,777.4,546.45
2017,7,6,10,45,622.0,250.0,1.45,32.5,813.5,907.77,635.98
2017,7,6,11,0,882.0,114.0,1.5,33.0,925.0,995.89,687.82
2017,7,6,11,15,886.0,114.5,1.6,33.5,946.0,983.84,678.82
2017,7,6,11,30,890.0,115.0,1.7,34.0,967.0,968.49,668.98
2017,7,6,11,45,611.5,289.0,1.85,34.5,878.5,866.22,603.65
2017,7,6,12,0,333.0,463.0,2.0,35.0,790.0,745.32,519.39
2017,7,6,12,15,604.0,298.0,2.1,35.0,895.0,817.99,574.79
2017,7,6,12,30,875.0,133.0,2.2,35.0,1000.0,862.89,606.33
2017,7,6,12,45,459.0,284.0,2.35,35.0,739.5,634.69,453.22
2017,7,6,13,0,43.0,435.0,2.5,35.0,479.0,416.06,295.96
2017,7,6,13,15,131.5,463.0,2.55,35.0,592.5,496.19,353.92
2017,7,6,13,30,220.0,491.0,2.6,35.0,706.0,567.07,402.82
2017,7,6,13,45,537.0,312.5,2.7,35.0,821.5,605.74,433.89
2017,7,6,14,0,854.0,134.0,2.8,35.0,937.0,623.67,448.55
2017,7,6,14,15,848.0,132.5,2.85,35.0,912.0,576.16,413.32
2017,7,6,14,30,842.0,131.0,2.9,35.0,887.0,527.88,376.91
2017,7,6,14,45,668.5,226.0,3.0,35.0,812.5,467.45,331.51
2017,7,6,15,0,495.0,321.0,3.1,35.0,738.0,430.47,303.61
2017,7,6,15,15,409.0,333.0,3.15,34.5,667.0,376.96,264.96
2017,7,6,15,30,323.0,345.0,3.2,34.0,596.0,340.81,239.4
2017,7,6,15,45,264.0,334.0,3.25,34.0,531.5,296.14,207.41
2017,7,6,16,0,205.0,323.0,3.3,34.0,467.0,269.0,189.24
2017,7,6,16,15,472.5,217.0,3.3,33.5,516.5,196.91,126.01
2017,7,6,16,30,740.0,111.0,3.3,33.0,566.0,118.64,64.11
2017,7,6,16,45,657.5,124.0,3.3,33.0,502.0,76.01,56.53
2017,7,6,17,0,575.0,137.0,3.3,33.0,438.0,87.93,66.48
2017,7,6,17,15,287.5,82.0,3.2,32.5,232.5,54.06,39.1
2017,7,6,17,30,0.0,27.0,3.1,32.0,27.0,23.79,14.22
2017,7,6,17,45,0.0,23.0,3.05,32.0,23.0,20.25,11.33
2017,7,6,18,0,0.0,19.0,3.0,32.0,19.0,16.71,8.4
2017,7,6,18,15,0.0,15.0,2.7,31.5,15.0,13.18,5.45
2017,7,6,18,30,0.0,11.0,2.4,31.0,11.0,9.66,2.47
2017,7,6,18,45,0.0,8.0,2.15,30.5,8.0,7.02,0.19
2017,7,6,19,0,0.0,5.0,1.9,30.0,5.0,4.38,0.0
2017,7,6,19,15,0.0,2.5,1.95,29.5,2.5,2.19,0.0
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,58.5,11.0,0.95,23.0,15.0,41.0,0.0
2017,7,7,6,0,117.0,22.0,1.1,23.0,30.0,120.43,56.2
2017,7,7,6,15,224.5,36.5,1.15,23.5,68.0,219.34,168.44
2017,7,7,6,30,332.0,51.0,1.2,24.0,106.0,317.36,251.24
2017,7,7,6,45,413.5,60.0,1.3,24.5,154.5,403.89,321.51
2017,7,7,7,0,495.0,69.0,1.4,25.0,203.0,493.01,390.68
2017,7,7,7,15,463.5,91.5,1.3,25.5,239.0,507.27,399.32
2017,7,7,7,30,432.0,114.0,1.2,26.0,275.0,524.39,409.0
2017,7,7,7,45,311.5,155.5,1.2,26.5,281.0,466.25,361.88
2017,7,7,8,0,191.0,197.0,1.2,27.0,287.0,399.15,307.86
2017,7,7,8,15,292.5,204.5,1.1,27.5,361.5,519.31,395.49
2017,7,7,8,30,394.0,212.0,1.0,28.0,436.0,645.34,481.08
2017,7,7,8,45,587.0,158.5,0.9,28.5,527.0,783.04,571.8
2017,7,7,9,0,780.0,105.0,0.8,29.0,618.0,911.06,647.34
2017,7,7,9,15,597.0,198.0,0.9,29.0,607.5,849.81,606.97
2017,7,7,9,30,414.0,291.0,1.0,29.0,597.0,763.7,547.22
2017,7,7,9,45,421.0,306.0,1.15,29.5,632.5,785.15,561.35
2017,7,7,10,0,428.0,321.0,1.3,30.0,668.0,804.44,572.8
2017,7,7,10,15,238.5,351.5,1.45,30.5,546.5,623.2,448.58
2017,7,7,10,30,49.0,382.0,1.6,31.0,425.0,424.99,307.62
2017,7,7,10,45,459.0,250.5,1.75,31.5,671.5,740.29,535.08
2017,7,7,11,0,869.0,119.0,1.9,32.0,918.0,988.17,692.85
2017,7,7,11,15,873.5,120.0,2.0,32.0,939.5,977.19,683.91
2017,7,7,11,30,878.0,121.0,2.1,32.0,961.0,962.91,675.68
2017,7,7,11,45,876.5,125.0,2.25,32.5,973.5,942.54,662.79
2017,7,7,12,0,875.0,129.0,2.4,33.0,986.0,919.11,647.92
2017,7,7,12,15,571.5,311.5,2.45,33.0,873.0,801.32,569.11
2017,7,7,12,30,268.0,494.0,2.5,33.0,760.0,678.63,480.9
2017,7,7,12,45,572.5,311.0,2.55,33.0,877.5,746.29,534.48
2017,7,7,13,0,877.0,128.0,2.6,33.0,995.0,792.39,569.12
2017,7,7,13,15,875.0,127.5,2.65,33.0,985.0,753.51,543.57
2017,7,7,13,30,873.0,127.0,2.7,33.0,975.0,712.89,515.81
2017,7,7,13,45,606.0,282.0,2.75,33.5,866.0,622.14,448.05
2017,7,7,14,0,339.0,437.0,2.8,34.0,757.0,555.58,397.24
2017,7,7,14,15,597.5,279.0,2.85,34.0,823.0,545.98,392.59
2017,7,7,14,30,856.0,121.0,2.9,34.0,889.0,527.6,378.49
2017,7,7,14,45,835.5,127.0,2.95,34.0,854.5,477.02,339.04
2017,7,7,15,0,815.0,133.0,3.0,34.0,820.0,422.05,295.74
2017,7,7,15,15,804.5,130.5,3.05,33.5,782.0,370.19,254.13
2017,7,7,15,30,794.0,128.0,3.1,33.0,744.0,318.96,212.15
2017,7,7,15,45,781.0,124.5,3.15,33.0,701.0,267.25,169.43
2017,7,7,16,0,768.0,121.0,3.2,33.0,658.0,216.85,129.01
2017,7,7,16,15,750.0,117.0,3.2,32.5,611.0,167.0,92.85
2017,7,7,16,30,732.0,113.0,3.2,32.0,564.0,119.38,65.27
2017,7,7,16,45,710.0,108.0,3.25,32.0,513.5,66.18,48.76
2017,7,7,17,0,688.0,103.0,3.3,32.0,463.0,65.35,48.31
2017,7,7,17,15,636.5,102.0,3.25,31.5,406.5,66.91,49.9
2017,7,7,17,30,585.0,101.0,3.2,31.0,350.0,68.69,51.68
2017,7,7,17,45,548.0,92.0,3.2,31.0,299.0,64.57,48.44
2017,7,7,18,0,511.0,83.0,3.2,31.0,248.0,60.14,44.87
2017,7,7,18,15,470.0,71.5,2.95,30.0,201.0,53.3,39.33
2017,7,7,18,30,429.0,60.0,2.7,29.0,154.0,46.03,33.21
2017,7,7,18,45,345.0,48.0,2.5,28.5,110.0,37.74,25.94
2017,7,7,19,0,261.0,36.0,2.3,28.0,66.0,27.97,17.12
2017,7,7,19,15,130.5,18.0,2.3,27.5,33.0,14.1,1.98
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,8,5,45,72.0,10.5,1.75,22.5,15.0,47.64,0.0
2017,7,8,6,0,144.0,21.0,2.0,23.0,30.0,133.67,58.65
2017,7,8,6,15,255.0,34.0,2.1,23.5,68.5,234.07,180.36
2017,7,8,6,30,366.0,47.0,2.2,24.0,107.0,338.39,269.25
2017,7,8,6,45,444.5,55.5,2.35,25.0,155.5,420.26,336.29
2017,7,8,7,0,523.0,64.0,2.5,26.0,204.0,507.51,403.77
2017,7,8,7,15,572.5,70.5,2.5,26.5,256.0,573.95,452.31
2017,7,8,7,30,622.0,77.0,2.5,27.0,308.0,642.38,500.2
2017,7,8,7,45,661.5,81.0,2.5,27.5,361.5,700.35,538.72
2017,7,8,8,0,701.0,85.0,2.5,28.0,415.0,754.43,573.29
2017,7,8,8,15,726.0,89.0,2.5,28.5,467.0,799.76,600.89
2017,7,8,8,30,751.0,93.0,2.5,29.0,519.0,843.78,627.03
2017,7,8,8,45,771.5,95.5,2.5,29.5,568.5,880.0,647.48
2017,7,8,9,0,792.0,98.0,2.5,30.0,618.0,914.16,666.34
2017,7,8,9,15,806.5,101.0,2.45,30.5,663.5,930.29,672.87
2017,7,8,9,30,821.0,104.0,2.4,31.0,709.0,954.0,684.45
2017,7,8,9,45,831.5,106.5,2.35,31.5,749.5,970.25,691.14
2017,7,8,10,0,842.0,109.0,2.3,32.0,790.0,983.45,695.99
2017,7,8,10,15,850.5,110.5,2.3,32.0,825.0,990.34,698.93
2017,7,8,10,30,859.0,112.0,2.3,32.0,860.0,993.98,700.02
2017,7,8,10,45,864.0,114.5,2.3,32.5,888.0,991.81,696.25
2017,7,8,11,0,869.0,117.0,2.3,33.0,916.0,986.25,690.59
2017,7,8,11,15,873.5,118.0,2.3,33.5,937.5,975.35,681.78
2017,7,8,11,30,878.0,119.0,2.3,34.0,959.0,961.14,671.12
2017,7,8,11,45,880.0,120.0,2.3,34.5,972.5,941.33,657.13
2017,7,8,12,0,882.0,121.0,2.3,35.0,986.0,918.45,641.37
2017,7,8,12,15,883.0,121.0,2.3,35.0,992.0,890.88,624.07
2017,7,8,12,30,884.0,121.0,2.3,35.0,998.0,860.74,605.15
2017,7,8,12,45,881.5,122.5,2.3,35.0,995.0,826.74,583.71
2017,7,8,13,0,879.0,124.0,2.3,35.0,992.0,790.86,560.97
2017,7,8,13,15,876.5,123.5,2.25,35.0,982.0,751.57,535.55
2017,7,8,13,30,874.0,123.0,2.2,35.0,972.0,710.56,507.56
2017,7,8,13,45,868.0,124.0,2.2,35.0,954.0,666.81,476.94
2017,7,8,14,0,862.0,125.0,2.2,35.0,936.0,621.86,444.77
2017,7,8,14,15,856.5,123.5,2.15,35.0,911.0,574.28,409.8
2017,7,8,14,30,851.0,122.0,2.1,35.0,886.0,525.85,373.32
2017,7,8,14,45,847.0,118.0,2.05,35.0,855.0,475.61,334.57
2017,7,8,15,0,843.0,114.0,2.0,35.0,824.0,424.79,294.33
2017,7,8,15,15,667.0,197.5,2.0,34.5,743.0,366.51,251.47
2017,7,8,15,30,491.0,281.0,2.0,34.0,662.0,337.01,230.98
2017,7,8,15,45,420.5,287.5,2.0,34.0,600.5,292.9,198.71
2017,7,8,16,0,350.0,294.0,2.0,34.0,539.0,265.5,180.1
2017,7,8,16,15,556.0,196.5,2.0,34.0,553.5,193.41,119.41
2017,7,8,16,30,762.0,99.0,2.0,34.0,568.0,111.1,57.42
2017,7,8,16,45,740.5,95.0,2.0,34.0,517.5,64.71,47.11
2017,7,8,17,0,719.0,91.0,2.0,34.0,467.0,63.9,46.69
2017,7,8,17,15,689.0,86.5,1.9,33.5,414.5,56.69,41.08
2017,7,8,17,30,659.0,82.0,1.8,33.0,362.0,55.45,40.33
2017,7,8,17,45,619.5,76.0,1.75,33.0,309.5,52.94,38.41
2017,7,8,18,0,580.0,70.0,1.7,33.0,257.0,50.28,36.29
2017,7,8,18,15,521.0,62.5,1.5,32.0,206.5,46.18,33.04
2017,7,8,18,30,462.0,55.0,1.3,31.0,156.0,41.9,29.47
2017,7,8,18,45,376.0,44.5,1.15,30.5,111.5,34.75,23.22
2017,7,8,19,0,290.0,34.0,1.0,30.0,67.0,27.3,16.41
2017,7,8,19,15,145.0,17.0,1.05,29.5,33.5,13.43,1.42
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,5,45,58.5,10.5,2.65,23.5,14.0,40.45,0.0
2017,7,9,6,0,117.0,21.0,2.8,24.0,28.0,117.7,46.26
2017,7,9,6,15,222.0,35.5,2.8,24.5,65.5,216.33,165.66
2017,7,9,6,30,327.0,50.0,2.8,25.0,103.0,312.37,248.17
2017,7,9,6,45,398.5,60.5,2.8,25.5,150.0,393.22,314.95
2017,7,9,7,0,470.0,71.0,2.8,26.0,197.0,476.02,380.47
2017,7,9,7,15,521.5,79.0,2.65,26.5,248.5,544.21,430.82
2017,7,9,7,30,573.0,87.0,2.5,27.0,300.0,614.54,480.14
2017,7,9,7,45,611.5,93.0,2.45,27.5,352.5,672.81,519.05
2017,7,9,8,0,650.0,99.0,2.4,28.0,405.0,731.44,556.89
2017,7,9,8,15,677.5,104.0,2.3,28.5,456.5,778.64,585.31
2017,7,9,8,30,705.0,109.0,2.2,29.0,508.0,824.83,612.25
2017,7,9,8,45,728.0,111.5,2.1,29.5,557.5,857.22,629.31
2017,7,9,9,0,751.0,114.0,2.0,30.0,607.0,893.08,648.35
2017,7,9,9,15,767.0,117.5,2.0,30.5,652.5,920.97,662.86
2017,7,9,9,30,783.0,121.0,2.0,31.0,698.0,946.26,675.66
2017,7,9,9,45,797.5,122.5,2.0,31.5,739.0,964.92,684.27
2017,7,9,10,0,812.0,124.0,2.0,32.0,780.0,980.62,691.1
2017,7,9,10,15,821.5,126.0,2.05,32.0,815.0,977.51,688.32
2017,7,9,10,30,831.0,128.0,2.1,32.0,850.0,982.48,690.9
2017,7,9,10,45,838.0,129.0,2.15,32.5,878.5,980.65,687.89
2017,7,9,11,0,845.0,130.0,2.2,33.0,907.0,975.55,683.05
2017,7,9,11,15,850.0,131.5,2.2,33.0,928.5,965.68,676.29
2017,7,9,11,30,855.0,133.0,2.2,33.0,950.0,952.54,667.64
2017,7,9,11,45,859.5,133.0,2.25,33.5,964.5,934.31,655.06
2017,7,9,12,0,864.0,133.0,2.3,34.0,979.0,913.0,640.67
2017,7,9,12,15,865.0,133.0,2.3,34.0,985.0,885.66,623.39
2017,7,9,12,30,866.0,133.0,2.3,34.0,991.0,855.81,604.55
2017,7,9,12,45,864.5,134.0,2.3,34.0,989.0,822.56,583.47
2017,7,9,13,0,863.0,135.0,2.3,34.0,987.0,787.46,561.11
2017,7,9,13,15,861.0,134.5,2.25,34.0,977.5,749.01,536.11
2017,7,9,13,30,859.0,134.0,2.2,34.0,968.0,708.85,508.24
2017,7,9,13,45,855.0,133.0,2.15,34.0,950.5,665.38,477.49
2017,7,9,14,0,851.0,132.0,2.1,34.0,933.0,620.6,445.17
2017,7,9,14,15,845.5,131.0,2.05,34.0,908.5,573.83,410.68
2017,7,9,14,30,840.0,130.0,2.0,34.0,884.0,526.22,374.71
2017,7,9,14,45,831.5,128.5,1.95,34.0,852.0,476.25,336.12
2017,7,9,15,0,823.0,127.0,1.9,34.0,820.0,426.15,296.42
2017,7,9,15,15,812.5,124.5,1.8,34.0,782.5,368.3,250.3
2017,7,9,15,30,802.0,122.0,1.7,34.0,745.0,316.6,207.9
2017,7,9,15,45,562.0,211.5,1.65,34.0,636.0,271.75,178.33
2017,7,9,16,0,322.0,301.0,1.6,34.0,527.0,264.82,180.39
2017,7,9,16,15,529.0,206.0,1.55,33.5,545.5,196.11,122.54
2017,7,9,16,30,736.0,111.0,1.5,33.0,564.0,117.65,63.48
2017,7,9,16,45,630.5,132.0,1.45,33.0,495.5,81.12,60.58
2017,7,9,17,0,525.0,153.0,1.4,33.0,427.0,99.68,75.86
2017,7,9,17,15,573.5,123.0,1.25,32.5,392.0,81.64,61.62
2017,7,9,17,30,622.0,93.0,1.1,32.0,357.0,63.08,46.77
2017,7,9,17,45,577.0,87.0,0.95,32.0,304.5,60.94,45.18
2017,7,9,18,0,532.0,81.0,0.8,32.0,252.0,58.69,43.43
2017,7,9,18,15,471.5,71.5,0.8,31.0,202.0,53.35,39.18
2017,7,9,18,30,411.0,62.0,0.8,30.0,152.0,47.75,34.49
2017,7,9,18,45,323.5,50.0,0.8,29.5,108.0,38.21,26.21
2017,7,9,19,0,236.0,38.0,0.8,29.0,64.0,29.5,18.26
2017,7,9,19,15,118.0,19.0,0.85,28.5,32.0,14.88,2.03
2017,7,9,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,22.5,14.5,49.44,0.0
2017,7,10,6,0,153.0,20.0,2.9,23.0,29.0,136.06,48.64
2017,7,10,6,15,266.0,32.5,3.15,23.5,67.5,242.41,186.49
2017,7,10,6,30,379.0,45.0,3.4,24.0,106.0,344.23,274.85
2017,7,10,6,45,457.0,53.5,3.7,25.0,155.0,426.07,342.87
2017,7,10,7,0,535.0,62.0,4.0,26.0,204.0,513.34,411.36
2017,7,10,7,15,585.0,68.5,4.05,26.5,256.5,580.6,461.54
2017,7,10,7,30,635.0,75.0,4.1,27.0,309.0,649.89,511.17
2017,7,10,7,45,673.5,79.0,4.2,28.0,363.0,707.44,549.49
2017,7,10,8,0,712.0,83.0,4.3,29.0,417.0,761.21,583.87
2017,7,10,8,15,737.5,86.5,4.3,29.5,469.5,806.72,612.31
2017,7,10,8,30,763.0,90.0,4.3,30.0,522.0,850.93,639.29
2017,7,10,8,45,784.0,92.5,4.3,30.5,572.0,887.96,660.88
2017,7,10,9,0,805.0,95.0,4.3,31.0,622.0,922.91,680.83
2017,7,10,9,15,819.5,97.5,4.25,31.5,668.0,938.88,687.69
2017,7,10,9,30,834.0,100.0,4.2,32.0,714.0,962.29,699.63
2017,7,10,9,45,846.0,102.0,4.2,32.5,755.5,979.73,707.84
2017,7,10,10,0,858.0,104.0,4.2,33.0,797.0,994.1,714.15
2017,7,10,10,15,866.5,105.5,4.2,33.5,832.0,1001.14,715.84
2017,7,10,10,30,875.0,107.0,4.2,34.0,867.0,1004.88,715.58
2017,7,10,10,45,882.0,108.0,4.2,34.5,896.0,1003.19,712.02
2017,7,10,11,0,889.0,109.0,4.2,35.0,925.0,998.1,706.47
2017,7,10,11,15,893.5,110.0,4.15,35.0,946.5,987.12,698.52
2017,7,10,11,30,898.0,111.0,4.1,35.0,968.0,972.77,688.59
2017,7,10,11,45,895.0,115.5,4.1,35.5,981.0,951.37,673.14
2017,7,10,12,0,892.0,120.0,4.1,36.0,994.0,926.88,655.88
2017,7,10,12,15,893.0,120.0,4.1,36.0,1000.0,899.07,637.9
2017,7,10,12,30,894.0,120.0,4.1,36.0,1006.0,868.64,618.23
2017,7,10,12,45,894.0,120.0,4.1,36.5,1004.0,835.07,595.23
2017,7,10,13,0,894.0,120.0,4.1,37.0,1002.0,799.45,570.91
2017,7,10,13,15,892.0,119.5,4.1,37.0,992.0,759.94,545.11
2017,7,10,13,30,890.0,119.0,4.1,37.0,982.0,718.62,516.77
2017,7,10,13,45,886.5,118.0,4.1,37.0,964.5,674.22,485.12
2017,7,10,14,0,883.0,117.0,4.1,37.0,947.0,628.39,451.77
2017,7,10,14,15,878.0,115.5,4.05,37.0,922.0,580.08,415.75
2017,7,10,14,30,873.0,114.0,4.0,37.0,897.0,530.83,378.16
2017,7,10,14,45,864.5,113.0,4.0,37.0,865.0,479.64,338.29
2017,7,10,15,0,856.0,112.0,4.0,37.0,833.0,428.27,297.24
2017,7,10,15,15,846.0,110.0,3.95,36.5,795.0,375.68,254.93
2017,7,10,15,30,836.0,108.0,3.9,36.0,757.0,323.5,212.18
2017,7,10,15,45,822.5,106.0,3.85,36.0,713.5,271.11,168.99
2017,7,10,16,0,809.0,104.0,3.8,36.0,670.0,211.17,121.69
2017,7,10,16,15,792.0,101.0,3.75,35.5,622.0,159.82,84.75
2017,7,10,16,30,775.0,98.0,3.7,35.0,574.0,110.55,56.74
2017,7,10,16,45,750.0,95.0,3.7,35.0,522.5,64.83,47.04
2017,7,10,17,0,725.0,92.0,3.7,35.0,471.0,64.72,47.17
2017,7,10,17,15,695.0,87.5,3.6,34.5,418.0,57.44,41.53
2017,7,10,17,30,665.0,83.0,3.5,34.0,365.0,56.23,40.81
2017,7,10,17,45,618.0,78.5,3.45,34.0,311.0,54.82,39.79
2017,7,10,18,0,571.0,74.0,3.4,34.0,257.0,53.38,38.69
2017,7,10,18,15,511.0,66.0,3.1,33.0,206.5,49.01,35.24
2017,7,10,18,30,451.0,58.0,2.8,32.0,156.0,44.46,31.45
2017,7,10,18,45,356.0,47.0,2.5,31.5,111.0,36.96,24.9
2017,7,10,19,0,261.0,36.0,2.2,31.0,66.0,27.99,16.82
2017,7,10,19,15,130.5,18.0,2.35,30.5,33.0,14.11,1.35
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,53.5,10.0,3.2,23.5,13.0,37.27,0.0
2017,7,11,6,0,107.0,20.0,3.4,24.0,26.0,109.24,32.17
2017,7,11,6,15,216.5,35.0,3.5,24.5,64.0,212.38,161.99
2017,7,11,6,30,326.0,50.0,3.6,25.0,102.0,311.65,247.86
2017,7,11,6,45,423.0,57.5,3.7,25.5,152.0,406.59,326.64
2017,7,11,7,0,520.0,65.0,3.8,26.0,202.0,505.66,405.19
2017,7,11,7,15,571.0,71.5,3.85,26.5,254.5,573.24,455.6
2017,7,11,7,30,622.0,78.0,3.9,27.0,307.0,642.89,505.53
2017,7,11,7,45,666.5,81.0,3.95,27.5,362.0,703.87,547.29
2017,7,11,8,0,711.0,84.0,4.0,28.0,417.0,761.29,585.26
2017,7,11,8,15,736.5,88.0,4.0,28.5,469.5,807.44,614.12
2017,7,11,8,30,762.0,92.0,4.0,29.0,522.0,852.28,641.51
2017,7,11,8,45,783.5,94.0,4.05,29.5,572.0,889.17,663.23
2017,7,11,9,0,805.0,96.0,4.1,30.0,622.0,924.0,683.34
2017,7,11,9,15,819.0,98.5,4.1,30.5,668.0,939.44,690.1
2017,7,11,9,30,833.0,101.0,4.1,31.0,714.0,962.35,702.0
2017,7,11,9,45,844.0,103.5,4.15,31.5,754.5,979.34,710.22
2017,7,11,10,0,855.0,106.0,4.2,32.0,795.0,993.24,716.54
2017,7,11,10,15,863.0,107.5,4.2,32.5,830.0,999.76,717.9
2017,7,11,10,30,871.0,109.0,4.2,33.0,865.0,1002.98,717.33
2017,7,11,10,45,875.5,111.0,4.25,33.5,893.0,999.84,713.11
2017,7,11,11,0,880.0,113.0,4.3,34.0,921.0,993.3,706.91
2017,7,11,11,15,884.0,114.0,4.3,34.0,942.0,981.89,698.92
2017,7,11,11,30,888.0,115.0,4.3,34.0,963.0,967.15,688.93
2017,7,11,11,45,895.0,112.5,4.3,34.5,978.0,948.64,675.25
2017,7,11,12,0,902.0,110.0,4.3,35.0,993.0,926.94,659.64
2017,7,11,12,15,902.5,110.0,4.3,35.0,998.5,898.66,641.21
2017,7,11,12,30,903.0,110.0,4.3,35.0,1004.0,867.74,621.08
2017,7,11,12,45,901.5,110.5,4.3,35.5,1001.5,833.26,597.33
2017,7,11,13,0,900.0,111.0,4.3,36.0,999.0,796.75,572.25
2017,7,11,13,15,659.5,268.5,4.3,36.0,915.5,716.67,514.67
2017,7,11,13,30,419.0,426.0,4.3,36.0,832.0,644.72,460.44
2017,7,11,13,45,652.0,268.5,4.35,36.0,887.0,641.67,462.13
2017,7,11,14,0,885.0,111.0,4.4,36.0,942.0,624.9,452.19
2017,7,11,14,15,879.5,109.5,4.4,36.0,917.0,576.24,415.61
2017,7,11,14,30,874.0,108.0,4.4,36.0,892.0,526.69,377.58
2017,7,11,14,45,855.0,113.5,4.45,36.0,857.5,475.59,337.51
2017,7,11,15,0,836.0,119.0,4.5,36.0,823.0,425.24,297.05
2017,7,11,15,15,826.0,117.0,4.5,35.5,785.0,373.63,255.29
2017,7,11,15,30,816.0,115.0,4.5,35.0,747.0,322.43,213.11
2017,7,11,15,45,799.5,113.5,4.55,35.0,703.5,262.67,164.5
2017,7,11,16,0,783.0,112.0,4.6,35.0,660.0,211.97,123.99
2017,7,11,16,15,765.5,108.5,4.6,34.5,612.5,161.57,87.62
2017,7,11,16,30,748.0,105.0,4.6,34.0,565.0,113.34,60.1
2017,7,11,16,45,722.0,102.0,4.6,34.0,513.5,69.51,51.06
2017,7,11,17,0,696.0,99.0,4.6,34.0,462.0,62.84,45.85
2017,7,11,17,15,664.5,94.0,4.55,33.5,409.5,61.63,45.16
2017,7,11,17,30,633.0,89.0,4.5,33.0,357.0,60.3,44.35
2017,7,11,17,45,588.0,83.0,4.5,33.0,304.5,58.02,42.62
2017,7,11,18,0,543.0,77.0,4.5,33.0,252.0,55.61,40.72
2017,7,11,18,15,482.0,68.5,4.35,32.5,202.0,50.96,36.94
2017,7,11,18,30,421.0,60.0,4.2,32.0,152.0,46.1,32.81
2017,7,11,18,45,328.5,48.5,4.05,31.5,107.5,37.1,25.01
2017,7,11,19,0,236.0,37.0,3.9,31.0,63.0,28.73,17.39
2017,7,11,19,15,118.0,18.5,3.8,30.5,31.5,14.5,1.28
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,3.0,2.85,23.5,3.0,2.73,0.0
2017,7,12,6,0,0.0,6.0,3.0,24.0,6.0,5.26,0.0
2017,7,12,6,15,0.0,15.5,3.15,24.5,15.5,13.63,4.99
2017,7,12,6,30,0.0,25.0,3.3,25.0,25.0,22.01,12.2
2017,7,12,6,45,0.0,38.0,3.5,25.5,38.0,33.5,21.82
2017,7,12,7,0,0.0,51.0,3.7,26.0,51.0,45.02,31.34
2017,7,12,7,15,0.0,64.5,3.75,26.5,64.5,57.12,41.16
2017,7,12,7,30,0.0,78.0,3.8,27.0,78.0,69.86,51.3
2017,7,12,7,45,131.0,132.0,3.85,27.5,193.0,264.16,209.72
2017,7,12,8,0,262.0,186.0,3.9,28.0,308.0,465.97,364.99
2017,7,12,8,15,306.0,202.5,3.95,28.0,362.0,529.33,410.96
2017,7,12,8,30,350.0,219.0,4.0,28.0,416.0,593.8,457.34
2017,7,12,8,45,351.0,243.0,4.05,28.5,456.5,626.44,477.85
2017,7,12,9,0,352.0,267.0,4.1,29.0,497.0,657.27,496.95
