Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,9,15,181.0,241.0,4.1,29.5,359.5,439.42,334.11
2017,7,12,9,30,10.0,215.0,4.1,30.0,222.0,208.76,155.73
2017,7,12,9,45,81.0,302.5,4.1,30.5,367.5,384.67,288.7
2017,7,12,10,0,152.0,390.0,4.1,31.0,513.0,566.15,418.32
2017,7,12,10,15,162.0,400.0,4.1,31.0,536.0,581.2,427.53
2017,7,12,10,30,172.0,410.0,4.1,31.0,559.0,595.46,436.92
2017,7,12,10,45,318.0,396.0,4.1,31.5,683.5,735.1,535.28
2017,7,12,11,0,464.0,382.0,4.1,32.0,808.0,866.98,624.03
2017,7,12,11,15,298.5,432.5,4.05,32.0,709.0,730.43,526.98
2017,7,12,11,30,133.0,483.0,4.0,32.0,610.0,597.46,431.48
2017,7,12,11,45,258.0,459.5,4.0,32.5,710.5,690.29,497.75
2017,7,12,12,0,383.0,436.0,4.0,33.0,811.0,766.39,550.02
2017,7,12,12,15,631.0,281.5,3.95,33.0,904.0,828.24,597.18
2017,7,12,12,30,879.0,127.0,3.9,33.0,997.0,862.06,621.12
2017,7,12,12,45,880.0,126.0,3.85,33.5,995.5,828.83,597.48
2017,7,12,13,0,881.0,125.0,3.8,34.0,994.0,793.55,572.94
2017,7,12,13,15,879.0,124.5,3.75,34.0,984.0,754.43,546.96
2017,7,12,13,30,877.0,124.0,3.7,34.0,974.0,713.55,518.32
2017,7,12,13,45,581.0,290.5,3.65,34.0,849.5,612.82,443.29
2017,7,12,14,0,285.0,457.0,3.6,34.0,725.0,538.37,386.8
2017,7,12,14,15,263.5,448.5,3.5,33.5,691.0,498.45,359.11
2017,7,12,14,30,242.0,440.0,3.4,33.0,657.0,469.43,338.56
2017,7,12,14,45,324.0,394.0,3.35,33.0,673.5,445.22,320.37
2017,7,12,15,0,406.0,348.0,3.3,33.0,690.0,413.8,295.59
2017,7,12,15,15,226.5,339.0,3.25,33.0,528.5,326.84,234.19
2017,7,12,15,30,47.0,330.0,3.2,33.0,367.0,272.21,198.18
2017,7,12,15,45,70.5,324.0,3.2,33.0,375.5,266.13,193.15
2017,7,12,16,0,94.0,318.0,3.2,33.0,384.0,256.92,185.58
2017,7,12,16,15,99.0,295.0,3.2,32.5,360.0,232.27,168.04
2017,7,12,16,30,104.0,272.0,3.2,32.0,336.0,207.34,151.19
2017,7,12,16,45,71.5,237.5,3.2,32.0,279.5,175.99,137.11
2017,7,12,17,0,39.0,203.0,3.2,32.0,223.0,154.02,120.1
2017,7,12,17,15,129.5,186.0,3.15,31.5,242.5,135.56,105.91
2017,7,12,17,30,220.0,169.0,3.1,31.0,262.0,118.91,92.96
2017,7,12,17,45,200.5,147.0,3.1,31.0,222.5,110.64,86.5
2017,7,12,18,0,181.0,125.0,3.1,31.0,183.0,95.54,74.23
2017,7,12,18,15,155.5,103.0,3.0,30.5,146.0,79.95,61.45
2017,7,12,18,30,130.0,81.0,2.9,30.0,109.0,63.94,47.98
2017,7,12,18,45,90.5,59.5,2.85,29.5,76.5,47.81,34.11
2017,7,12,19,0,51.0,38.0,2.8,29.0,44.0,31.3,19.62
2017,7,12,19,15,25.5,19.0,2.85,28.5,22.0,16.2,1.83
2017,7,12,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,48.5,10.0,1.85,23.5,12.5,34.56,0.0
2017,7,13,6,0,97.0,20.0,2.1,24.0,25.0,102.67,16.77
2017,7,13,6,15,211.5,34.5,2.2,24.5,62.5,208.81,157.88
2017,7,13,6,30,326.0,49.0,2.3,25.0,100.0,310.06,245.28
2017,7,13,6,45,415.0,57.5,2.4,25.5,149.0,400.37,319.73
2017,7,13,7,0,504.0,66.0,2.5,26.0,198.0,494.33,393.77
2017,7,13,7,15,556.5,73.0,2.55,26.5,250.0,563.19,444.62
2017,7,13,7,30,609.0,80.0,2.6,27.0,302.0,634.25,494.95
2017,7,13,7,45,368.5,137.5,2.7,27.5,278.5,510.36,399.04
2017,7,13,8,0,128.0,195.0,2.8,28.0,255.0,341.13,264.82
2017,7,13,8,15,437.5,145.0,2.85,28.5,385.0,598.68,462.86
2017,7,13,8,30,747.0,95.0,2.9,29.0,515.0,841.44,630.01
2017,7,13,8,45,766.5,98.5,2.95,29.5,564.5,878.0,649.65
2017,7,13,9,0,786.0,102.0,3.0,30.0,614.0,912.46,669.27
2017,7,13,9,15,801.0,105.0,3.0,30.5,660.0,939.47,683.47
2017,7,13,9,30,816.0,108.0,3.0,31.0,706.0,953.12,688.98
2017,7,13,9,45,825.5,111.5,3.05,31.5,746.5,969.49,696.83
2017,7,13,10,0,835.0,115.0,3.1,32.0,787.0,982.77,702.72
2017,7,13,10,15,843.5,117.0,3.1,32.0,822.0,990.2,706.07
2017,7,13,10,30,852.0,119.0,3.1,32.0,857.0,994.35,707.51
2017,7,13,10,45,570.5,280.0,3.1,32.5,781.5,886.25,633.44
2017,7,13,11,0,289.0,441.0,3.1,33.0,706.0,741.84,528.84
2017,7,13,11,15,580.0,283.0,3.1,33.5,831.5,870.51,621.18
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,960.56,678.32
2017,7,13,11,45,576.5,303.5,3.1,34.5,857.5,847.66,600.55
2017,7,13,12,0,282.0,482.0,3.1,35.0,758.0,717.51,506.06
2017,7,13,12,15,576.0,308.0,3.1,35.0,876.0,803.11,571.02
2017,7,13,12,30,870.0,134.0,3.1,35.0,994.0,860.39,611.04
2017,7,13,12,45,592.0,306.5,3.15,35.5,891.5,759.24,539.59
2017,7,13,13,0,314.0,479.0,3.2,36.0,789.0,662.78,468.07
2017,7,13,13,15,587.0,307.0,3.2,36.0,879.0,694.42,495.52
2017,7,13,13,30,860.0,135.0,3.2,36.0,969.0,710.3,510.12
2017,7,13,13,45,856.0,134.0,3.25,36.0,951.5,666.65,479.05
2017,7,13,14,0,852.0,133.0,3.3,36.0,934.0,621.69,446.66
2017,7,13,14,15,530.5,289.0,3.3,36.0,783.5,520.51,372.38
2017,7,13,14,30,209.0,445.0,3.3,36.0,633.0,456.38,325.09
2017,7,13,14,45,515.0,287.0,3.35,36.0,726.0,446.51,316.94
2017,7,13,15,0,821.0,129.0,3.4,36.0,819.0,425.95,296.51
2017,7,13,15,15,810.0,126.5,3.4,35.5,781.0,367.93,250.53
2017,7,13,15,30,799.0,124.0,3.4,35.0,743.0,316.05,208.22
2017,7,13,15,45,692.5,166.5,3.45,35.0,680.5,268.63,172.03
2017,7,13,16,0,586.0,209.0,3.5,35.0,618.0,238.7,151.28
2017,7,13,16,15,478.0,225.0,3.5,34.5,543.0,201.17,128.66
2017,7,13,16,30,370.0,241.0,3.5,34.0,468.0,183.54,124.58
2017,7,13,16,45,259.0,233.0,3.55,34.0,385.0,153.63,118.4
2017,7,13,17,0,148.0,225.0,3.6,34.0,302.0,158.66,122.89
2017,7,13,17,15,226.5,191.0,3.55,33.5,294.0,131.49,101.8
2017,7,13,17,30,305.0,157.0,3.5,33.0,286.0,112.08,86.67
2017,7,13,17,45,283.5,137.0,3.45,32.5,243.5,99.74,77.06
2017,7,13,18,0,262.0,117.0,3.4,32.0,201.0,86.84,66.76
2017,7,13,18,15,229.0,97.5,3.15,31.5,160.5,73.66,55.97
2017,7,13,18,30,196.0,78.0,2.9,31.0,120.0,59.97,44.47
2017,7,13,18,45,146.5,58.0,2.65,30.5,84.5,45.39,31.95
2017,7,13,19,0,97.0,38.0,2.4,30.0,49.0,30.35,18.73
2017,7,13,19,15,48.5,19.0,2.35,29.5,24.5,15.59,1.14
2017,7,13,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.5,9.5,1.4,23.5,12.0,33.02,0.0
2017,7,14,6,0,93.0,19.0,1.6,24.0,24.0,98.13,7.96
2017,7,14,6,15,207.5,33.5,1.7,24.0,61.0,204.78,154.38
2017,7,14,6,30,322.0,48.0,1.8,24.0,98.0,305.84,242.22
2017,7,14,6,45,413.5,56.5,1.9,24.5,147.0,397.86,318.01
2017,7,14,7,0,505.0,65.0,2.0,25.0,196.0,493.55,393.25
2017,7,14,7,15,557.5,72.0,2.0,25.5,248.5,562.41,443.73
2017,7,14,7,30,610.0,79.0,2.0,26.0,301.0,633.49,493.59
2017,7,14,7,45,660.5,80.5,2.05,27.0,356.5,697.27,535.4
2017,7,14,8,0,711.0,82.0,2.1,28.0,412.0,757.99,573.53
2017,7,14,8,15,737.0,86.0,2.0,28.5,464.5,804.67,600.86
2017,7,14,8,30,763.0,90.0,1.9,29.0,517.0,850.08,626.58
2017,7,14,8,45,785.5,91.5,1.85,29.5,568.0,887.41,646.78
2017,7,14,9,0,808.0,93.0,1.8,30.0,619.0,912.7,658.9
2017,7,14,9,15,822.5,95.5,1.7,30.5,665.0,938.99,671.02
2017,7,14,9,30,837.0,98.0,1.6,31.0,711.0,962.59,681.21
2017,7,14,9,45,848.5,100.0,1.5,32.0,752.5,979.69,685.82
2017,7,14,10,0,860.0,102.0,1.4,33.0,794.0,993.69,688.51
2017,7,14,10,15,868.5,104.0,1.4,33.0,829.5,1001.42,691.76
2017,7,14,10,30,877.0,106.0,1.4,33.0,865.0,1005.8,693.19
2017,7,14,10,45,883.0,107.0,1.4,33.5,893.5,1003.19,689.19
2017,7,14,11,0,889.0,108.0,1.4,34.0,922.0,997.17,683.38
2017,7,14,11,15,638.5,263.5,1.4,34.5,855.5,908.93,627.0
2017,7,14,11,30,388.0,419.0,1.4,35.0,789.0,789.55,544.86
2017,7,14,11,45,643.0,267.0,1.45,35.5,891.0,876.36,606.04
2017,7,14,12,0,898.0,115.0,1.5,36.0,993.0,928.0,636.98
2017,7,14,12,15,540.0,311.0,1.5,36.0,840.0,776.78,538.59
2017,7,14,12,30,182.0,507.0,1.5,36.0,687.0,615.55,426.79
2017,7,14,12,45,540.0,311.5,1.5,36.5,844.0,725.32,506.65
2017,7,14,13,0,898.0,116.0,1.5,37.0,1001.0,799.31,556.28
2017,7,14,13,15,896.0,115.5,1.5,37.0,991.0,759.58,530.65
2017,7,14,13,30,894.0,115.0,1.5,37.0,981.0,718.02,503.64
2017,7,14,13,45,630.5,268.0,1.55,37.0,873.5,627.21,439.66
2017,7,14,14,0,367.0,421.0,1.6,37.0,766.0,560.28,391.42
2017,7,14,14,15,266.5,434.5,1.6,37.0,681.5,489.69,343.18
2017,7,14,14,30,166.0,448.0,1.6,37.0,597.0,436.9,306.8
2017,7,14,14,45,497.0,288.0,1.65,37.0,710.5,438.96,307.16
2017,7,14,15,0,828.0,128.0,1.7,37.0,824.0,427.67,293.28
2017,7,14,15,15,549.0,243.0,1.75,37.0,695.5,361.14,246.64
2017,7,14,15,30,270.0,358.0,1.8,37.0,567.0,333.2,230.81
2017,7,14,15,45,142.0,294.0,1.9,37.0,403.5,252.63,176.75
2017,7,14,16,0,14.0,230.0,2.0,37.0,240.0,194.85,139.96
2017,7,14,16,15,149.5,245.0,2.1,36.5,337.5,196.92,137.02
2017,7,14,16,30,285.0,260.0,2.2,36.0,435.0,189.18,129.87
2017,7,14,16,45,479.5,184.5,2.3,36.0,447.5,116.28,87.73
2017,7,14,17,0,674.0,109.0,2.4,36.0,460.0,69.4,50.67
2017,7,14,17,15,578.5,116.5,2.4,35.5,394.0,77.04,57.21
2017,7,14,17,30,483.0,124.0,2.4,35.0,328.0,85.11,64.11
2017,7,14,17,45,442.5,112.5,2.45,34.5,278.5,78.96,59.45
2017,7,14,18,0,402.0,101.0,2.5,34.0,229.0,72.45,54.38
2017,7,14,18,15,393.0,83.0,2.25,33.5,188.5,60.98,45.03
2017,7,14,18,30,384.0,65.0,2.0,33.0,148.0,48.87,34.92
2017,7,14,18,45,292.0,51.5,1.8,32.5,104.0,39.33,26.69
2017,7,14,19,0,200.0,38.0,1.6,32.0,60.0,29.48,17.82
2017,7,14,19,15,100.0,19.0,1.65,31.5,30.0,14.9,0.36
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.0,9.0,2.3,24.5,11.0,31.74,0.0
2017,7,15,6,0,90.0,18.0,2.5,25.0,22.0,94.15,0.0
2017,7,15,6,15,199.5,33.0,2.5,25.5,58.5,199.19,148.93
2017,7,15,6,30,309.0,48.0,2.5,26.0,95.0,297.23,234.11
2017,7,15,6,45,390.0,58.5,2.5,27.0,142.5,383.27,304.46
2017,7,15,7,0,471.0,69.0,2.5,28.0,190.0,472.69,374.18
2017,7,15,7,15,524.5,76.5,2.2,28.5,242.0,541.87,424.3
2017,7,15,7,30,578.0,84.0,1.9,29.0,294.0,613.32,472.96
2017,7,15,7,45,617.5,90.0,1.6,30.0,347.0,672.67,509.12
2017,7,15,8,0,657.0,96.0,1.3,31.0,400.0,732.46,543.1
2017,7,15,8,15,684.5,100.5,1.0,31.5,452.0,779.35,567.14
2017,7,15,8,30,712.0,105.0,0.7,32.0,504.0,825.22,588.6
2017,7,15,8,45,732.5,109.5,0.45,32.5,553.5,858.19,601.06
2017,7,15,9,0,753.0,114.0,0.2,33.0,603.0,894.2,614.79
2017,7,15,9,15,769.0,117.0,0.45,33.5,648.5,921.71,632.53
2017,7,15,9,30,785.0,120.0,0.7,34.0,694.0,946.6,649.07
2017,7,15,9,45,795.0,124.0,0.95,34.5,734.5,963.76,660.81
2017,7,15,10,0,805.0,128.0,1.2,35.0,775.0,977.85,670.5
2017,7,15,10,15,814.0,130.5,1.3,35.0,810.0,986.04,675.58
2017,7,15,10,30,823.0,133.0,1.4,35.0,845.0,979.59,672.02
2017,7,15,10,45,465.0,292.0,1.5,35.5,697.5,790.08,550.28
2017,7,15,11,0,107.0,451.0,1.6,36.0,550.0,543.97,381.02
2017,7,15,11,15,118.5,451.5,1.65,36.0,563.0,561.91,394.6
2017,7,15,11,30,130.0,452.0,1.7,36.0,576.0,564.62,396.47
2017,7,15,11,45,488.0,298.0,1.8,36.5,773.5,760.43,533.38
2017,7,15,12,0,846.0,144.0,1.9,37.0,971.0,906.77,626.93
2017,7,15,12,15,847.0,144.0,1.95,37.0,977.0,879.68,609.06
2017,7,15,12,30,848.0,144.0,2.0,37.0,983.0,850.12,591.2
2017,7,15,12,45,842.5,147.5,2.05,37.0,979.5,815.95,570.32
2017,7,15,13,0,837.0,151.0,2.1,37.0,976.0,780.15,548.25
2017,7,15,13,15,834.0,150.5,2.15,37.0,966.0,741.59,523.79
2017,7,15,13,30,831.0,150.0,2.2,37.0,956.0,701.5,496.81
2017,7,15,13,45,611.0,279.5,2.25,37.0,866.5,623.46,440.68
2017,7,15,14,0,391.0,409.0,2.3,37.0,777.0,565.45,398.07
2017,7,15,14,15,209.5,379.0,2.35,36.5,575.5,416.89,296.44
2017,7,15,14,30,28.0,349.0,2.4,36.0,374.0,302.32,216.33
2017,7,15,14,45,396.0,253.0,2.5,36.0,587.0,367.99,262.16
2017,7,15,15,0,764.0,157.0,2.6,36.0,800.0,418.3,290.82
2017,7,15,15,15,479.5,263.5,2.65,35.5,660.5,351.52,244.03
2017,7,15,15,30,195.0,370.0,2.7,35.0,521.0,330.01,233.63
2017,7,15,15,45,112.5,320.0,2.75,35.0,406.0,262.39,186.97
2017,7,15,16,0,30.0,270.0,2.8,35.0,291.0,214.98,155.66
2017,7,15,16,15,325.0,214.0,2.85,34.5,414.5,186.11,123.42
2017,7,15,16,30,620.0,158.0,2.9,34.0,538.0,132.23,78.76
2017,7,15,16,45,310.0,137.0,2.95,33.5,327.0,85.14,63.78
2017,7,15,17,0,0.0,116.0,3.0,33.0,116.0,100.42,76.6
2017,7,15,17,15,0.0,65.0,2.95,32.5,65.0,57.46,41.9
2017,7,15,17,30,0.0,14.0,2.9,32.0,14.0,12.32,4.65
2017,7,15,17,45,0.0,11.5,2.9,31.5,11.5,10.11,2.85
2017,7,15,18,0,0.0,9.0,2.9,31.0,9.0,7.91,1.02
2017,7,15,18,15,0.0,7.0,2.8,30.5,7.0,6.14,0.0
2017,7,15,18,30,0.0,5.0,2.7,30.0,5.0,4.39,0.0
2017,7,15,18,45,0.0,3.5,2.65,29.5,3.5,3.07,0.0
2017,7,15,19,0,0.0,2.0,2.6,29.0,2.0,1.75,0.0
2017,7,15,19,15,0.0,1.0,2.55,28.5,1.0,0.87,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,36.0,8.5,0.55,24.0,10.0,26.55,0.0
2017,7,16,6,0,72.0,17.0,0.6,24.0,20.0,72.16,0.0
2017,7,16,6,15,172.0,33.5,0.7,24.0,55.5,183.43,136.26
2017,7,16,6,30,272.0,50.0,0.8,24.0,91.0,275.9,216.64
2017,7,16,6,45,349.5,62.0,0.9,24.5,137.0,354.73,281.5
2017,7,16,7,0,427.0,74.0,1.0,25.0,183.0,439.97,348.52
2017,7,16,7,15,481.0,83.0,1.1,25.0,234.0,515.21,405.51
2017,7,16,7,30,535.0,92.0,1.2,25.0,285.0,587.53,457.7
2017,7,16,7,45,574.0,99.0,1.3,25.5,337.0,646.46,497.66
2017,7,16,8,0,613.0,106.0,1.4,26.0,389.0,705.82,536.8
2017,7,16,8,15,642.5,111.5,1.5,26.0,440.5,754.66,568.8
2017,7,16,8,30,672.0,117.0,1.6,26.0,492.0,802.65,599.82
2017,7,16,8,45,692.5,122.5,1.7,26.5,541.0,840.8,622.65
2017,7,16,9,0,713.0,128.0,1.8,27.0,590.0,877.07,644.07
2017,7,16,9,15,730.5,131.5,1.9,27.5,635.5,900.01,656.62
2017,7,16,9,30,748.0,135.0,2.0,28.0,681.0,926.5,671.58
2017,7,16,9,45,762.0,138.0,2.1,28.5,722.5,946.17,682.1
2017,7,16,10,0,776.0,141.0,2.2,29.0,764.0,962.91,690.85
2017,7,16,10,15,786.5,143.5,2.25,29.0,799.5,972.46,696.0
2017,7,16,10,30,797.0,146.0,2.3,29.0,835.0,978.79,699.31
2017,7,16,10,45,806.0,147.0,2.4,29.5,864.0,978.74,697.82
2017,7,16,11,0,815.0,148.0,2.5,30.0,893.0,975.37,694.39
2017,7,16,11,15,474.5,315.0,2.55,30.0,751.5,797.7,574.5
2017,7,16,11,30,134.0,482.0,2.6,30.0,610.0,597.74,430.81
2017,7,16,11,45,481.0,319.0,2.65,30.0,787.5,774.0,561.21
2017,7,16,12,0,828.0,156.0,2.7,30.0,965.0,900.87,648.06
2017,7,16,12,15,829.5,156.0,2.7,30.0,971.5,874.45,629.6
2017,7,16,12,30,831.0,156.0,2.7,30.0,978.0,845.59,610.83
2017,7,16,12,45,831.0,156.0,2.75,30.5,976.5,813.37,588.94
2017,7,16,13,0,831.0,156.0,2.8,31.0,975.0,779.33,565.8
2017,7,16,13,15,829.0,155.5,2.8,31.0,965.5,741.64,540.42
2017,7,16,13,30,827.0,155.0,2.8,31.0,956.0,702.35,512.66
2017,7,16,13,45,469.5,311.5,2.8,31.0,764.5,561.28,409.42
2017,7,16,14,0,112.0,468.0,2.8,31.0,573.0,456.11,330.71
2017,7,16,14,15,458.0,309.5,2.8,31.0,722.0,495.54,361.78
2017,7,16,14,30,804.0,151.0,2.8,31.0,871.0,519.43,377.16
2017,7,16,14,45,780.0,158.5,2.85,31.0,836.0,469.69,337.86
2017,7,16,15,0,756.0,166.0,2.9,31.0,801.0,421.53,299.2
2017,7,16,15,15,743.5,163.0,2.9,31.0,763.5,371.28,258.13
2017,7,16,15,30,731.0,160.0,2.9,31.0,726.0,315.47,212.49
2017,7,16,15,45,713.5,157.0,2.9,31.0,682.5,265.35,171.3
2017,7,16,16,0,696.0,154.0,2.9,31.0,639.0,217.13,132.92
2017,7,16,16,15,675.5,149.0,2.85,30.5,591.5,169.27,98.61
2017,7,16,16,30,655.0,144.0,2.8,30.0,544.0,124.0,72.95
2017,7,16,16,45,327.5,84.0,2.75,30.0,284.0,47.64,33.91
2017,7,16,17,0,0.0,24.0,2.7,30.0,24.0,21.17,12.05
2017,7,16,17,15,264.0,71.0,2.45,29.5,182.0,46.93,33.74
2017,7,16,17,30,528.0,118.0,2.2,29.0,340.0,81.46,62.8
2017,7,16,17,45,478.5,109.0,2.0,29.0,288.0,76.83,59.1
2017,7,16,18,0,429.0,100.0,1.8,29.0,236.0,71.95,55.14
2017,7,16,18,15,368.0,87.0,1.65,28.5,187.5,63.85,48.44
2017,7,16,18,30,307.0,74.0,1.5,28.0,139.0,55.39,41.19
2017,7,16,18,45,226.0,56.5,1.4,27.5,96.5,43.03,30.39
2017,7,16,19,0,145.0,39.0,1.3,27.0,54.0,31.15,19.56
2017,7,16,19,15,72.5,19.5,1.3,26.5,27.0,15.98,0.0
2017,7,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,12.5,6.5,0.75,23.5,7.0,12.44,0.0
2017,7,17,6,0,25.0,13.0,0.8,24.0,14.0,31.2,0.0
2017,7,17,6,15,88.5,35.5,0.85,24.0,47.5,121.92,88.78
2017,7,17,6,30,152.0,58.0,0.9,24.0,81.0,195.85,153.25
2017,7,17,6,45,220.0,77.0,1.0,24.5,125.5,270.88,215.51
2017,7,17,7,0,288.0,96.0,1.1,25.0,170.0,351.19,279.76
2017,7,17,7,15,341.0,111.0,1.05,25.5,219.0,434.86,342.91
2017,7,17,7,30,394.0,126.0,1.0,26.0,268.0,507.02,394.94
2017,7,17,7,45,443.5,135.0,1.0,26.5,319.5,571.21,439.54
2017,7,17,8,0,493.0,144.0,1.0,27.0,371.0,637.16,483.76
2017,7,17,8,15,525.0,153.0,1.0,27.5,421.5,688.31,515.99
2017,7,17,8,30,557.0,162.0,1.0,28.0,472.0,739.24,546.95
2017,7,17,8,45,283.0,180.0,1.0,28.5,338.0,485.7,365.25
2017,7,17,9,0,9.0,198.0,1.0,29.0,204.0,193.39,143.63
2017,7,17,9,15,335.5,189.0,1.15,29.0,433.0,571.41,428.61
2017,7,17,9,30,662.0,180.0,1.3,29.0,662.0,897.97,646.24
2017,7,17,9,45,686.5,178.5,1.45,29.5,704.5,922.06,656.84
2017,7,17,10,0,711.0,177.0,1.6,30.0,747.0,943.53,669.31
2017,7,17,10,15,357.5,166.0,1.7,30.0,453.0,559.8,413.68
2017,7,17,10,30,4.0,155.0,1.8,30.0,159.0,143.67,104.37
2017,7,17,10,45,103.5,306.0,1.95,30.5,401.5,412.99,305.48
2017,7,17,11,0,203.0,457.0,2.1,31.0,644.0,659.51,474.44
2017,7,17,11,15,493.0,317.0,2.2,31.5,783.5,817.71,584.56
2017,7,17,11,30,783.0,177.0,2.3,32.0,923.0,937.21,663.19
2017,7,17,11,45,553.5,322.0,2.4,32.5,853.5,844.5,598.24
2017,7,17,12,0,324.0,467.0,2.5,33.0,784.0,741.94,524.59
2017,7,17,12,15,249.0,487.5,2.6,33.0,732.0,675.82,479.96
2017,7,17,12,30,174.0,508.0,2.7,33.0,680.0,609.74,434.38
2017,7,17,12,45,241.0,495.5,2.8,33.0,733.0,638.76,455.99
2017,7,17,13,0,308.0,483.0,2.9,33.0,786.0,661.54,472.52
2017,7,17,13,15,299.5,478.5,2.95,33.0,771.0,629.72,450.66
2017,7,17,13,30,291.0,474.0,3.0,33.0,756.0,598.4,429.21
2017,7,17,13,45,174.0,452.0,3.1,33.5,619.5,489.7,352.32
2017,7,17,14,0,57.0,430.0,3.2,34.0,483.0,393.53,283.42
2017,7,17,14,15,248.5,399.5,3.25,33.5,623.0,453.51,328.16
2017,7,17,14,30,440.0,369.0,3.3,33.0,763.0,500.52,360.82
2017,7,17,14,45,443.5,350.5,3.35,33.0,735.0,459.2,329.61
2017,7,17,15,0,447.0,332.0,3.4,33.0,707.0,417.61,297.83
2017,7,17,15,15,292.5,351.0,3.4,33.0,592.0,356.55,254.33
2017,7,17,15,30,138.0,370.0,3.4,33.0,477.0,313.42,225.69
2017,7,17,15,45,321.0,303.0,3.45,33.0,532.0,287.49,200.05
2017,7,17,16,0,504.0,236.0,3.5,33.0,587.0,242.26,158.37
2017,7,17,16,15,434.5,239.0,3.5,32.5,526.0,203.46,133.33
2017,7,17,16,30,365.0,242.0,3.5,32.0,465.0,182.21,125.22
2017,7,17,16,45,325.0,225.5,3.5,32.0,411.0,150.1,116.58
2017,7,17,17,0,285.0,209.0,3.5,32.0,357.0,141.6,110.22
2017,7,17,17,15,362.5,170.5,3.35,31.5,337.0,120.19,93.5
2017,7,17,17,30,440.0,132.0,3.2,31.0,317.0,90.31,69.53
2017,7,17,17,45,404.0,118.0,3.05,31.0,269.0,82.63,63.43
2017,7,17,18,0,368.0,104.0,2.9,31.0,221.0,74.5,56.81
2017,7,17,18,15,319.0,88.5,2.7,30.0,175.5,64.75,48.89
2017,7,17,18,30,270.0,73.0,2.5,29.0,130.0,54.52,40.28
2017,7,17,18,45,204.0,55.0,2.35,28.5,91.0,43.39,30.53
2017,7,17,19,0,138.0,37.0,2.2,28.0,52.0,29.66,18.21
2017,7,17,19,15,69.0,18.5,2.3,27.5,26.0,15.2,0.0
2017,7,17,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,44.0,8.0,1.25,22.5,10.0,30.21,0.0
2017,7,18,6,0,88.0,16.0,1.5,23.0,20.0,88.09,0.0
2017,7,18,6,15,206.0,30.5,1.6,23.5,56.5,199.42,147.98
2017,7,18,6,30,324.0,45.0,1.7,24.0,93.0,305.6,241.18
2017,7,18,6,45,411.5,53.5,1.8,24.5,141.0,391.82,312.77
2017,7,18,7,0,499.0,62.0,1.9,25.0,189.0,484.16,385.71
2017,7,18,7,15,552.0,69.0,1.95,25.5,241.0,553.08,436.69
2017,7,18,7,30,605.0,76.0,2.0,26.0,293.0,624.35,487.16
2017,7,18,7,45,400.5,132.5,2.1,27.0,286.5,531.15,414.15
2017,7,18,8,0,196.0,189.0,2.2,28.0,280.0,394.39,306.06
2017,7,18,8,15,179.5,216.0,2.25,28.5,307.0,412.96,318.15
2017,7,18,8,30,163.0,243.0,2.3,29.0,334.0,429.5,327.77
2017,7,18,8,45,204.0,264.5,2.4,29.5,389.5,492.68,372.94
2017,7,18,9,0,245.0,286.0,2.5,30.0,445.0,575.26,430.21
2017,7,18,9,15,528.5,196.0,2.6,30.5,570.5,771.05,571.07
2017,7,18,9,30,812.0,106.0,2.7,31.0,696.0,946.23,683.88
2017,7,18,9,45,822.0,109.0,2.8,31.5,737.0,962.67,690.73
2017,7,18,10,0,832.0,112.0,2.9,32.0,778.0,976.05,697.1
2017,7,18,10,15,841.0,113.5,2.95,32.5,813.5,983.59,699.47
2017,7,18,10,30,850.0,115.0,3.0,33.0,849.0,987.87,699.95
2017,7,18,10,45,855.0,117.5,3.15,33.5,877.0,985.85,697.37
2017,7,18,11,0,860.0,120.0,3.3,34.0,905.0,980.45,692.78
2017,7,18,11,15,864.5,121.5,3.35,34.0,927.0,970.18,685.96
2017,7,18,11,30,869.0,123.0,3.4,34.0,949.0,956.6,677.15
2017,7,18,11,45,487.0,306.0,3.5,34.5,770.5,767.18,548.65
2017,7,18,12,0,105.0,489.0,3.6,35.0,592.0,549.0,390.85
2017,7,18,12,15,489.5,308.0,3.65,35.0,790.5,729.63,524.64
2017,7,18,12,30,874.0,127.0,3.7,35.0,989.0,857.6,612.93
2017,7,18,12,45,526.0,316.0,3.8,35.0,835.0,717.72,514.72
2017,7,18,13,0,178.0,505.0,3.9,35.0,681.0,580.59,413.96
2017,7,18,13,15,236.0,488.5,3.95,34.5,719.0,594.22,425.81
2017,7,18,13,30,294.0,472.0,4.0,34.0,757.0,598.82,430.54
2017,7,18,13,45,575.0,300.0,4.05,34.0,843.5,615.63,446.54
2017,7,18,14,0,856.0,128.0,4.1,34.0,930.0,618.97,450.85
2017,7,18,14,15,850.0,127.0,4.1,34.0,905.5,571.38,414.74
2017,7,18,14,30,844.0,126.0,4.1,34.0,881.0,522.97,377.33
2017,7,18,14,45,470.5,263.5,4.1,34.0,681.5,408.22,293.47
2017,7,18,15,0,97.0,401.0,4.1,34.0,482.0,355.46,257.12
2017,7,18,15,15,439.5,266.5,4.05,34.0,609.0,339.01,238.66
2017,7,18,15,30,782.0,132.0,4.0,34.0,736.0,314.43,208.45
2017,7,18,15,45,769.5,128.0,3.95,34.0,693.5,262.66,165.64
2017,7,18,16,0,757.0,124.0,3.9,34.0,651.0,212.17,125.39
2017,7,18,16,15,738.5,120.0,3.8,33.5,603.5,162.45,90.03
2017,7,18,16,30,720.0,116.0,3.7,33.0,556.0,107.66,58.24
2017,7,18,16,45,372.0,153.0,3.65,33.0,379.0,95.76,72.57
2017,7,18,17,0,24.0,190.0,3.6,33.0,202.0,154.88,120.51
2017,7,18,17,15,317.0,142.0,3.4,32.5,276.0,93.58,71.47
2017,7,18,17,30,610.0,94.0,3.2,32.0,350.0,64.04,47.63
2017,7,18,17,45,566.0,87.0,3.05,32.0,297.5,61.2,45.46
2017,7,18,18,0,522.0,80.0,2.9,32.0,245.0,58.19,43.05
2017,7,18,18,15,457.5,70.5,2.6,31.0,194.5,52.83,38.74
2017,7,18,18,30,393.0,61.0,2.3,30.0,144.0,46.0,32.98
2017,7,18,18,45,295.5,48.5,2.0,29.5,100.5,37.12,25.19
2017,7,18,19,0,198.0,36.0,1.7,29.0,57.0,27.97,16.73
2017,7,18,19,15,99.0,18.0,1.85,28.5,28.5,14.14,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.0,7.28,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,18.0,63.73,0.0
2017,7,19,6,15,171.0,32.0,1.75,24.5,53.5,181.08,132.66
2017,7,19,6,30,281.0,48.0,1.9,25.0,89.0,278.92,219.26
2017,7,19,6,45,372.5,58.0,2.05,25.5,137.0,364.82,290.88
2017,7,19,7,0,464.0,68.0,2.2,26.0,185.0,465.17,370.54
2017,7,19,7,15,519.5,76.0,2.25,26.5,237.0,536.27,423.75
2017,7,19,7,30,575.0,84.0,2.3,27.0,289.0,609.83,476.26
2017,7,19,7,45,619.0,89.0,2.4,27.5,343.0,671.71,518.53
2017,7,19,8,0,663.0,94.0,2.5,28.0,397.0,734.29,560.01
2017,7,19,8,15,691.0,98.5,2.5,28.5,449.5,781.87,589.37
2017,7,19,8,30,719.0,103.0,2.5,29.0,502.0,823.51,614.09
2017,7,19,8,45,742.5,106.0,2.55,29.5,552.5,862.89,637.22
2017,7,19,9,0,766.0,109.0,2.6,30.0,603.0,900.34,658.76
2017,7,19,9,15,781.5,112.0,2.65,30.5,649.0,927.66,673.46
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,952.31,686.46
2017,7,19,9,45,811.0,116.5,2.75,31.5,736.5,970.83,695.54
2017,7,19,10,0,825.0,118.0,2.8,32.0,778.0,975.42,695.85
2017,7,19,10,15,834.0,120.0,2.85,32.0,813.5,983.37,699.98
2017,7,19,10,30,843.0,122.0,2.9,32.0,849.0,988.07,702.17
2017,7,19,10,45,851.5,122.5,2.95,32.5,878.5,987.39,699.68
2017,7,19,11,0,860.0,123.0,3.0,33.0,908.0,983.36,695.26
2017,7,19,11,15,864.5,124.0,3.05,33.0,929.5,972.53,688.11
2017,7,19,11,30,869.0,125.0,3.1,33.0,951.0,958.4,679.02
2017,7,19,11,45,860.5,134.0,3.2,33.5,962.5,936.25,663.88
2017,7,19,12,0,852.0,143.0,3.3,34.0,974.0,911.07,646.88
2017,7,19,12,15,853.0,143.5,3.35,34.0,980.0,884.23,629.84
2017,7,19,12,30,854.0,144.0,3.4,34.0,986.0,854.85,611.11
2017,7,19,12,45,853.0,144.0,3.5,34.5,984.0,821.19,588.54
2017,7,19,13,0,852.0,144.0,3.6,35.0,982.0,785.64,564.64
2017,7,19,13,15,849.5,143.5,3.65,35.0,972.0,746.78,539.13
2017,7,19,13,30,847.0,143.0,3.7,35.0,962.0,706.29,510.79
2017,7,19,13,45,567.0,299.0,3.8,35.0,843.0,609.46,439.35
2017,7,19,14,0,287.0,455.0,3.9,35.0,724.0,537.44,385.2
2017,7,19,14,15,184.0,440.5,3.95,35.0,611.5,456.07,327.71
2017,7,19,14,30,81.0,426.0,4.0,35.0,499.0,386.42,278.3
2017,7,19,14,45,161.0,414.5,4.05,35.0,552.5,395.06,284.22
2017,7,19,15,0,241.0,403.0,4.1,35.0,606.0,403.41,288.5
2017,7,19,15,15,176.0,384.0,4.1,34.5,528.0,349.11,250.23
2017,7,19,15,30,111.0,365.0,4.1,34.0,450.0,312.9,225.61
2017,7,19,15,45,429.0,247.5,4.1,34.0,549.5,264.76,179.06
2017,7,19,16,0,747.0,130.0,4.1,34.0,649.0,214.07,127.23
2017,7,19,16,15,728.0,126.0,4.05,33.5,601.5,157.52,86.79
2017,7,19,16,30,709.0,122.0,4.0,33.0,554.0,110.06,60.72
2017,7,19,16,45,686.5,116.0,3.95,33.0,503.5,71.46,52.88
2017,7,19,17,0,664.0,110.0,3.9,33.0,453.0,70.21,52.1
2017,7,19,17,15,332.0,120.5,3.75,32.5,292.0,79.62,60.14
2017,7,19,17,30,0.0,131.0,3.6,32.0,131.0,109.84,85.3
2017,7,19,17,45,258.5,106.0,3.5,32.0,187.5,79.14,60.28
2017,7,19,18,0,517.0,81.0,3.4,32.0,244.0,59.04,43.75
2017,7,19,18,15,453.0,71.5,3.05,31.0,194.0,53.72,39.49
2017,7,19,18,30,389.0,62.0,2.7,30.0,144.0,46.75,33.61
2017,7,19,18,45,300.5,48.5,2.35,29.5,100.5,37.15,25.2
2017,7,19,19,0,212.0,35.0,2.0,29.0,57.0,27.23,16.08
2017,7,19,19,15,106.0,17.5,2.0,28.5,28.5,13.76,0.0
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,23.0,7.5,1.75,23.5,8.5,6.82,0.0
2017,7,20,6,0,46.0,15.0,2.0,24.0,17.0,39.62,0.0
2017,7,20,6,15,151.5,32.0,2.15,24.5,51.5,169.5,123.17
2017,7,20,6,30,257.0,49.0,2.3,25.0,86.0,264.76,208.14
2017,7,20,6,45,350.0,59.5,2.5,25.5,133.5,351.2,280.63
2017,7,20,7,0,443.0,70.0,2.7,26.0,181.0,451.56,361.02
2017,7,20,7,15,499.5,78.0,2.65,26.5,232.5,522.76,414.93
2017,7,20,7,30,556.0,86.0,2.6,27.0,284.0,596.47,467.77
2017,7,20,7,45,603.0,90.5,2.6,27.5,338.0,659.71,510.99
2017,7,20,8,0,650.0,95.0,2.6,28.0,392.0,723.84,553.35
2017,7,20,8,15,678.5,100.0,2.55,28.5,444.0,772.18,583.13
2017,7,20,8,30,707.0,105.0,2.5,29.0,496.0,819.59,611.56
2017,7,20,8,45,732.0,107.5,2.5,29.5,546.5,854.4,631.26
2017,7,20,9,0,757.0,110.0,2.5,30.0,597.0,892.56,652.97
2017,7,20,9,15,773.5,113.5,2.4,30.5,643.5,921.34,667.37
2017,7,20,9,30,790.0,117.0,2.3,31.0,690.0,947.49,679.92
2017,7,20,9,45,804.0,118.5,2.25,31.5,731.5,965.96,687.95
2017,7,20,10,0,818.0,120.0,2.2,32.0,773.0,970.38,687.21
2017,7,20,10,15,827.5,122.0,2.2,32.5,809.0,978.81,689.77
2017,7,20,10,30,837.0,124.0,2.2,33.0,845.0,984.0,690.39
2017,7,20,10,45,845.5,124.5,2.2,33.5,874.5,983.32,687.53
2017,7,20,11,0,854.0,125.0,2.2,34.0,904.0,979.32,682.81
2017,7,20,11,15,859.0,126.0,2.25,34.0,926.0,969.01,676.27
2017,7,20,11,30,864.0,127.0,2.3,34.0,948.0,955.4,667.82
2017,7,20,11,45,878.5,119.5,2.35,34.5,965.5,939.46,656.66
2017,7,20,12,0,893.0,112.0,2.4,35.0,983.0,920.19,643.52
2017,7,20,12,15,894.5,112.5,2.45,35.0,989.5,893.37,627.0
2017,7,20,12,30,896.0,113.0,2.5,35.0,996.0,863.81,608.74
2017,7,20,12,45,896.5,112.5,2.6,35.5,994.5,830.09,586.83
2017,7,20,13,0,897.0,112.0,2.7,36.0,993.0,794.17,563.39
2017,7,20,13,15,895.0,111.5,2.75,36.0,983.5,754.29,538.06
2017,7,20,13,30,893.0,111.0,2.8,36.0,974.0,712.55,510.18
2017,7,20,13,45,890.0,110.0,2.9,36.5,956.5,668.03,478.2
2017,7,20,14,0,887.0,109.0,3.0,37.0,939.0,622.0,444.44
2017,7,20,14,15,882.0,107.5,3.05,37.0,914.5,573.15,408.62
2017,7,20,14,30,877.0,106.0,3.1,37.0,890.0,523.33,371.06
2017,7,20,14,45,869.0,105.0,3.15,37.0,858.0,471.8,331.17
2017,7,20,15,0,861.0,104.0,3.2,37.0,826.0,420.01,289.97
2017,7,20,15,15,851.5,102.0,3.2,37.0,788.0,366.93,246.84
2017,7,20,15,30,842.0,100.0,3.2,37.0,750.0,314.2,203.37
2017,7,20,15,45,828.5,98.0,3.25,37.0,706.0,261.11,159.99
2017,7,20,16,0,815.0,96.0,3.3,37.0,662.0,209.2,119.15
2017,7,20,16,15,798.5,93.0,3.35,36.5,614.0,148.29,76.04
2017,7,20,16,30,782.0,90.0,3.4,36.0,566.0,98.31,49.38
2017,7,20,16,45,759.5,87.0,3.45,36.0,515.0,59.66,42.7
2017,7,20,17,0,737.0,84.0,3.5,36.0,464.0,59.31,42.61
2017,7,20,17,15,707.0,80.0,3.45,35.5,410.5,58.1,41.91
2017,7,20,17,30,677.0,76.0,3.4,35.0,357.0,51.7,36.93
2017,7,20,17,45,634.0,70.5,3.35,34.5,304.0,49.34,35.21
2017,7,20,18,0,591.0,65.0,3.3,34.0,251.0,46.86,33.32
2017,7,20,18,15,528.5,58.0,3.0,33.0,199.5,42.99,30.23
2017,7,20,18,30,466.0,51.0,2.7,32.0,148.0,38.98,26.84
2017,7,20,18,45,366.5,41.0,2.45,31.5,103.5,32.11,20.81
2017,7,20,19,0,267.0,31.0,2.2,31.0,59.0,25.0,14.09
2017,7,20,19,15,133.5,15.5,2.4,30.5,29.5,12.4,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,23.5,8.0,0.0,0.0
2017,7,21,6,0,42.0,15.0,2.2,24.0,16.0,37.32,0.0
2017,7,21,6,15,151.5,31.5,2.35,24.5,50.5,168.98,121.9
2017,7,21,6,30,261.0,48.0,2.5,25.0,85.0,265.93,209.06
2017,7,21,6,45,361.0,57.5,2.65,26.0,133.0,355.89,283.97
2017,7,21,7,0,461.0,67.0,2.8,27.0,181.0,461.21,367.37
2017,7,21,7,15,517.5,74.5,2.8,27.5,233.0,532.32,420.83
2017,7,21,7,30,574.0,82.0,2.8,28.0,285.0,605.96,473.57
2017,7,21,7,45,618.0,86.5,2.85,28.5,339.0,667.12,515.35
2017,7,21,8,0,662.0,91.0,2.9,29.0,393.0,729.01,556.3
2017,7,21,8,15,690.5,95.5,2.8,29.5,445.0,777.06,585.64
2017,7,21,8,30,719.0,100.0,2.7,30.0,497.0,819.48,610.39
2017,7,21,8,45,742.0,103.5,2.6,31.0,547.5,859.01,631.31
2017,7,21,9,0,765.0,107.0,2.5,32.0,598.0,896.61,650.38
2017,7,21,9,15,781.0,110.0,2.4,32.5,644.0,924.45,664.01
2017,7,21,9,30,797.0,113.0,2.3,33.0,690.0,949.64,675.81
2017,7,21,9,45,809.5,115.0,2.25,33.5,731.5,967.29,683.23
2017,7,21,10,0,822.0,117.0,2.2,34.0,773.0,971.02,682.05
2017,7,21,10,15,831.5,119.0,2.25,34.5,809.0,979.52,685.12
2017,7,21,10,30,841.0,121.0,2.3,35.0,845.0,984.76,686.25
2017,7,21,10,45,848.0,122.5,2.35,35.5,874.0,983.64,683.61
2017,7,21,11,0,855.0,124.0,2.4,36.0,903.0,979.17,679.09
2017,7,21,11,15,860.0,125.0,2.5,36.0,925.0,968.86,672.99
2017,7,21,11,30,865.0,126.0,2.6,36.0,947.0,955.24,664.92
2017,7,21,11,45,863.5,130.0,2.75,36.5,960.5,935.06,651.84
2017,7,21,12,0,862.0,134.0,2.9,37.0,974.0,911.82,636.84
2017,7,21,12,15,863.0,134.5,3.0,37.0,980.5,884.89,620.44
2017,7,21,12,30,864.0,135.0,3.1,37.0,987.0,855.36,602.3
2017,7,21,12,45,863.5,135.0,3.25,37.5,985.0,821.88,580.53
2017,7,21,13,0,863.0,135.0,3.4,38.0,983.0,786.4,557.31
2017,7,21,13,15,861.0,134.5,3.5,38.0,973.5,747.5,532.6
2017,7,21,13,30,859.0,134.0,3.6,38.0,964.0,706.87,504.75
2017,7,21,13,45,855.0,133.5,3.7,38.0,946.5,663.31,474.22
2017,7,21,14,0,851.0,133.0,3.8,38.0,929.0,618.4,441.97
2017,7,21,14,15,845.0,131.5,3.8,38.0,904.0,570.47,406.55
2017,7,21,14,30,839.0,130.0,3.8,38.0,879.0,521.75,369.64
2017,7,21,14,45,828.0,130.0,3.85,38.0,846.5,471.28,330.59
2017,7,21,15,0,817.0,130.0,3.9,38.0,814.0,420.9,290.59
2017,7,21,15,15,806.0,127.5,3.95,37.5,776.0,362.7,244.73
2017,7,21,15,30,795.0,125.0,4.0,37.0,738.0,310.66,202.48
2017,7,21,15,45,779.0,123.0,4.05,37.0,694.0,258.73,160.19
2017,7,21,16,0,763.0,121.0,4.1,37.0,650.0,208.45,120.79
2017,7,21,16,15,744.5,117.5,4.1,36.5,602.5,158.65,86.11
2017,7,21,16,30,726.0,114.0,4.1,36.0,555.0,111.16,61.05
2017,7,21,16,45,699.5,110.0,4.2,36.0,503.5,67.81,49.27
2017,7,21,17,0,673.0,106.0,4.3,36.0,452.0,67.69,49.4
2017,7,21,17,15,640.0,100.0,4.3,35.5,399.5,66.03,48.36
2017,7,21,17,30,607.0,94.0,4.3,35.0,347.0,64.2,47.16
2017,7,21,17,45,562.0,87.0,4.35,34.5,294.0,61.36,45.1
2017,7,21,18,0,517.0,80.0,4.4,34.0,241.0,58.36,42.82
2017,7,21,18,15,453.0,70.5,4.3,33.5,191.0,53.01,38.46
2017,7,21,18,30,389.0,61.0,4.2,33.0,141.0,46.06,32.55
2017,7,21,18,45,297.0,47.5,4.15,32.5,98.0,36.42,24.2
2017,7,21,19,0,205.0,34.0,4.1,32.0,55.0,26.47,15.09
2017,7,21,19,15,102.5,17.0,4.1,31.5,27.5,13.38,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,22,5,45,18.5,6.5,2.7,23.5,7.5,0.0,0.0
2017,7,22,6,0,37.0,13.0,2.9,24.0,15.0,32.65,0.0
