Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,6,15,137.5,31.5,3.05,24.5,49.0,160.85,114.86
2017,7,22,6,30,238.0,50.0,3.2,25.0,83.0,254.03,199.64
2017,7,22,6,45,333.0,61.5,3.35,25.5,130.5,342.18,274.01
2017,7,22,7,0,428.0,73.0,3.5,26.0,178.0,438.59,352.17
2017,7,22,7,15,486.0,82.0,3.5,26.5,230.0,516.38,412.16
2017,7,22,7,30,544.0,91.0,3.5,27.0,282.0,592.21,467.49
2017,7,22,7,45,595.0,95.0,3.55,28.0,337.0,658.08,512.48
2017,7,22,8,0,646.0,99.0,3.6,29.0,392.0,724.97,556.51
2017,7,22,8,15,675.5,104.0,3.55,29.5,445.0,774.16,587.39
2017,7,22,8,30,705.0,109.0,3.5,30.0,498.0,822.44,616.94
2017,7,22,8,45,732.5,111.0,3.45,31.0,549.5,858.6,636.33
2017,7,22,9,0,760.0,113.0,3.4,32.0,601.0,898.66,657.94
2017,7,22,9,15,776.5,116.5,3.3,32.5,647.5,927.49,672.74
2017,7,22,9,30,793.0,120.0,3.2,33.0,694.0,953.67,685.7
2017,7,22,9,45,809.0,121.0,3.1,33.5,736.5,973.6,694.52
2017,7,22,10,0,825.0,122.0,3.0,34.0,779.0,979.35,694.36
2017,7,22,10,15,834.5,124.0,2.95,34.5,815.0,987.74,696.49
2017,7,22,10,30,844.0,126.0,2.9,35.0,851.0,992.85,696.64
2017,7,22,10,45,853.0,126.0,2.9,35.5,881.0,992.06,693.67
2017,7,22,11,0,862.0,126.0,2.9,36.0,911.0,987.91,688.81
2017,7,22,11,15,867.0,127.5,2.95,36.0,933.5,977.93,682.31
2017,7,22,11,30,872.0,129.0,3.0,36.0,956.0,964.58,673.86
2017,7,22,11,45,882.0,124.5,3.05,36.5,972.0,947.0,661.47
2017,7,22,12,0,892.0,120.0,3.1,37.0,988.0,926.17,647.16
2017,7,22,12,15,893.0,120.5,3.2,37.0,994.5,898.69,630.36
2017,7,22,12,30,894.0,121.0,3.3,37.0,1001.0,868.52,611.78
2017,7,22,12,45,655.0,278.5,3.4,37.5,923.0,786.32,555.15
2017,7,22,13,0,416.0,436.0,3.5,38.0,845.0,705.23,495.26
2017,7,22,13,15,654.0,276.5,3.6,38.0,912.0,717.86,509.26
2017,7,22,13,30,892.0,117.0,3.7,38.0,979.0,715.78,511.67
2017,7,22,13,45,889.0,116.0,3.8,38.0,961.0,671.12,480.14
2017,7,22,14,0,886.0,115.0,3.9,38.0,943.0,624.96,446.96
2017,7,22,14,15,880.5,113.5,3.95,38.0,918.0,575.71,410.6
2017,7,22,14,30,875.0,112.0,4.0,38.0,893.0,525.55,372.59
2017,7,22,14,45,867.5,110.5,4.05,38.0,861.0,473.79,332.36
2017,7,22,15,0,860.0,109.0,4.1,38.0,829.0,421.74,290.82
2017,7,22,15,15,612.5,219.5,4.1,37.5,720.0,358.71,245.55
2017,7,22,15,30,365.0,330.0,4.1,37.0,611.0,338.98,234.41
2017,7,22,15,45,448.5,277.5,4.15,37.0,602.0,287.62,192.56
2017,7,22,16,0,532.0,225.0,4.2,37.0,593.0,236.55,150.61
2017,7,22,16,15,655.5,160.0,4.2,36.5,580.5,169.86,98.03
2017,7,22,16,30,779.0,95.0,4.2,36.0,568.0,99.43,51.15
2017,7,22,16,45,705.5,106.5,4.25,36.0,505.0,65.68,47.57
2017,7,22,17,0,632.0,118.0,4.3,36.0,442.0,75.65,55.82
2017,7,22,17,15,650.5,99.0,4.3,35.5,399.5,65.48,47.91
2017,7,22,17,30,669.0,80.0,4.3,35.0,357.0,54.55,39.27
2017,7,22,17,45,623.0,74.5,4.3,34.5,302.5,52.32,37.67
2017,7,22,18,0,577.0,69.0,4.3,34.0,248.0,49.99,35.9
2017,7,22,18,15,512.5,61.5,4.2,33.5,197.0,45.86,32.53
2017,7,22,18,30,448.0,54.0,4.1,33.0,146.0,41.59,28.85
2017,7,22,18,45,346.5,43.0,4.0,32.5,101.0,33.96,22.18
2017,7,22,19,0,245.0,32.0,3.9,32.0,56.0,24.99,13.86
2017,7,22,19,15,122.5,16.0,3.95,31.5,28.0,12.61,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,23.0,12.0,3.1,24.0,13.0,23.84,0.0
2017,7,23,6,15,118.5,31.0,3.2,24.0,46.5,134.23,94.55
2017,7,23,6,30,214.0,50.0,3.3,24.0,80.0,238.41,187.76
2017,7,23,6,45,305.0,63.0,3.45,24.5,126.5,324.75,260.98
2017,7,23,7,0,396.0,76.0,3.6,25.0,173.0,418.95,337.93
2017,7,23,7,15,455.0,85.5,3.65,25.5,224.0,490.0,393.73
2017,7,23,7,30,514.0,95.0,3.7,26.0,275.0,572.05,454.85
2017,7,23,7,45,560.5,101.0,3.75,26.5,328.5,635.73,499.81
2017,7,23,8,0,607.0,107.0,3.8,27.0,382.0,700.22,543.98
2017,7,23,8,15,638.0,113.0,3.75,27.5,434.5,751.02,576.72
2017,7,23,8,30,669.0,119.0,3.7,28.0,487.0,801.04,608.14
2017,7,23,8,45,694.5,123.0,3.65,28.5,537.0,842.18,632.72
2017,7,23,9,0,720.0,127.0,3.6,29.0,587.0,881.63,655.76
2017,7,23,9,15,737.5,130.5,3.5,29.5,633.5,904.76,667.22
2017,7,23,9,30,755.0,134.0,3.4,30.0,680.0,931.44,681.03
2017,7,23,9,45,768.5,137.5,3.35,30.5,721.5,951.31,690.54
2017,7,23,10,0,782.0,141.0,3.3,31.0,763.0,968.19,698.14
2017,7,23,10,15,792.5,143.5,3.15,31.5,799.0,977.78,700.38
2017,7,23,10,30,803.0,146.0,3.0,32.0,835.0,984.12,700.63
2017,7,23,10,45,811.0,147.5,2.95,32.5,864.5,983.54,697.39
2017,7,23,11,0,819.0,149.0,2.9,33.0,894.0,979.61,692.23
2017,7,23,11,15,824.5,150.5,2.85,33.5,916.5,969.84,683.59
2017,7,23,11,30,830.0,152.0,2.8,34.0,939.0,945.8,666.15
2017,7,23,11,45,822.5,161.0,2.75,34.5,950.5,935.5,657.65
2017,7,23,12,0,815.0,170.0,2.7,35.0,962.0,911.23,640.36
2017,7,23,12,15,816.5,170.5,2.75,35.0,969.0,884.36,623.64
2017,7,23,12,30,818.0,171.0,2.8,35.0,976.0,854.88,605.2
2017,7,23,12,45,818.0,171.0,2.85,35.5,974.5,821.4,582.89
2017,7,23,13,0,818.0,171.0,2.9,36.0,973.0,785.93,559.25
2017,7,23,13,15,815.5,170.5,2.95,36.0,964.0,746.37,532.73
2017,7,23,13,30,813.0,170.0,3.0,36.0,955.0,705.28,504.56
2017,7,23,13,45,639.5,284.5,3.1,36.0,894.5,643.59,459.22
2017,7,23,14,0,466.0,399.0,3.2,36.0,834.0,595.08,422.95
2017,7,23,14,15,236.0,281.0,3.2,36.0,501.0,355.62,256.07
2017,7,23,14,30,6.0,163.0,3.2,36.0,168.0,146.05,103.96
2017,7,23,14,45,3.0,133.5,3.2,36.0,136.0,118.94,84.21
2017,7,23,15,0,0.0,104.0,3.2,36.0,104.0,92.11,64.3
2017,7,23,15,15,0.0,87.5,3.15,35.5,87.5,77.76,53.75
2017,7,23,15,30,0.0,71.0,3.1,35.0,71.0,63.01,42.76
2017,7,23,15,45,0.0,54.0,3.1,35.0,54.0,47.86,31.27
2017,7,23,16,0,0.0,37.0,3.1,35.0,37.0,32.74,19.72
2017,7,23,16,15,0.0,95.5,3.05,34.5,95.5,84.62,59.89
2017,7,23,16,30,0.0,154.0,3.0,34.0,154.0,131.32,95.95
2017,7,23,16,45,0.0,138.0,2.95,34.0,138.0,118.01,90.08
2017,7,23,17,0,0.0,122.0,2.9,34.0,122.0,105.0,79.97
2017,7,23,17,15,17.0,138.5,2.8,33.5,145.5,116.67,89.91
2017,7,23,17,30,34.0,155.0,2.7,33.0,169.0,120.87,93.82
2017,7,23,17,45,26.5,132.5,2.6,33.0,142.5,104.72,80.94
2017,7,23,18,0,19.0,110.0,2.5,33.0,116.0,91.33,70.13
2017,7,23,18,15,9.5,88.0,2.2,32.0,91.0,73.69,55.81
2017,7,23,18,30,0.0,66.0,1.9,31.0,66.0,55.91,40.99
2017,7,23,18,45,0.0,45.0,1.6,30.5,45.0,38.72,26.29
2017,7,23,19,0,0.0,24.0,1.3,30.0,24.0,21.16,10.95
2017,7,23,19,15,0.0,12.0,1.35,29.5,12.0,10.56,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.64,0.0
2017,7,24,6,15,20.5,30.0,3.2,24.0,33.0,50.59,31.58
2017,7,24,6,30,41.0,56.0,3.4,24.0,62.0,99.92,75.39
2017,7,24,6,45,105.5,82.5,3.6,24.5,106.5,189.63,150.43
2017,7,24,7,0,170.0,109.0,3.8,25.0,151.0,271.74,218.34
2017,7,24,7,15,126.0,122.5,3.95,25.5,158.0,252.97,202.47
2017,7,24,7,30,82.0,136.0,4.1,26.0,165.0,217.38,172.61
2017,7,24,7,45,96.5,161.5,4.35,27.0,201.5,259.11,204.82
2017,7,24,8,0,111.0,187.0,4.6,28.0,238.0,317.38,248.73
2017,7,24,8,15,181.5,209.0,4.6,28.5,303.5,406.61,317.2
2017,7,24,8,30,252.0,231.0,4.6,29.0,369.0,516.97,398.8
2017,7,24,8,45,202.0,261.0,4.65,29.5,379.0,487.11,372.88
2017,7,24,9,0,152.0,291.0,4.7,30.0,389.0,472.14,358.27
2017,7,24,9,15,148.0,315.5,4.5,30.5,416.0,493.36,371.18
2017,7,24,9,30,144.0,340.0,4.3,31.0,443.0,513.43,383.12
2017,7,24,9,45,405.5,273.5,4.15,31.5,590.5,734.98,544.14
2017,7,24,10,0,667.0,207.0,4.0,32.0,738.0,931.17,677.02
2017,7,24,10,15,679.5,211.0,3.95,32.5,773.5,943.47,680.78
2017,7,24,10,30,692.0,215.0,3.9,33.0,809.0,952.72,683.91
2017,7,24,10,45,707.5,214.0,3.85,33.5,839.5,956.6,683.7
2017,7,24,11,0,723.0,213.0,3.8,34.0,870.0,957.28,681.57
2017,7,24,11,15,729.5,215.0,3.8,34.0,892.5,948.92,675.49
2017,7,24,11,30,736.0,217.0,3.8,34.0,915.0,937.39,667.55
2017,7,24,11,45,740.5,218.5,3.8,34.5,929.5,920.32,654.81
2017,7,24,12,0,745.0,220.0,3.8,35.0,944.0,900.23,640.28
2017,7,24,12,15,746.5,220.5,3.75,35.0,950.5,873.66,622.71
2017,7,24,12,30,748.0,221.0,3.7,35.0,957.0,844.57,603.47
2017,7,24,12,45,751.0,218.5,3.7,35.5,956.0,811.83,580.33
2017,7,24,13,0,754.0,216.0,3.7,36.0,955.0,777.13,555.71
2017,7,24,13,15,751.0,215.0,3.65,36.0,945.5,737.48,528.36
2017,7,24,13,30,748.0,214.0,3.6,36.0,936.0,696.56,499.74
2017,7,24,13,45,745.0,211.0,3.6,36.5,919.0,652.91,467.96
2017,7,24,14,0,742.0,208.0,3.6,37.0,902.0,608.31,434.97
2017,7,24,14,15,734.5,206.0,3.55,37.0,877.0,561.2,400.32
2017,7,24,14,30,727.0,204.0,3.5,37.0,852.0,513.86,364.7
2017,7,24,14,45,608.5,261.5,3.45,37.0,790.0,461.77,325.3
2017,7,24,15,0,490.0,319.0,3.4,37.0,728.0,422.03,295.23
2017,7,24,15,15,427.5,325.5,3.4,36.5,670.0,373.01,259.44
2017,7,24,15,30,365.0,332.0,3.4,36.0,612.0,339.21,234.91
2017,7,24,15,45,249.5,326.5,3.45,36.0,513.0,283.65,197.06
2017,7,24,16,0,134.0,321.0,3.5,36.0,414.0,251.86,178.13
2017,7,24,16,15,93.0,285.5,3.55,35.5,348.0,223.44,160.04
2017,7,24,16,30,52.0,250.0,3.6,35.0,282.0,189.31,137.84
2017,7,24,16,45,41.5,221.5,3.7,35.0,245.5,166.2,127.93
2017,7,24,17,0,31.0,193.0,3.8,35.0,209.0,147.62,113.72
2017,7,24,17,15,15.5,159.0,3.75,34.5,167.0,131.34,101.36
2017,7,24,17,30,0.0,125.0,3.7,34.0,125.0,105.29,80.88
2017,7,24,17,45,0.0,105.0,3.65,33.5,105.0,89.19,68.16
2017,7,24,18,0,0.0,85.0,3.6,33.0,85.0,72.9,55.02
2017,7,24,18,15,0.0,66.5,3.5,32.0,66.5,57.6,42.51
2017,7,24,18,30,0.0,48.0,3.4,31.0,48.0,42.12,29.55
2017,7,24,18,45,0.0,32.0,3.35,30.5,32.0,28.22,17.63
2017,7,24,19,0,0.0,16.0,3.3,30.0,16.0,14.07,5.33
2017,7,24,19,15,0.0,8.0,3.45,29.5,8.0,7.03,0.0
2017,7,24,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.84,0.0
2017,7,25,6,15,55.5,32.0,3.4,24.5,39.5,87.03,57.64
2017,7,25,6,30,110.0,56.0,3.6,25.0,71.0,156.67,121.16
2017,7,25,6,45,202.0,73.0,3.85,25.5,116.0,253.68,202.57
2017,7,25,7,0,294.0,90.0,4.1,26.0,161.0,362.14,291.02
2017,7,25,7,15,205.0,113.5,4.1,26.5,169.0,316.39,253.45
2017,7,25,7,30,116.0,137.0,4.1,27.0,177.0,261.55,207.58
2017,7,25,7,45,155.5,161.0,4.2,27.5,224.5,324.53,256.91
2017,7,25,8,0,195.0,185.0,4.3,28.0,272.0,389.15,305.94
2017,7,25,8,15,171.5,212.0,4.3,28.5,296.0,401.46,312.39
2017,7,25,8,30,148.0,239.0,4.3,29.0,320.0,411.36,317.04
2017,7,25,8,45,195.5,260.5,4.3,30.0,379.0,480.37,366.85
2017,7,25,9,0,243.0,282.0,4.3,31.0,438.0,569.07,428.83
2017,7,25,9,15,472.0,221.0,4.2,31.5,552.0,743.34,555.05
2017,7,25,9,30,701.0,160.0,4.1,32.0,666.0,913.38,668.74
2017,7,25,9,45,442.0,271.5,4.1,32.5,597.5,769.54,563.88
2017,7,25,10,0,183.0,383.0,4.1,33.0,529.0,590.97,431.87
2017,7,25,10,15,469.0,278.0,4.1,33.0,674.5,795.62,580.43
2017,7,25,10,30,755.0,173.0,4.1,33.0,820.0,963.79,693.29
2017,7,25,10,45,765.0,174.0,4.1,33.5,849.0,964.68,690.27
2017,7,25,11,0,775.0,175.0,4.1,34.0,878.0,962.29,686.46
2017,7,25,11,15,414.0,302.5,4.1,34.0,679.5,726.04,524.56
2017,7,25,11,30,53.0,430.0,4.1,34.0,481.0,458.29,330.18
2017,7,25,11,45,434.0,297.5,4.1,34.5,718.5,708.99,514.1
2017,7,25,12,0,815.0,165.0,4.1,35.0,956.0,905.96,646.91
2017,7,25,12,15,556.5,326.5,4.1,35.0,869.0,804.28,574.36
2017,7,25,12,30,298.0,488.0,4.1,35.0,782.0,699.21,497.35
2017,7,25,12,45,557.5,326.5,4.1,35.5,873.5,751.04,537.96
2017,7,25,13,0,817.0,165.0,4.1,36.0,965.0,779.19,560.5
2017,7,25,13,15,814.5,164.5,4.1,36.0,955.5,739.67,532.97
2017,7,25,13,30,812.0,164.0,4.1,36.0,946.0,698.61,504.07
2017,7,25,13,45,808.5,162.0,4.1,36.0,928.5,654.27,472.37
2017,7,25,14,0,805.0,160.0,4.1,36.0,911.0,608.78,439.17
2017,7,25,14,15,798.5,158.0,4.1,36.0,886.0,560.65,403.3
2017,7,25,14,30,792.0,156.0,4.1,36.0,861.0,511.98,366.14
2017,7,25,14,45,525.0,277.0,4.15,36.0,737.0,438.89,312.01
2017,7,25,15,0,258.0,398.0,4.2,36.0,613.0,394.68,280.8
2017,7,25,15,15,279.0,372.5,4.2,36.0,595.0,363.52,256.88
2017,7,25,15,30,300.0,347.0,4.2,36.0,577.0,330.52,231.04
2017,7,25,15,45,323.0,318.5,4.25,36.0,553.0,294.18,202.49
2017,7,25,16,0,346.0,290.0,4.3,36.0,529.0,255.84,172.84
2017,7,25,16,15,466.0,230.0,4.3,35.5,526.5,195.75,125.43
2017,7,25,16,30,586.0,170.0,4.3,35.0,524.0,130.73,81.29
2017,7,25,16,45,552.5,164.0,4.3,35.0,473.0,104.87,79.31
2017,7,25,17,0,519.0,158.0,4.3,35.0,422.0,103.55,78.58
2017,7,25,17,15,479.5,148.5,4.3,34.5,370.5,99.69,75.93
2017,7,25,17,30,440.0,139.0,4.3,34.0,319.0,95.55,73.02
2017,7,25,17,45,382.5,127.5,4.3,33.5,267.5,89.61,68.54
2017,7,25,18,0,325.0,116.0,4.3,33.0,216.0,86.55,66.3
2017,7,25,18,15,258.5,99.0,4.2,32.5,168.0,74.76,56.61
2017,7,25,18,30,192.0,82.0,4.1,32.0,120.0,62.57,46.3
2017,7,25,18,45,119.0,59.0,4.05,31.5,80.0,45.85,31.93
2017,7,25,19,0,46.0,36.0,4.0,31.0,40.0,29.37,17.01
2017,7,25,19,15,23.0,18.0,4.1,30.5,20.0,15.08,0.0
2017,7,25,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,16.93,0.0
2017,7,26,6,15,110.0,29.0,3.0,24.5,43.5,124.72,83.94
2017,7,26,6,30,206.0,48.0,3.2,25.0,76.0,230.59,180.18
2017,7,26,6,45,318.0,58.0,3.4,25.5,124.0,326.49,261.26
2017,7,26,7,0,430.0,68.0,3.6,26.0,172.0,437.99,351.71
2017,7,26,7,15,490.0,77.0,3.7,26.5,224.0,512.59,409.65
2017,7,26,7,30,550.0,86.0,3.8,27.0,276.0,590.05,466.77
2017,7,26,7,45,606.5,88.0,3.95,27.5,331.5,658.05,514.88
2017,7,26,8,0,663.0,90.0,4.1,28.0,387.0,727.39,562.46
2017,7,26,8,15,692.0,94.5,4.2,28.5,440.0,775.97,593.83
2017,7,26,8,30,721.0,99.0,4.3,29.0,493.0,818.95,620.73
2017,7,26,8,45,748.0,101.0,4.4,29.5,544.5,860.61,646.32
2017,7,26,9,0,775.0,103.0,4.5,30.0,596.0,900.47,670.33
2017,7,26,9,15,791.0,106.0,4.55,30.5,643.0,928.53,685.92
2017,7,26,9,30,807.0,109.0,4.6,31.0,690.0,953.92,699.72
2017,7,26,9,45,821.0,110.5,4.65,31.5,732.0,961.95,702.03
2017,7,26,10,0,835.0,112.0,4.7,32.0,774.0,977.72,709.66
2017,7,26,10,15,844.5,113.5,4.7,32.5,810.5,985.77,712.08
2017,7,26,10,30,854.0,115.0,4.7,33.0,847.0,990.53,712.49
2017,7,26,10,45,861.5,116.5,4.7,33.5,876.5,989.9,709.57
2017,7,26,11,0,869.0,118.0,4.7,34.0,906.0,985.85,704.62
2017,7,26,11,15,873.5,119.0,4.65,34.0,928.0,974.91,696.6
2017,7,26,11,30,878.0,120.0,4.6,34.0,950.0,960.62,686.57
2017,7,26,11,45,865.0,131.5,4.6,34.5,960.5,936.5,669.14
2017,7,26,12,0,852.0,143.0,4.6,35.0,971.0,909.36,649.92
2017,7,26,12,15,853.5,143.5,4.55,35.0,977.5,882.81,632.28
2017,7,26,12,30,855.0,144.0,4.5,35.0,984.0,853.66,612.95
2017,7,26,12,45,854.0,144.5,4.5,35.5,982.0,820.12,589.68
2017,7,26,13,0,853.0,145.0,4.5,36.0,980.0,784.6,565.12
2017,7,26,13,15,850.5,144.5,4.45,36.0,970.0,745.31,538.59
2017,7,26,13,30,848.0,144.0,4.4,36.0,960.0,704.36,509.42
2017,7,26,13,45,843.5,143.0,4.4,36.5,942.0,660.18,476.61
2017,7,26,14,0,839.0,142.0,4.4,37.0,924.0,614.74,442.36
2017,7,26,14,15,833.0,140.5,4.4,37.0,899.0,567.02,406.68
2017,7,26,14,30,827.0,139.0,4.4,37.0,874.0,518.52,369.53
2017,7,26,14,45,841.5,123.5,4.4,37.0,847.5,468.34,330.14
2017,7,26,15,0,856.0,108.0,4.4,37.0,821.0,415.62,287.63
2017,7,26,15,15,559.0,231.5,4.4,36.5,688.5,346.77,238.99
2017,7,26,15,30,262.0,355.0,4.4,36.0,556.0,324.75,228.09
2017,7,26,15,45,538.0,226.0,4.45,36.0,606.5,269.73,177.09
2017,7,26,16,0,814.0,97.0,4.5,36.0,657.0,203.02,115.17
2017,7,26,16,15,796.5,94.0,4.5,35.5,608.5,141.73,72.44
2017,7,26,16,30,779.0,91.0,4.5,35.0,560.0,91.57,47.46
2017,7,26,16,45,530.0,148.0,4.5,35.0,454.0,92.39,69.34
2017,7,26,17,0,281.0,205.0,4.5,35.0,348.0,139.47,107.4
2017,7,26,17,15,478.5,139.5,4.45,34.5,349.0,93.77,71.12
2017,7,26,17,30,676.0,74.0,4.4,34.0,350.0,55.55,40.28
2017,7,26,17,45,633.0,68.5,4.4,33.5,296.5,48.17,34.42
2017,7,26,18,0,590.0,63.0,4.4,33.0,243.0,45.64,32.46
2017,7,26,18,15,525.5,56.0,4.15,32.5,191.5,41.7,29.21
2017,7,26,18,30,461.0,49.0,3.9,32.0,140.0,37.64,25.68
2017,7,26,18,45,355.5,39.0,3.7,31.5,95.5,30.72,19.55
2017,7,26,19,0,250.0,29.0,3.5,31.0,51.0,23.55,12.42
2017,7,26,19,15,125.0,14.5,3.45,30.5,25.5,13.19,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.0,23.0,12.0,30.68,0.0
2017,7,27,6,15,156.5,26.5,2.15,23.5,45.5,161.55,108.58
2017,7,27,6,30,276.0,42.0,2.3,24.0,79.0,266.85,209.35
2017,7,27,6,45,375.0,51.5,2.5,24.5,126.5,361.7,289.38
2017,7,27,7,0,474.0,61.0,2.7,25.0,174.0,462.01,370.58
2017,7,27,7,15,531.5,68.5,2.8,26.0,226.5,534.11,424.67
2017,7,27,7,30,589.0,76.0,2.9,27.0,279.0,608.94,478.17
2017,7,27,7,45,632.0,81.0,3.05,28.0,333.0,670.32,519.76
2017,7,27,8,0,675.0,86.0,3.2,29.0,387.0,732.42,560.4
2017,7,27,8,15,703.5,90.5,3.2,29.5,440.0,776.33,587.56
2017,7,27,8,30,732.0,95.0,3.2,30.0,493.0,824.13,616.85
2017,7,27,8,45,753.5,98.5,3.25,31.0,543.5,862.58,638.18
2017,7,27,9,0,775.0,102.0,3.3,32.0,594.0,899.0,657.81
2017,7,27,9,15,791.0,105.0,3.25,32.5,641.0,927.08,672.4
2017,7,27,9,30,807.0,108.0,3.2,33.0,688.0,952.48,685.17
2017,7,27,9,45,820.0,110.0,3.2,33.5,730.0,960.14,686.84
2017,7,27,10,0,833.0,112.0,3.2,34.0,772.0,975.44,693.68
2017,7,27,10,15,842.5,114.0,3.2,34.5,808.0,984.03,696.27
2017,7,27,10,30,852.0,116.0,3.2,35.0,844.0,989.31,696.93
2017,7,27,10,45,859.5,116.5,3.2,35.5,873.5,987.62,693.38
2017,7,27,11,0,867.0,117.0,3.2,36.0,903.0,982.55,687.93
2017,7,27,11,15,871.5,118.5,3.2,36.0,925.5,972.14,680.72
2017,7,27,11,30,876.0,120.0,3.2,36.0,948.0,958.36,671.56
2017,7,27,11,45,890.0,113.0,3.25,36.5,965.0,942.08,659.9
2017,7,27,12,0,904.0,106.0,3.3,37.0,982.0,922.4,646.22
2017,7,27,12,15,905.0,106.0,3.35,37.0,988.5,894.34,628.62
2017,7,27,12,30,906.0,106.0,3.4,37.0,995.0,863.52,609.25
2017,7,27,12,45,905.5,106.0,3.5,37.5,993.5,828.94,586.38
2017,7,27,13,0,905.0,106.0,3.6,38.0,992.0,792.09,561.96
2017,7,27,13,15,903.0,105.5,3.65,38.0,982.0,751.59,535.95
2017,7,27,13,30,901.0,105.0,3.7,38.0,972.0,709.19,507.31
2017,7,27,13,45,897.5,104.0,3.8,38.0,954.5,663.64,475.27
2017,7,27,14,0,894.0,103.0,3.9,38.0,937.0,616.6,441.34
2017,7,27,14,15,889.0,102.0,3.95,38.0,911.5,567.42,404.85
2017,7,27,14,30,884.0,101.0,4.0,38.0,886.0,517.27,366.62
2017,7,27,14,45,870.5,103.5,4.05,38.0,852.5,465.23,325.98
2017,7,27,15,0,857.0,106.0,4.1,38.0,819.0,413.43,284.48
2017,7,27,15,15,513.0,236.0,4.1,37.5,657.5,337.0,231.7
2017,7,27,15,30,169.0,366.0,4.1,37.0,496.0,316.56,223.75
2017,7,27,15,45,183.0,342.0,4.2,37.0,474.5,288.35,202.37
2017,7,27,16,0,197.0,318.0,4.3,37.0,453.0,258.95,180.36
2017,7,27,16,15,485.5,205.0,4.3,36.5,505.0,179.8,112.52
2017,7,27,16,30,774.0,92.0,4.3,36.0,557.0,90.59,47.21
2017,7,27,16,45,750.0,88.5,4.35,36.0,505.0,60.96,43.79
2017,7,27,17,0,726.0,85.0,4.4,36.0,453.0,60.3,43.46
2017,7,27,17,15,695.0,81.0,4.35,35.5,400.0,59.14,42.79
2017,7,27,17,30,664.0,77.0,4.3,35.0,347.0,52.67,37.76
2017,7,27,17,45,619.5,71.0,4.25,34.5,293.0,49.99,35.77
2017,7,27,18,0,575.0,65.0,4.2,34.0,239.0,47.17,33.58
2017,7,27,18,15,509.0,57.5,4.0,33.5,188.0,42.91,30.07
2017,7,27,18,30,443.0,50.0,3.8,33.0,137.0,38.5,26.25
2017,7,27,18,45,339.5,39.0,3.6,32.5,93.0,30.75,19.45
2017,7,27,19,0,236.0,28.0,3.4,32.0,49.0,22.68,11.54
2017,7,27,19,15,118.0,14.0,3.4,31.5,24.5,12.73,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,5.5,2.15,22.5,6.0,0.0,0.0
2017,7,28,6,0,46.0,11.0,2.4,23.0,12.0,35.68,0.0
2017,7,28,6,15,176.0,26.0,2.65,23.5,46.5,171.8,113.59
2017,7,28,6,30,306.0,41.0,2.9,24.0,81.0,287.05,225.37
2017,7,28,6,45,411.0,49.5,3.15,25.0,130.5,384.18,307.24
2017,7,28,7,0,516.0,58.0,3.4,26.0,180.0,489.0,391.02
2017,7,28,7,15,573.0,64.5,3.5,27.0,233.5,560.9,444.77
2017,7,28,7,30,630.0,71.0,3.6,28.0,287.0,635.45,497.86
2017,7,28,7,45,677.0,74.0,3.75,29.0,343.0,698.81,540.65
2017,7,28,8,0,724.0,77.0,3.9,30.0,399.0,759.21,579.79
2017,7,28,8,15,751.5,81.0,3.9,30.5,453.5,807.88,610.16
2017,7,28,8,30,779.0,85.0,3.9,31.0,508.0,855.32,639.02
2017,7,28,8,45,803.5,86.0,3.95,31.5,560.0,894.51,661.97
2017,7,28,9,0,828.0,87.0,4.0,32.0,612.0,921.91,676.81
2017,7,28,9,15,842.5,89.5,3.95,32.5,659.5,948.82,690.77
2017,7,28,9,30,857.0,92.0,3.9,33.0,707.0,972.93,702.79
2017,7,28,9,45,871.0,93.0,3.85,34.0,750.5,991.81,709.94
2017,7,28,10,0,885.0,94.0,3.8,35.0,794.0,1007.54,715.09
2017,7,28,10,15,893.0,95.5,3.75,35.5,830.5,1014.44,716.19
2017,7,28,10,30,901.0,97.0,3.7,36.0,867.0,1017.89,715.3
2017,7,28,10,45,908.5,97.0,3.7,36.5,897.0,1015.69,711.37
2017,7,28,11,0,916.0,97.0,3.7,37.0,927.0,1009.98,705.45
2017,7,28,11,15,920.0,98.0,3.65,37.0,949.0,998.31,697.13
2017,7,28,11,30,924.0,99.0,3.6,37.0,971.0,983.16,686.8
2017,7,28,11,45,911.0,110.5,3.55,37.5,981.5,958.79,669.41
2017,7,28,12,0,898.0,122.0,3.5,38.0,992.0,931.23,650.2
2017,7,28,12,15,899.0,122.0,3.45,38.0,998.0,902.92,631.97
2017,7,28,12,30,900.0,122.0,3.4,38.0,1004.0,871.88,612.02
2017,7,28,12,45,899.5,121.5,3.4,38.5,1002.0,836.7,588.41
2017,7,28,13,0,899.0,121.0,3.4,39.0,1000.0,799.32,563.4
2017,7,28,13,15,896.5,120.5,3.35,39.0,990.0,758.41,536.95
2017,7,28,13,30,894.0,120.0,3.3,39.0,980.0,715.67,507.61
2017,7,28,13,45,890.0,119.0,3.25,39.0,961.5,669.87,475.31
2017,7,28,14,0,886.0,118.0,3.2,39.0,943.0,622.65,441.31
2017,7,28,14,15,880.5,117.0,3.15,39.0,917.5,573.37,405.04
2017,7,28,14,30,875.0,116.0,3.1,39.0,892.0,523.16,367.15
2017,7,28,14,45,866.0,115.0,3.1,39.0,859.0,470.71,326.76
2017,7,28,15,0,857.0,114.0,3.1,39.0,826.0,418.1,285.18
2017,7,28,15,15,846.5,111.5,3.05,38.5,787.0,363.99,242.1
2017,7,28,15,30,836.0,109.0,3.0,38.0,748.0,310.33,198.7
2017,7,28,15,45,823.0,106.5,3.0,38.0,703.5,256.81,155.41
2017,7,28,16,0,810.0,104.0,3.0,38.0,659.0,195.58,108.5
2017,7,28,16,15,792.0,100.5,2.95,37.5,610.0,142.95,73.17
2017,7,28,16,30,774.0,97.0,2.9,37.0,561.0,92.57,49.14
2017,7,28,16,45,750.5,93.0,2.9,37.0,509.0,64.19,46.17
2017,7,28,17,0,727.0,89.0,2.9,37.0,457.0,63.32,45.67
2017,7,28,17,15,695.0,84.5,2.75,36.5,402.5,56.16,40.17
2017,7,28,17,30,663.0,80.0,2.6,36.0,348.0,54.88,39.38
2017,7,28,17,45,617.5,74.0,2.5,36.0,294.0,52.29,37.4
2017,7,28,18,0,572.0,68.0,2.4,36.0,240.0,49.58,35.24
2017,7,28,18,15,504.0,60.0,2.15,35.0,188.5,45.02,31.58
2017,7,28,18,30,436.0,52.0,1.9,34.0,137.0,40.29,27.58
2017,7,28,18,45,329.0,40.5,1.65,33.0,92.5,32.16,20.52
2017,7,28,19,0,222.0,29.0,1.4,32.0,48.0,22.71,11.41
2017,7,28,19,15,111.0,14.5,1.55,31.5,24.0,13.19,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,13.0,5.0,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,26.0,10.0,2.9,24.0,10.0,23.59,0.0
2017,7,29,6,15,144.5,26.5,3.05,24.5,43.5,153.09,97.89
2017,7,29,6,30,263.0,43.0,3.2,25.0,77.0,260.35,203.27
2017,7,29,6,45,366.0,53.0,3.35,25.5,125.5,356.63,284.84
2017,7,29,7,0,469.0,63.0,3.5,26.0,174.0,460.23,368.95
2017,7,29,7,15,529.5,71.0,3.4,27.0,227.0,535.24,425.32
2017,7,29,7,30,590.0,79.0,3.3,28.0,280.0,613.14,480.7
2017,7,29,7,45,638.5,83.0,3.25,29.0,336.0,677.99,524.06
2017,7,29,8,0,687.0,87.0,3.2,30.0,392.0,743.82,566.27
2017,7,29,8,15,716.0,91.5,3.0,31.0,446.0,788.35,591.36
2017,7,29,8,30,745.0,96.0,2.8,32.0,500.0,836.95,618.26
2017,7,29,8,45,770.0,98.5,2.65,33.0,552.0,877.82,639.28
2017,7,29,9,0,795.0,101.0,2.5,34.0,604.0,916.73,658.37
2017,7,29,9,15,811.0,104.0,2.25,34.5,651.5,945.11,670.59
2017,7,29,9,30,827.0,107.0,2.0,35.0,699.0,960.11,674.0
2017,7,29,9,45,840.0,108.5,1.75,35.5,741.5,978.02,678.98
2017,7,29,10,0,853.0,110.0,1.5,36.0,784.0,992.85,681.6
2017,7,29,10,15,862.0,112.0,1.4,36.5,820.5,1000.95,682.11
2017,7,29,10,30,871.0,114.0,1.3,37.0,857.0,1005.65,680.7
2017,7,29,10,45,878.0,115.5,1.2,37.5,887.0,1004.36,675.87
2017,7,29,11,0,885.0,117.0,1.1,38.0,917.0,999.57,669.16
2017,7,29,11,15,889.5,118.0,1.1,38.5,939.5,988.34,660.58
2017,7,29,11,30,894.0,119.0,1.1,39.0,962.0,973.69,650.22
2017,7,29,11,45,897.0,119.5,1.15,39.5,976.5,953.8,637.75
2017,7,29,12,0,900.0,120.0,1.2,40.0,991.0,930.7,623.47
2017,7,29,12,15,901.0,120.0,1.3,40.0,997.5,902.34,608.04
2017,7,29,12,30,902.0,120.0,1.4,40.0,1004.0,871.24,590.77
2017,7,29,12,45,901.5,120.5,1.55,40.0,1002.0,836.83,571.73
2017,7,29,13,0,901.0,121.0,1.7,40.0,1000.0,800.16,550.87
2017,7,29,13,15,898.5,120.5,1.8,40.0,990.0,759.1,526.4
2017,7,29,13,30,896.0,120.0,1.9,40.0,980.0,716.2,498.8
2017,7,29,13,45,891.5,119.5,2.05,40.5,962.0,670.31,467.41
2017,7,29,14,0,887.0,119.0,2.2,41.0,944.0,623.04,434.15
2017,7,29,14,15,881.5,117.5,2.3,41.0,918.5,573.24,398.88
2017,7,29,14,30,876.0,116.0,2.4,41.0,893.0,522.54,361.79
2017,7,29,14,45,868.5,114.5,2.5,41.0,860.5,470.25,322.37
2017,7,29,15,0,861.0,113.0,2.6,41.0,828.0,417.66,281.52
2017,7,29,15,15,850.5,111.0,2.65,40.5,789.0,363.63,239.12
2017,7,29,15,30,840.0,109.0,2.7,40.0,750.0,310.05,196.31
2017,7,29,15,45,623.5,189.5,2.8,40.0,649.5,257.07,161.1
2017,7,29,16,0,407.0,270.0,2.9,40.0,549.0,240.29,155.85
2017,7,29,16,15,591.5,184.0,2.95,39.5,555.5,172.76,102.07
2017,7,29,16,30,776.0,98.0,3.0,39.0,562.0,91.79,48.76
2017,7,29,16,45,729.0,99.5,3.05,39.0,503.0,68.71,49.35
2017,7,29,17,0,682.0,101.0,3.1,39.0,444.0,65.0,46.6
2017,7,29,17,15,645.5,96.5,2.95,38.5,391.0,64.21,46.27
2017,7,29,17,30,609.0,92.0,2.8,38.0,338.0,63.37,45.88
2017,7,29,17,45,565.5,84.0,2.65,37.5,285.0,59.72,43.16
2017,7,29,18,0,522.0,76.0,2.5,37.0,232.0,55.83,40.16
2017,7,29,18,15,458.5,65.5,2.2,36.0,181.5,49.51,35.1
2017,7,29,18,30,395.0,55.0,1.9,35.0,131.0,42.88,29.54
2017,7,29,18,45,293.5,42.0,1.6,34.0,88.0,32.39,20.58
2017,7,29,19,0,192.0,29.0,1.3,33.0,45.0,22.69,11.14
2017,7,29,19,15,96.0,14.5,1.3,32.5,22.5,13.19,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.0,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,25.0,8.0,15.07,0.0
2017,7,30,6,15,108.0,26.5,1.05,25.5,39.0,117.54,71.57
2017,7,30,6,30,202.0,45.0,1.1,26.0,70.0,224.08,172.3
2017,7,30,6,45,289.0,59.0,1.15,26.5,115.5,307.92,242.25
2017,7,30,7,0,376.0,73.0,1.2,27.0,161.0,399.44,315.1
2017,7,30,7,15,437.0,83.5,1.2,27.5,212.0,472.37,370.45
2017,7,30,7,30,498.0,94.0,1.2,28.0,263.0,556.03,430.46
2017,7,30,7,45,544.5,101.0,1.25,29.0,316.0,620.42,473.09
2017,7,30,8,0,591.0,108.0,1.3,30.0,369.0,685.68,514.69
2017,7,30,8,15,622.5,114.0,1.2,31.0,421.5,736.57,543.57
2017,7,30,8,30,654.0,120.0,1.1,32.0,474.0,786.72,570.79
2017,7,30,8,45,678.0,125.0,1.0,33.0,524.0,827.38,590.77
2017,7,30,9,0,702.0,130.0,0.9,34.0,574.0,866.3,608.96
2017,7,30,9,15,720.0,134.0,0.85,34.5,620.0,896.05,622.96
2017,7,30,9,30,738.0,138.0,0.8,35.0,666.0,917.35,631.7
2017,7,30,9,45,749.5,142.5,0.8,35.5,707.0,936.16,639.89
2017,7,30,10,0,761.0,147.0,0.8,36.0,748.0,951.95,646.33
2017,7,30,10,15,771.5,150.0,0.9,36.0,784.0,961.96,652.64
2017,7,30,10,30,782.0,153.0,1.0,36.0,820.0,968.73,657.18
2017,7,30,10,45,789.0,155.5,1.1,36.5,848.5,968.14,656.12
2017,7,30,11,0,796.0,158.0,1.2,37.0,877.0,964.22,653.21
2017,7,30,11,15,801.5,159.5,1.3,37.0,899.0,954.46,648.25
2017,7,30,11,30,807.0,161.0,1.4,37.0,921.0,941.41,641.38
2017,7,30,11,45,816.0,158.0,1.55,37.5,937.0,924.0,631.17
2017,7,30,12,0,825.0,155.0,1.7,38.0,953.0,893.75,613.01
2017,7,30,12,15,826.5,155.0,1.8,38.0,959.0,867.14,597.74
2017,7,30,12,30,828.0,155.0,1.9,38.0,965.0,838.04,580.7
2017,7,30,12,45,825.5,156.5,2.0,38.5,963.0,804.64,559.59
2017,7,30,13,0,823.0,158.0,2.1,39.0,961.0,774.82,540.62
2017,7,30,13,15,613.0,289.0,2.2,39.0,883.5,694.5,484.75
2017,7,30,13,30,403.0,420.0,2.3,39.0,806.0,629.2,438.1
2017,7,30,13,45,603.0,289.0,2.45,39.0,855.0,619.79,435.44
2017,7,30,14,0,803.0,158.0,2.6,39.0,904.0,601.79,424.85
2017,7,30,14,15,548.0,290.0,2.7,39.0,793.0,523.58,368.1
2017,7,30,14,30,293.0,422.0,2.8,39.0,682.0,468.24,328.2
2017,7,30,14,45,160.0,371.0,2.95,39.0,512.5,361.16,254.58
2017,7,30,15,0,27.0,320.0,3.1,39.0,343.0,268.96,191.13
2017,7,30,15,15,183.5,326.5,3.25,38.5,468.0,309.59,217.62
2017,7,30,15,30,340.0,333.0,3.4,38.0,593.0,329.12,226.36
2017,7,30,15,45,384.5,296.5,3.55,38.0,573.0,289.77,194.89
2017,7,30,16,0,429.0,260.0,3.7,38.0,553.0,236.19,153.58
2017,7,30,16,15,286.0,263.5,3.85,37.5,453.0,204.65,138.14
2017,7,30,16,30,143.0,267.0,4.0,37.0,353.0,189.73,135.71
2017,7,30,16,45,226.5,232.0,4.15,37.0,353.0,163.73,125.08
2017,7,30,17,0,310.0,197.0,4.3,37.0,353.0,135.14,103.02
2017,7,30,17,15,353.5,171.0,4.35,36.5,329.0,120.74,92.18
2017,7,30,17,30,397.0,145.0,4.4,36.0,305.0,99.81,75.86
2017,7,30,17,45,343.5,131.0,4.45,35.5,254.0,96.39,73.5
2017,7,30,18,0,290.0,117.0,4.5,35.0,203.0,87.01,66.11
2017,7,30,18,15,233.0,96.0,4.4,34.5,156.0,72.57,54.29
2017,7,30,18,30,176.0,75.0,4.3,34.0,109.0,57.63,41.74
2017,7,30,18,45,116.0,50.5,4.25,33.5,70.0,39.71,26.49
2017,7,30,19,0,56.0,26.0,4.2,33.0,31.0,21.93,10.34
2017,7,30,19,15,28.0,13.0,4.05,32.5,15.5,11.82,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,6.0,2.9,25.0,6.0,5.26,0.0
2017,7,31,6,30,0.0,12.0,2.9,25.0,12.0,10.54,2.74
2017,7,31,6,45,0.0,21.5,2.95,25.5,21.5,18.91,9.76
2017,7,31,7,0,0.0,31.0,3.0,26.0,31.0,27.3,16.77
2017,7,31,7,15,0.0,41.0,2.9,26.5,41.0,36.15,24.04
2017,7,31,7,30,0.0,51.0,2.8,27.0,51.0,45.01,31.19
2017,7,31,7,45,226.5,95.0,2.7,27.5,195.0,314.4,251.88
2017,7,31,8,0,453.0,139.0,2.6,28.0,339.0,593.92,462.16
2017,7,31,8,15,445.5,163.0,2.5,28.5,381.0,626.37,480.16
2017,7,31,8,30,438.0,187.0,2.4,29.0,423.0,656.11,497.25
2017,7,31,8,45,427.5,212.5,2.3,30.0,462.5,682.03,510.16
2017,7,31,9,0,417.0,238.0,2.2,31.0,502.0,705.12,520.81
2017,7,31,9,15,452.5,244.0,2.25,31.5,550.5,749.34,548.81
2017,7,31,9,30,488.0,250.0,2.3,32.0,599.0,792.42,575.44
2017,7,31,9,45,473.5,274.5,2.4,32.5,630.0,803.84,579.89
2017,7,31,10,0,459.0,299.0,2.5,33.0,661.0,812.29,582.73
2017,7,31,10,15,419.5,333.5,2.6,33.5,676.5,802.96,573.37
2017,7,31,10,30,380.0,368.0,2.7,34.0,692.0,776.95,553.65
2017,7,31,10,45,365.0,390.0,2.85,34.5,710.0,775.66,551.06
2017,7,31,11,0,350.0,412.0,3.0,35.0,728.0,772.31,547.01
2017,7,31,11,15,380.0,409.0,3.1,35.0,760.0,785.62,556.27
2017,7,31,11,30,410.0,406.0,3.2,35.0,792.0,805.36,569.41
2017,7,31,11,45,412.0,414.5,3.35,35.5,808.0,796.8,562.61
2017,7,31,12,0,414.0,423.0,3.5,36.0,824.0,785.96,554.51
2017,7,31,12,15,419.5,428.5,3.6,36.0,837.0,773.35,546.3
2017,7,31,12,30,425.0,434.0,3.7,36.0,850.0,758.6,536.64
2017,7,31,12,45,420.5,432.0,3.8,36.5,843.0,727.69,515.1
2017,7,31,13,0,416.0,430.0,3.9,37.0,836.0,696.18,493.1
2017,7,31,13,15,430.5,425.0,3.95,37.0,841.5,675.73,479.42
2017,7,31,13,30,445.0,420.0,4.0,37.0,847.0,653.55,464.23
2017,7,31,13,45,433.0,407.5,4.05,37.0,816.0,607.04,432.15
2017,7,31,14,0,421.0,395.0,4.1,37.0,785.0,561.48,400.28
2017,7,31,14,15,443.0,376.5,4.15,37.0,777.0,530.84,378.25
2017,7,31,14,30,465.0,358.0,4.2,37.0,769.0,497.97,353.88
2017,7,31,14,45,448.0,345.0,4.3,37.0,729.0,449.85,318.38
2017,7,31,15,0,431.0,332.0,4.4,37.0,689.0,403.54,283.63
2017,7,31,15,15,604.5,232.0,4.4,36.5,706.5,357.29,245.0
2017,7,31,15,30,778.0,132.0,4.4,36.0,724.0,299.71,194.68
2017,7,31,15,45,770.5,125.0,4.4,36.0,681.5,246.39,151.13
2017,7,31,16,0,763.0,118.0,4.4,36.0,639.0,193.84,110.3
2017,7,31,16,15,744.0,114.5,4.35,35.5,590.5,143.65,77.0
2017,7,31,16,30,725.0,111.0,4.3,35.0,542.0,95.86,55.37
2017,7,31,16,45,705.0,104.5,4.3,35.0,491.5,65.09,47.36
2017,7,31,17,0,685.0,98.0,4.3,35.0,441.0,63.18,46.01
2017,7,31,17,15,651.0,92.5,4.2,34.5,387.5,61.61,45.02
2017,7,31,17,30,617.0,87.0,4.1,34.0,334.0,59.9,43.9
2017,7,31,17,45,573.5,79.0,4.0,33.5,281.0,56.08,40.98
2017,7,31,18,0,530.0,71.0,3.9,33.0,228.0,52.01,37.75
2017,7,31,18,15,462.0,62.0,3.5,32.5,177.5,46.78,33.4
2017,7,31,18,30,394.0,53.0,3.1,32.0,127.0,41.32,28.65
2017,7,31,18,45,294.0,39.5,2.75,31.5,84.5,31.46,20.01
2017,7,31,19,0,194.0,26.0,2.4,31.0,42.0,20.37,9.08
2017,7,31,19,15,97.0,13.0,2.35,30.5,21.0,11.82,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
