Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,6,15,83.5,21.0,1.05,24.5,31.5,90.68,50.39
2017,8,1,6,30,167.0,42.0,1.1,25.0,63.0,196.98,151.33
2017,8,1,6,45,232.5,59.5,1.15,26.0,104.0,269.58,212.29
2017,8,1,7,0,298.0,77.0,1.2,27.0,145.0,347.51,274.62
2017,8,1,7,15,348.0,90.5,1.2,27.5,191.5,412.61,324.79
2017,8,1,7,30,398.0,104.0,1.2,28.0,238.0,480.7,374.91
2017,8,1,7,45,412.0,124.0,1.2,28.5,284.5,528.92,407.78
2017,8,1,8,0,426.0,144.0,1.2,29.0,331.0,576.24,438.9
2017,8,1,8,15,547.5,129.5,1.2,29.5,403.0,686.34,513.94
2017,8,1,8,30,669.0,115.0,1.2,30.0,475.0,794.03,582.09
2017,8,1,8,45,693.0,119.5,1.3,30.5,525.0,834.39,605.22
2017,8,1,9,0,717.0,124.0,1.4,31.0,575.0,873.0,627.66
2017,8,1,9,15,735.0,128.0,1.5,31.5,622.0,897.31,640.81
2017,8,1,9,30,753.0,132.0,1.6,32.0,669.0,925.02,656.23
2017,8,1,9,45,767.5,134.5,1.7,32.5,711.0,944.75,666.57
2017,8,1,10,0,782.0,137.0,1.8,33.0,753.0,961.49,675.16
2017,8,1,10,15,792.5,139.5,1.9,33.5,789.0,971.02,679.38
2017,8,1,10,30,803.0,142.0,2.0,34.0,825.0,977.28,681.74
2017,8,1,10,45,810.5,144.0,2.15,34.5,854.0,976.62,680.49
2017,8,1,11,0,818.0,146.0,2.3,35.0,883.0,972.58,677.26
2017,8,1,11,15,823.5,147.0,2.4,35.0,905.5,951.16,664.22
2017,8,1,11,30,829.0,148.0,2.5,35.0,928.0,937.89,656.42
2017,8,1,11,45,808.5,166.0,2.6,35.5,936.5,923.7,646.65
2017,8,1,12,0,788.0,184.0,2.7,36.0,945.0,896.04,628.44
2017,8,1,12,15,789.5,184.5,2.8,36.0,951.5,869.36,612.18
2017,8,1,12,30,791.0,185.0,2.9,36.0,958.0,840.11,594.15
2017,8,1,12,45,791.0,184.5,3.0,36.5,956.5,806.48,571.97
2017,8,1,13,0,791.0,184.0,3.1,37.0,955.0,770.89,547.79
2017,8,1,13,15,788.5,183.0,3.1,37.0,945.0,731.27,520.83
2017,8,1,13,30,786.0,182.0,3.1,37.0,935.0,690.21,492.4
2017,8,1,13,45,627.0,287.0,3.15,37.0,880.5,631.99,449.48
2017,8,1,14,0,468.0,392.0,3.2,37.0,826.0,586.18,415.16
2017,8,1,14,15,497.5,366.5,3.2,37.0,816.0,552.0,390.86
2017,8,1,14,30,527.0,341.0,3.2,37.0,806.0,514.88,363.62
2017,8,1,14,45,551.0,299.5,3.25,37.0,769.5,460.87,323.91
2017,8,1,15,0,575.0,258.0,3.3,37.0,733.0,402.08,279.56
2017,8,1,15,15,480.0,288.0,3.25,36.5,671.5,358.04,247.1
2017,8,1,15,30,385.0,318.0,3.2,36.0,610.0,329.67,226.91
2017,8,1,15,45,456.5,269.5,3.2,36.0,595.0,275.74,183.41
2017,8,1,16,0,528.0,221.0,3.2,36.0,580.0,223.43,141.38
2017,8,1,16,15,506.5,211.5,3.2,35.5,535.0,180.59,113.49
2017,8,1,16,30,485.0,202.0,3.2,35.0,490.0,140.47,94.16
2017,8,1,16,45,457.5,191.0,3.2,35.0,442.0,121.69,92.74
2017,8,1,17,0,430.0,180.0,3.2,35.0,394.0,117.78,89.99
2017,8,1,17,15,405.5,162.0,3.15,34.5,345.0,108.81,83.3
2017,8,1,17,30,381.0,144.0,3.1,34.0,296.0,99.21,75.99
2017,8,1,17,45,336.5,128.0,3.1,34.0,246.5,94.42,72.32
2017,8,1,18,0,292.0,112.0,3.1,34.0,197.0,83.72,63.65
2017,8,1,18,15,239.0,92.0,2.9,33.5,152.0,69.87,52.26
2017,8,1,18,30,186.0,72.0,2.7,33.0,107.0,55.55,40.16
2017,8,1,18,45,121.5,49.0,2.5,32.5,69.0,38.6,25.63
2017,8,1,19,0,57.0,26.0,2.3,32.0,31.0,21.83,9.75
2017,8,1,19,15,28.5,13.0,2.35,31.5,15.5,11.82,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,25.0,8.0,7.02,0.0
2017,8,2,6,30,0.0,16.0,1.2,25.0,16.0,14.06,5.53
2017,8,2,6,45,0.0,27.5,1.3,25.5,27.5,24.21,14.08
2017,8,2,7,0,0.0,39.0,1.4,26.0,39.0,34.38,22.58
2017,8,2,7,15,0.0,52.0,1.3,26.5,52.0,45.9,32.03
2017,8,2,7,30,0.0,65.0,1.2,27.0,65.0,57.45,41.3
2017,8,2,7,45,0.0,83.0,1.2,27.5,83.0,74.57,54.87
2017,8,2,8,0,0.0,101.0,1.2,28.0,101.0,91.81,68.25
2017,8,2,8,15,9.5,146.5,1.15,28.5,151.5,146.33,110.93
2017,8,2,8,30,19.0,192.0,1.1,29.0,202.0,201.81,153.01
2017,8,2,8,45,9.5,172.5,1.1,29.5,177.5,169.97,127.39
2017,8,2,9,0,0.0,153.0,1.1,30.0,153.0,139.98,103.54
2017,8,2,9,15,5.0,183.5,1.2,30.0,187.0,174.16,129.51
2017,8,2,9,30,10.0,214.0,1.3,30.0,221.0,208.35,154.98
2017,8,2,9,45,5.0,164.0,1.4,30.5,167.5,153.88,113.21
2017,8,2,10,0,0.0,114.0,1.5,31.0,114.0,101.9,73.24
2017,8,2,10,15,9.0,201.5,1.6,31.0,209.0,192.65,142.01
2017,8,2,10,30,18.0,289.0,1.7,31.0,304.0,284.76,209.52
2017,8,2,10,45,72.5,369.0,1.85,31.0,433.5,431.8,315.8
2017,8,2,11,0,127.0,449.0,2.0,31.0,563.0,576.52,415.94
2017,8,2,11,15,99.5,448.0,2.0,31.0,539.0,527.11,380.08
2017,8,2,11,30,72.0,447.0,2.0,31.0,515.0,492.91,355.59
2017,8,2,11,45,94.0,467.0,2.05,31.5,557.5,525.76,378.0
2017,8,2,12,0,116.0,487.0,2.1,32.0,600.0,564.27,403.5
2017,8,2,12,15,67.5,409.0,2.1,32.0,475.0,432.93,312.18
2017,8,2,12,30,19.0,331.0,2.1,32.0,350.0,311.32,225.68
2017,8,2,12,45,85.0,415.0,2.1,32.5,498.0,438.57,316.88
2017,8,2,13,0,151.0,499.0,2.1,33.0,646.0,552.91,394.62
2017,8,2,13,15,110.5,477.5,2.05,33.0,584.5,493.31,352.39
2017,8,2,13,30,70.0,456.0,2.0,33.0,523.0,437.46,313.41
2017,8,2,13,45,136.0,461.0,1.95,33.0,588.5,469.61,336.66
2017,8,2,14,0,202.0,466.0,1.9,33.0,654.0,498.13,356.17
2017,8,2,14,15,172.0,452.5,1.85,33.0,609.0,454.65,325.32
2017,8,2,14,30,142.0,439.0,1.8,33.0,564.0,414.37,296.99
2017,8,2,14,45,241.5,405.0,1.75,33.0,608.0,409.52,292.6
2017,8,2,15,0,341.0,371.0,1.7,33.0,652.0,403.3,285.47
2017,8,2,15,15,234.0,365.5,1.65,32.5,554.0,350.31,248.76
2017,8,2,15,30,127.0,360.0,1.6,32.0,456.0,298.9,214.45
2017,8,2,15,45,76.0,307.0,1.6,32.0,363.5,252.1,182.23
2017,8,2,16,0,25.0,254.0,1.6,32.0,271.0,212.62,155.64
2017,8,2,16,15,82.0,259.0,1.55,31.5,309.0,203.36,147.64
2017,8,2,16,30,139.0,264.0,1.5,31.0,347.0,186.25,136.28
2017,8,2,16,45,207.0,232.0,1.5,31.0,342.0,163.46,127.43
2017,8,2,17,0,275.0,200.0,1.5,31.0,337.0,136.75,106.55
2017,8,2,17,15,250.0,181.5,1.45,30.5,294.5,126.44,98.87
2017,8,2,17,30,225.0,163.0,1.4,30.0,252.0,115.58,90.57
2017,8,2,17,45,198.5,140.5,1.4,29.5,210.0,105.84,83.02
2017,8,2,18,0,172.0,118.0,1.4,29.0,168.0,90.17,70.29
2017,8,2,18,15,136.5,94.5,1.3,28.5,129.0,73.38,56.28
2017,8,2,18,30,101.0,71.0,1.2,28.0,90.0,56.15,41.53
2017,8,2,18,45,56.5,47.5,1.2,28.0,57.5,38.46,26.03
2017,8,2,19,0,12.0,24.0,1.2,28.0,25.0,20.75,8.85
2017,8,2,19,15,6.0,12.0,1.2,27.5,12.5,10.91,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,0.0,12.5,1.45,23.0,12.5,10.99,0.43
2017,8,3,6,30,0.0,25.0,1.5,23.0,25.0,22.03,11.95
2017,8,3,6,45,0.0,43.5,1.6,23.5,43.5,39.7,26.87
2017,8,3,7,0,0.0,62.0,1.7,24.0,62.0,58.25,42.37
2017,8,3,7,15,0.0,82.5,1.7,24.5,82.5,78.69,59.14
2017,8,3,7,30,0.0,103.0,1.7,25.0,103.0,98.72,75.2
2017,8,3,7,45,0.0,66.0,1.7,25.5,66.0,58.33,42.13
2017,8,3,8,0,0.0,29.0,1.7,26.0,29.0,25.56,15.27
2017,8,3,8,15,0.0,84.5,1.7,26.5,84.5,74.82,54.93
2017,8,3,8,30,0.0,140.0,1.7,27.0,140.0,129.14,97.5
2017,8,3,8,45,343.0,138.5,1.7,28.0,353.5,512.65,395.79
2017,8,3,9,0,686.0,137.0,1.7,29.0,567.0,858.15,629.94
2017,8,3,9,15,705.0,141.5,1.65,29.5,614.0,889.17,642.79
2017,8,3,9,30,724.0,146.0,1.6,30.0,661.0,917.76,657.11
2017,8,3,9,45,410.5,257.5,1.55,30.5,553.5,721.58,521.97
2017,8,3,10,0,97.0,369.0,1.5,31.0,446.0,471.19,342.18
2017,8,3,10,15,73.0,370.0,1.5,31.0,429.5,442.98,322.62
2017,8,3,10,30,49.0,371.0,1.5,31.0,413.0,415.1,301.84
2017,8,3,10,45,32.0,324.5,1.55,31.5,352.5,345.99,251.96
2017,8,3,11,0,15.0,278.0,1.6,32.0,292.0,268.52,195.55
2017,8,3,11,15,95.5,377.5,1.6,32.5,467.0,465.96,336.86
2017,8,3,11,30,176.0,477.0,1.6,33.0,642.0,632.37,447.89
2017,8,3,11,45,134.5,477.0,1.65,33.5,604.0,582.55,411.52
2017,8,3,12,0,93.0,477.0,1.7,34.0,566.0,526.18,372.23
2017,8,3,12,15,73.0,462.0,1.7,34.0,533.0,486.41,345.06
2017,8,3,12,30,53.0,447.0,1.7,34.0,500.0,448.2,318.65
2017,8,3,12,45,88.5,470.5,1.75,34.0,557.5,490.11,348.26
2017,8,3,13,0,124.0,494.0,1.8,34.0,615.0,527.89,374.22
2017,8,3,13,15,70.0,394.5,1.85,34.0,463.0,394.13,282.04
2017,8,3,13,30,16.0,295.0,1.9,34.0,311.0,269.28,193.79
2017,8,3,13,45,22.5,331.5,1.95,34.5,353.5,297.96,214.43
2017,8,3,14,0,29.0,368.0,2.0,35.0,396.0,326.65,234.33
2017,8,3,14,15,75.0,401.5,2.1,34.5,469.0,371.55,266.78
2017,8,3,14,30,121.0,435.0,2.2,34.0,542.0,401.05,287.76
2017,8,3,14,45,156.5,418.5,2.3,34.0,551.5,391.27,280.34
2017,8,3,15,0,192.0,402.0,2.4,34.0,561.0,377.84,269.88
2017,8,3,15,15,166.5,381.5,2.45,33.5,514.5,338.69,242.24
2017,8,3,15,30,141.0,361.0,2.5,33.0,468.0,302.7,216.96
2017,8,3,15,45,223.0,327.5,2.65,33.0,484.0,283.85,199.99
2017,8,3,16,0,305.0,294.0,2.8,33.0,500.0,245.03,168.14
2017,8,3,16,15,479.5,216.5,2.85,32.5,512.5,178.91,114.96
2017,8,3,16,30,654.0,139.0,2.9,32.0,525.0,99.69,62.71
2017,8,3,16,45,340.5,161.5,2.95,32.0,361.5,102.09,78.12
2017,8,3,17,0,27.0,184.0,3.0,32.0,198.0,141.58,110.42
2017,8,3,17,15,22.5,162.5,2.95,31.5,173.0,133.18,104.2
2017,8,3,17,30,18.0,141.0,2.9,31.0,148.0,116.28,90.97
2017,8,3,17,45,219.5,115.5,2.9,31.0,180.0,85.48,65.84
2017,8,3,18,0,421.0,90.0,2.9,31.0,212.0,65.63,49.43
2017,8,3,18,15,352.5,76.5,2.75,30.5,163.0,56.87,42.1
2017,8,3,18,30,284.0,63.0,2.6,30.0,114.0,47.74,34.18
2017,8,3,18,45,194.0,44.5,2.5,29.5,73.5,34.28,22.38
2017,8,3,19,0,104.0,26.0,2.4,29.0,33.0,21.09,8.55
2017,8,3,19,15,52.0,13.0,2.35,28.5,16.5,11.82,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,111.5,20.0,1.3,24.5,33.0,117.33,55.36
2017,8,4,6,30,223.0,40.0,1.3,25.0,66.0,230.72,176.98
2017,8,4,6,45,315.0,53.0,1.3,26.0,111.5,317.12,249.78
2017,8,4,7,0,407.0,66.0,1.3,27.0,157.0,411.88,324.95
2017,8,4,7,15,467.5,76.0,1.25,27.5,209.0,491.58,385.12
2017,8,4,7,30,528.0,86.0,1.2,28.0,261.0,569.76,440.33
2017,8,4,7,45,572.5,93.0,1.15,28.5,314.5,633.19,482.33
2017,8,4,8,0,617.0,100.0,1.1,29.0,368.0,697.4,523.08
2017,8,4,8,15,648.0,106.0,1.2,29.5,421.0,748.47,555.03
2017,8,4,8,30,679.0,112.0,1.3,30.0,474.0,798.75,585.84
2017,8,4,8,45,493.0,188.0,1.4,30.5,465.0,715.48,526.54
2017,8,4,9,0,307.0,264.0,1.5,31.0,456.0,610.18,449.03
2017,8,4,9,15,536.5,195.5,1.55,31.5,563.0,776.26,565.36
2017,8,4,9,30,766.0,127.0,1.6,32.0,670.0,931.26,661.63
2017,8,4,9,45,392.0,199.5,1.7,32.5,478.0,637.93,464.45
2017,8,4,10,0,18.0,272.0,1.8,33.0,286.0,271.3,197.43
2017,8,4,10,15,11.5,217.0,1.8,33.5,226.5,209.96,153.04
2017,8,4,10,30,5.0,162.0,1.8,34.0,167.0,151.15,109.01
2017,8,4,10,45,244.5,264.0,1.85,34.5,484.0,523.35,381.8
2017,8,4,11,0,484.0,366.0,1.9,35.0,801.0,868.7,607.17
2017,8,4,11,15,359.0,418.0,1.9,35.0,745.0,773.34,539.76
2017,8,4,11,30,234.0,470.0,1.9,35.0,689.0,680.29,476.52
2017,8,4,11,45,126.0,392.5,1.95,35.5,510.5,493.79,350.53
2017,8,4,12,0,18.0,315.0,2.0,36.0,332.0,299.83,213.77
2017,8,4,12,15,411.0,247.0,2.0,36.0,647.0,600.32,431.81
2017,8,4,12,30,804.0,179.0,2.0,36.0,962.0,843.44,592.34
2017,8,4,12,45,612.0,303.0,2.0,36.0,898.5,766.35,536.94
2017,8,4,13,0,420.0,427.0,2.0,36.0,835.0,694.84,486.1
2017,8,4,13,15,379.5,437.0,2.0,36.0,803.0,649.23,455.56
2017,8,4,13,30,339.0,447.0,2.0,36.0,771.0,604.73,425.27
2017,8,4,13,45,293.0,452.5,2.0,36.5,728.5,555.9,391.01
2017,8,4,14,0,247.0,458.0,2.0,37.0,686.0,510.74,359.1
2017,8,4,14,15,505.5,317.5,2.05,37.0,767.5,517.27,364.91
2017,8,4,14,30,764.0,177.0,2.1,37.0,849.0,503.64,353.71
2017,8,4,14,45,509.0,284.5,2.15,37.0,725.5,429.03,300.08
2017,8,4,15,0,254.0,392.0,2.2,37.0,602.0,383.73,269.27
2017,8,4,15,15,282.0,365.0,2.25,36.5,587.0,353.44,246.76
2017,8,4,15,30,310.0,338.0,2.3,36.0,572.0,320.53,221.58
2017,8,4,15,45,471.5,259.5,2.35,36.0,590.0,268.82,177.12
2017,8,4,16,0,633.0,181.0,2.4,36.0,608.0,205.49,123.71
2017,8,4,16,15,483.5,209.5,2.45,35.5,521.0,173.48,109.54
2017,8,4,16,30,334.0,238.0,2.5,35.0,434.0,164.66,116.21
2017,8,4,16,45,183.0,212.5,2.55,35.0,318.5,152.28,116.93
2017,8,4,17,0,32.0,187.0,2.6,35.0,203.0,143.37,110.34
2017,8,4,17,15,239.5,159.0,2.55,34.5,254.0,112.51,86.24
2017,8,4,17,30,447.0,131.0,2.5,34.0,305.0,90.98,69.29
2017,8,4,17,45,389.0,118.5,2.5,33.5,253.0,84.12,64.04
2017,8,4,18,0,331.0,106.0,2.5,33.0,201.0,76.91,58.3
2017,8,4,18,15,268.5,87.5,2.3,32.5,153.5,66.9,49.99
2017,8,4,18,30,206.0,69.0,2.1,32.0,106.0,53.45,38.53
2017,8,4,18,45,132.5,46.0,1.9,31.5,66.5,36.38,23.8
2017,8,4,19,0,59.0,23.0,1.7,31.0,27.0,18.75,6.35
2017,8,4,19,15,29.5,11.5,1.8,30.5,13.5,10.46,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.5,21.0,1.6,24.5,29.0,82.58,33.83
2017,8,5,6,30,141.0,42.0,1.7,25.0,58.0,167.33,127.43
2017,8,5,6,45,228.0,60.0,1.85,25.5,103.0,267.62,211.51
2017,8,5,7,0,315.0,78.0,2.0,26.0,148.0,361.36,287.91
2017,8,5,7,15,375.5,91.0,2.05,26.5,198.0,434.33,345.23
2017,8,5,7,30,436.0,104.0,2.1,27.0,248.0,511.13,402.98
2017,8,5,7,45,488.5,112.5,2.15,28.0,301.5,578.39,450.36
2017,8,5,8,0,541.0,121.0,2.2,29.0,355.0,655.31,502.12
2017,8,5,8,15,574.5,128.5,2.25,29.5,407.0,708.66,536.46
2017,8,5,8,30,608.0,136.0,2.3,30.0,459.0,761.35,569.63
2017,8,5,8,45,633.5,142.0,2.4,31.0,509.5,803.68,594.22
2017,8,5,9,0,659.0,148.0,2.5,32.0,560.0,844.35,617.3
2017,8,5,9,15,678.5,153.0,2.6,32.5,606.5,875.99,635.37
2017,8,5,9,30,698.0,158.0,2.7,33.0,653.0,905.24,651.84
2017,8,5,9,45,711.5,163.0,2.85,33.5,694.5,925.84,663.06
2017,8,5,10,0,725.0,168.0,3.0,34.0,736.0,943.53,672.52
2017,8,5,10,15,736.5,171.0,3.1,34.0,771.5,953.89,678.41
2017,8,5,10,30,748.0,174.0,3.2,34.0,807.0,954.07,677.99
2017,8,5,10,45,757.5,176.0,3.35,34.5,837.0,955.25,677.35
2017,8,5,11,0,767.0,178.0,3.5,35.0,867.0,953.09,674.68
2017,8,5,11,15,773.0,179.5,3.6,35.0,889.0,943.68,668.58
2017,8,5,11,30,779.0,181.0,3.7,35.0,911.0,931.01,660.53
2017,8,5,11,45,783.0,182.0,3.8,35.5,925.5,912.79,647.64
2017,8,5,12,0,787.0,183.0,3.9,36.0,940.0,891.51,632.88
2017,8,5,12,15,788.5,183.5,4.0,36.0,946.0,864.7,615.87
2017,8,5,12,30,790.0,184.0,4.1,36.0,952.0,835.31,597.14
2017,8,5,12,45,534.5,332.5,4.2,36.0,851.5,732.3,523.58
2017,8,5,13,0,279.0,481.0,4.3,36.0,751.0,633.52,451.22
2017,8,5,13,15,534.5,329.5,4.35,36.0,840.5,670.72,482.11
2017,8,5,13,30,790.0,178.0,4.4,36.0,930.0,685.57,495.72
2017,8,5,13,45,788.0,174.5,4.5,36.0,912.5,641.07,463.63
2017,8,5,14,0,786.0,171.0,4.6,36.0,895.0,595.35,430.16
2017,8,5,14,15,557.0,289.5,4.6,35.5,795.0,522.6,376.21
2017,8,5,14,30,328.0,408.0,4.6,35.0,695.0,471.39,338.45
2017,8,5,14,45,329.5,390.0,4.65,35.0,669.5,434.63,311.14
2017,8,5,15,0,331.0,372.0,4.7,35.0,644.0,397.9,283.27
2017,8,5,15,15,348.0,347.0,4.65,34.5,620.0,361.39,255.19
2017,8,5,15,30,365.0,322.0,4.6,34.0,596.0,323.38,225.44
2017,8,5,15,45,540.5,229.5,4.6,34.0,607.5,261.31,171.5
2017,8,5,16,0,716.0,137.0,4.6,34.0,619.0,185.04,106.62
2017,8,5,16,15,695.0,132.5,4.55,33.5,570.5,135.89,75.16
2017,8,5,16,30,674.0,128.0,4.5,33.0,522.0,89.41,56.41
2017,8,5,16,45,652.0,120.0,4.45,33.0,471.5,75.46,56.28
2017,8,5,17,0,630.0,112.0,4.4,33.0,421.0,72.96,54.46
2017,8,5,17,15,593.0,105.0,4.3,32.5,368.0,70.78,53.01
2017,8,5,17,30,556.0,98.0,4.2,32.0,315.0,68.41,51.37
2017,8,5,17,45,512.0,88.0,4.1,32.0,263.0,63.41,47.37
2017,8,5,18,0,468.0,78.0,4.0,32.0,211.0,58.07,42.96
2017,8,5,18,15,395.0,66.5,3.8,31.5,161.5,49.73,35.96
2017,8,5,18,30,322.0,55.0,3.6,31.0,112.0,41.86,29.11
2017,8,5,18,45,222.0,39.5,3.4,31.0,72.0,30.53,19.06
2017,8,5,19,0,122.0,24.0,3.2,31.0,32.0,18.81,5.73
2017,8,5,19,15,61.0,12.0,3.3,30.5,16.0,10.91,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,26.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,7.0,3.85,25.0,7.0,6.14,0.0
2017,8,6,6,30,0.0,14.0,4.0,25.0,14.0,12.3,4.03
2017,8,6,6,45,0.0,25.0,4.2,25.5,25.0,22.0,12.21
2017,8,6,7,0,0.0,36.0,4.4,26.0,36.0,31.73,20.35
2017,8,6,7,15,0.0,48.5,4.45,26.5,48.5,42.8,29.46
2017,8,6,7,30,0.0,61.0,4.5,27.0,61.0,53.89,38.42
2017,8,6,7,45,0.0,80.5,4.6,27.5,80.5,72.15,53.0
2017,8,6,8,0,0.0,100.0,4.7,28.0,100.0,90.94,67.74
2017,8,6,8,15,0.0,100.0,4.75,28.5,100.0,89.98,66.56
2017,8,6,8,30,0.0,100.0,4.8,29.0,100.0,89.44,65.72
2017,8,6,8,45,7.5,156.5,4.85,29.5,161.0,151.84,114.49
2017,8,6,9,0,15.0,213.0,4.9,30.0,222.0,215.72,163.2
2017,8,6,9,15,13.0,216.0,4.85,30.5,224.5,214.95,161.57
2017,8,6,9,30,11.0,219.0,4.8,31.0,227.0,214.47,160.31
2017,8,6,9,45,9.0,205.5,4.8,32.0,212.5,197.98,146.78
2017,8,6,10,0,7.0,192.0,4.8,33.0,198.0,182.18,133.93
2017,8,6,10,15,24.5,276.5,4.8,33.0,297.5,295.22,218.21
2017,8,6,10,30,42.0,361.0,4.8,33.0,397.0,397.64,292.34
2017,8,6,10,45,87.0,404.5,4.8,33.5,482.0,482.93,353.1
2017,8,6,11,0,132.0,448.0,4.8,34.0,567.0,580.15,420.45
2017,8,6,11,15,84.0,420.5,4.75,34.0,497.5,484.36,351.55
2017,8,6,11,30,36.0,393.0,4.7,34.0,428.0,405.81,294.44
2017,8,6,11,45,115.5,442.0,4.7,34.5,553.5,531.15,384.01
2017,8,6,12,0,195.0,491.0,4.7,35.0,679.0,638.19,457.53
2017,8,6,12,15,145.0,487.5,4.65,35.0,628.0,577.82,414.16
2017,8,6,12,30,95.0,484.0,4.6,35.0,577.0,516.2,370.39
2017,8,6,12,45,110.0,488.5,4.6,35.5,596.0,522.58,374.43
2017,8,6,13,0,125.0,493.0,4.6,36.0,615.0,527.12,376.9
2017,8,6,13,15,144.5,490.0,4.55,36.0,629.0,525.24,375.74
2017,8,6,13,30,164.0,487.0,4.5,36.0,643.0,521.55,373.24
2017,8,6,13,45,234.0,464.5,4.45,36.0,682.5,532.58,381.48
2017,8,6,14,0,304.0,442.0,4.4,36.0,722.0,530.69,380.16
2017,8,6,14,15,346.0,410.5,4.35,36.0,720.5,506.38,362.52
2017,8,6,14,30,388.0,379.0,4.3,36.0,719.0,478.32,341.56
2017,8,6,14,45,353.0,377.0,4.25,36.0,677.5,434.65,309.22
2017,8,6,15,0,318.0,375.0,4.2,36.0,636.0,394.33,279.24
2017,8,6,15,15,520.0,265.0,4.15,35.5,666.5,349.21,241.11
2017,8,6,15,30,722.0,155.0,4.1,35.0,697.0,286.13,186.05
2017,8,6,15,45,703.5,151.5,4.05,35.0,653.0,235.25,145.18
2017,8,6,16,0,685.0,148.0,4.0,35.0,609.0,186.43,108.46
2017,8,6,16,15,663.0,143.0,3.9,34.5,560.5,138.57,78.33
2017,8,6,16,30,641.0,138.0,3.8,34.0,512.0,93.55,60.82
2017,8,6,16,45,613.0,131.5,3.75,34.0,461.0,83.21,62.3
2017,8,6,17,0,585.0,125.0,3.7,34.0,410.0,82.13,61.68
2017,8,6,17,15,546.5,117.0,3.5,33.5,357.5,79.65,60.03
2017,8,6,17,30,508.0,109.0,3.3,33.0,305.0,76.42,57.73
2017,8,6,17,45,458.5,98.0,3.15,33.0,253.5,70.17,52.73
2017,8,6,18,0,409.0,87.0,3.0,33.0,202.0,63.6,47.33
2017,8,6,18,15,336.5,73.5,2.8,32.0,154.0,54.76,40.03
2017,8,6,18,30,264.0,60.0,2.6,31.0,106.0,45.56,32.14
2017,8,6,18,45,170.5,41.5,2.45,30.5,67.0,32.02,20.26
2017,8,6,19,0,77.0,23.0,2.3,30.0,28.0,18.72,4.91
2017,8,6,19,15,38.5,11.5,2.4,29.5,14.0,10.46,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,3.0,2.9,25.0,3.0,2.63,0.0
2017,8,7,6,30,0.0,6.0,3.0,25.0,6.0,5.26,0.0
2017,8,7,6,45,0.0,10.5,3.15,25.0,10.5,9.21,1.84
2017,8,7,7,0,0.0,15.0,3.3,25.0,15.0,13.18,5.2
2017,8,7,7,15,0.0,20.5,3.3,25.0,20.5,18.03,9.26
2017,8,7,7,30,0.0,26.0,3.3,25.0,26.0,22.89,13.27
2017,8,7,7,45,0.0,23.0,3.35,25.0,23.0,20.25,11.06
2017,8,7,8,0,0.0,20.0,3.4,25.0,20.0,17.61,8.84
2017,8,7,8,15,0.0,21.5,3.3,25.0,21.5,18.95,9.88
2017,8,7,8,30,0.0,23.0,3.2,25.0,23.0,20.29,10.91
2017,8,7,8,45,0.0,33.5,3.1,25.0,33.5,29.59,18.4
2017,8,7,9,0,0.0,44.0,3.0,25.0,44.0,38.91,25.84
2017,8,7,9,15,0.0,62.0,2.9,25.0,62.0,54.91,38.58
2017,8,7,9,30,0.0,80.0,2.8,25.0,80.0,70.96,51.24
2017,8,7,9,45,0.0,96.0,2.75,25.5,96.0,85.33,62.33
2017,8,7,10,0,0.0,112.0,2.7,26.0,112.0,100.06,73.58
2017,8,7,10,15,2.5,137.0,2.6,26.0,139.5,125.61,93.42
2017,8,7,10,30,5.0,162.0,2.5,26.0,167.0,151.14,113.03
2017,8,7,10,45,8.0,193.0,2.4,26.0,200.5,182.64,137.01
2017,8,7,11,0,11.0,224.0,2.3,26.0,234.0,213.91,160.54
2017,8,7,11,15,14.5,267.5,2.25,26.0,281.0,256.97,192.63
2017,8,7,11,30,18.0,311.0,2.2,26.0,328.0,299.45,223.82
2017,8,7,11,45,46.5,387.0,2.15,26.0,431.5,404.75,300.9
2017,8,7,12,0,75.0,463.0,2.1,26.0,535.0,496.39,365.7
2017,8,7,12,15,101.5,479.0,2.0,26.0,577.0,526.25,386.19
2017,8,7,12,30,128.0,495.0,1.9,26.0,619.0,557.15,407.4
2017,8,7,12,45,129.5,494.0,1.85,26.0,620.0,544.49,398.06
2017,8,7,13,0,131.0,493.0,1.8,26.0,621.0,531.41,388.72
2017,8,7,13,15,214.0,478.0,1.7,26.0,683.5,564.94,413.07
2017,8,7,13,30,297.0,463.0,1.6,26.0,746.0,587.44,428.74
2017,8,7,13,45,235.5,464.0,1.5,26.0,685.5,532.63,388.86
2017,8,7,14,0,174.0,465.0,1.4,26.0,625.0,478.96,350.31
2017,8,7,14,15,149.5,449.0,1.3,26.0,583.5,438.08,321.02
2017,8,7,14,30,125.0,433.0,1.2,26.0,542.0,399.99,293.53
2017,8,7,14,45,192.0,411.0,1.1,26.0,571.5,399.12,291.86
2017,8,7,15,0,259.0,389.0,1.0,26.0,601.0,381.45,276.88
2017,8,7,15,15,386.5,325.0,0.9,26.0,623.5,356.69,254.3
2017,8,7,15,30,514.0,261.0,0.8,26.0,646.0,308.97,212.89
2017,8,7,15,45,616.0,196.0,0.7,26.0,629.0,248.0,161.17
2017,8,7,16,0,718.0,131.0,0.6,26.0,612.0,177.63,103.16
2017,8,7,16,15,697.5,126.5,0.5,26.0,564.0,128.42,71.82
2017,8,7,16,30,677.0,122.0,0.4,26.0,516.0,81.82,54.23
2017,8,7,16,45,640.0,120.0,0.35,26.0,463.0,75.65,58.0
2017,8,7,17,0,603.0,118.0,0.3,26.0,410.0,77.34,59.65
2017,8,7,17,15,571.0,108.5,0.4,26.0,358.0,73.53,56.72
2017,8,7,17,30,539.0,99.0,0.5,26.0,306.0,69.38,53.46
2017,8,7,17,45,495.5,88.5,0.65,26.0,255.0,64.02,49.09
2017,8,7,18,0,452.0,78.0,0.8,26.0,204.0,57.35,43.47
2017,8,7,18,15,385.5,65.5,0.75,25.5,156.0,49.05,36.35
2017,8,7,18,30,319.0,53.0,0.7,25.0,108.0,40.42,28.69
2017,8,7,18,45,220.5,37.5,0.65,25.0,68.5,29.04,18.32
2017,8,7,19,0,122.0,22.0,0.6,25.0,29.0,17.27,3.35
2017,8,7,19,15,61.0,11.0,0.6,24.5,14.5,10.01,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,125.0,17.5,3.05,22.5,31.0,118.61,30.52
2017,8,8,6,30,250.0,35.0,3.3,23.0,62.0,240.5,185.55
2017,8,8,6,45,341.0,47.0,3.6,23.5,107.5,330.29,264.82
2017,8,8,7,0,432.0,59.0,3.9,24.0,153.0,425.66,344.39
2017,8,8,7,15,272.0,93.0,4.0,24.5,158.0,340.29,275.76
2017,8,8,7,30,112.0,127.0,4.1,25.0,163.0,247.25,197.92
2017,8,8,7,45,204.0,144.5,4.25,25.5,226.5,361.63,289.68
2017,8,8,8,0,296.0,162.0,4.4,26.0,290.0,466.04,370.44
2017,8,8,8,15,366.5,172.5,4.4,26.5,352.0,546.54,430.17
2017,8,8,8,30,437.0,183.0,4.4,27.0,414.0,649.29,503.95
2017,8,8,8,45,401.5,215.5,4.45,27.5,444.5,659.55,506.83
2017,8,8,9,0,366.0,248.0,4.5,28.0,475.0,648.03,494.93
2017,8,8,9,15,385.5,258.0,4.5,28.5,514.0,679.37,515.21
2017,8,8,9,30,405.0,268.0,4.5,29.0,553.0,728.02,546.75
2017,8,8,9,45,261.0,320.0,4.55,29.5,508.5,622.33,465.75
2017,8,8,10,0,117.0,372.0,4.6,30.0,464.0,512.7,381.51
2017,8,8,10,15,154.0,393.5,4.6,30.0,520.5,567.2,420.97
2017,8,8,10,30,191.0,415.0,4.6,30.0,577.0,620.29,458.25
2017,8,8,10,45,240.0,422.5,4.7,30.5,633.0,668.73,491.73
2017,8,8,11,0,289.0,430.0,4.8,31.0,689.0,729.1,532.67
2017,8,8,11,15,190.5,444.0,4.8,31.0,617.0,623.34,456.18
2017,8,8,11,30,92.0,458.0,4.8,31.0,545.0,522.22,382.26
2017,8,8,11,45,55.5,390.5,4.8,31.5,443.0,416.3,305.54
2017,8,8,12,0,19.0,323.0,4.8,32.0,341.0,307.88,225.71
2017,8,8,12,15,96.0,410.5,4.75,32.0,503.5,458.3,336.16
2017,8,8,12,30,173.0,498.0,4.7,32.0,666.0,596.96,433.85
2017,8,8,12,45,152.0,495.0,4.7,32.0,642.5,562.98,408.96
2017,8,8,13,0,131.0,492.0,4.7,32.0,619.0,530.29,385.6
2017,8,8,13,15,179.0,485.5,4.65,32.0,657.0,545.61,397.09
2017,8,8,13,30,227.0,479.0,4.6,32.0,695.0,556.72,405.13
2017,8,8,13,45,177.5,469.5,4.55,32.0,636.5,500.14,364.26
2017,8,8,14,0,128.0,460.0,4.5,32.0,578.0,448.3,326.89
2017,8,8,14,15,71.5,368.0,4.45,32.0,434.0,342.85,251.08
2017,8,8,14,30,15.0,276.0,4.4,32.0,290.0,244.31,179.23
2017,8,8,14,45,77.0,337.0,4.4,32.0,400.5,306.2,224.56
2017,8,8,15,0,139.0,398.0,4.4,32.0,511.0,352.97,257.16
2017,8,8,15,15,87.5,350.0,4.35,31.5,420.0,301.02,220.18
2017,8,8,15,30,36.0,302.0,4.3,31.0,329.0,245.89,181.3
2017,8,8,15,45,362.0,226.0,4.3,31.0,469.0,220.49,149.74
2017,8,8,16,0,688.0,150.0,4.3,31.0,609.0,184.61,108.97
2017,8,8,16,15,666.0,144.5,4.2,30.5,560.5,136.21,78.65
2017,8,8,16,30,644.0,139.0,4.1,30.0,512.0,90.67,69.25
2017,8,8,16,45,619.5,131.0,4.05,30.0,461.0,83.28,63.47
2017,8,8,17,0,595.0,123.0,4.0,30.0,410.0,81.1,61.93
2017,8,8,17,15,557.0,114.5,3.7,29.5,357.0,78.17,59.87
2017,8,8,17,30,519.0,106.0,3.4,29.0,304.0,74.99,57.56
2017,8,8,17,45,474.5,94.5,3.15,28.5,252.5,67.95,51.91
2017,8,8,18,0,430.0,83.0,2.9,28.0,201.0,60.94,46.13
2017,8,8,18,15,358.0,69.5,2.6,27.5,152.5,51.99,38.48
2017,8,8,18,30,286.0,56.0,2.3,27.0,104.0,42.67,30.25
2017,8,8,18,45,193.5,38.0,2.0,26.5,65.0,29.42,18.38
2017,8,8,19,0,101.0,20.0,1.7,26.0,26.0,15.68,1.35
2017,8,8,19,15,50.5,10.0,1.65,25.5,13.0,9.1,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.5,19.0,2.4,22.5,28.5,101.19,17.03
2017,8,9,6,30,183.0,38.0,2.4,23.0,57.0,203.02,155.06
2017,8,9,6,45,267.0,54.0,2.45,23.5,101.5,285.95,228.03
2017,8,9,7,0,351.0,70.0,2.5,24.0,146.0,376.41,302.99
2017,8,9,7,15,413.0,82.5,2.5,24.5,197.0,451.33,362.63
2017,8,9,7,30,475.0,95.0,2.5,25.0,248.0,530.13,422.38
2017,8,9,7,45,522.5,103.5,2.55,25.5,301.5,601.95,473.86
2017,8,9,8,0,570.0,112.0,2.6,26.0,355.0,669.21,520.13
2017,8,9,8,15,603.5,119.0,2.6,26.5,408.0,722.57,554.8
2017,8,9,8,30,637.0,126.0,2.6,27.0,461.0,775.24,588.12
2017,8,9,8,45,664.5,130.5,2.65,27.5,512.5,818.18,614.3
2017,8,9,9,0,692.0,135.0,2.7,28.0,564.0,859.47,639.0
2017,8,9,9,15,711.0,139.5,2.7,28.5,611.0,890.46,656.14
2017,8,9,9,30,730.0,144.0,2.7,29.0,658.0,918.97,671.57
2017,8,9,9,45,744.0,148.5,2.75,29.5,700.0,933.27,678.05
2017,8,9,10,0,758.0,153.0,2.8,30.0,742.0,951.23,687.12
2017,8,9,10,15,769.0,155.5,2.8,30.5,778.5,960.85,690.43
2017,8,9,10,30,780.0,158.0,2.8,31.0,815.0,967.17,691.83
2017,8,9,10,45,789.0,160.0,2.85,31.5,845.0,967.61,690.03
2017,8,9,11,0,798.0,162.0,2.9,32.0,875.0,964.64,686.26
2017,8,9,11,15,804.0,163.5,2.9,32.0,897.5,954.82,679.29
2017,8,9,11,30,810.0,165.0,2.9,32.0,920.0,941.65,670.36
2017,8,9,11,45,813.0,166.5,2.9,32.5,934.5,922.39,656.33
2017,8,9,12,0,816.0,168.0,2.9,33.0,949.0,900.01,640.47
2017,8,9,12,15,817.5,168.0,2.85,33.0,955.5,871.99,622.03
2017,8,9,12,30,819.0,168.0,2.8,33.0,962.0,841.32,601.91
2017,8,9,12,45,821.0,166.5,2.75,33.0,960.5,807.28,579.59
2017,8,9,13,0,823.0,165.0,2.7,33.0,959.0,771.0,555.44
2017,8,9,13,15,820.5,164.0,2.65,33.0,949.0,729.84,526.8
2017,8,9,13,30,818.0,163.0,2.6,33.0,939.0,687.08,496.57
2017,8,9,13,45,815.0,161.0,2.55,33.5,921.0,641.75,463.03
2017,8,9,14,0,812.0,159.0,2.5,34.0,903.0,595.19,428.01
2017,8,9,14,15,805.5,157.0,2.45,33.5,877.0,545.73,391.84
2017,8,9,14,30,799.0,155.0,2.4,33.0,851.0,495.73,354.16
2017,8,9,14,45,796.0,149.0,2.4,33.0,819.5,443.79,313.35
2017,8,9,15,0,793.0,143.0,2.4,33.0,788.0,391.39,271.06
2017,8,9,15,15,780.5,140.0,2.35,33.0,748.5,338.03,227.32
2017,8,9,15,30,768.0,137.0,2.3,33.0,709.0,285.61,184.09
2017,8,9,15,45,754.0,132.5,2.3,33.0,664.5,232.94,141.72
2017,8,9,16,0,740.0,128.0,2.3,33.0,620.0,181.79,103.52
2017,8,9,16,15,719.5,123.5,2.25,32.5,571.0,124.13,67.32
2017,8,9,16,30,699.0,119.0,2.2,32.0,522.0,76.26,56.9
2017,8,9,16,45,673.5,113.0,2.15,32.0,470.0,71.51,53.29
2017,8,9,17,0,648.0,107.0,2.1,32.0,418.0,70.16,52.4
2017,8,9,17,15,611.0,100.0,1.9,31.5,364.0,67.8,50.79
2017,8,9,17,30,574.0,93.0,1.7,31.0,310.0,65.26,48.97
2017,8,9,17,45,526.0,83.5,1.55,30.5,257.5,60.46,45.2
2017,8,9,18,0,478.0,74.0,1.4,30.0,205.0,55.36,41.05
2017,8,9,18,15,404.5,62.5,1.3,29.0,155.0,48.13,34.97
2017,8,9,18,30,331.0,51.0,1.2,28.0,105.0,39.03,27.05
2017,8,9,18,45,227.0,35.0,1.1,27.5,65.5,27.18,16.4
2017,8,9,19,0,123.0,19.0,1.0,27.0,26.0,14.94,0.0
2017,8,9,19,15,61.5,9.5,1.0,26.5,13.0,8.64,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.0,1.9,23.5,28.5,102.68,7.61
2017,8,10,6,30,196.0,36.0,2.1,24.0,57.0,208.22,157.95
2017,8,10,6,45,300.0,49.0,2.35,24.5,102.5,300.91,239.1
2017,8,10,7,0,404.0,62.0,2.6,25.0,148.0,408.07,327.12
2017,8,10,7,15,467.5,71.5,2.65,25.5,200.0,484.64,387.58
2017,8,10,7,30,531.0,81.0,2.7,26.0,252.0,564.39,446.88
2017,8,10,7,45,580.5,87.0,2.75,27.0,306.5,630.66,492.7
2017,8,10,8,0,630.0,93.0,2.8,28.0,361.0,698.03,537.43
2017,8,10,8,15,661.5,98.5,2.75,28.5,414.5,749.16,569.73
2017,8,10,8,30,693.0,104.0,2.7,29.0,468.0,799.51,600.63
2017,8,10,8,45,718.0,107.5,2.7,29.5,519.0,839.95,624.37
2017,8,10,9,0,743.0,111.0,2.7,30.0,570.0,873.8,643.36
2017,8,10,9,15,760.5,114.5,2.65,30.5,617.5,903.26,658.9
2017,8,10,9,30,778.0,118.0,2.6,31.0,665.0,930.06,672.56
2017,8,10,9,45,791.5,121.0,2.55,31.5,707.0,949.42,681.33
2017,8,10,10,0,805.0,124.0,2.5,32.0,749.0,965.66,688.17
2017,8,10,10,15,815.0,126.0,2.45,32.0,785.5,974.0,691.49
2017,8,10,10,30,825.0,128.0,2.4,32.0,822.0,968.12,686.05
2017,8,10,10,45,832.5,129.5,2.4,32.5,851.5,966.92,682.94
2017,8,10,11,0,840.0,131.0,2.4,33.0,881.0,962.33,677.81
2017,8,10,11,15,585.5,285.5,2.4,33.0,815.0,871.21,616.95
2017,8,10,11,30,331.0,440.0,2.4,33.0,749.0,751.61,532.05
2017,8,10,11,45,299.5,457.5,2.4,33.5,740.0,723.22,511.82
2017,8,10,12,0,268.0,475.0,2.4,34.0,731.0,694.3,490.62
2017,8,10,12,15,285.0,473.5,2.4,34.0,747.5,689.81,487.87
2017,8,10,12,30,302.0,472.0,2.4,34.0,764.0,683.26,483.57
2017,8,10,12,45,579.0,304.5,2.45,34.5,863.0,736.55,524.55
2017,8,10,13,0,856.0,137.0,2.5,35.0,962.0,766.8,547.88
2017,8,10,13,15,477.5,303.0,2.5,35.0,763.0,603.99,432.36
2017,8,10,13,30,99.0,469.0,2.5,35.0,564.0,465.81,331.48
2017,8,10,13,45,472.5,300.5,2.55,35.0,734.5,541.32,389.43
2017,8,10,14,0,846.0,132.0,2.6,35.0,905.0,593.2,426.18
2017,8,10,14,15,839.5,130.5,2.65,35.0,879.0,543.9,388.91
2017,8,10,14,30,833.0,129.0,2.7,35.0,853.0,493.87,350.59
2017,8,10,14,45,819.5,130.0,2.75,35.0,819.0,442.21,310.01
2017,8,10,15,0,806.0,131.0,2.8,35.0,785.0,385.15,264.61
2017,8,10,15,15,794.0,128.0,2.85,34.5,745.5,331.26,221.05
2017,8,10,15,30,782.0,125.0,2.9,34.0,706.0,278.22,177.71
2017,8,10,15,45,763.0,123.5,2.95,34.0,660.5,226.01,135.83
2017,8,10,16,0,744.0,122.0,3.0,34.0,615.0,175.87,98.76
2017,8,10,16,15,723.0,118.0,3.0,33.5,566.0,118.69,63.41
2017,8,10,16,30,702.0,114.0,3.0,33.0,517.0,70.97,52.41
2017,8,10,16,45,667.5,110.5,3.0,33.0,464.0,69.91,51.79
2017,8,10,17,0,633.0,107.0,3.0,33.0,411.0,70.18,52.23
2017,8,10,17,15,594.5,100.5,2.8,32.5,357.5,68.2,50.92
2017,8,10,17,30,556.0,94.0,2.6,32.0,304.0,66.07,49.46
2017,8,10,17,45,495.5,86.5,2.4,31.5,250.5,62.88,47.04
2017,8,10,18,0,435.0,79.0,2.2,31.0,197.0,58.19,43.23
2017,8,10,18,15,356.5,66.5,2.05,30.0,148.0,49.86,36.24
2017,8,10,18,30,278.0,54.0,1.9,29.0,99.0,41.23,28.71
2017,8,10,18,45,171.5,36.5,1.75,28.5,61.0,28.29,17.09
2017,8,10,19,0,65.0,19.0,1.6,28.0,23.0,15.56,0.0
2017,8,10,19,15,32.5,9.5,1.65,27.5,11.5,8.64,0.0
2017,8,10,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,17.5,2.25,24.5,28.5,105.73,0.0
