Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,6,30,211.0,35.0,2.5,25.0,57.0,216.4,163.24
2017,8,11,6,45,318.5,46.5,2.75,25.5,103.0,309.65,245.39
2017,8,11,7,0,426.0,58.0,3.0,26.0,149.0,419.29,335.32
2017,8,11,7,15,491.0,66.5,3.05,26.5,201.0,496.32,395.78
2017,8,11,7,30,556.0,75.0,3.1,27.0,253.0,576.72,455.46
2017,8,11,7,45,607.5,79.5,3.2,27.5,308.5,643.32,502.58
2017,8,11,8,0,659.0,84.0,3.3,28.0,364.0,711.18,548.95
2017,8,11,8,15,690.0,89.0,3.35,28.5,417.5,762.0,581.64
2017,8,11,8,30,721.0,94.0,3.4,29.0,471.0,807.46,609.91
2017,8,11,8,45,744.0,97.5,3.45,29.5,522.5,847.0,633.6
2017,8,11,9,0,767.0,101.0,3.5,30.0,574.0,884.53,655.61
2017,8,11,9,15,783.5,104.0,3.45,30.5,621.0,912.78,670.6
2017,8,11,9,30,800.0,107.0,3.4,31.0,668.0,938.32,683.72
2017,8,11,9,45,813.5,109.5,3.4,31.5,710.5,946.79,685.98
2017,8,11,10,0,827.0,112.0,3.4,32.0,753.0,962.74,693.36
2017,8,11,10,15,836.5,114.0,3.35,32.0,789.5,970.89,696.8
2017,8,11,10,30,846.0,116.0,3.3,32.0,826.0,975.69,698.27
2017,8,11,10,45,855.5,115.5,3.25,32.5,856.5,974.43,694.61
2017,8,11,11,0,865.0,115.0,3.2,33.0,887.0,969.75,688.98
2017,8,11,11,15,560.5,288.0,3.15,33.0,793.0,848.9,607.15
2017,8,11,11,30,256.0,461.0,3.1,33.0,699.0,701.17,500.36
2017,8,11,11,45,334.0,438.0,3.05,33.5,754.0,735.82,524.71
2017,8,11,12,0,412.0,415.0,3.0,34.0,809.0,771.76,548.17
2017,8,11,12,15,636.5,275.0,2.95,34.0,887.5,816.3,582.6
2017,8,11,12,30,861.0,135.0,2.9,34.0,966.0,838.01,598.42
2017,8,11,12,45,597.5,296.0,2.9,34.5,872.0,743.15,530.5
2017,8,11,13,0,334.0,457.0,2.9,35.0,778.0,651.87,462.51
2017,8,11,13,15,596.5,294.0,2.85,35.0,860.5,676.75,484.57
2017,8,11,13,30,859.0,131.0,2.8,35.0,943.0,684.25,492.63
2017,8,11,13,45,488.5,293.0,2.75,35.0,753.5,544.32,391.06
2017,8,11,14,0,118.0,455.0,2.7,35.0,564.0,437.65,312.72
2017,8,11,14,15,480.5,289.5,2.65,35.0,709.5,475.96,341.32
2017,8,11,14,30,843.0,124.0,2.6,35.0,855.0,493.02,349.91
2017,8,11,14,45,831.5,123.5,2.6,35.0,821.5,440.57,308.29
2017,8,11,15,0,820.0,123.0,2.6,35.0,788.0,388.29,266.08
2017,8,11,15,15,809.0,120.5,2.6,35.0,748.5,328.19,217.53
2017,8,11,15,30,798.0,118.0,2.6,35.0,709.0,274.9,173.64
2017,8,11,15,45,785.5,114.0,2.65,35.0,665.0,221.17,130.58
2017,8,11,16,0,773.0,110.0,2.7,35.0,621.0,168.74,91.91
2017,8,11,16,15,753.5,106.0,2.65,34.5,571.5,117.35,61.81
2017,8,11,16,30,734.0,102.0,2.6,34.0,522.0,69.43,50.94
2017,8,11,16,45,711.0,96.5,2.6,34.0,470.0,67.76,49.82
2017,8,11,17,0,688.0,91.0,2.6,34.0,418.0,59.66,43.41
2017,8,11,17,15,652.0,85.5,2.35,33.5,364.0,57.85,42.22
2017,8,11,17,30,616.0,80.0,2.1,33.0,310.0,55.92,40.87
2017,8,11,17,45,567.5,72.5,1.85,32.5,256.5,52.24,38.01
2017,8,11,18,0,519.0,65.0,1.6,32.0,203.0,48.37,34.86
2017,8,11,18,15,442.0,55.0,1.45,31.0,153.0,42.08,29.59
2017,8,11,18,30,365.0,45.0,1.3,30.0,103.0,35.52,23.83
2017,8,11,18,45,182.5,34.5,1.15,29.5,63.5,26.78,15.69
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,20.07,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,10.91,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.5,18.0,2.6,24.5,27.0,97.95,0.0
2017,8,12,6,30,183.0,36.0,2.9,25.0,54.0,200.6,150.41
2017,8,12,6,45,297.0,48.0,3.25,25.5,100.0,297.42,235.78
2017,8,12,7,0,411.0,60.0,3.6,26.0,146.0,410.37,328.93
2017,8,12,7,15,477.0,69.0,3.6,26.5,198.5,488.36,390.75
2017,8,12,7,30,543.0,78.0,3.6,27.0,251.0,569.73,451.57
2017,8,12,7,45,601.0,81.5,3.6,27.5,307.0,640.15,501.61
2017,8,12,8,0,659.0,85.0,3.6,28.0,363.0,712.14,550.87
2017,8,12,8,15,690.0,89.5,3.5,28.5,417.0,762.26,582.55
2017,8,12,8,30,721.0,94.0,3.4,29.0,471.0,807.0,609.66
2017,8,12,8,45,750.5,95.5,3.3,30.0,523.5,850.22,633.78
2017,8,12,9,0,780.0,97.0,3.2,31.0,576.0,891.66,656.02
2017,8,12,9,15,797.0,100.0,3.15,31.0,624.0,920.59,672.52
2017,8,12,9,30,814.0,103.0,3.1,31.0,672.0,946.77,687.23
2017,8,12,9,45,829.5,103.5,3.1,31.5,715.5,955.3,689.44
2017,8,12,10,0,845.0,104.0,3.1,32.0,759.0,971.15,696.66
2017,8,12,10,15,854.5,106.0,3.1,32.5,795.5,979.42,699.03
2017,8,12,10,30,864.0,108.0,3.1,33.0,832.0,984.27,699.42
2017,8,12,10,45,873.0,108.0,3.15,33.5,862.5,983.0,696.48
2017,8,12,11,0,882.0,108.0,3.2,34.0,893.0,978.24,691.53
2017,8,12,11,15,887.0,109.0,3.25,34.0,915.5,967.1,684.11
2017,8,12,11,30,892.0,110.0,3.3,34.0,938.0,952.5,674.65
2017,8,12,11,45,899.0,107.5,3.35,34.5,953.5,932.95,660.77
2017,8,12,12,0,906.0,105.0,3.4,35.0,969.0,910.09,644.9
2017,8,12,12,15,907.5,105.0,3.4,35.0,975.0,881.58,626.49
2017,8,12,12,30,909.0,105.0,3.4,35.0,981.0,850.18,606.22
2017,8,12,12,45,909.0,104.5,3.45,35.5,979.0,814.47,582.12
2017,8,12,13,0,909.0,104.0,3.5,36.0,977.0,776.33,556.39
2017,8,12,13,15,906.5,103.5,3.45,36.0,966.5,734.14,528.49
2017,8,12,13,30,904.0,103.0,3.4,36.0,956.0,690.03,497.11
2017,8,12,13,45,901.0,102.0,3.4,36.5,937.5,643.42,462.54
2017,8,12,14,0,898.0,101.0,3.4,37.0,919.0,595.27,426.17
2017,8,12,14,15,892.5,100.0,3.35,37.0,893.0,544.43,387.8
2017,8,12,14,30,887.0,99.0,3.3,37.0,867.0,492.66,347.69
2017,8,12,14,45,873.5,101.0,3.3,37.0,832.5,439.15,305.36
2017,8,12,15,0,860.0,103.0,3.3,37.0,798.0,385.91,262.2
2017,8,12,15,15,849.5,101.0,3.25,36.5,758.5,331.17,217.62
2017,8,12,15,30,839.0,99.0,3.2,36.0,719.0,276.92,173.15
2017,8,12,15,45,825.0,96.5,3.2,36.0,673.5,222.36,129.46
2017,8,12,16,0,811.0,94.0,3.2,36.0,628.0,169.11,90.54
2017,8,12,16,15,792.5,91.0,3.15,35.5,578.5,107.11,53.32
2017,8,12,16,30,774.0,88.0,3.1,35.0,529.0,60.2,43.29
2017,8,12,16,45,748.5,84.5,3.1,35.0,476.0,59.5,42.93
2017,8,12,17,0,723.0,81.0,3.1,35.0,423.0,58.72,42.48
2017,8,12,17,15,688.5,76.0,2.75,34.0,368.5,56.66,41.15
2017,8,12,17,30,654.0,71.0,2.4,33.0,314.0,49.65,35.69
2017,8,12,17,45,603.0,65.0,2.1,32.5,259.5,46.77,33.47
2017,8,12,18,0,552.0,59.0,1.8,32.0,205.0,43.78,31.04
2017,8,12,18,15,473.5,50.5,1.8,31.0,154.0,38.51,26.6
2017,8,12,18,30,395.0,42.0,1.8,30.0,103.0,33.07,21.77
2017,8,12,18,45,265.5,29.5,1.8,29.5,63.0,23.69,13.11
2017,8,12,19,0,136.0,17.0,1.8,29.0,23.0,13.42,0.0
2017,8,12,19,15,68.0,8.5,2.1,28.5,11.5,7.73,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,107.5,17.0,3.4,24.0,27.5,105.1,0.0
2017,8,13,6,30,215.0,34.0,3.6,24.0,55.0,217.85,163.91
2017,8,13,6,45,341.0,43.5,3.8,24.5,102.5,325.19,259.06
2017,8,13,7,0,467.0,53.0,4.0,25.0,150.0,442.46,356.21
2017,8,13,7,15,532.5,60.5,4.05,25.5,203.5,519.82,417.09
2017,8,13,7,30,598.0,68.0,4.1,26.0,257.0,600.64,477.67
2017,8,13,7,45,654.5,70.5,4.2,27.0,314.5,669.85,526.08
2017,8,13,8,0,711.0,73.0,4.3,28.0,372.0,736.74,570.87
2017,8,13,8,15,740.5,77.0,4.3,28.5,427.0,786.72,602.93
2017,8,13,8,30,770.0,81.0,4.3,29.0,482.0,835.58,633.45
2017,8,13,8,45,796.5,82.0,4.3,29.5,535.0,876.23,657.68
2017,8,13,9,0,823.0,83.0,4.3,30.0,588.0,905.34,673.72
2017,8,13,9,15,838.5,85.5,4.25,30.5,636.5,932.95,688.45
2017,8,13,9,30,854.0,88.0,4.2,31.0,685.0,957.74,701.19
2017,8,13,9,45,868.0,89.0,4.2,31.5,728.5,976.23,710.02
2017,8,13,10,0,882.0,90.0,4.2,32.0,772.0,991.52,716.86
2017,8,13,10,15,890.5,91.5,4.15,32.5,809.0,998.49,718.12
2017,8,13,10,30,899.0,93.0,4.1,33.0,846.0,1001.93,717.29
2017,8,13,10,45,906.5,93.5,4.05,33.5,876.5,999.7,713.01
2017,8,13,11,0,914.0,94.0,4.0,34.0,907.0,993.86,706.62
2017,8,13,11,15,918.5,95.0,3.95,34.0,929.5,982.02,698.03
2017,8,13,11,30,923.0,96.0,3.9,34.0,952.0,966.61,687.34
2017,8,13,11,45,916.0,103.0,3.9,34.5,964.0,942.99,670.4
2017,8,13,12,0,909.0,110.0,3.9,35.0,976.0,916.18,651.57
2017,8,13,12,15,910.0,110.5,3.85,35.0,982.0,887.41,632.64
2017,8,13,12,30,911.0,111.0,3.8,35.0,988.0,855.77,611.86
2017,8,13,12,45,911.0,110.0,3.8,35.5,986.0,819.34,586.92
2017,8,13,13,0,911.0,109.0,3.8,36.0,984.0,780.52,560.41
2017,8,13,13,15,908.5,108.5,3.75,36.0,973.0,738.08,532.06
2017,8,13,13,30,906.0,108.0,3.7,36.0,962.0,693.71,500.41
2017,8,13,13,45,902.0,107.5,3.7,36.5,942.5,646.64,465.39
2017,8,13,14,0,898.0,107.0,3.7,37.0,923.0,598.1,428.62
2017,8,13,14,15,892.0,105.5,3.65,37.0,896.5,546.47,389.59
2017,8,13,14,30,886.0,104.0,3.6,37.0,870.0,493.97,348.86
2017,8,13,14,45,874.0,104.5,3.6,37.0,835.0,439.86,305.98
2017,8,13,15,0,862.0,105.0,3.6,37.0,800.0,385.9,262.18
2017,8,13,15,15,851.0,103.0,3.55,36.5,760.0,330.82,217.26
2017,8,13,15,30,840.0,101.0,3.5,36.0,720.0,276.27,172.55
2017,8,13,15,45,824.5,99.0,3.45,36.0,673.5,221.66,128.92
2017,8,13,16,0,809.0,97.0,3.4,36.0,627.0,159.33,83.47
2017,8,13,16,15,789.5,93.5,3.3,35.5,577.0,106.23,53.55
2017,8,13,16,30,770.0,90.0,3.2,35.0,527.0,61.64,44.47
2017,8,13,16,45,741.5,87.0,3.15,35.0,473.0,61.34,44.43
2017,8,13,17,0,713.0,84.0,3.1,35.0,419.0,61.02,44.36
2017,8,13,17,15,677.0,79.0,2.75,34.0,364.0,53.68,38.71
2017,8,13,17,30,641.0,74.0,2.4,33.0,309.0,51.87,37.54
2017,8,13,17,45,585.0,68.0,2.05,32.5,254.5,49.09,35.4
2017,8,13,18,0,529.0,62.0,1.7,32.0,200.0,46.22,33.07
2017,8,13,18,15,449.0,52.5,1.7,31.0,149.5,40.24,28.02
2017,8,13,18,30,369.0,43.0,1.7,30.0,99.0,34.02,22.52
2017,8,13,18,45,239.0,29.5,1.7,29.5,59.5,23.77,13.02
2017,8,13,19,0,109.0,16.0,1.7,29.0,20.0,12.62,0.0
2017,8,13,19,15,54.5,8.0,1.95,28.5,10.0,7.28,0.0
2017,8,13,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,0.0,14.5,4.05,24.0,14.5,12.84,0.0
2017,8,14,6,30,0.0,29.0,4.2,24.0,29.0,28.21,15.99
2017,8,14,6,45,20.0,51.5,4.4,24.5,56.0,74.22,54.82
2017,8,14,7,0,40.0,74.0,4.6,25.0,83.0,114.71,89.09
2017,8,14,7,15,56.0,97.5,4.65,25.5,113.0,153.94,121.71
2017,8,14,7,30,72.0,121.0,4.7,26.0,143.0,193.42,153.75
2017,8,14,7,45,80.5,147.0,4.8,26.5,176.5,230.47,182.79
2017,8,14,8,0,89.0,173.0,4.9,27.0,210.0,267.19,210.88
2017,8,14,8,15,125.0,199.0,5.0,27.5,259.5,345.2,271.04
2017,8,14,8,30,161.0,225.0,5.1,28.0,309.0,408.06,318.23
2017,8,14,8,45,153.0,251.0,5.2,28.5,337.5,429.86,332.31
2017,8,14,9,0,145.0,277.0,5.3,29.0,366.0,450.24,345.28
2017,8,14,9,15,146.0,302.0,5.25,29.5,397.5,476.89,362.82
2017,8,14,9,30,147.0,327.0,5.2,30.0,429.0,502.47,379.33
2017,8,14,9,45,506.5,213.0,5.2,30.5,598.5,764.81,575.42
2017,8,14,10,0,866.0,99.0,5.2,31.0,768.0,984.99,723.32
2017,8,14,10,15,593.5,242.5,5.15,31.5,711.0,881.91,648.55
2017,8,14,10,30,321.0,386.0,5.1,32.0,654.0,733.9,537.3
2017,8,14,10,45,608.5,245.5,5.05,32.5,777.0,881.44,644.43
2017,8,14,11,0,896.0,105.0,5.0,33.0,900.0,986.77,711.72
2017,8,14,11,15,900.0,106.0,4.9,33.5,922.0,974.4,700.0
2017,8,14,11,30,904.0,107.0,4.8,34.0,944.0,958.54,686.95
2017,8,14,11,45,902.5,110.0,4.7,34.5,957.0,936.15,670.02
2017,8,14,12,0,901.0,113.0,4.6,35.0,970.0,910.59,651.34
2017,8,14,12,15,901.5,113.5,4.5,35.0,975.5,881.48,631.8
2017,8,14,12,30,902.0,114.0,4.4,35.0,981.0,849.57,610.46
2017,8,14,12,45,902.0,113.0,4.3,35.5,978.5,813.34,585.05
2017,8,14,13,0,902.0,112.0,4.2,36.0,976.0,774.72,558.12
2017,8,14,13,15,899.5,111.5,4.1,36.0,965.0,732.53,529.42
2017,8,14,13,30,897.0,111.0,4.0,36.0,954.0,688.43,497.64
2017,8,14,13,45,893.0,110.0,3.95,36.0,935.0,641.25,463.23
2017,8,14,14,0,889.0,109.0,3.9,36.0,916.0,592.64,426.99
2017,8,14,14,15,883.0,107.5,3.8,36.0,889.5,541.37,387.83
2017,8,14,14,30,877.0,106.0,3.7,36.0,863.0,489.24,347.03
2017,8,14,14,45,869.5,104.0,3.65,36.0,829.0,435.48,304.07
2017,8,14,15,0,862.0,102.0,3.6,36.0,795.0,381.45,259.86
2017,8,14,15,15,851.5,100.0,3.55,36.0,755.5,326.49,214.32
2017,8,14,15,30,841.0,98.0,3.5,36.0,716.0,272.02,169.17
2017,8,14,15,45,827.5,95.0,3.45,36.0,670.5,217.01,125.26
2017,8,14,16,0,814.0,92.0,3.4,36.0,625.0,163.26,86.47
2017,8,14,16,15,795.5,89.0,3.3,35.5,575.0,101.02,50.25
2017,8,14,16,30,777.0,86.0,3.2,35.0,525.0,59.08,42.41
2017,8,14,16,45,751.0,82.5,3.15,35.0,471.5,58.31,41.98
2017,8,14,17,0,725.0,79.0,3.1,35.0,418.0,57.46,41.47
2017,8,14,17,15,690.0,74.5,2.75,34.0,363.5,55.72,40.4
2017,8,14,17,30,655.0,70.0,2.4,33.0,309.0,49.13,35.28
2017,8,14,17,45,600.0,64.0,2.05,32.5,254.0,46.21,33.0
2017,8,14,18,0,545.0,58.0,1.7,32.0,199.0,43.18,30.53
2017,8,14,18,15,463.5,49.5,1.7,31.0,148.5,37.88,26.04
2017,8,14,18,30,382.0,41.0,1.7,30.0,98.0,32.41,21.15
2017,8,14,18,45,243.0,28.0,1.75,29.5,58.5,22.53,11.88
2017,8,14,19,0,104.0,15.0,1.8,29.0,19.0,13.64,0.0
2017,8,14,19,15,52.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,82.0,18.0,3.6,24.0,25.5,90.97,0.0
2017,8,15,6,30,164.0,36.0,3.8,24.0,51.0,189.64,140.36
2017,8,15,6,45,288.0,48.5,4.05,24.5,98.0,292.35,232.44
2017,8,15,7,0,412.0,61.0,4.3,25.0,145.0,411.23,331.25
2017,8,15,7,15,481.0,70.5,4.35,25.5,198.5,492.27,396.37
2017,8,15,7,30,550.0,80.0,4.4,26.0,252.0,576.8,460.43
2017,8,15,7,45,616.5,81.5,4.5,26.5,310.0,652.06,514.97
2017,8,15,8,0,683.0,83.0,4.6,27.0,368.0,729.13,568.92
2017,8,15,8,15,459.5,150.5,4.6,27.5,354.5,621.06,485.26
2017,8,15,8,30,236.0,218.0,4.6,28.0,341.0,486.59,377.64
2017,8,15,8,45,521.5,155.5,4.7,28.5,463.5,700.65,540.16
2017,8,15,9,0,807.0,93.0,4.8,29.0,586.0,910.97,684.26
2017,8,15,9,15,823.0,95.5,4.8,29.5,634.0,928.53,691.38
2017,8,15,9,30,839.0,98.0,4.8,30.0,682.0,953.32,704.62
2017,8,15,9,45,853.5,99.0,4.85,31.0,725.5,971.89,712.53
2017,8,15,10,0,868.0,100.0,4.9,32.0,769.0,987.3,718.42
2017,8,15,10,15,876.5,102.0,4.85,32.0,806.0,994.48,721.23
2017,8,15,10,30,885.0,104.0,4.8,32.0,843.0,998.15,721.94
2017,8,15,10,45,891.5,105.0,4.8,32.5,872.5,995.2,717.4
2017,8,15,11,0,898.0,106.0,4.8,33.0,902.0,988.68,710.77
2017,8,15,11,15,902.5,107.0,4.75,33.5,924.0,976.66,700.37
2017,8,15,11,30,907.0,108.0,4.7,34.0,946.0,961.12,688.07
2017,8,15,11,45,902.5,113.0,4.7,34.5,958.5,937.73,671.08
2017,8,15,12,0,898.0,118.0,4.7,35.0,971.0,911.22,652.22
2017,8,15,12,15,898.5,118.5,4.65,35.0,976.5,882.02,632.81
2017,8,15,12,30,899.0,119.0,4.6,35.0,982.0,850.01,611.57
2017,8,15,12,45,898.0,119.0,4.6,35.5,979.0,813.78,586.47
2017,8,15,13,0,897.0,119.0,4.6,36.0,976.0,775.23,559.83
2017,8,15,13,15,894.5,118.0,4.6,36.0,965.0,732.63,530.78
2017,8,15,13,30,892.0,117.0,4.6,36.0,954.0,688.16,498.87
2017,8,15,13,45,887.0,116.5,4.6,36.0,934.5,640.84,464.26
2017,8,15,14,0,882.0,116.0,4.6,36.0,915.0,592.18,427.85
2017,8,15,14,15,875.5,115.0,4.6,36.0,888.0,541.22,388.86
2017,8,15,14,30,869.0,114.0,4.6,36.0,861.0,489.47,348.23
2017,8,15,14,45,853.5,116.0,4.6,36.0,825.5,435.72,305.14
2017,8,15,15,0,838.0,118.0,4.6,36.0,790.0,382.48,261.52
2017,8,15,15,15,826.0,115.5,4.6,36.0,749.5,327.84,216.25
2017,8,15,15,30,814.0,113.0,4.6,36.0,709.0,266.0,165.84
2017,8,15,15,45,791.0,113.5,4.6,36.0,661.5,212.64,123.6
2017,8,15,16,0,768.0,114.0,4.6,36.0,614.0,161.78,87.51
2017,8,15,16,15,746.5,110.0,4.6,35.5,563.5,110.51,59.78
2017,8,15,16,30,725.0,106.0,4.6,35.0,513.0,65.5,47.63
2017,8,15,16,45,679.0,107.0,4.65,34.5,457.5,68.44,50.34
2017,8,15,17,0,633.0,108.0,4.7,34.0,402.0,71.75,53.36
2017,8,15,17,15,591.5,101.0,4.55,33.5,347.5,69.42,51.77
2017,8,15,17,30,550.0,94.0,4.4,33.0,293.0,66.92,50.0
2017,8,15,17,45,471.5,88.0,4.3,32.5,237.5,63.88,47.69
2017,8,15,18,0,393.0,82.0,4.2,32.0,182.0,60.59,45.01
2017,8,15,18,15,308.0,67.5,4.2,31.5,134.0,50.8,36.66
2017,8,15,18,30,223.0,53.0,4.2,31.0,86.0,40.63,27.71
2017,8,15,18,45,122.5,33.0,4.25,30.5,50.0,26.51,14.62
2017,8,15,19,0,22.0,13.0,4.3,30.0,14.0,11.82,0.0
2017,8,15,19,15,11.0,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,15.5,3.85,25.0,16.0,17.63,0.0
2017,8,16,6,30,12.0,31.0,4.1,25.0,32.0,45.49,28.93
2017,8,16,6,45,44.0,54.0,4.4,25.5,62.0,96.16,72.6
2017,8,16,7,0,76.0,77.0,4.7,26.0,92.0,158.99,125.17
2017,8,16,7,15,106.0,99.0,4.85,26.5,127.5,208.56,166.33
2017,8,16,7,30,136.0,121.0,5.0,27.0,163.0,259.69,207.68
2017,8,16,7,45,97.0,143.0,5.2,27.5,176.0,254.41,201.51
2017,8,16,8,0,58.0,165.0,5.4,28.0,189.0,229.92,180.03
2017,8,16,8,15,114.0,194.0,5.35,28.5,250.5,329.04,257.64
2017,8,16,8,30,170.0,223.0,5.3,29.0,312.0,413.96,322.08
2017,8,16,8,45,227.5,242.0,5.3,29.5,373.5,489.18,377.8
2017,8,16,9,0,285.0,261.0,5.3,30.0,435.0,584.37,446.33
2017,8,16,9,15,518.0,196.5,5.25,30.5,544.0,755.43,572.2
2017,8,16,9,30,751.0,132.0,5.2,31.0,653.0,915.67,680.12
2017,8,16,9,45,571.5,227.0,5.2,31.5,638.5,844.23,626.52
2017,8,16,10,0,392.0,322.0,5.2,32.0,624.0,748.89,553.31
2017,8,16,10,15,407.5,331.5,5.15,32.0,658.5,783.9,576.32
2017,8,16,10,30,423.0,341.0,5.1,32.0,693.0,800.97,586.68
2017,8,16,10,45,413.0,359.5,5.1,32.5,713.5,799.44,582.83
2017,8,16,11,0,403.0,378.0,5.1,33.0,734.0,795.51,577.59
2017,8,16,11,15,441.0,354.0,5.05,33.0,753.0,794.35,577.16
2017,8,16,11,30,479.0,330.0,5.0,33.0,772.0,790.22,574.73
2017,8,16,11,45,668.5,233.5,5.0,33.5,861.5,853.39,620.5
2017,8,16,12,0,858.0,137.0,5.0,34.0,951.0,891.84,644.5
2017,8,16,12,15,859.5,137.5,5.0,34.0,957.0,864.18,625.69
2017,8,16,12,30,861.0,138.0,5.0,34.0,963.0,833.8,605.43
2017,8,16,12,45,862.0,136.5,5.0,34.5,961.0,798.81,580.82
2017,8,16,13,0,863.0,135.0,5.0,35.0,959.0,761.52,554.69
2017,8,16,13,15,860.5,134.5,4.95,35.0,948.0,720.42,525.48
2017,8,16,13,30,858.0,134.0,4.9,35.0,937.0,677.53,494.18
2017,8,16,13,45,855.0,132.0,4.9,35.0,918.5,631.54,460.25
2017,8,16,14,0,852.0,130.0,4.9,35.0,900.0,584.15,424.5
2017,8,16,14,15,845.5,128.5,4.85,35.0,873.5,534.1,385.8
2017,8,16,14,30,839.0,127.0,4.8,35.0,847.0,483.32,345.58
2017,8,16,14,45,830.5,124.5,4.8,35.0,813.5,430.49,302.97
2017,8,16,15,0,822.0,122.0,4.8,35.0,780.0,377.55,259.31
2017,8,16,15,15,810.0,119.5,4.75,35.0,740.0,316.65,209.29
2017,8,16,15,30,798.0,117.0,4.7,35.0,700.0,262.84,164.58
2017,8,16,15,45,779.0,115.5,4.7,35.0,653.5,209.62,122.29
2017,8,16,16,0,760.0,114.0,4.7,35.0,607.0,158.46,85.97
2017,8,16,16,15,738.5,110.0,4.6,34.5,557.0,107.66,59.0
2017,8,16,16,30,717.0,106.0,4.5,34.0,507.0,65.58,47.91
2017,8,16,16,45,682.0,103.0,4.45,34.0,453.0,65.92,48.41
2017,8,16,17,0,647.0,100.0,4.4,34.0,399.0,66.29,48.91
2017,8,16,17,15,606.0,93.5,4.2,33.5,344.5,64.06,47.38
2017,8,16,17,30,565.0,87.0,4.0,33.0,290.0,61.68,45.68
2017,8,16,17,45,504.0,79.0,3.85,32.5,236.5,57.84,42.68
2017,8,16,18,0,443.0,71.0,3.7,32.0,183.0,53.85,39.4
2017,8,16,18,15,355.5,59.0,3.7,31.0,134.0,44.61,31.58
2017,8,16,18,30,268.0,47.0,3.7,30.0,85.0,36.15,24.11
2017,8,16,18,45,152.5,30.0,3.75,29.5,49.5,23.4,12.04
2017,8,16,19,0,37.0,13.0,3.8,29.0,14.0,11.82,0.0
2017,8,16,19,15,18.5,6.5,3.9,28.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,24.0,22.0,44.33,0.0
2017,8,17,6,30,95.0,36.0,2.7,24.0,44.0,133.2,95.64
2017,8,17,6,45,207.0,52.5,2.95,24.5,88.5,243.61,192.21
2017,8,17,7,0,319.0,69.0,3.2,25.0,133.0,351.45,282.08
2017,8,17,7,15,301.0,89.0,3.35,25.5,164.5,373.48,300.27
2017,8,17,7,30,283.0,109.0,3.5,26.0,196.0,375.98,302.08
2017,8,17,7,45,279.0,134.0,3.65,26.5,234.5,410.78,327.72
2017,8,17,8,0,275.0,159.0,3.8,27.0,273.0,443.63,350.85
2017,8,17,8,15,473.0,135.0,3.85,27.0,365.0,613.32,480.89
2017,8,17,8,30,671.0,111.0,3.9,27.0,457.0,784.87,602.5
2017,8,17,8,45,707.5,111.5,3.95,27.5,510.5,831.66,631.03
2017,8,17,9,0,744.0,112.0,4.0,28.0,564.0,872.03,655.44
2017,8,17,9,15,762.5,115.5,4.0,28.5,612.0,902.22,672.4
2017,8,17,9,30,781.0,119.0,4.0,29.0,660.0,929.71,687.47
2017,8,17,9,45,801.0,118.5,4.05,29.5,704.5,951.15,698.74
2017,8,17,10,0,821.0,118.0,4.1,30.0,749.0,969.54,708.05
2017,8,17,10,15,831.5,120.0,4.05,30.5,785.5,967.5,703.47
2017,8,17,10,30,842.0,122.0,4.0,31.0,822.0,972.81,704.04
2017,8,17,10,45,852.0,122.0,4.0,31.5,852.5,972.09,701.05
2017,8,17,11,0,862.0,122.0,4.0,32.0,883.0,967.9,696.01
2017,8,17,11,15,867.0,123.0,3.95,32.0,905.5,956.41,687.54
2017,8,17,11,30,872.0,124.0,3.9,32.0,928.0,941.5,677.04
2017,8,17,11,45,866.0,131.0,3.9,32.5,940.0,918.84,660.54
2017,8,17,12,0,860.0,138.0,3.9,33.0,952.0,893.13,642.23
2017,8,17,12,15,861.5,138.5,3.85,33.0,958.0,865.32,623.67
2017,8,17,12,30,863.0,139.0,3.8,33.0,964.0,834.78,603.33
2017,8,17,12,45,863.0,138.0,3.75,33.5,961.5,799.25,578.48
2017,8,17,13,0,863.0,137.0,3.7,34.0,959.0,761.48,552.18
2017,8,17,13,15,860.5,136.5,3.65,34.0,948.5,720.25,523.13
2017,8,17,13,30,858.0,136.0,3.6,34.0,938.0,677.25,492.09
2017,8,17,13,45,854.5,134.0,3.55,34.5,919.0,630.85,457.11
2017,8,17,14,0,851.0,132.0,3.5,35.0,900.0,583.08,420.51
2017,8,17,14,15,844.5,130.5,3.45,35.0,873.5,532.98,382.26
2017,8,17,14,30,838.0,129.0,3.4,35.0,847.0,482.16,342.45
2017,8,17,14,45,821.5,131.5,3.35,35.0,811.0,424.64,296.98
2017,8,17,15,0,805.0,134.0,3.3,35.0,775.0,372.17,254.17
2017,8,17,15,15,792.5,131.0,3.25,35.0,735.0,317.83,209.41
2017,8,17,15,30,780.0,128.0,3.2,35.0,695.0,264.43,165.53
2017,8,17,15,45,764.0,124.5,3.15,35.0,649.5,211.23,123.65
2017,8,17,16,0,748.0,121.0,3.1,35.0,604.0,159.8,87.53
2017,8,17,16,15,726.0,116.5,2.95,34.5,554.0,101.75,55.66
2017,8,17,16,30,704.0,112.0,2.8,34.0,504.0,69.49,51.07
2017,8,17,16,45,674.5,107.0,2.7,34.0,451.0,68.74,50.69
2017,8,17,17,0,645.0,102.0,2.6,34.0,398.0,67.88,50.19
2017,8,17,17,15,604.0,95.5,2.25,33.0,343.5,65.72,48.83
2017,8,17,17,30,563.0,89.0,1.9,32.0,289.0,63.42,47.3
2017,8,17,17,45,503.5,80.0,1.6,31.5,235.0,58.84,43.68
2017,8,17,18,0,444.0,71.0,1.3,31.0,181.0,54.05,39.71
2017,8,17,18,15,354.5,59.0,1.3,30.0,132.5,44.67,31.76
2017,8,17,18,30,265.0,47.0,1.3,29.0,84.0,36.2,24.23
2017,8,17,18,45,147.0,29.5,1.3,28.5,48.5,23.04,11.5
2017,8,17,19,0,29.0,12.0,1.3,28.0,13.0,10.91,0.0
2017,8,17,19,15,14.5,6.0,1.45,28.0,6.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,6,15,80.0,16.5,2.6,23.5,23.5,62.02,0.0
2017,8,18,6,30,160.0,33.0,2.8,24.0,47.0,183.03,132.24
2017,8,18,6,45,274.5,47.0,3.05,24.5,93.0,281.05,222.29
2017,8,18,7,0,389.0,61.0,3.3,25.0,139.0,390.35,313.42
2017,8,18,7,15,460.0,71.0,3.35,25.5,192.0,475.72,381.91
2017,8,18,7,30,531.0,81.0,3.4,26.0,245.0,561.59,446.86
2017,8,18,7,45,594.5,84.5,3.5,26.5,302.0,636.25,500.71
2017,8,18,8,0,658.0,88.0,3.6,27.0,359.0,712.64,553.79
2017,8,18,8,15,691.0,93.0,3.6,27.5,414.0,764.99,587.62
2017,8,18,8,30,724.0,98.0,3.6,28.0,469.0,816.52,620.09
2017,8,18,8,45,756.5,98.5,3.6,28.5,523.0,856.1,643.58
2017,8,18,9,0,789.0,99.0,3.6,29.0,577.0,899.04,669.03
2017,8,18,9,15,806.0,102.0,3.55,29.5,625.5,927.82,684.29
2017,8,18,9,30,823.0,105.0,3.5,30.0,674.0,953.77,697.64
2017,8,18,9,45,840.0,105.5,3.45,31.0,718.0,963.45,698.88
2017,8,18,10,0,857.0,106.0,3.4,32.0,762.0,980.41,705.05
2017,8,18,10,15,866.0,108.0,3.3,32.0,799.0,987.78,707.54
2017,8,18,10,30,875.0,110.0,3.2,32.0,836.0,991.65,707.99
2017,8,18,10,45,883.5,110.0,3.15,32.5,866.5,989.35,703.61
2017,8,18,11,0,892.0,110.0,3.1,33.0,897.0,983.5,697.2
2017,8,18,11,15,897.0,111.0,3.05,33.5,919.5,971.74,687.25
2017,8,18,11,30,902.0,112.0,3.0,34.0,942.0,956.45,675.29
2017,8,18,11,45,899.0,116.5,2.95,34.5,955.0,933.76,658.84
2017,8,18,12,0,896.0,121.0,2.9,35.0,968.0,907.91,640.56
2017,8,18,12,15,897.0,121.5,2.85,35.0,973.5,878.9,621.69
2017,8,18,12,30,898.0,122.0,2.8,35.0,979.0,847.06,601.03
2017,8,18,12,45,897.0,122.0,2.75,35.5,976.5,810.56,576.14
2017,8,18,13,0,896.0,122.0,2.7,36.0,974.0,771.73,549.77
2017,8,18,13,15,893.5,121.5,2.65,36.0,962.5,729.28,520.97
2017,8,18,13,30,891.0,121.0,2.6,36.0,951.0,684.93,489.67
2017,8,18,13,45,886.0,120.5,2.6,36.0,931.5,637.35,455.66
2017,8,18,14,0,881.0,120.0,2.6,36.0,912.0,588.43,419.82
2017,8,18,14,15,874.5,118.5,2.55,36.0,885.0,536.85,380.98
2017,8,18,14,30,868.0,117.0,2.5,36.0,858.0,484.5,340.49
2017,8,18,14,45,858.0,115.5,2.45,36.0,823.5,430.2,297.53
2017,8,18,15,0,848.0,114.0,2.4,36.0,789.0,375.91,253.56
2017,8,18,15,15,836.5,112.0,2.4,36.0,748.0,321.08,208.65
2017,8,18,15,30,825.0,110.0,2.4,36.0,707.0,258.85,158.53
2017,8,18,15,45,808.5,107.0,2.4,36.0,660.5,203.39,115.26
2017,8,18,16,0,792.0,104.0,2.4,36.0,614.0,149.7,78.1
2017,8,18,16,15,771.5,100.5,2.4,35.5,563.5,97.46,52.16
2017,8,18,16,30,751.0,97.0,2.4,35.0,513.0,67.04,48.87
2017,8,18,16,45,723.0,92.5,2.45,35.0,459.0,65.88,48.16
2017,8,18,17,0,695.0,88.0,2.5,35.0,405.0,58.58,42.41
2017,8,18,17,15,656.0,82.5,2.2,34.0,349.5,56.65,41.2
2017,8,18,17,30,617.0,77.0,1.9,33.0,294.0,54.61,39.84
2017,8,18,17,45,562.5,69.0,1.6,32.5,240.0,50.41,36.5
2017,8,18,18,0,508.0,61.0,1.3,32.0,186.0,46.01,32.85
2017,8,18,18,15,419.5,51.0,1.3,31.0,136.0,39.57,27.35
2017,8,18,18,30,331.0,41.0,1.3,30.0,86.0,32.9,21.36
2017,8,18,18,45,196.0,26.0,1.3,29.5,49.5,20.38,9.07
2017,8,18,19,0,61.0,11.0,1.3,29.0,13.0,10.01,0.0
2017,8,18,19,15,30.5,5.5,1.4,28.5,6.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,15.5,2.2,23.5,24.0,69.56,0.0
2017,8,19,6,30,189.0,31.0,2.4,24.0,48.0,198.15,142.21
2017,8,19,6,45,317.5,43.0,2.6,24.5,95.0,307.13,242.5
2017,8,19,7,0,446.0,55.0,2.8,25.0,142.0,427.82,342.14
2017,8,19,7,15,514.5,63.5,2.8,25.5,196.0,507.95,405.28
2017,8,19,7,30,583.0,72.0,2.8,26.0,250.0,591.63,467.49
2017,8,19,7,45,644.0,74.0,2.85,27.0,308.0,663.35,517.13
2017,8,19,8,0,705.0,76.0,2.9,28.0,366.0,732.24,562.56
2017,8,19,8,15,735.5,80.5,2.85,28.5,421.5,783.43,594.53
2017,8,19,8,30,766.0,85.0,2.8,29.0,477.0,833.47,624.85
2017,8,19,8,45,792.5,87.0,2.75,29.5,530.5,875.08,648.69
2017,8,19,9,0,819.0,89.0,2.7,30.0,584.0,914.67,670.75
2017,8,19,9,15,835.0,91.5,2.6,30.5,633.0,932.46,677.82
2017,8,19,9,30,851.0,94.0,2.5,31.0,682.0,957.24,689.53
2017,8,19,9,45,865.0,95.5,2.4,32.0,725.5,975.82,695.68
2017,8,19,10,0,879.0,97.0,2.3,33.0,769.0,991.15,699.75
2017,8,19,10,15,888.0,98.5,2.2,33.5,806.0,998.08,700.05
2017,8,19,10,30,897.0,100.0,2.1,34.0,843.0,1001.46,698.32
2017,8,19,10,45,904.0,101.0,2.05,34.5,873.5,998.71,693.55
2017,8,19,11,0,911.0,102.0,2.0,35.0,904.0,992.32,686.78
2017,8,19,11,15,915.0,103.0,2.0,35.0,926.0,979.41,678.21
2017,8,19,11,30,919.0,104.0,2.0,35.0,948.0,962.96,667.65
2017,8,19,11,45,925.0,102.0,2.05,35.5,963.0,941.92,653.54
2017,8,19,12,0,931.0,100.0,2.1,36.0,978.0,917.49,637.44
2017,8,19,12,15,931.5,100.5,2.15,36.0,983.5,887.41,619.15
2017,8,19,12,30,932.0,101.0,2.2,36.0,989.0,854.39,598.94
2017,8,19,12,45,931.5,100.5,2.3,36.5,986.5,816.95,574.94
2017,8,19,13,0,931.0,100.0,2.4,37.0,984.0,777.01,549.17
2017,8,19,13,15,928.5,99.5,2.45,37.0,972.5,733.35,520.98
2017,8,19,13,30,926.0,99.0,2.5,37.0,961.0,687.69,489.45
2017,8,19,13,45,922.0,98.0,2.6,37.0,941.0,638.87,455.13
2017,8,19,14,0,918.0,97.0,2.7,37.0,921.0,588.55,418.67
2017,8,19,14,15,912.0,96.0,2.75,37.0,894.0,535.92,379.26
2017,8,19,14,30,906.0,95.0,2.8,37.0,867.0,482.37,337.95
2017,8,19,14,45,889.5,98.5,2.85,37.0,830.5,427.43,294.47
2017,8,19,15,0,873.0,102.0,2.9,37.0,794.0,373.05,250.36
2017,8,19,15,15,861.5,100.0,2.95,36.5,753.0,316.89,204.72
2017,8,19,15,30,850.0,98.0,3.0,36.0,712.0,261.33,159.56
2017,8,19,15,45,836.0,95.0,3.05,36.0,665.5,205.5,115.89
2017,8,19,16,0,822.0,92.0,3.1,36.0,619.0,151.01,78.46
2017,8,19,16,15,802.5,89.0,3.1,35.5,568.0,88.12,45.6
2017,8,19,16,30,783.0,86.0,3.1,35.0,517.0,59.72,42.99
2017,8,19,16,45,756.5,82.0,3.1,35.0,462.5,58.58,42.26
2017,8,19,17,0,730.0,78.0,3.1,35.0,408.0,57.34,41.43
2017,8,19,17,15,692.5,73.0,2.8,34.0,352.5,55.16,39.98
2017,8,19,17,30,655.0,68.0,2.5,33.0,297.0,48.23,34.56
2017,8,19,17,45,599.5,61.5,2.2,32.5,241.5,44.86,31.89
2017,8,19,18,0,544.0,55.0,1.9,32.0,186.0,41.36,28.97
2017,8,19,18,15,456.0,46.0,1.85,31.0,135.5,35.53,23.97
2017,8,19,18,30,368.0,37.0,1.8,30.0,85.0,29.51,18.52
2017,8,19,18,45,223.0,23.5,1.75,29.5,48.5,19.01,7.61
2017,8,19,19,0,78.0,10.0,1.7,29.0,12.0,9.1,0.0
2017,8,19,19,15,39.0,5.0,1.85,28.5,6.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,108.0,15.0,2.0,23.5,24.0,76.94,0.0
2017,8,20,6,30,216.0,30.0,2.2,24.0,48.0,213.78,152.06
2017,8,20,6,45,337.0,41.5,2.4,24.5,95.0,318.49,251.0
2017,8,20,7,0,458.0,53.0,2.6,25.0,142.0,433.76,346.33
2017,8,20,7,15,526.5,61.0,2.65,25.5,196.0,513.52,409.04
2017,8,20,7,30,595.0,69.0,2.7,26.0,250.0,596.86,471.01
2017,8,20,7,45,652.0,72.0,2.75,27.0,307.5,666.81,519.23
2017,8,20,8,0,709.0,75.0,2.8,28.0,365.0,733.87,563.25
2017,8,20,8,15,739.5,79.5,2.75,28.5,420.5,785.12,595.2
2017,8,20,8,30,770.0,84.0,2.7,29.0,476.0,835.21,625.45
2017,8,20,8,45,796.5,85.5,2.7,29.5,530.0,876.21,649.16
2017,8,20,9,0,823.0,87.0,2.7,30.0,584.0,905.46,664.73
2017,8,20,9,15,838.5,89.5,2.65,30.5,632.5,932.62,678.49
2017,8,20,9,30,854.0,92.0,2.6,31.0,681.0,956.93,690.28
2017,8,20,9,45,868.0,93.5,2.6,32.0,724.5,975.51,697.4
2017,8,20,10,0,882.0,95.0,2.6,33.0,768.0,990.82,702.5
2017,8,20,10,15,891.0,96.5,2.65,33.0,805.5,997.73,705.75
2017,8,20,10,30,900.0,98.0,2.7,33.0,843.0,1001.06,707.0
2017,8,20,10,45,907.5,98.5,2.75,33.5,873.0,998.21,703.12
2017,8,20,11,0,915.0,99.0,2.8,34.0,903.0,991.72,697.16
2017,8,20,11,15,919.0,100.0,2.85,34.5,925.5,978.74,687.33
2017,8,20,11,30,923.0,101.0,2.9,35.0,948.0,962.2,675.44
2017,8,20,11,45,916.5,108.0,3.0,35.5,959.5,938.45,659.5
2017,8,20,12,0,910.0,115.0,3.1,36.0,971.0,911.49,641.6
2017,8,20,12,15,911.0,115.0,3.15,36.0,977.0,881.58,622.82
2017,8,20,12,30,912.0,115.0,3.2,36.0,983.0,848.81,602.12
2017,8,20,12,45,911.5,114.5,3.3,36.0,980.5,811.73,578.78
2017,8,20,13,0,911.0,114.0,3.4,36.0,978.0,772.24,553.63
2017,8,20,13,15,908.5,113.5,3.45,36.0,966.5,729.11,524.51
2017,8,20,13,30,906.0,113.0,3.5,36.0,955.0,684.03,492.63
2017,8,20,13,45,902.5,112.0,3.55,36.5,935.5,636.18,457.08
2017,8,20,14,0,899.0,111.0,3.6,37.0,916.0,586.83,419.66
2017,8,20,14,15,892.5,109.5,3.6,37.0,888.5,534.27,379.79
2017,8,20,14,30,886.0,108.0,3.6,37.0,861.0,480.92,338.19
2017,8,20,14,45,875.0,108.0,3.6,37.0,825.5,426.34,294.59
2017,8,20,15,0,864.0,108.0,3.6,37.0,790.0,371.83,250.05
2017,8,20,15,15,852.0,105.5,3.6,36.5,749.0,315.56,204.15
2017,8,20,15,30,840.0,103.0,3.6,36.0,708.0,259.97,158.93
2017,8,20,15,45,824.0,100.5,3.6,36.0,661.0,195.86,109.28
2017,8,20,16,0,808.0,98.0,3.6,36.0,614.0,141.68,72.4
2017,8,20,16,15,787.5,94.5,3.55,35.5,562.5,88.52,47.55
2017,8,20,16,30,767.0,91.0,3.5,35.0,511.0,63.21,45.83
2017,8,20,16,45,737.5,87.5,3.5,35.0,456.5,62.58,45.52
2017,8,20,17,0,708.0,84.0,3.5,35.0,402.0,61.91,45.17
2017,8,20,17,15,669.0,78.5,3.15,34.0,346.0,54.13,39.15
2017,8,20,17,30,630.0,73.0,2.8,33.0,290.0,51.94,37.65
2017,8,20,17,45,570.0,66.0,2.5,32.5,235.0,48.36,34.8
2017,8,20,18,0,510.0,59.0,2.2,32.0,180.0,44.65,31.7
2017,8,20,18,15,420.0,48.5,2.05,31.0,130.0,37.7,25.74
2017,8,20,18,30,330.0,38.0,1.9,30.0,80.0,30.48,19.25
2017,8,20,18,45,165.0,19.0,1.8,29.5,40.0,14.98,4.31
2017,8,20,19,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
