Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,6,15,89.5,14.5,1.85,23.5,22.0,65.57,0.0
2017,8,21,6,30,179.0,29.0,2.0,24.0,44.0,187.71,131.35
2017,8,21,6,45,296.0,42.0,2.15,25.0,89.5,287.69,225.99
2017,8,21,7,0,413.0,55.0,2.3,26.0,135.0,403.3,320.62
2017,8,21,7,15,482.5,64.0,2.3,26.5,187.5,483.44,383.87
2017,8,21,7,30,552.0,73.0,2.3,27.0,240.0,567.27,446.02
2017,8,21,7,45,608.0,77.0,2.3,27.5,296.0,636.4,494.42
2017,8,21,8,0,664.0,81.0,2.3,28.0,352.0,706.98,541.84
2017,8,21,8,15,493.5,140.0,2.3,28.5,358.0,636.59,488.22
2017,8,21,8,30,323.0,199.0,2.3,29.0,364.0,542.3,414.42
2017,8,21,8,45,551.5,147.5,2.3,29.5,465.0,725.71,546.52
2017,8,21,9,0,780.0,96.0,2.3,30.0,566.0,884.46,649.11
2017,8,21,9,15,797.0,99.0,2.3,30.5,614.0,912.97,662.96
2017,8,21,9,30,814.0,102.0,2.3,31.0,662.0,938.69,676.08
2017,8,21,9,45,827.0,104.5,2.3,31.5,704.5,946.68,677.87
2017,8,21,10,0,840.0,107.0,2.3,32.0,747.0,961.69,684.42
2017,8,21,10,15,849.5,109.0,2.25,32.5,783.5,969.34,685.85
2017,8,21,10,30,859.0,111.0,2.2,33.0,820.0,973.55,685.31
2017,8,21,10,45,866.0,112.5,2.2,33.5,850.0,971.25,681.4
2017,8,21,11,0,873.0,114.0,2.2,34.0,880.0,965.42,675.53
2017,8,21,11,15,877.5,115.0,2.2,34.0,902.0,953.17,667.22
2017,8,21,11,30,882.0,116.0,2.2,34.0,924.0,937.47,656.96
2017,8,21,11,45,879.0,121.0,2.2,34.5,936.5,915.41,641.5
2017,8,21,12,0,876.0,126.0,2.2,35.0,949.0,890.23,624.25
2017,8,21,12,15,631.0,274.5,2.25,35.0,869.5,799.8,564.32
2017,8,21,12,30,386.0,423.0,2.3,35.0,790.0,700.84,494.22
2017,8,21,12,45,631.0,275.0,2.35,35.5,872.5,739.6,524.8
2017,8,21,13,0,876.0,127.0,2.4,36.0,955.0,755.49,538.11
2017,8,21,13,15,590.5,287.5,2.45,36.0,843.0,654.6,465.29
2017,8,21,13,30,305.0,448.0,2.5,36.0,731.0,570.44,403.78
2017,8,21,13,45,289.0,442.0,2.6,36.0,705.5,533.01,378.38
2017,8,21,14,0,273.0,436.0,2.7,36.0,680.0,496.91,353.24
2017,8,21,14,15,560.5,279.0,2.7,36.0,760.0,494.57,351.58
2017,8,21,14,30,848.0,122.0,2.7,36.0,840.0,472.14,331.97
2017,8,21,14,45,840.0,119.5,2.75,36.0,806.0,418.73,289.44
2017,8,21,15,0,832.0,117.0,2.8,36.0,772.0,365.16,245.87
2017,8,21,15,15,820.0,114.5,2.85,35.5,731.5,303.23,196.19
2017,8,21,15,30,808.0,112.0,2.9,35.0,691.0,248.69,151.93
2017,8,21,15,45,792.5,108.5,2.95,35.0,645.0,193.93,109.43
2017,8,21,16,0,777.0,105.0,3.0,35.0,599.0,140.88,73.65
2017,8,21,16,15,756.0,101.5,3.0,34.5,548.5,89.51,50.46
2017,8,21,16,30,735.0,98.0,3.0,34.0,498.0,68.07,49.98
2017,8,21,16,45,704.5,93.5,3.05,34.0,444.0,60.53,44.06
2017,8,21,17,0,674.0,89.0,3.1,34.0,390.0,59.54,43.44
2017,8,21,17,15,633.5,83.0,2.95,33.5,335.0,57.3,41.86
2017,8,21,17,30,593.0,77.0,2.8,33.0,280.0,54.92,40.12
2017,8,21,17,45,529.5,70.0,2.65,33.0,226.0,51.51,37.33
2017,8,21,18,0,466.0,63.0,2.5,33.0,172.0,48.02,34.32
2017,8,21,18,15,373.5,51.5,2.35,32.0,123.0,40.37,27.78
2017,8,21,18,30,281.0,40.0,2.2,31.0,74.0,31.02,19.51
2017,8,21,18,45,140.5,20.0,2.1,30.5,37.0,15.65,4.04
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.5,14.5,2.1,24.5,21.5,61.99,0.0
2017,8,22,6,30,167.0,29.0,2.2,25.0,43.0,179.43,123.1
2017,8,22,6,45,289.0,42.0,2.35,25.5,88.0,283.05,221.82
2017,8,22,7,0,411.0,55.0,2.5,26.0,133.0,401.5,319.44
2017,8,22,7,15,481.5,64.0,2.45,26.5,186.0,482.3,383.36
2017,8,22,7,30,552.0,73.0,2.4,27.0,239.0,566.83,446.07
2017,8,22,7,45,613.0,76.0,2.35,27.5,296.0,638.74,496.4
2017,8,22,8,0,674.0,79.0,2.3,28.0,353.0,712.36,545.68
2017,8,22,8,15,706.0,84.0,2.15,28.5,408.0,759.52,573.97
2017,8,22,8,30,738.0,89.0,2.0,29.0,463.0,810.68,604.01
2017,8,22,8,45,765.0,91.0,1.9,30.0,516.0,852.03,625.59
2017,8,22,9,0,792.0,93.0,1.8,31.0,569.0,891.41,645.22
2017,8,22,9,15,809.0,96.0,1.65,31.5,617.0,920.06,658.14
2017,8,22,9,30,826.0,99.0,1.5,32.0,665.0,935.83,662.69
2017,8,22,9,45,840.0,101.0,1.4,32.5,708.5,954.51,669.72
2017,8,22,10,0,854.0,103.0,1.3,33.0,752.0,969.99,674.64
2017,8,22,10,15,863.5,104.5,1.3,33.5,789.0,977.09,676.05
2017,8,22,10,30,873.0,106.0,1.3,34.0,826.0,980.72,675.59
2017,8,22,10,45,881.0,107.0,1.35,34.5,856.5,978.78,672.74
2017,8,22,11,0,889.0,108.0,1.4,35.0,887.0,973.26,667.91
2017,8,22,11,15,894.0,109.0,1.5,35.0,909.5,961.28,661.4
2017,8,22,11,30,899.0,110.0,1.6,35.0,932.0,945.78,652.82
2017,8,22,11,45,900.5,112.0,1.7,35.5,946.0,924.61,639.43
2017,8,22,12,0,902.0,114.0,1.8,36.0,960.0,900.17,624.04
2017,8,22,12,15,903.0,114.0,1.9,36.0,966.0,870.38,606.52
2017,8,22,12,30,904.0,114.0,2.0,36.0,972.0,837.73,587.05
2017,8,22,12,45,905.0,113.0,2.15,36.5,969.5,801.52,564.28
2017,8,22,13,0,906.0,112.0,2.3,37.0,967.0,762.81,539.62
2017,8,22,13,15,646.0,260.5,2.35,37.0,866.5,669.23,473.37
2017,8,22,13,30,386.0,409.0,2.4,37.0,766.0,590.52,416.31
2017,8,22,13,45,641.5,258.0,2.5,37.0,836.5,591.11,419.74
2017,8,22,14,0,897.0,107.0,2.6,37.0,907.0,577.79,410.71
2017,8,22,14,15,891.5,106.0,2.65,37.0,880.0,526.12,371.68
2017,8,22,14,30,886.0,105.0,2.7,37.0,853.0,473.53,330.96
2017,8,22,14,45,870.5,107.0,2.75,37.0,816.5,418.64,287.5
2017,8,22,15,0,855.0,109.0,2.8,37.0,780.0,364.27,243.42
2017,8,22,15,15,843.5,107.0,2.8,36.5,739.0,308.9,198.4
2017,8,22,15,30,832.0,105.0,2.8,36.0,698.0,254.15,154.13
2017,8,22,15,45,816.5,102.0,2.8,36.0,651.5,190.17,105.15
2017,8,22,16,0,801.0,99.0,2.8,36.0,605.0,136.08,69.31
2017,8,22,16,15,780.0,95.5,2.75,35.5,554.0,83.33,46.56
2017,8,22,16,30,759.0,92.0,2.7,35.0,503.0,64.13,46.59
2017,8,22,16,45,730.0,88.0,2.65,35.0,448.5,63.18,46.02
2017,8,22,17,0,701.0,84.0,2.6,35.0,394.0,56.42,40.7
2017,8,22,17,15,661.0,78.5,2.3,34.5,338.5,54.35,39.26
2017,8,22,17,30,621.0,73.0,2.0,34.0,283.0,52.18,37.67
2017,8,22,17,45,559.0,65.5,1.7,33.5,228.0,48.2,34.5
2017,8,22,18,0,497.0,58.0,1.4,33.0,173.0,44.07,31.04
2017,8,22,18,15,403.5,47.5,1.25,32.0,123.5,37.1,25.06
2017,8,22,18,30,310.0,37.0,1.1,31.0,74.0,29.86,18.51
2017,8,22,18,45,155.0,18.5,1.0,30.5,37.0,14.73,2.63
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,35.5,13.5,1.2,23.5,16.5,33.0,0.0
2017,8,23,6,30,71.0,27.0,1.3,24.0,33.0,99.45,65.1
2017,8,23,6,45,128.5,47.0,1.45,25.0,68.0,167.95,130.07
2017,8,23,7,0,186.0,67.0,1.6,26.0,103.0,237.46,188.32
2017,8,23,7,15,224.5,87.0,1.4,26.5,144.0,296.31,235.83
2017,8,23,7,30,263.0,107.0,1.2,27.0,185.0,357.16,282.57
2017,8,23,7,45,454.5,96.5,1.0,28.0,266.0,524.45,407.1
2017,8,23,8,0,646.0,86.0,0.8,29.0,347.0,696.98,521.85
2017,8,23,8,15,679.5,91.0,0.8,29.5,401.5,749.18,551.9
2017,8,23,8,30,713.0,96.0,0.8,30.0,456.0,800.61,581.82
2017,8,23,8,45,735.0,101.0,0.8,31.0,507.5,835.32,599.02
2017,8,23,9,0,757.0,106.0,0.8,32.0,559.0,872.96,617.84
2017,8,23,9,15,775.0,109.5,0.9,32.5,607.0,902.53,634.21
2017,8,23,9,30,793.0,113.0,1.0,33.0,655.0,929.34,648.9
2017,8,23,9,45,803.5,117.0,1.1,33.5,697.5,946.35,657.61
2017,8,23,10,0,814.0,121.0,1.2,34.0,740.0,960.08,664.49
2017,8,23,10,15,824.5,123.5,1.15,34.0,776.5,968.7,667.41
2017,8,23,10,30,835.0,126.0,1.1,34.0,813.0,963.43,662.14
2017,8,23,10,45,610.5,254.0,1.1,34.5,766.0,883.85,610.34
2017,8,23,11,0,386.0,382.0,1.1,35.0,719.0,767.03,530.49
2017,8,23,11,15,623.5,256.0,1.15,35.0,817.5,867.4,600.43
2017,8,23,11,30,861.0,130.0,1.2,35.0,916.0,928.52,638.04
2017,8,23,11,45,493.5,302.5,1.25,35.5,754.5,751.55,522.39
2017,8,23,12,0,126.0,475.0,1.3,36.0,593.0,556.63,387.39
2017,8,23,12,15,110.5,472.5,1.35,36.0,576.5,523.88,366.89
2017,8,23,12,30,95.0,470.0,1.4,36.0,560.0,499.37,350.45
2017,8,23,12,45,480.5,301.0,1.5,36.5,753.5,645.27,455.45
2017,8,23,13,0,866.0,132.0,1.6,37.0,947.0,748.32,526.5
2017,8,23,13,15,457.0,272.0,1.65,37.0,701.5,550.08,389.3
2017,8,23,13,30,48.0,412.0,1.7,37.0,456.0,382.41,269.78
2017,8,23,13,45,217.0,401.0,1.75,37.0,594.5,462.18,327.09
2017,8,23,14,0,386.0,390.0,1.8,37.0,733.0,521.57,366.91
2017,8,23,14,15,219.0,382.0,1.85,37.0,575.5,414.3,292.45
2017,8,23,14,30,52.0,374.0,1.9,37.0,418.0,325.71,231.51
2017,8,23,14,45,29.5,281.5,1.95,37.0,306.0,241.95,172.84
2017,8,23,15,0,7.0,189.0,2.0,37.0,194.0,165.67,118.31
2017,8,23,15,15,11.0,213.5,2.05,36.5,221.5,185.08,133.09
2017,8,23,15,30,15.0,238.0,2.1,36.0,249.0,202.6,146.33
2017,8,23,15,45,14.0,225.0,2.15,36.0,234.5,189.65,137.16
2017,8,23,16,0,13.0,212.0,2.2,36.0,220.0,176.8,128.21
2017,8,23,16,15,36.0,217.5,2.2,35.5,237.5,166.4,121.1
2017,8,23,16,30,59.0,223.0,2.2,35.0,255.0,166.45,128.03
2017,8,23,16,45,29.5,174.0,2.2,34.5,190.0,135.27,104.04
2017,8,23,17,0,0.0,125.0,2.2,34.0,125.0,105.98,81.14
2017,8,23,17,15,0.0,106.5,2.1,33.5,106.5,90.95,69.41
2017,8,23,17,30,0.0,88.0,2.0,33.0,88.0,75.77,57.3
2017,8,23,17,45,0.0,70.0,1.9,32.5,70.0,60.82,45.11
2017,8,23,18,0,0.0,52.0,1.8,32.0,52.0,45.7,32.52
2017,8,23,18,15,0.0,36.5,1.75,31.5,36.5,32.19,21.04
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,18.48,9.26
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,9.23,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.0,0.5,0.45,0.0
2017,8,24,6,30,0.0,1.0,0.4,24.0,1.0,0.87,0.0
2017,8,24,6,45,0.0,2.5,0.45,24.5,2.5,2.19,0.0
2017,8,24,7,0,0.0,4.0,0.5,25.0,4.0,3.51,0.0
2017,8,24,7,15,0.0,6.0,0.5,25.5,6.0,5.26,0.0
2017,8,24,7,30,0.0,8.0,0.5,26.0,8.0,7.03,0.16
2017,8,24,7,45,0.0,24.5,0.5,27.0,24.5,21.57,12.09
2017,8,24,8,0,0.0,41.0,0.5,28.0,41.0,36.16,23.81
2017,8,24,8,15,0.0,29.5,0.65,28.5,29.5,26.01,15.44
2017,8,24,8,30,0.0,18.0,0.8,29.0,18.0,15.86,7.15
2017,8,24,8,45,0.0,21.0,1.0,29.5,21.0,18.53,9.21
2017,8,24,9,0,0.0,24.0,1.2,30.0,24.0,21.19,11.25
2017,8,24,9,15,0.0,31.5,1.3,30.0,31.5,27.84,16.47
2017,8,24,9,30,0.0,39.0,1.4,30.0,39.0,34.51,21.66
2017,8,24,9,45,0.0,85.0,1.55,30.5,85.0,75.43,53.45
2017,8,24,10,0,0.0,131.0,1.7,31.0,131.0,117.62,85.54
2017,8,24,10,15,38.5,258.0,1.8,31.0,289.5,289.8,215.27
2017,8,24,10,30,77.0,385.0,1.9,31.0,448.0,457.28,334.76
2017,8,24,10,45,419.0,281.0,2.0,31.5,644.5,720.56,522.9
2017,8,24,11,0,761.0,177.0,2.1,32.0,841.0,928.27,659.28
2017,8,24,11,15,767.0,179.0,2.15,32.0,863.0,918.27,650.71
2017,8,24,11,30,773.0,181.0,2.2,32.0,885.0,904.97,642.24
2017,8,24,11,45,451.5,328.0,2.3,32.5,741.0,737.01,526.85
2017,8,24,12,0,130.0,475.0,2.4,33.0,597.0,559.7,399.54
2017,8,24,12,15,452.5,332.5,2.45,33.0,759.0,699.08,502.84
2017,8,24,12,30,775.0,190.0,2.5,33.0,921.0,803.17,577.14
2017,8,24,12,45,772.5,191.0,2.65,33.0,918.0,767.95,553.04
2017,8,24,13,0,770.0,192.0,2.8,33.0,915.0,730.83,528.16
2017,8,24,13,15,532.0,320.0,2.85,33.0,817.0,639.53,461.46
2017,8,24,13,30,294.0,448.0,2.9,33.0,719.0,560.56,403.19
2017,8,24,13,45,158.5,388.0,2.95,33.0,534.0,416.9,302.23
2017,8,24,14,0,23.0,328.0,3.0,33.0,349.0,294.38,214.09
2017,8,24,14,15,43.0,356.5,3.05,32.5,393.5,315.26,230.12
2017,8,24,14,30,63.0,385.0,3.1,32.0,438.0,338.09,246.92
2017,8,24,14,45,152.5,378.5,3.2,32.0,499.5,349.42,253.77
2017,8,24,15,0,242.0,372.0,3.3,32.0,561.0,358.22,257.37
2017,8,24,15,15,307.5,334.5,3.3,32.0,561.0,320.16,226.25
2017,8,24,15,30,373.0,297.0,3.3,32.0,561.0,284.9,196.44
2017,8,24,15,45,499.5,231.0,3.35,32.0,559.0,223.26,144.98
2017,8,24,16,0,626.0,165.0,3.4,32.0,557.0,154.12,91.72
2017,8,24,16,15,513.5,181.0,3.4,31.5,484.5,122.98,84.71
2017,8,24,16,30,401.0,197.0,3.4,31.0,412.0,125.89,97.85
2017,8,24,16,45,452.5,165.5,3.4,30.5,383.0,109.24,84.84
2017,8,24,17,0,504.0,134.0,3.4,30.0,354.0,91.4,70.65
2017,8,24,17,15,458.5,122.5,3.15,29.5,301.0,85.48,66.15
2017,8,24,17,30,413.0,111.0,2.9,29.0,248.0,79.23,61.23
2017,8,24,17,45,344.5,97.5,2.65,29.0,196.5,71.06,54.41
2017,8,24,18,0,276.0,84.0,2.4,29.0,145.0,64.47,48.68
2017,8,24,18,15,201.0,63.0,2.2,28.5,100.5,49.13,35.41
2017,8,24,18,30,126.0,42.0,2.0,28.0,56.0,33.34,21.39
2017,8,24,18,45,63.0,21.0,1.8,27.5,28.0,17.12,0.92
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,18.5,13.0,3.4,23.0,14.5,22.59,0.0
2017,8,25,6,30,37.0,26.0,3.6,23.0,29.0,64.53,38.65
2017,8,25,6,45,91.5,48.0,3.85,23.5,63.0,133.18,102.87
2017,8,25,7,0,146.0,70.0,4.1,24.0,97.0,214.3,171.5
2017,8,25,7,15,194.5,88.5,4.25,24.5,138.0,276.09,223.34
2017,8,25,7,30,243.0,107.0,4.4,25.0,179.0,341.25,276.21
2017,8,25,7,45,190.5,136.0,4.6,25.5,199.5,323.87,260.44
2017,8,25,8,0,138.0,165.0,4.8,26.0,220.0,316.55,251.95
2017,8,25,8,15,167.0,190.0,4.85,26.5,267.0,371.95,294.25
2017,8,25,8,30,196.0,215.0,4.9,27.0,314.0,427.81,335.75
2017,8,25,8,45,234.0,236.0,4.95,27.5,366.5,487.25,379.34
2017,8,25,9,0,272.0,257.0,5.0,28.0,419.0,565.49,435.47
2017,8,25,9,15,256.5,284.5,5.05,28.5,447.5,581.15,443.62
2017,8,25,9,30,241.0,312.0,5.1,29.0,476.0,576.26,437.44
2017,8,25,9,45,253.0,332.5,5.2,29.5,515.0,625.03,470.45
2017,8,25,10,0,265.0,353.0,5.3,30.0,554.0,653.92,489.04
2017,8,25,10,15,207.5,378.5,5.35,30.0,541.0,601.29,448.97
2017,8,25,10,30,150.0,404.0,5.4,30.0,528.0,565.01,420.5
2017,8,25,10,45,138.5,419.0,5.5,30.5,536.0,561.66,416.4
2017,8,25,11,0,127.0,434.0,5.6,31.0,544.0,557.53,411.73
2017,8,25,11,15,116.0,443.0,5.65,31.0,545.5,547.16,403.53
2017,8,25,11,30,105.0,452.0,5.7,31.0,547.0,525.39,387.4
2017,8,25,11,45,165.0,462.5,5.8,31.0,615.0,590.15,434.82
2017,8,25,12,0,225.0,473.0,5.9,31.0,683.0,639.65,470.72
2017,8,25,12,15,191.5,478.5,6.05,31.0,658.0,601.75,442.94
2017,8,25,12,30,158.0,484.0,6.2,31.0,633.0,565.08,416.18
2017,8,25,12,45,124.5,473.5,6.35,31.0,590.5,516.35,380.82
2017,8,25,13,0,91.0,463.0,6.5,31.0,548.0,470.36,347.22
2017,8,25,13,15,78.5,448.0,6.55,31.0,521.0,439.58,324.81
2017,8,25,13,30,66.0,433.0,6.6,31.0,494.0,410.27,303.38
2017,8,25,13,45,38.5,329.0,6.65,31.0,365.0,302.58,224.26
2017,8,25,14,0,11.0,225.0,6.7,31.0,236.0,202.12,149.26
2017,8,25,14,15,45.0,310.0,6.6,30.5,348.5,280.16,208.33
2017,8,25,14,30,79.0,395.0,6.5,30.0,461.0,351.74,261.46
2017,8,25,14,45,39.5,255.0,6.45,30.0,288.0,225.24,167.23
2017,8,25,15,0,0.0,115.0,6.4,30.0,115.0,101.5,73.57
2017,8,25,15,15,0.0,127.0,6.3,29.5,127.0,111.51,81.73
2017,8,25,15,30,0.0,139.0,6.2,29.0,139.0,121.18,89.62
2017,8,25,15,45,10.0,182.0,6.1,29.0,188.5,156.17,116.64
2017,8,25,16,0,20.0,225.0,6.0,29.0,238.0,186.23,139.95
2017,8,25,16,15,60.5,227.5,5.85,28.5,261.0,171.98,129.7
2017,8,25,16,30,101.0,230.0,5.7,28.0,284.0,170.48,135.82
2017,8,25,16,45,59.5,192.0,5.6,27.5,223.0,146.23,116.64
2017,8,25,17,0,18.0,154.0,5.5,27.0,162.0,126.8,101.2
2017,8,25,17,15,13.0,133.0,5.4,26.5,138.5,110.16,87.82
2017,8,25,17,30,8.0,112.0,5.3,26.0,115.0,93.36,74.04
2017,8,25,17,45,4.0,90.5,5.2,26.0,92.0,76.06,59.39
2017,8,25,18,0,0.0,69.0,5.1,26.0,69.0,58.59,44.32
2017,8,25,18,15,0.0,48.0,5.1,25.5,48.0,41.34,29.28
2017,8,25,18,30,0.0,27.0,5.1,25.0,27.0,23.81,13.78
2017,8,25,18,45,0.0,13.5,5.2,25.0,13.5,11.88,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,23.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,23.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,21.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.0,10.0,21.0,3.0,2.73,0.0
2017,8,26,6,30,0.0,6.0,10.0,21.0,6.0,5.26,0.0
2017,8,26,6,45,0.0,14.0,10.05,21.5,14.0,12.3,4.28
2017,8,26,7,0,0.0,22.0,10.1,22.0,22.0,19.35,10.32
2017,8,26,7,15,0.0,31.5,10.1,22.0,31.5,27.74,17.45
2017,8,26,7,30,0.0,41.0,10.1,22.0,41.0,36.14,24.52
2017,8,26,7,45,0.0,23.0,10.15,22.0,23.0,20.24,11.23
2017,8,26,8,0,0.0,5.0,10.2,22.0,5.0,4.4,0.0
2017,8,26,8,15,0.0,56.5,10.25,22.0,56.5,49.91,35.66
2017,8,26,8,30,0.0,108.0,10.3,22.0,108.0,97.63,74.61
2017,8,26,8,45,1.0,135.5,10.4,22.5,136.5,125.12,96.5
2017,8,26,9,0,2.0,163.0,10.5,23.0,165.0,152.61,118.1
2017,8,26,9,15,1.0,142.5,10.55,23.0,143.5,130.42,99.88
2017,8,26,9,30,0.0,122.0,10.6,23.0,122.0,109.49,82.78
2017,8,26,9,45,42.0,236.0,10.65,23.5,268.0,275.09,215.24
2017,8,26,10,0,84.0,350.0,10.7,24.0,414.0,437.17,340.8
2017,8,26,10,15,48.5,297.5,10.7,24.0,335.0,340.89,264.72
2017,8,26,10,30,13.0,245.0,10.7,24.0,256.0,237.28,182.54
2017,8,26,10,45,14.5,265.0,10.75,24.0,277.5,256.65,197.42
2017,8,26,11,0,16.0,285.0,10.8,24.0,299.0,275.71,211.94
2017,8,26,11,15,9.5,215.5,10.85,24.0,224.5,203.51,155.43
2017,8,26,11,30,3.0,146.0,10.9,24.0,150.0,133.51,100.29
2017,8,26,11,45,7.5,192.5,10.95,24.5,200.5,179.36,136.06
2017,8,26,12,0,12.0,239.0,11.0,25.0,251.0,224.63,170.93
2017,8,26,12,15,10.5,216.0,11.1,25.0,227.0,201.67,153.03
2017,8,26,12,30,9.0,193.0,11.2,25.0,203.0,179.08,135.42
2017,8,26,12,45,8.0,180.0,11.3,25.0,188.0,166.04,125.24
2017,8,26,13,0,7.0,167.0,11.4,25.0,173.0,153.17,115.19
2017,8,26,13,15,6.5,165.5,11.45,24.5,171.5,150.9,113.65
2017,8,26,13,30,6.0,164.0,11.5,24.0,170.0,148.66,112.16
2017,8,26,13,45,6.5,168.0,11.55,24.0,174.0,151.81,114.69
2017,8,26,14,0,7.0,172.0,11.6,24.0,178.0,154.84,117.15
2017,8,26,14,15,5.0,160.0,11.55,24.0,164.5,142.9,107.85
2017,8,26,14,30,3.0,148.0,11.5,24.0,151.0,131.25,98.8
2017,8,26,14,45,3.0,151.5,11.5,24.0,154.0,133.77,100.93
2017,8,26,15,0,3.0,155.0,11.5,24.0,157.0,136.17,103.01
2017,8,26,15,15,1.5,132.5,11.45,23.5,133.5,116.49,87.8
2017,8,26,15,30,0.0,110.0,11.4,23.0,110.0,97.01,72.65
2017,8,26,15,45,0.0,93.5,11.35,23.0,93.5,82.94,61.54
2017,8,26,16,0,0.0,77.0,11.3,23.0,77.0,68.21,49.82
2017,8,26,16,15,0.0,110.5,11.35,23.0,110.5,96.58,76.48
2017,8,26,16,30,0.0,144.0,11.4,23.0,144.0,122.03,98.31
2017,8,26,16,45,0.0,75.0,11.45,23.0,75.0,66.35,51.28
2017,8,26,17,0,0.0,6.0,11.5,23.0,6.0,5.28,0.0
2017,8,26,17,15,0.0,5.0,11.6,23.0,5.0,4.39,0.0
2017,8,26,17,30,0.0,4.0,11.7,23.0,4.0,3.51,0.0
2017,8,26,17,45,0.0,3.0,11.85,23.0,3.0,2.63,0.0
2017,8,26,18,0,0.0,2.0,12.0,23.0,2.0,1.75,0.0
2017,8,26,18,15,0.0,1.5,12.1,23.0,1.5,1.31,0.0
2017,8,26,18,30,0.0,1.0,12.2,23.0,1.0,0.88,0.0
2017,8,26,18,45,0.0,0.5,12.3,23.0,0.5,0.44,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.5,8.25,22.0,4.5,4.09,0.0
2017,8,27,6,30,0.0,9.0,8.3,22.0,9.0,7.9,0.0
2017,8,27,6,45,0.0,20.0,8.45,22.0,20.0,17.59,8.52
2017,8,27,7,0,0.0,31.0,8.6,22.0,31.0,27.31,16.88
2017,8,27,7,15,0.0,44.0,8.7,22.0,44.0,38.82,26.66
2017,8,27,7,30,0.0,57.0,8.8,22.0,57.0,50.34,36.33
2017,8,27,7,45,0.0,74.0,8.9,22.0,74.0,66.25,49.48
2017,8,27,8,0,0.0,91.0,9.0,22.0,91.0,82.53,62.76
2017,8,27,8,15,1.0,121.5,9.1,22.0,122.0,113.68,88.09
2017,8,27,8,30,2.0,152.0,9.2,22.0,153.0,144.83,113.1
2017,8,27,8,45,3.5,164.5,9.35,22.5,166.5,157.25,122.52
2017,8,27,9,0,5.0,177.0,9.5,23.0,180.0,169.78,131.95
2017,8,27,9,15,2.5,139.5,9.6,23.0,141.0,128.97,98.77
2017,8,27,9,30,0.0,102.0,9.7,23.0,102.0,90.79,67.77
2017,8,27,9,45,0.0,101.5,9.8,23.0,101.5,90.34,67.22
2017,8,27,10,0,0.0,101.0,9.9,23.0,101.0,89.91,66.72
2017,8,27,10,15,4.5,152.0,9.95,23.0,155.5,141.45,107.8
2017,8,27,10,30,9.0,203.0,10.0,23.0,210.0,193.35,148.71
2017,8,27,10,45,8.0,192.5,10.1,23.0,199.0,181.94,139.44
2017,8,27,11,0,7.0,182.0,10.2,23.0,188.0,170.76,130.43
2017,8,27,11,15,3.5,110.5,10.25,23.0,113.5,101.96,75.86
2017,8,27,11,30,0.0,39.0,10.3,23.0,39.0,34.68,22.12
2017,8,27,11,45,0.0,46.0,10.4,23.5,46.0,40.93,27.04
2017,8,27,12,0,0.0,53.0,10.5,24.0,53.0,47.19,31.93
2017,8,27,12,15,0.0,68.0,10.55,24.0,68.0,60.59,42.55
2017,8,27,12,30,0.0,83.0,10.6,24.0,83.0,73.96,53.12
2017,8,27,12,45,2.5,121.0,10.65,24.0,123.5,109.57,81.3
2017,8,27,13,0,5.0,159.0,10.7,24.0,164.0,144.66,108.93
2017,8,27,13,15,7.5,181.5,10.75,24.0,188.5,165.53,125.34
2017,8,27,13,30,10.0,204.0,10.8,24.0,213.0,185.82,141.27
2017,8,27,13,45,8.0,184.5,10.9,24.0,191.5,166.87,126.49
2017,8,27,14,0,6.0,165.0,11.0,24.0,170.0,148.26,111.97
2017,8,27,14,15,3.0,140.5,10.95,23.5,143.0,125.21,94.1
2017,8,27,14,30,0.0,116.0,10.9,23.0,116.0,102.54,76.43
2017,8,27,14,45,0.0,91.5,10.85,23.0,91.5,81.29,59.62
2017,8,27,15,0,0.0,67.0,10.8,23.0,67.0,59.45,42.25
2017,8,27,15,15,0.0,95.0,10.7,23.0,95.0,84.31,62.31
2017,8,27,15,30,0.0,123.0,10.6,23.0,123.0,107.89,81.39
2017,8,27,15,45,0.0,83.0,10.5,23.0,83.0,73.58,54.0
2017,8,27,16,0,0.0,43.0,10.4,23.0,43.0,38.02,25.33
2017,8,27,16,15,0.0,74.0,10.3,22.5,74.0,65.51,50.29
2017,8,27,16,30,0.0,105.0,10.2,22.0,105.0,91.74,72.96
2017,8,27,16,45,0.0,58.0,10.15,22.0,58.0,51.25,38.54
2017,8,27,17,0,0.0,11.0,10.1,22.0,11.0,9.68,2.74
2017,8,27,17,15,0.0,9.0,9.95,22.0,9.0,7.91,1.23
2017,8,27,17,30,0.0,7.0,9.8,22.0,7.0,6.15,0.0
2017,8,27,17,45,0.0,5.5,9.75,22.0,5.5,4.83,0.0
2017,8,27,18,0,0.0,4.0,9.7,22.0,4.0,3.51,0.0
2017,8,27,18,15,0.0,2.5,9.6,21.5,2.5,2.19,0.0
2017,8,27,18,30,0.0,1.0,9.5,21.0,1.0,0.88,0.0
2017,8,27,18,45,0.0,0.5,9.4,21.0,0.5,0.44,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.5,8.2,20.0,8.5,7.73,0.0
2017,8,28,6,30,0.0,17.0,8.3,20.0,17.0,14.97,3.71
2017,8,28,6,45,0.5,38.5,8.4,20.0,38.5,38.72,25.73
2017,8,28,7,0,1.0,60.0,8.5,20.0,60.0,61.72,45.58
2017,8,28,7,15,12.0,82.0,8.65,20.0,85.5,92.11,71.76
2017,8,28,7,30,23.0,104.0,8.8,20.0,111.0,133.59,106.87
2017,8,28,7,45,11.5,99.5,9.0,20.5,103.0,103.51,81.21
2017,8,28,8,0,0.0,95.0,9.2,21.0,95.0,86.74,66.49
2017,8,28,8,15,126.0,151.0,9.2,21.0,213.5,285.18,233.15
2017,8,28,8,30,252.0,207.0,9.2,21.0,332.0,486.22,395.81
2017,8,28,8,45,173.0,234.5,9.25,21.5,325.0,428.17,345.14
2017,8,28,9,0,94.0,262.0,9.3,22.0,318.0,365.67,291.37
2017,8,28,9,15,47.0,201.0,9.15,22.0,229.0,246.6,195.0
2017,8,28,9,30,0.0,140.0,9.0,22.0,140.0,126.58,96.78
2017,8,28,9,45,52.5,248.0,8.9,22.5,287.0,298.25,234.35
2017,8,28,10,0,105.0,356.0,8.8,23.0,434.0,464.35,362.7
2017,8,28,10,15,67.5,339.5,8.7,23.5,390.5,404.2,313.71
2017,8,28,10,30,30.0,323.0,8.6,24.0,347.0,345.72,266.39
2017,8,28,10,45,134.5,375.5,8.55,24.5,491.0,511.61,394.72
2017,8,28,11,0,239.0,428.0,8.5,25.0,635.0,656.86,503.38
2017,8,28,11,15,140.0,409.5,8.5,25.0,532.0,535.21,409.67
2017,8,28,11,30,41.0,391.0,8.5,25.0,429.0,406.56,309.9
2017,8,28,11,45,32.0,369.0,8.55,25.5,399.0,372.24,283.16
2017,8,28,12,0,23.0,347.0,8.6,26.0,369.0,332.0,251.86
2017,8,28,12,15,80.0,412.5,8.55,26.0,488.0,441.94,335.97
2017,8,28,12,30,137.0,478.0,8.5,26.0,607.0,541.49,410.51
2017,8,28,12,45,126.5,474.0,8.5,26.5,593.0,516.8,390.82
2017,8,28,13,0,116.0,470.0,8.5,27.0,579.0,492.74,371.9
2017,8,28,13,15,164.0,465.5,8.35,27.0,616.5,508.26,383.94
2017,8,28,13,30,212.0,461.0,8.2,27.0,654.0,519.27,392.16
2017,8,28,13,45,160.0,447.0,8.1,27.0,591.0,460.58,347.61
2017,8,28,14,0,108.0,433.0,8.0,27.0,528.0,413.41,311.79
2017,8,28,14,15,65.0,368.5,7.85,26.5,425.5,333.51,252.21
2017,8,28,14,30,22.0,304.0,7.7,26.0,323.0,267.48,202.8
2017,8,28,14,45,100.0,338.0,7.55,26.0,416.5,299.41,226.05
2017,8,28,15,0,178.0,372.0,7.4,26.0,510.0,334.05,249.84
2017,8,28,15,15,146.0,348.5,7.2,26.0,457.0,293.67,219.04
2017,8,28,15,30,114.0,325.0,7.0,26.0,404.0,267.85,200.12
2017,8,28,15,45,145.0,302.0,6.85,26.0,395.5,233.86,172.92
2017,8,28,16,0,176.0,279.0,6.7,26.0,387.0,206.94,152.92
2017,8,28,16,15,446.0,187.5,6.4,25.5,428.0,117.78,93.26
2017,8,28,16,30,716.0,96.0,6.1,25.0,469.0,67.65,51.74
2017,8,28,16,45,687.5,90.0,5.85,25.0,415.5,59.15,44.77
2017,8,28,17,0,659.0,84.0,5.6,25.0,362.0,57.01,43.14
2017,8,28,17,15,616.0,78.0,5.35,24.5,307.5,54.61,41.33
2017,8,28,17,30,573.0,72.0,5.1,24.0,253.0,52.08,39.34
2017,8,28,17,45,513.0,63.0,4.95,24.0,200.5,46.92,34.88
2017,8,28,18,0,453.0,54.0,4.8,24.0,148.0,41.52,30.03
2017,8,28,18,15,352.0,42.0,4.75,23.5,101.0,33.1,22.42
2017,8,28,18,30,251.0,30.0,4.7,23.0,54.0,24.31,13.84
2017,8,28,18,45,125.5,15.0,4.7,23.0,27.0,11.85,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,98.0,11.0,5.5,19.5,18.0,66.73,0.0
2017,8,29,6,30,196.0,22.0,5.6,20.0,36.0,182.45,105.87
2017,8,29,6,45,315.0,34.5,5.75,20.5,80.5,293.26,234.31
2017,8,29,7,0,434.0,47.0,5.9,21.0,125.0,405.83,332.54
2017,8,29,7,15,506.5,55.5,6.1,21.5,178.0,487.33,401.1
2017,8,29,7,30,579.0,64.0,6.3,22.0,231.0,572.93,469.43
2017,8,29,7,45,628.0,70.0,6.5,22.5,287.0,639.07,519.86
2017,8,29,8,0,677.0,76.0,6.7,23.0,343.0,706.31,569.36
2017,8,29,8,15,709.5,80.5,6.8,23.5,398.0,753.08,601.73
2017,8,29,8,30,742.0,85.0,6.9,24.0,453.0,803.69,636.26
2017,8,29,8,45,493.0,172.0,7.0,24.5,427.5,687.14,544.84
2017,8,29,9,0,244.0,259.0,7.1,25.0,402.0,540.35,424.59
2017,8,29,9,15,534.0,179.0,7.1,25.0,528.5,742.8,583.6
2017,8,29,9,30,824.0,99.0,7.1,25.0,655.0,926.29,715.05
2017,8,29,9,45,510.5,229.5,7.15,25.5,581.5,777.82,601.95
2017,8,29,10,0,197.0,360.0,7.2,26.0,508.0,576.13,442.29
2017,8,29,10,15,532.0,234.5,7.1,26.0,661.0,794.95,611.98
2017,8,29,10,30,867.0,109.0,7.0,26.0,814.0,968.21,734.93
2017,8,29,10,45,437.5,152.5,6.95,26.5,509.0,604.62,468.91
2017,8,29,11,0,8.0,196.0,6.9,27.0,204.0,184.61,138.48
2017,8,29,11,15,145.5,318.0,6.8,27.0,450.0,448.96,343.02
2017,8,29,11,30,283.0,440.0,6.7,27.0,696.0,695.7,523.81
2017,8,29,11,45,570.5,291.0,6.65,27.5,815.5,802.3,605.47
2017,8,29,12,0,858.0,142.0,6.6,28.0,935.0,874.5,657.73
2017,8,29,12,15,529.0,309.5,6.55,28.0,800.0,735.4,553.44
2017,8,29,12,30,200.0,477.0,6.5,28.0,665.0,589.85,440.38
2017,8,29,12,45,182.0,476.0,6.45,28.0,646.5,559.72,418.25
2017,8,29,13,0,164.0,475.0,6.4,28.0,628.0,530.5,396.43
2017,8,29,13,15,508.5,307.5,6.3,28.0,771.5,605.67,457.01
2017,8,29,13,30,853.0,140.0,6.2,28.0,915.0,650.75,492.41
2017,8,29,13,45,849.5,138.0,6.15,28.0,895.0,603.51,455.04
2017,8,29,14,0,846.0,136.0,6.1,28.0,875.0,554.94,416.11
2017,8,29,14,15,838.0,134.5,6.0,28.0,846.5,503.45,373.99
2017,8,29,14,30,830.0,133.0,5.9,28.0,818.0,447.0,327.25
2017,8,29,14,45,817.5,131.5,5.85,28.0,782.0,392.12,280.77
2017,8,29,15,0,805.0,130.0,5.8,28.0,746.0,337.76,234.0
2017,8,29,15,15,791.0,127.5,5.65,28.0,704.5,283.04,186.95
2017,8,29,15,30,777.0,125.0,5.5,28.0,663.0,229.49,142.14
2017,8,29,15,45,762.5,119.5,5.35,28.0,616.5,175.07,100.45
2017,8,29,16,0,748.0,114.0,5.2,28.0,570.0,122.32,68.13
2017,8,29,16,15,724.0,109.5,4.95,27.5,518.5,67.6,50.96
2017,8,29,16,30,700.0,105.0,4.7,27.0,467.0,67.11,50.88
2017,8,29,16,45,673.0,98.0,4.45,27.0,413.5,64.75,49.1
2017,8,29,17,0,646.0,91.0,4.2,27.0,360.0,62.16,47.12
2017,8,29,17,15,600.0,84.0,3.85,26.5,305.0,59.22,44.9
2017,8,29,17,30,554.0,77.0,3.5,26.0,250.0,56.13,42.46
2017,8,29,17,45,488.5,67.5,3.15,25.5,197.0,50.73,37.9
2017,8,29,18,0,423.0,58.0,2.8,25.0,144.0,45.08,32.91
2017,8,29,18,15,318.5,44.5,2.7,24.5,97.5,34.26,23.26
2017,8,29,18,30,214.0,31.0,2.6,24.0,51.0,24.23,13.46
2017,8,29,18,45,107.0,15.5,2.55,23.5,25.5,14.1,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.5,12.0,3.85,19.0,17.0,54.55,0.0
2017,8,30,6,30,151.0,24.0,4.0,19.0,34.0,154.5,84.38
2017,8,30,6,45,273.5,38.5,4.15,19.5,78.5,267.48,213.08
2017,8,30,7,0,396.0,53.0,4.3,20.0,123.0,385.29,314.87
2017,8,30,7,15,471.0,62.5,4.4,20.5,176.0,469.03,385.16
2017,8,30,7,30,546.0,72.0,4.5,21.0,229.0,556.73,454.4
2017,8,30,7,45,601.5,78.0,4.65,22.0,285.5,627.3,506.63
2017,8,30,8,0,657.0,84.0,4.8,23.0,342.0,699.23,557.74
2017,8,30,8,15,691.5,89.5,4.85,23.5,397.5,752.8,594.22
2017,8,30,8,30,726.0,95.0,4.9,24.0,453.0,805.57,629.23
2017,8,30,8,45,754.0,98.0,4.95,24.5,506.5,843.22,652.68
2017,8,30,9,0,782.0,101.0,5.0,25.0,560.0,883.98,678.08
2017,8,30,9,15,800.5,104.0,4.95,25.5,609.0,913.29,694.49
2017,8,30,9,30,819.0,107.0,4.9,26.0,658.0,939.74,708.83
2017,8,30,9,45,834.5,108.5,4.85,26.5,702.0,958.39,717.78
2017,8,30,10,0,850.0,110.0,4.8,27.0,746.0,963.76,717.81
2017,8,30,10,15,860.5,112.5,4.7,27.0,783.5,972.11,721.18
2017,8,30,10,30,871.0,115.0,4.6,27.0,821.0,976.91,722.25
2017,8,30,10,45,879.5,115.5,4.6,27.5,851.0,974.03,717.73
2017,8,30,11,0,888.0,116.0,4.6,28.0,881.0,967.56,711.05
2017,8,30,11,15,893.0,117.0,4.5,28.0,903.5,954.7,701.27
2017,8,30,11,30,898.0,118.0,4.4,28.0,926.0,938.31,689.31
2017,8,30,11,45,539.5,295.0,4.3,28.5,782.5,776.64,573.69
2017,8,30,12,0,181.0,472.0,4.2,29.0,639.0,597.8,438.79
2017,8,30,12,15,543.5,296.0,4.1,29.0,801.5,733.58,542.93
2017,8,30,12,30,906.0,120.0,4.0,29.0,964.0,827.5,610.7
2017,8,30,12,45,905.5,120.0,3.95,29.0,960.5,790.11,584.48
2017,8,30,13,0,905.0,120.0,3.9,29.0,957.0,750.28,556.8
2017,8,30,13,15,902.5,119.5,3.8,29.0,945.0,706.41,524.43
2017,8,30,13,30,900.0,119.0,3.7,29.0,933.0,660.62,490.06
2017,8,30,13,45,894.5,118.5,3.6,29.5,912.5,611.35,451.53
2017,8,30,14,0,889.0,118.0,3.5,30.0,892.0,560.8,411.3
2017,8,30,14,15,882.5,116.5,3.45,30.0,863.5,507.92,369.37
2017,8,30,14,30,876.0,115.0,3.4,30.0,835.0,454.29,325.7
2017,8,30,14,45,867.5,112.5,3.35,30.0,799.5,398.66,279.48
2017,8,30,15,0,859.0,110.0,3.3,30.0,764.0,342.94,232.34
2017,8,30,15,15,846.5,107.5,3.15,29.5,722.0,286.37,184.87
2017,8,30,15,30,834.0,105.0,3.0,29.0,680.0,222.27,132.88
2017,8,30,15,45,819.5,101.0,2.95,29.0,632.5,165.69,90.33
2017,8,30,16,0,805.0,97.0,2.9,29.0,585.0,110.72,57.93
2017,8,30,16,15,783.0,93.5,2.7,28.5,533.0,64.52,48.17
2017,8,30,16,30,761.0,90.0,2.5,28.0,481.0,63.99,48.06
2017,8,30,16,45,733.0,84.5,2.35,28.0,426.0,61.83,46.45
2017,8,30,17,0,705.0,79.0,2.2,28.0,371.0,54.12,40.17
2017,8,30,17,15,661.5,73.0,2.0,27.0,314.5,51.5,38.27
2017,8,30,17,30,618.0,67.0,1.8,26.0,258.0,48.75,36.18
2017,8,30,17,45,556.0,58.5,1.6,25.5,203.0,43.78,31.97
2017,8,30,18,0,494.0,50.0,1.4,25.0,148.0,38.59,27.37
2017,8,30,18,15,385.5,38.5,1.3,24.0,100.0,30.41,20.04
2017,8,30,18,30,277.0,27.0,1.2,23.0,52.0,21.91,11.41
2017,8,30,18,45,138.5,13.5,1.2,22.5,26.0,12.28,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
