Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,6,15,97.5,11.0,2.2,17.5,17.0,66.28,0.0
2017,8,31,6,30,195.0,22.0,2.5,18.0,34.0,179.53,93.02
2017,8,31,6,45,311.5,35.5,2.85,19.0,79.0,291.57,231.75
2017,8,31,7,0,428.0,49.0,3.2,20.0,124.0,403.16,327.98
2017,8,31,7,15,502.0,58.5,3.15,20.5,178.0,486.89,396.94
2017,8,31,7,30,576.0,68.0,3.1,21.0,232.0,574.72,464.8
2017,8,31,7,45,620.5,76.0,3.05,21.5,288.0,639.66,511.98
2017,8,31,8,0,665.0,84.0,3.0,22.0,344.0,705.32,557.6
2017,8,31,8,15,699.0,89.0,2.95,23.0,399.5,757.93,590.89
2017,8,31,8,30,733.0,94.0,2.9,24.0,455.0,804.64,618.84
2017,8,31,8,45,754.0,100.0,2.85,25.0,507.5,844.58,641.27
2017,8,31,9,0,775.0,106.0,2.8,26.0,560.0,882.22,661.57
2017,8,31,9,15,793.5,109.5,2.75,26.0,609.0,911.93,678.79
2017,8,31,9,30,812.0,113.0,2.7,26.0,658.0,938.76,694.04
2017,8,31,9,45,823.5,117.0,2.65,26.5,701.0,956.23,701.73
2017,8,31,10,0,835.0,121.0,2.6,27.0,744.0,970.32,707.32
2017,8,31,10,15,845.0,123.5,2.55,27.0,781.0,977.73,710.09
2017,8,31,10,30,855.0,126.0,2.5,27.0,818.0,971.4,704.2
2017,8,31,10,45,861.0,129.0,2.5,27.5,847.5,968.52,699.94
2017,8,31,11,0,867.0,132.0,2.5,28.0,877.0,962.04,693.51
2017,8,31,11,15,872.0,133.0,2.4,28.0,899.0,949.08,683.56
2017,8,31,11,30,877.0,134.0,2.3,28.0,921.0,932.65,671.58
2017,8,31,11,45,854.5,151.5,2.25,28.5,928.0,903.74,650.86
2017,8,31,12,0,832.0,169.0,2.2,29.0,935.0,880.94,634.33
2017,8,31,12,15,833.0,169.5,2.15,29.0,940.0,850.86,614.36
2017,8,31,12,30,834.0,170.0,2.1,29.0,945.0,818.05,592.66
2017,8,31,12,45,835.5,168.0,2.05,29.0,942.0,780.88,567.4
2017,8,31,13,0,837.0,166.0,2.0,29.0,939.0,741.38,539.71
2017,8,31,13,15,834.0,165.0,1.9,29.0,926.5,697.57,508.23
2017,8,31,13,30,831.0,164.0,1.8,29.0,914.0,652.13,475.04
2017,8,31,13,45,827.0,161.5,1.75,29.5,893.5,603.45,438.3
2017,8,31,14,0,823.0,159.0,1.7,30.0,873.0,553.64,399.96
2017,8,31,14,15,815.0,157.0,1.65,30.0,844.5,501.43,359.74
2017,8,31,14,30,807.0,155.0,1.6,30.0,816.0,448.88,318.16
2017,8,31,14,45,792.0,154.0,1.6,30.0,779.0,394.51,274.44
2017,8,31,15,0,777.0,153.0,1.6,30.0,742.0,341.04,230.56
2017,8,31,15,15,762.0,149.0,1.55,29.5,700.0,279.69,181.09
2017,8,31,15,30,747.0,145.0,1.5,29.0,658.0,225.7,138.05
2017,8,31,15,45,732.0,138.5,1.5,29.0,611.0,171.58,98.27
2017,8,31,16,0,717.0,132.0,1.5,29.0,564.0,119.28,68.05
2017,8,31,16,15,691.0,126.5,1.4,29.0,512.0,78.96,59.92
2017,8,31,16,30,665.0,121.0,1.3,29.0,460.0,78.32,59.68
2017,8,31,16,45,634.0,112.5,1.25,29.0,406.0,75.32,57.43
2017,8,31,17,0,603.0,104.0,1.2,29.0,352.0,72.05,54.94
2017,8,31,17,15,555.0,95.0,1.1,28.0,296.5,68.01,51.97
2017,8,31,17,30,507.0,86.0,1.0,27.0,241.0,63.74,48.69
2017,8,31,17,45,440.5,74.0,0.95,26.5,188.0,55.03,41.35
2017,8,31,18,0,374.0,62.0,0.9,26.0,135.0,46.99,34.31
2017,8,31,18,15,273.5,45.5,0.9,25.5,89.0,35.05,23.7
2017,8,31,18,30,173.0,29.0,0.9,25.0,43.0,22.68,11.47
2017,8,31,18,45,86.5,14.5,0.95,24.5,21.5,13.19,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,55.5,11.0,1.35,18.5,14.0,41.99,0.0
2017,9,1,6,30,111.0,22.0,1.6,19.0,28.0,124.54,57.58
2017,9,1,6,45,212.0,40.5,1.9,20.0,70.5,230.19,180.82
2017,9,1,7,0,313.0,59.0,2.2,21.0,113.0,331.61,267.78
2017,9,1,7,15,386.0,73.0,2.05,21.5,165.0,413.42,335.11
2017,9,1,7,30,459.0,87.0,1.9,22.0,217.0,500.16,402.64
2017,9,1,7,45,512.0,97.0,1.8,22.5,272.0,575.16,457.21
2017,9,1,8,0,565.0,107.0,1.7,23.0,327.0,647.42,506.94
2017,9,1,8,15,602.5,115.0,1.4,24.0,382.0,704.39,540.83
2017,9,1,8,30,640.0,123.0,1.1,25.0,437.0,760.7,571.84
2017,9,1,8,45,668.5,129.0,0.8,26.0,489.5,805.25,592.52
2017,9,1,9,0,697.0,135.0,0.5,27.0,542.0,848.0,610.1
2017,9,1,9,15,718.0,140.0,0.45,27.0,590.5,880.24,626.92
2017,9,1,9,30,739.0,145.0,0.4,27.0,639.0,909.85,642.04
2017,9,1,9,45,754.0,149.5,0.4,27.5,682.5,930.17,651.12
2017,9,1,10,0,769.0,154.0,0.4,28.0,726.0,940.82,654.5
2017,9,1,10,15,493.5,274.0,0.45,28.0,648.0,796.82,561.53
2017,9,1,10,30,218.0,394.0,0.5,28.0,570.0,617.98,440.27
2017,9,1,10,45,184.0,411.5,0.55,28.5,564.0,595.18,425.05
2017,9,1,11,0,150.0,429.0,0.6,29.0,558.0,571.86,407.74
2017,9,1,11,15,280.0,406.5,0.6,29.0,654.5,671.96,476.6
2017,9,1,11,30,410.0,384.0,0.6,29.0,751.0,762.1,535.42
2017,9,1,11,45,610.0,283.5,0.65,29.5,839.0,825.67,578.44
2017,9,1,12,0,810.0,183.0,0.7,30.0,927.0,873.09,609.2
2017,9,1,12,15,610.5,293.0,0.7,30.0,855.5,781.89,547.68
2017,9,1,12,30,411.0,403.0,0.7,30.0,784.0,693.01,486.85
2017,9,1,12,45,304.0,436.0,0.75,30.0,717.5,615.4,435.36
2017,9,1,13,0,197.0,469.0,0.8,30.0,651.0,546.67,388.53
2017,9,1,13,15,506.5,321.5,0.85,30.0,780.0,610.81,437.17
2017,9,1,13,30,816.0,174.0,0.9,30.0,909.0,648.54,464.33
2017,9,1,13,45,815.0,170.0,1.0,30.5,889.5,600.87,429.6
2017,9,1,14,0,814.0,166.0,1.1,31.0,870.0,551.84,393.58
2017,9,1,14,15,558.0,274.0,1.2,30.5,749.5,468.84,334.84
2017,9,1,14,30,302.0,382.0,1.3,30.0,629.0,412.95,296.3
2017,9,1,14,45,540.5,268.0,1.4,30.0,685.5,384.75,271.08
2017,9,1,15,0,779.0,154.0,1.5,30.0,742.0,339.49,228.89
2017,9,1,15,15,764.0,150.0,1.55,30.0,699.5,277.91,179.05
2017,9,1,15,30,749.0,146.0,1.6,30.0,657.0,223.79,135.92
2017,9,1,15,45,732.5,140.0,1.65,30.0,610.0,169.71,96.76
2017,9,1,16,0,716.0,134.0,1.7,30.0,563.0,117.64,67.64
2017,9,1,16,15,690.0,128.5,1.65,29.5,510.5,80.59,61.16
2017,9,1,16,30,664.0,123.0,1.6,29.0,458.0,80.02,61.11
2017,9,1,16,45,631.5,114.5,1.6,29.0,404.0,77.05,58.9
2017,9,1,17,0,599.0,106.0,1.6,29.0,350.0,73.84,56.45
2017,9,1,17,15,551.0,97.0,1.5,28.0,294.5,69.87,53.55
2017,9,1,17,30,503.0,88.0,1.4,27.0,239.0,65.68,50.34
2017,9,1,17,45,436.0,75.0,1.35,26.5,185.5,55.85,42.03
2017,9,1,18,0,369.0,62.0,1.3,26.0,132.0,47.05,34.33
2017,9,1,18,15,268.0,45.0,1.3,25.0,86.5,34.71,23.4
2017,9,1,18,30,167.0,28.0,1.3,24.0,41.0,21.93,10.43
2017,9,1,18,45,83.5,14.0,1.3,23.5,20.5,12.73,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,11.0,1.55,19.5,14.0,41.07,0.0
2017,9,2,6,30,108.0,22.0,1.8,20.0,28.0,122.12,50.49
2017,9,2,6,45,214.5,40.0,2.1,20.5,70.5,231.18,181.01
2017,9,2,7,0,321.0,58.0,2.4,21.0,113.0,335.67,271.17
2017,9,2,7,15,395.0,71.5,2.35,21.5,165.0,417.74,339.16
2017,9,2,7,30,469.0,85.0,2.3,22.0,217.0,504.85,407.64
2017,9,2,7,45,523.0,94.5,2.25,23.0,272.5,580.74,462.49
2017,9,2,8,0,577.0,104.0,2.2,24.0,328.0,653.45,512.26
2017,9,2,8,15,614.0,111.5,2.2,24.5,382.5,709.57,549.3
2017,9,2,8,30,651.0,119.0,2.2,25.0,437.0,764.99,584.78
2017,9,2,8,45,677.5,125.0,2.2,26.0,489.0,807.81,609.43
2017,9,2,9,0,704.0,131.0,2.2,27.0,541.0,848.74,632.27
2017,9,2,9,15,724.0,136.0,2.15,27.5,589.0,880.05,649.07
2017,9,2,9,30,744.0,141.0,2.1,28.0,637.0,908.7,663.97
2017,9,2,9,45,757.0,146.0,2.05,28.5,679.5,927.64,672.45
2017,9,2,10,0,770.0,151.0,2.0,29.0,722.0,937.15,674.96
2017,9,2,10,15,781.5,154.0,2.0,29.0,758.5,946.15,679.24
2017,9,2,10,30,793.0,157.0,2.0,29.0,795.0,951.67,681.46
2017,9,2,10,45,799.5,160.5,2.0,29.0,824.0,949.37,678.9
2017,9,2,11,0,806.0,164.0,2.0,29.0,853.0,943.54,674.33
2017,9,2,11,15,811.5,165.5,2.0,29.0,874.5,931.26,665.84
2017,9,2,11,30,817.0,167.0,2.0,29.0,896.0,915.56,655.36
2017,9,2,11,45,807.5,176.0,2.0,29.5,906.0,890.49,637.72
2017,9,2,12,0,798.0,185.0,2.0,30.0,916.0,862.63,618.46
2017,9,2,12,15,799.0,185.5,2.0,30.0,921.0,833.16,599.44
2017,9,2,12,30,800.0,186.0,2.0,30.0,926.0,801.08,578.33
2017,9,2,12,45,799.0,185.5,2.05,30.0,922.0,764.21,553.54
2017,9,2,13,0,798.0,185.0,2.1,30.0,918.0,725.28,526.87
2017,9,2,13,15,794.5,184.0,2.1,30.0,906.0,682.4,496.62
2017,9,2,13,30,791.0,183.0,2.1,30.0,894.0,638.06,464.67
2017,9,2,13,45,786.0,181.0,2.15,30.0,873.0,590.79,430.1
2017,9,2,14,0,781.0,179.0,2.2,30.0,852.0,542.6,393.84
2017,9,2,14,15,553.5,276.5,2.2,30.0,745.5,466.57,337.28
2017,9,2,14,30,326.0,374.0,2.2,30.0,639.0,415.62,300.22
2017,9,2,14,45,515.5,280.0,2.25,30.0,678.0,382.53,271.46
2017,9,2,15,0,705.0,186.0,2.3,30.0,717.0,332.41,226.53
2017,9,2,15,15,688.5,181.0,2.25,30.0,675.0,279.83,183.48
2017,9,2,15,30,672.0,176.0,2.2,30.0,633.0,228.96,143.17
2017,9,2,15,45,517.0,207.0,2.15,30.0,543.5,190.8,121.83
2017,9,2,16,0,362.0,238.0,2.1,30.0,454.0,176.41,122.88
2017,9,2,16,15,469.5,192.5,2.0,29.5,445.5,122.53,95.36
2017,9,2,16,30,577.0,147.0,1.9,29.0,437.0,97.38,75.39
2017,9,2,16,45,542.0,136.5,1.8,28.5,383.5,92.59,71.92
2017,9,2,17,0,507.0,126.0,1.7,28.0,330.0,87.49,68.1
2017,9,2,17,15,457.5,113.5,1.55,27.5,276.0,80.58,62.66
2017,9,2,17,30,408.0,101.0,1.4,27.0,222.0,73.29,56.75
2017,9,2,17,45,343.0,84.5,1.3,26.5,171.0,62.6,47.72
2017,9,2,18,0,278.0,68.0,1.2,26.0,120.0,51.42,37.96
2017,9,2,18,15,191.0,47.0,1.2,25.5,77.0,36.16,24.46
2017,9,2,18,30,104.0,26.0,1.2,25.0,34.0,21.11,9.08
2017,9,2,18,45,52.0,13.0,1.2,24.5,17.0,11.82,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,19.5,9.5,8.64,0.0
2017,9,3,6,30,0.0,19.0,1.2,20.0,19.0,17.97,1.55
2017,9,3,6,45,64.0,42.5,1.45,20.5,53.5,108.93,82.58
2017,9,3,7,0,128.0,66.0,1.7,21.0,88.0,197.48,158.02
2017,9,3,7,15,197.5,82.0,1.55,21.5,130.5,269.28,218.39
2017,9,3,7,30,267.0,98.0,1.4,22.0,173.0,346.8,280.86
2017,9,3,7,45,326.0,114.0,1.25,23.0,226.0,437.88,349.38
2017,9,3,8,0,385.0,130.0,1.1,24.0,279.0,514.98,404.03
2017,9,3,8,15,411.5,148.0,1.15,24.5,329.0,567.87,440.16
2017,9,3,8,30,438.0,166.0,1.2,25.0,379.0,620.22,475.04
2017,9,3,8,45,455.0,183.5,1.3,26.0,427.0,662.29,501.16
2017,9,3,9,0,472.0,201.0,1.4,27.0,475.0,702.76,525.68
2017,9,3,9,15,556.0,192.5,1.4,27.0,542.5,775.41,574.45
2017,9,3,9,30,640.0,184.0,1.4,27.0,610.0,855.86,625.62
2017,9,3,9,45,573.5,223.5,1.45,27.5,624.0,827.56,603.01
2017,9,3,10,0,507.0,263.0,1.5,28.0,638.0,802.47,582.74
2017,9,3,10,15,602.5,234.0,1.55,28.0,702.5,862.85,623.84
2017,9,3,10,30,698.0,205.0,1.6,28.0,767.0,916.16,657.86
2017,9,3,10,45,706.5,209.5,1.65,28.5,796.0,916.56,655.82
2017,9,3,11,0,715.0,214.0,1.7,29.0,825.0,913.59,652.36
2017,9,3,11,15,722.0,216.0,1.75,29.0,846.5,903.33,645.72
2017,9,3,11,30,729.0,218.0,1.8,29.0,868.0,889.81,637.16
2017,9,3,11,45,620.0,296.5,1.85,29.5,855.0,842.7,602.62
2017,9,3,12,0,511.0,375.0,1.9,30.0,842.0,796.85,568.67
2017,9,3,12,15,608.5,310.5,1.95,30.0,869.0,791.76,568.18
2017,9,3,12,30,706.0,246.0,2.0,30.0,896.0,782.08,563.88
2017,9,3,12,45,598.0,314.5,2.05,30.0,864.0,728.06,525.1
2017,9,3,13,0,490.0,383.0,2.1,30.0,832.0,676.78,488.24
2017,9,3,13,15,507.0,369.5,2.15,30.0,828.5,646.38,467.64
2017,9,3,13,30,524.0,356.0,2.2,30.0,825.0,613.83,444.85
2017,9,3,13,45,481.0,354.5,2.25,30.0,777.0,554.92,402.89
2017,9,3,14,0,438.0,353.0,2.3,30.0,729.0,499.58,362.89
2017,9,3,14,15,437.0,340.0,2.3,29.5,704.5,458.74,332.96
2017,9,3,14,30,436.0,327.0,2.3,29.0,680.0,417.89,302.09
2017,9,3,14,45,319.0,343.0,2.3,29.0,595.5,364.92,263.32
2017,9,3,15,0,202.0,359.0,2.3,29.0,511.0,326.38,236.47
2017,9,3,15,15,231.5,332.5,2.3,29.0,497.0,297.37,213.21
2017,9,3,15,30,261.0,306.0,2.3,29.0,483.0,255.13,180.09
2017,9,3,15,45,271.0,280.0,2.3,29.0,451.5,217.98,152.88
2017,9,3,16,0,281.0,254.0,2.3,29.0,420.0,180.22,128.84
2017,9,3,16,15,358.0,213.0,2.15,28.5,404.5,143.83,113.11
2017,9,3,16,30,435.0,172.0,2.0,28.0,389.0,112.58,88.24
2017,9,3,16,45,391.5,163.0,1.95,28.0,341.0,109.35,85.96
2017,9,3,17,0,348.0,154.0,1.9,28.0,293.0,110.8,87.48
2017,9,3,17,15,312.0,134.5,1.75,27.0,244.5,98.48,77.79
2017,9,3,17,30,276.0,115.0,1.6,26.0,196.0,85.61,67.38
2017,9,3,17,45,229.5,93.0,1.45,25.5,150.0,70.49,54.58
2017,9,3,18,0,183.0,71.0,1.3,25.0,104.0,54.8,40.93
2017,9,3,18,15,116.0,47.0,1.3,24.5,65.5,37.09,25.25
2017,9,3,18,30,49.0,23.0,1.3,24.0,27.0,19.43,7.1
2017,9,3,18,45,24.5,11.5,1.3,23.5,13.5,10.46,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.0,23.22,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,20.0,65.98,17.2
2017,9,4,6,45,129.5,41.0,1.4,20.5,59.5,162.37,125.34
2017,9,4,7,0,205.0,65.0,1.6,21.0,99.0,250.42,201.28
2017,9,4,7,15,270.0,85.0,1.5,21.5,148.5,328.23,265.8
2017,9,4,7,30,335.0,105.0,1.4,22.0,198.0,425.55,341.98
2017,9,4,7,45,388.5,120.0,1.3,23.0,251.5,496.3,393.79
2017,9,4,8,0,442.0,135.0,1.2,24.0,305.0,569.16,444.48
2017,9,4,8,15,480.5,147.0,1.15,24.5,358.0,626.61,482.81
2017,9,4,8,30,519.0,159.0,1.1,25.0,411.0,684.16,519.86
2017,9,4,8,45,556.0,165.5,1.05,25.5,463.5,733.3,549.95
2017,9,4,9,0,593.0,172.0,1.0,26.0,516.0,788.54,582.85
2017,9,4,9,15,616.0,179.5,1.1,26.0,563.5,823.96,605.03
2017,9,4,9,30,639.0,187.0,1.2,26.0,611.0,856.9,625.73
2017,9,4,9,45,657.5,192.0,1.3,26.5,654.0,880.1,638.85
2017,9,4,10,0,676.0,197.0,1.4,27.0,697.0,900.32,650.16
2017,9,4,10,15,689.5,201.5,1.45,27.0,733.0,912.01,656.74
2017,9,4,10,30,703.0,206.0,1.5,27.0,769.0,920.41,661.45
2017,9,4,10,45,715.0,207.5,1.55,27.5,799.0,920.88,659.97
2017,9,4,11,0,727.0,209.0,1.6,28.0,829.0,917.95,656.56
2017,9,4,11,15,734.0,211.5,1.65,28.0,850.5,907.98,650.14
2017,9,4,11,30,741.0,214.0,1.7,28.0,872.0,894.68,641.75
2017,9,4,11,45,583.0,301.5,1.8,28.5,824.5,813.12,584.74
2017,9,4,12,0,425.0,389.0,1.9,29.0,777.0,735.43,529.28
2017,9,4,12,15,418.5,393.5,1.95,29.0,777.0,711.02,513.29
2017,9,4,12,30,412.0,398.0,2.0,29.0,777.0,685.39,495.88
2017,9,4,12,45,627.0,277.0,2.1,29.5,851.0,713.94,518.88
2017,9,4,13,0,842.0,156.0,2.2,30.0,925.0,726.03,529.17
2017,9,4,13,15,839.0,155.0,2.25,30.0,912.5,681.89,497.7
2017,9,4,13,30,836.0,154.0,2.3,30.0,900.0,636.09,464.67
2017,9,4,13,45,834.0,150.5,2.35,30.0,880.0,587.34,428.67
2017,9,4,14,0,832.0,147.0,2.4,30.0,860.0,537.26,390.6
2017,9,4,14,15,824.5,145.0,2.4,29.5,831.0,484.74,350.15
2017,9,4,14,30,817.0,143.0,2.4,29.0,802.0,431.82,308.04
2017,9,4,14,45,800.5,143.5,2.4,29.0,765.0,377.58,263.35
2017,9,4,15,0,784.0,144.0,2.4,29.0,728.0,324.36,218.83
2017,9,4,15,15,769.0,140.5,2.35,29.0,685.5,269.75,173.43
2017,9,4,15,30,754.0,137.0,2.3,29.0,643.0,209.27,125.43
2017,9,4,15,45,739.5,130.5,2.3,29.0,596.5,154.9,86.82
2017,9,4,16,0,725.0,124.0,2.3,29.0,550.0,102.3,59.68
2017,9,4,16,15,699.0,118.5,2.15,28.5,498.0,74.69,56.66
2017,9,4,16,30,673.0,113.0,2.0,28.0,446.0,73.78,56.28
2017,9,4,16,45,642.5,105.0,1.95,28.0,392.0,70.88,54.08
2017,9,4,17,0,612.0,97.0,1.9,28.0,338.0,67.74,51.65
2017,9,4,17,15,562.5,88.0,1.75,27.0,282.5,63.44,48.4
2017,9,4,17,30,513.0,79.0,1.6,26.0,227.0,58.9,44.81
2017,9,4,17,45,445.5,67.0,1.45,25.5,174.5,51.45,38.43
2017,9,4,18,0,378.0,55.0,1.3,25.0,122.0,43.62,31.45
2017,9,4,18,15,267.5,39.0,1.3,24.0,77.5,30.23,19.52
2017,9,4,18,30,157.0,23.0,1.3,23.0,33.0,18.08,5.15
2017,9,4,18,45,78.5,11.5,1.3,22.5,16.5,10.46,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,49.0,10.0,1.1,20.5,12.5,37.16,0.0
2017,9,5,6,30,98.0,20.0,1.3,21.0,25.0,110.44,24.32
2017,9,5,6,45,211.0,37.5,1.5,21.5,67.0,225.06,173.9
2017,9,5,7,0,324.0,55.0,1.7,22.0,109.0,332.85,266.54
2017,9,5,7,15,401.0,67.5,1.7,22.5,160.5,415.5,334.54
2017,9,5,7,30,478.0,80.0,1.7,23.0,212.0,508.91,407.03
2017,9,5,7,45,535.5,87.5,1.75,24.0,267.0,580.77,458.49
2017,9,5,8,0,593.0,95.0,1.8,25.0,322.0,653.93,508.51
2017,9,5,8,15,630.0,102.0,1.65,25.5,376.5,709.46,543.51
2017,9,5,8,30,667.0,109.0,1.5,26.0,431.0,764.31,576.57
2017,9,5,8,45,693.5,114.5,1.4,26.5,483.0,806.55,600.29
2017,9,5,9,0,720.0,120.0,1.3,27.0,535.0,846.89,622.11
2017,9,5,9,15,740.0,124.0,1.15,27.5,583.0,876.99,635.96
2017,9,5,9,30,760.0,128.0,1.0,28.0,631.0,898.96,644.21
2017,9,5,9,45,772.0,133.0,0.85,28.5,673.0,917.13,649.83
2017,9,5,10,0,784.0,138.0,0.7,29.0,715.0,932.02,653.19
2017,9,5,10,15,795.0,141.0,0.75,29.0,751.5,940.35,657.71
2017,9,5,10,30,806.0,144.0,0.8,29.0,788.0,945.18,660.33
2017,9,5,10,45,622.0,246.0,0.85,29.5,754.0,869.93,611.31
2017,9,5,11,0,438.0,348.0,0.9,30.0,720.0,781.35,550.01
2017,9,5,11,15,632.0,251.5,1.05,30.0,804.0,852.01,602.2
2017,9,5,11,30,826.0,155.0,1.2,30.0,888.0,905.5,637.87
2017,9,5,11,45,555.0,300.5,1.35,30.5,796.0,786.18,557.87
2017,9,5,12,0,284.0,446.0,1.5,31.0,704.0,662.94,471.3
2017,9,5,12,15,550.0,308.0,1.55,31.0,811.0,739.85,529.39
2017,9,5,12,30,816.0,170.0,1.6,31.0,918.0,792.13,568.1
2017,9,5,12,45,649.5,276.0,1.7,31.0,869.5,727.53,521.33
2017,9,5,13,0,483.0,382.0,1.8,31.0,821.0,667.68,478.35
2017,9,5,13,15,644.0,275.0,1.85,31.0,852.5,652.64,470.88
2017,9,5,13,30,805.0,168.0,1.9,31.0,884.0,626.26,453.91
2017,9,5,13,45,795.0,169.0,1.95,31.0,861.5,578.0,418.49
2017,9,5,14,0,785.0,170.0,2.0,31.0,839.0,529.21,381.79
2017,9,5,14,15,776.0,167.5,2.0,30.5,810.5,477.82,342.7
2017,9,5,14,30,767.0,165.0,2.0,30.0,782.0,426.33,302.26
2017,9,5,14,45,751.0,164.0,2.0,30.0,745.0,368.04,255.38
2017,9,5,15,0,735.0,163.0,2.0,30.0,708.0,315.6,212.12
2017,9,5,15,15,718.5,159.0,1.9,30.0,666.0,262.23,168.35
2017,9,5,15,30,702.0,155.0,1.8,30.0,624.0,210.5,127.71
2017,9,5,15,45,674.0,152.5,1.75,30.0,575.5,160.54,93.61
2017,9,5,16,0,646.0,150.0,1.7,30.0,527.0,114.03,71.49
2017,9,5,16,15,617.0,143.0,1.65,29.5,476.0,91.34,70.06
2017,9,5,16,30,588.0,136.0,1.6,29.0,425.0,90.18,69.56
2017,9,5,16,45,542.5,129.0,1.6,29.0,370.0,88.13,68.14
2017,9,5,17,0,497.0,122.0,1.6,29.0,315.0,85.18,65.95
2017,9,5,17,15,445.5,109.5,1.5,28.0,261.5,78.14,60.52
2017,9,5,17,30,394.0,97.0,1.4,27.0,208.0,70.74,54.59
2017,9,5,17,45,318.0,80.5,1.3,26.5,157.0,59.88,45.35
2017,9,5,18,0,242.0,64.0,1.2,26.0,106.0,48.56,35.41
2017,9,5,18,15,157.5,42.0,1.2,25.5,65.0,33.47,21.93
2017,9,5,18,30,73.0,20.0,1.2,25.0,24.0,16.41,2.68
2017,9,5,18,45,36.5,10.0,1.25,24.5,12.0,9.1,0.0
2017,9,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,17.5,6.5,13.75,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,40.16,2.08
2017,9,6,6,45,86.5,38.0,3.95,18.5,50.0,128.73,98.73
2017,9,6,7,0,144.0,64.0,4.1,19.0,87.0,206.24,167.04
2017,9,6,7,15,199.0,89.0,4.3,19.0,135.5,281.92,232.21
2017,9,6,7,30,254.0,114.0,4.5,19.0,184.0,360.2,297.79
2017,9,6,7,45,164.5,133.0,4.7,19.5,182.5,299.12,246.02
2017,9,6,8,0,75.0,152.0,4.9,20.0,181.0,230.93,187.4
2017,9,6,8,15,69.5,175.0,5.0,20.5,205.0,250.76,202.27
2017,9,6,8,30,64.0,198.0,5.1,21.0,229.0,269.8,216.04
2017,9,6,8,45,165.5,222.5,5.25,21.5,315.0,405.43,324.72
2017,9,6,9,0,267.0,247.0,5.4,22.0,401.0,545.01,432.25
2017,9,6,9,15,408.5,237.5,5.4,22.5,496.0,683.59,536.52
2017,9,6,9,30,550.0,228.0,5.4,23.0,591.0,808.05,627.0
2017,9,6,9,45,576.0,232.5,5.4,23.5,635.0,836.51,644.26
2017,9,6,10,0,602.0,237.0,5.4,24.0,679.0,862.56,660.13
2017,9,6,10,15,617.5,242.5,5.35,24.0,716.0,881.54,671.68
2017,9,6,10,30,633.0,248.0,5.3,24.0,753.0,892.78,678.0
2017,9,6,10,45,650.5,248.5,5.25,24.5,784.0,897.68,678.82
2017,9,6,11,0,668.0,249.0,5.2,25.0,815.0,899.15,677.36
2017,9,6,11,15,676.0,251.5,5.15,25.0,837.0,890.37,670.08
2017,9,6,11,30,684.0,254.0,5.1,25.0,859.0,878.34,660.67
2017,9,6,11,45,740.0,223.0,5.05,25.5,886.5,873.11,656.18
2017,9,6,12,0,796.0,192.0,5.0,26.0,914.0,858.4,644.24
2017,9,6,12,15,798.0,192.5,4.9,26.0,919.0,829.39,623.45
2017,9,6,12,30,800.0,193.0,4.8,26.0,924.0,797.68,599.99
2017,9,6,12,45,808.0,187.0,4.75,26.5,922.5,762.25,572.89
2017,9,6,13,0,816.0,181.0,4.7,27.0,921.0,724.16,543.6
2017,9,6,13,15,813.5,179.5,4.6,27.0,908.5,680.52,510.66
2017,9,6,13,30,811.0,178.0,4.5,27.0,896.0,635.29,475.97
2017,9,6,13,45,814.5,171.0,4.4,27.0,877.5,587.48,438.82
2017,9,6,14,0,818.0,164.0,4.3,27.0,859.0,537.93,399.46
2017,9,6,14,15,810.0,161.5,4.2,27.0,830.0,485.26,356.74
2017,9,6,14,30,802.0,159.0,4.1,27.0,801.0,432.3,312.76
2017,9,6,14,45,800.5,151.0,4.05,27.0,767.0,377.18,266.18
2017,9,6,15,0,799.0,143.0,4.0,27.0,733.0,321.54,218.52
2017,9,6,15,15,784.5,139.5,3.85,26.5,690.0,266.17,172.11
2017,9,6,15,30,770.0,136.0,3.7,26.0,647.0,204.81,123.19
2017,9,6,15,45,761.0,127.0,3.6,26.0,600.5,148.34,83.14
2017,9,6,16,0,752.0,118.0,3.5,26.0,554.0,93.06,55.83
2017,9,6,16,15,726.0,112.5,3.2,25.5,501.0,71.41,54.71
2017,9,6,16,30,700.0,107.0,2.9,25.0,448.0,70.29,54.11
2017,9,6,16,45,676.5,97.5,2.65,25.0,394.0,66.13,50.81
2017,9,6,17,0,653.0,88.0,2.4,25.0,340.0,61.62,47.16
2017,9,6,17,15,603.0,80.0,2.15,24.0,283.0,57.77,44.2
2017,9,6,17,30,553.0,72.0,1.9,23.0,226.0,53.73,40.94
2017,9,6,17,45,489.0,60.0,1.65,22.0,173.0,46.02,34.3
2017,9,6,18,0,425.0,48.0,1.4,21.0,120.0,37.9,27.02
2017,9,6,18,15,303.5,33.5,1.35,20.5,74.5,26.93,16.88
2017,9,6,18,30,182.0,19.0,1.3,20.0,29.0,15.45,0.49
2017,9,6,18,45,91.0,9.5,1.3,19.5,14.5,8.64,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,8.5,1.55,12.5,14.0,67.69,0.0
2017,9,7,6,30,210.0,17.0,1.8,13.0,28.0,175.72,11.84
2017,9,7,6,45,339.0,30.0,2.1,14.0,73.0,301.19,239.23
2017,9,7,7,0,468.0,43.0,2.4,15.0,118.0,420.63,345.69
2017,9,7,7,15,545.0,51.5,2.3,15.5,173.5,505.71,416.43
2017,9,7,7,30,622.0,60.0,2.2,16.0,229.0,595.15,485.94
2017,9,7,7,45,668.0,67.0,2.1,17.0,286.5,660.82,532.46
2017,9,7,8,0,714.0,74.0,2.0,18.0,344.0,722.22,573.23
2017,9,7,8,15,747.5,78.5,2.2,19.0,401.0,775.03,608.11
2017,9,7,8,30,781.0,83.0,2.4,20.0,458.0,826.63,641.14
2017,9,7,8,45,802.5,87.5,2.6,21.0,511.5,865.63,664.63
2017,9,7,9,0,824.0,92.0,2.8,22.0,565.0,902.2,686.14
2017,9,7,9,15,841.5,95.5,2.85,22.5,614.5,931.04,702.33
2017,9,7,9,30,859.0,99.0,2.9,23.0,664.0,947.11,709.91
2017,9,7,9,45,869.0,103.0,2.95,23.5,707.0,962.99,717.57
2017,9,7,10,0,879.0,107.0,3.0,24.0,750.0,975.36,722.99
2017,9,7,10,15,889.0,108.5,3.0,24.0,787.5,981.34,725.36
2017,9,7,10,30,899.0,110.0,3.0,24.0,825.0,983.68,725.56
2017,9,7,10,45,903.5,113.0,3.0,24.5,854.5,978.67,719.72
2017,9,7,11,0,908.0,116.0,3.0,25.0,884.0,969.93,711.68
2017,9,7,11,15,913.0,117.0,3.0,25.0,906.0,955.94,701.77
2017,9,7,11,30,918.0,118.0,3.0,25.0,928.0,938.33,689.66
2017,9,7,11,45,914.0,123.0,3.0,25.5,939.0,913.19,671.36
2017,9,7,12,0,910.0,128.0,3.0,26.0,950.0,884.88,651.11
2017,9,7,12,15,911.0,128.0,3.0,26.0,954.5,853.13,629.9
2017,9,7,12,30,912.0,128.0,3.0,26.0,959.0,818.49,606.7
2017,9,7,12,45,911.0,128.0,3.0,26.0,954.5,779.66,580.55
2017,9,7,13,0,910.0,128.0,3.0,26.0,950.0,738.39,550.73
2017,9,7,13,15,906.5,127.0,3.0,26.0,936.5,692.45,516.96
2017,9,7,13,30,903.0,126.0,3.0,26.0,923.0,644.69,481.08
2017,9,7,13,45,898.0,125.0,3.05,26.0,901.5,594.46,442.62
2017,9,7,14,0,893.0,124.0,3.1,26.0,880.0,542.93,402.02
2017,9,7,14,15,885.0,122.0,3.05,26.0,850.0,488.21,357.68
2017,9,7,14,30,877.0,120.0,3.0,26.0,820.0,432.93,311.7
2017,9,7,14,45,861.5,120.5,3.0,26.0,781.0,376.66,264.14
2017,9,7,15,0,846.0,121.0,3.0,26.0,742.0,314.35,211.52
2017,9,7,15,15,831.5,118.0,3.0,26.0,698.0,256.74,162.86
2017,9,7,15,30,817.0,115.0,3.0,26.0,654.0,200.38,117.66
2017,9,7,15,45,798.0,111.0,3.0,26.0,605.0,144.35,79.19
2017,9,7,16,0,779.0,107.0,3.0,26.0,556.0,90.56,55.24
2017,9,7,16,15,753.0,102.5,2.85,25.5,502.0,72.35,55.51
2017,9,7,16,30,727.0,98.0,2.7,25.0,448.0,64.48,49.22
2017,9,7,16,45,692.0,92.0,2.55,24.5,392.0,62.48,47.84
2017,9,7,17,0,657.0,86.0,2.4,24.0,336.0,60.35,46.29
2017,9,7,17,15,606.0,78.0,2.15,23.0,279.0,56.42,43.24
2017,9,7,17,30,555.0,70.0,1.9,22.0,222.0,52.3,39.88
2017,9,7,17,45,479.0,59.0,1.65,21.5,168.5,45.33,33.75
2017,9,7,18,0,403.0,48.0,1.4,21.0,115.0,38.04,27.1
2017,9,7,18,15,282.0,33.0,1.4,20.0,70.5,26.62,16.52
2017,9,7,18,30,161.0,18.0,1.4,19.0,26.0,14.64,0.0
2017,9,7,18,45,80.5,9.0,1.4,18.5,13.0,8.19,0.0
2017,9,7,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,8.5,1.35,13.5,12.5,53.91,0.0
2017,9,8,6,30,162.0,17.0,1.6,14.0,25.0,145.22,0.0
2017,9,8,6,45,286.5,32.0,1.9,14.5,69.0,268.63,212.02
2017,9,8,7,0,411.0,47.0,2.2,15.0,113.0,384.81,316.21
2017,9,8,7,15,489.5,57.0,2.2,16.0,167.0,471.03,388.26
2017,9,8,7,30,568.0,67.0,2.2,17.0,221.0,561.59,458.64
2017,9,8,7,45,620.5,74.0,2.2,18.0,278.0,630.76,508.8
2017,9,8,8,0,673.0,81.0,2.2,19.0,335.0,701.04,557.23
2017,9,8,8,15,708.5,86.5,2.4,19.5,391.5,755.08,594.25
2017,9,8,8,30,744.0,92.0,2.6,20.0,448.0,803.23,626.26
2017,9,8,8,45,768.0,97.0,2.8,21.0,501.5,844.28,651.45
2017,9,8,9,0,792.0,102.0,3.0,22.0,555.0,883.04,674.65
2017,9,8,9,15,811.0,105.5,2.95,22.5,604.0,912.71,690.87
2017,9,8,9,30,830.0,109.0,2.9,23.0,653.0,939.4,704.98
2017,9,8,9,45,843.5,112.0,2.85,23.5,696.5,957.02,712.94
2017,9,8,10,0,857.0,115.0,2.8,24.0,740.0,971.2,718.73
2017,9,8,10,15,867.0,117.0,2.75,24.0,777.5,967.55,714.29
2017,9,8,10,30,877.0,119.0,2.7,24.0,815.0,970.27,714.4
2017,9,8,10,45,884.5,120.5,2.65,24.5,844.5,966.43,708.93
2017,9,8,11,0,892.0,122.0,2.6,25.0,874.0,958.93,701.31
2017,9,8,11,15,897.0,123.0,2.55,25.0,896.0,944.99,691.06
2017,9,8,11,30,902.0,124.0,2.5,25.0,918.0,927.49,678.68
2017,9,8,11,45,909.0,122.0,2.45,25.5,932.0,905.38,662.12
2017,9,8,12,0,916.0,120.0,2.4,26.0,946.0,879.86,643.5
2017,9,8,12,15,917.0,120.5,2.35,26.0,950.5,848.45,622.36
2017,9,8,12,30,918.0,121.0,2.3,26.0,955.0,814.11,599.29
2017,9,8,12,45,916.5,121.0,2.3,26.5,950.5,774.74,572.01
2017,9,8,13,0,915.0,121.0,2.3,27.0,946.0,732.96,541.23
2017,9,8,13,15,912.0,120.5,2.25,26.5,932.5,687.57,509.04
2017,9,8,13,30,909.0,120.0,2.2,26.0,919.0,640.28,474.59
2017,9,8,13,45,902.5,119.5,2.2,26.0,897.0,589.37,435.87
2017,9,8,14,0,896.0,119.0,2.2,26.0,875.0,537.27,395.15
2017,9,8,14,15,888.5,117.5,2.15,26.0,845.5,483.01,351.46
2017,9,8,14,30,881.0,116.0,2.1,26.0,816.0,428.12,306.08
2017,9,8,14,45,870.5,114.5,2.1,26.0,778.5,371.84,258.73
2017,9,8,15,0,860.0,113.0,2.1,26.0,741.0,315.69,210.86
2017,9,8,15,15,846.0,110.0,2.05,26.0,697.5,250.41,156.66
2017,9,8,15,30,832.0,107.0,2.0,26.0,654.0,193.33,111.32
2017,9,8,15,45,739.0,123.5,2.0,26.0,581.5,137.59,76.59
2017,9,8,16,0,646.0,140.0,2.0,26.0,509.0,98.7,65.37
2017,9,8,16,15,495.5,161.0,1.9,25.5,428.0,104.3,82.14
2017,9,8,16,30,345.0,182.0,1.8,25.0,347.0,126.93,101.45
2017,9,8,16,45,325.0,163.5,1.75,24.5,303.5,116.23,93.05
2017,9,8,17,0,305.0,145.0,1.7,24.0,260.0,104.98,84.1
2017,9,8,17,15,286.0,122.0,1.55,23.5,216.0,90.26,71.99
2017,9,8,17,30,267.0,99.0,1.4,23.0,172.0,74.86,59.01
2017,9,8,17,45,231.0,78.0,1.3,22.5,130.0,60.11,46.24
2017,9,8,18,0,195.0,57.0,1.2,22.0,88.0,44.79,32.66
2017,9,8,18,15,97.5,38.0,1.2,21.5,53.5,30.28,19.23
2017,9,8,18,30,0.0,19.0,1.2,21.0,19.0,16.37,0.0
2017,9,8,18,45,0.0,9.5,1.3,20.5,9.5,8.64,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.0,7.5,1.65,14.5,9.5,6.82,0.0
2017,9,9,6,30,86.0,15.0,1.9,15.0,19.0,91.16,0.0
2017,9,9,6,45,190.5,35.0,2.2,15.5,60.5,207.91,162.34
2017,9,9,7,0,295.0,55.0,2.5,16.0,102.0,311.95,255.86
2017,9,9,7,15,370.5,70.5,2.4,17.0,154.0,395.89,326.77
2017,9,9,7,30,446.0,86.0,2.3,18.0,206.0,484.91,397.85
2017,9,9,7,45,507.5,95.5,2.25,19.0,262.0,558.54,453.02
2017,9,9,8,0,569.0,105.0,2.2,20.0,318.0,641.8,512.12
2017,9,9,8,15,607.5,113.0,2.3,20.5,373.0,699.07,551.39
2017,9,9,8,30,646.0,121.0,2.4,21.0,428.0,755.61,589.21
2017,9,9,8,45,676.5,126.5,2.55,22.0,481.0,800.77,617.26
2017,9,9,9,0,707.0,132.0,2.7,23.0,534.0,844.11,643.54
2017,9,9,9,15,728.0,136.5,2.7,23.0,583.0,875.12,662.45
2017,9,9,9,30,749.0,141.0,2.7,23.0,632.0,903.43,679.52
2017,9,9,9,45,770.5,142.5,2.75,23.5,676.5,919.6,687.47
2017,9,9,10,0,792.0,144.0,2.8,24.0,721.0,939.32,697.98
2017,9,9,10,15,803.5,146.5,2.8,24.5,757.5,947.1,700.18
2017,9,9,10,30,815.0,149.0,2.8,25.0,794.0,951.34,700.29
2017,9,9,10,45,830.0,147.5,2.85,25.5,825.0,951.03,698.01
2017,9,9,11,0,845.0,146.0,2.9,26.0,856.0,947.02,693.49
2017,9,9,11,15,851.0,147.0,2.95,26.0,878.0,933.64,684.35
2017,9,9,11,30,857.0,148.0,3.0,26.0,900.0,916.73,673.05
2017,9,9,11,45,867.0,144.5,3.05,26.5,914.5,887.75,652.53
2017,9,9,12,0,877.0,141.0,3.1,27.0,929.0,864.05,635.67
2017,9,9,12,15,878.0,141.0,3.1,27.0,933.5,832.93,614.77
2017,9,9,12,30,879.0,141.0,3.1,27.0,938.0,799.02,591.99
2017,9,9,12,45,882.0,138.5,3.15,27.5,934.5,761.83,565.39
2017,9,9,13,0,885.0,136.0,3.2,28.0,931.0,722.07,535.75
2017,9,9,13,15,881.5,135.5,3.25,28.0,917.5,677.36,503.03
2017,9,9,13,30,878.0,135.0,3.3,28.0,904.0,630.88,468.22
2017,9,9,13,45,875.0,132.0,3.35,28.0,883.0,581.14,430.13
2017,9,9,14,0,872.0,129.0,3.4,28.0,862.0,530.0,389.88
2017,9,9,14,15,864.5,127.5,3.4,28.0,832.5,476.83,346.83
2017,9,9,14,30,857.0,126.0,3.4,28.0,803.0,423.06,302.16
2017,9,9,14,45,842.0,125.5,3.45,28.0,764.5,361.39,250.89
2017,9,9,15,0,827.0,125.0,3.5,28.0,726.0,305.57,203.45
2017,9,9,15,15,812.0,122.0,3.5,27.5,682.5,248.96,156.39
2017,9,9,15,30,797.0,119.0,3.5,27.0,639.0,193.68,113.08
2017,9,9,15,45,777.5,115.0,3.5,27.0,590.0,138.87,76.83
2017,9,9,16,0,758.0,111.0,3.5,27.0,541.0,86.39,56.29
2017,9,9,16,15,731.0,106.0,3.3,26.5,487.5,67.81,51.53
2017,9,9,16,30,704.0,101.0,3.1,26.0,434.0,66.81,51.02
2017,9,9,16,45,665.0,95.0,2.95,26.0,378.0,64.9,49.61
2017,9,9,17,0,626.0,89.0,2.8,26.0,322.0,62.87,48.07
2017,9,9,17,15,572.5,80.5,2.5,25.0,266.0,58.66,44.79
2017,9,9,17,30,519.0,72.0,2.2,24.0,210.0,54.26,41.19
2017,9,9,17,45,436.5,60.5,1.95,23.0,156.5,46.92,34.84
2017,9,9,18,0,354.0,49.0,1.7,22.0,103.0,39.28,27.91
2017,9,9,18,15,234.0,32.0,1.7,21.5,61.5,24.97,14.68
2017,9,9,18,30,114.0,15.0,1.7,21.0,20.0,11.82,0.0
2017,9,9,18,45,57.0,7.5,1.7,20.5,10.0,6.82,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,2.45,14.5,8.5,6.37,0.0
2017,9,10,6,30,73.0,14.0,2.7,15.0,17.0,80.7,0.0
2017,9,10,6,45,171.0,34.5,3.0,15.5,57.0,194.46,151.11
2017,9,10,7,0,269.0,55.0,3.3,16.0,97.0,293.66,241.22
2017,9,10,7,15,344.0,71.0,3.25,17.0,148.0,376.69,312.19
2017,9,10,7,30,419.0,87.0,3.2,18.0,199.0,464.82,383.76
2017,9,10,7,45,475.0,98.5,3.15,19.0,253.5,535.58,438.18
2017,9,10,8,0,531.0,110.0,3.1,20.0,308.0,608.5,490.97
2017,9,10,8,15,570.0,119.0,3.2,20.5,362.5,672.29,536.2
2017,9,10,8,30,609.0,128.0,3.3,21.0,417.0,729.53,575.34
2017,9,10,8,45,641.0,134.0,3.4,22.0,469.5,775.91,604.61
