Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,9,0,673.0,140.0,3.5,23.0,522.0,820.55,632.05
2017,9,10,9,15,695.0,145.5,3.5,23.5,570.0,853.13,651.3
2017,9,10,9,30,717.0,151.0,3.5,24.0,618.0,883.09,668.62
2017,9,10,9,45,736.0,154.0,3.55,24.5,661.5,904.43,680.24
2017,9,10,10,0,755.0,157.0,3.6,25.0,705.0,922.67,689.84
2017,9,10,10,15,767.0,160.0,3.6,25.0,741.5,930.91,693.85
2017,9,10,10,30,779.0,163.0,3.6,25.0,778.0,929.82,691.81
2017,9,10,10,45,789.0,165.0,3.6,25.5,807.0,928.59,688.57
2017,9,10,11,0,799.0,167.0,3.6,26.0,836.0,923.79,683.12
2017,9,10,11,15,805.0,168.5,3.6,26.0,857.5,911.31,674.05
2017,9,10,11,30,811.0,170.0,3.6,26.0,879.0,895.4,662.86
2017,9,10,11,45,817.5,169.5,3.65,26.5,893.0,874.65,647.54
2017,9,10,12,0,824.0,169.0,3.7,27.0,907.0,850.65,630.14
2017,9,10,12,15,825.5,169.0,3.7,27.0,911.5,819.99,609.27
2017,9,10,12,30,827.0,169.0,3.7,27.0,916.0,786.61,586.03
2017,9,10,12,45,828.5,167.5,3.75,27.5,912.5,749.36,558.29
2017,9,10,13,0,830.0,166.0,3.8,28.0,909.0,709.78,528.51
2017,9,10,13,15,827.0,165.0,3.8,28.0,896.0,665.61,495.78
2017,9,10,13,30,824.0,164.0,3.8,28.0,883.0,619.82,461.16
2017,9,10,13,45,822.0,160.5,3.8,28.0,862.5,571.11,423.58
2017,9,10,14,0,820.0,157.0,3.8,28.0,842.0,521.13,384.03
2017,9,10,14,15,811.5,154.5,3.85,28.0,813.0,468.06,341.2
2017,9,10,14,30,803.0,152.0,3.9,28.0,784.0,414.77,297.08
2017,9,10,14,45,790.5,149.5,3.95,28.0,747.0,360.21,251.18
2017,9,10,15,0,778.0,147.0,4.0,28.0,710.0,306.35,205.44
2017,9,10,15,15,762.5,143.0,3.95,28.0,667.0,244.62,154.58
2017,9,10,15,30,747.0,139.0,3.9,28.0,624.0,190.68,112.54
2017,9,10,15,45,728.5,133.0,3.9,28.0,576.0,136.82,77.43
2017,9,10,16,0,710.0,127.0,3.9,28.0,528.0,85.26,65.44
2017,9,10,16,15,681.0,121.0,3.65,27.5,475.0,77.91,59.75
2017,9,10,16,30,652.0,115.0,3.4,27.0,422.0,76.7,59.1
2017,9,10,16,45,616.5,106.5,3.2,26.5,367.0,73.42,56.69
2017,9,10,17,0,581.0,98.0,3.0,26.0,312.0,69.9,54.03
2017,9,10,17,15,526.0,88.0,2.7,25.0,256.5,64.81,50.04
2017,9,10,17,30,471.0,78.0,2.4,24.0,201.0,59.45,45.63
2017,9,10,17,45,394.0,64.0,2.15,23.0,149.5,48.33,36.01
2017,9,10,18,0,317.0,50.0,1.9,22.0,98.0,38.45,27.14
2017,9,10,18,15,199.5,32.0,1.9,21.5,57.5,24.96,14.42
2017,9,10,18,30,82.0,14.0,1.9,21.0,17.0,12.73,0.0
2017,9,10,18,45,41.0,7.0,1.9,20.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,48.5,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,97.0,15.0,2.0,16.0,19.0,97.04,0.0
2017,9,11,6,45,211.0,33.0,2.4,17.0,60.0,218.11,168.12
2017,9,11,7,0,325.0,51.0,2.8,18.0,101.0,326.37,265.71
2017,9,11,7,15,405.5,64.0,2.85,18.5,153.0,411.48,338.36
2017,9,11,7,30,486.0,77.0,2.9,19.0,205.0,507.38,415.74
2017,9,11,7,45,538.0,86.5,3.0,20.0,260.0,576.71,467.62
2017,9,11,8,0,590.0,96.0,3.1,21.0,315.0,647.06,517.93
2017,9,11,8,15,628.5,103.5,3.2,21.5,370.5,703.87,557.29
2017,9,11,8,30,667.0,111.0,3.3,22.0,426.0,759.99,595.1
2017,9,11,8,45,692.0,117.5,3.45,23.0,478.0,801.49,620.65
2017,9,11,9,0,717.0,124.0,3.6,24.0,530.0,840.97,644.36
2017,9,11,9,15,738.0,129.0,3.65,24.0,578.5,872.53,664.27
2017,9,11,9,30,759.0,134.0,3.7,24.0,627.0,901.37,682.29
2017,9,11,9,45,773.5,138.5,3.8,24.5,670.0,914.63,688.6
2017,9,11,10,0,788.0,143.0,3.9,25.0,713.0,930.7,697.04
2017,9,11,10,15,799.5,145.5,3.9,25.0,750.0,938.3,700.64
2017,9,11,10,30,811.0,148.0,3.9,25.0,787.0,942.35,702.07
2017,9,11,10,45,820.5,150.0,3.9,25.5,816.5,940.4,698.27
2017,9,11,11,0,830.0,152.0,3.9,26.0,846.0,934.81,692.25
2017,9,11,11,15,493.5,296.0,3.85,26.0,711.5,757.18,565.29
2017,9,11,11,30,157.0,440.0,3.8,26.0,577.0,563.75,420.04
2017,9,11,11,45,244.0,432.0,3.8,26.5,648.5,627.04,466.62
2017,9,11,12,0,331.0,424.0,3.8,27.0,720.0,674.98,500.34
2017,9,11,12,15,317.5,430.5,3.75,27.0,715.5,650.55,481.97
2017,9,11,12,30,304.0,437.0,3.7,27.0,711.0,625.67,463.65
2017,9,11,12,45,287.5,439.0,3.65,27.5,696.5,594.61,440.07
2017,9,11,13,0,271.0,441.0,3.6,28.0,682.0,564.0,416.81
2017,9,11,13,15,552.0,300.5,3.55,28.0,783.0,603.71,448.46
2017,9,11,13,30,833.0,160.0,3.5,28.0,884.0,618.7,459.8
2017,9,11,13,45,828.5,157.5,3.5,28.0,862.5,569.03,421.24
2017,9,11,14,0,824.0,155.0,3.5,28.0,841.0,518.3,381.16
2017,9,11,14,15,815.0,153.0,3.45,28.0,811.5,465.19,338.18
2017,9,11,14,30,806.0,151.0,3.4,28.0,782.0,411.9,293.99
2017,9,11,14,45,773.0,158.5,3.4,28.0,740.0,358.55,249.48
2017,9,11,15,0,740.0,166.0,3.4,28.0,698.0,300.95,201.9
2017,9,11,15,15,722.5,161.5,3.35,28.0,655.0,246.82,157.39
2017,9,11,15,30,705.0,157.0,3.3,28.0,612.0,194.5,117.23
2017,9,11,15,45,690.0,148.5,3.25,28.0,564.5,141.58,83.2
2017,9,11,16,0,675.0,140.0,3.2,28.0,517.0,90.61,69.85
2017,9,11,16,15,645.0,133.0,3.0,27.5,464.5,86.48,66.87
2017,9,11,16,30,615.0,126.0,2.8,27.0,412.0,84.94,65.99
2017,9,11,16,45,581.5,115.5,2.6,26.5,358.0,80.47,62.62
2017,9,11,17,0,548.0,105.0,2.4,26.0,304.0,75.67,58.91
2017,9,11,17,15,492.5,93.5,2.1,25.0,249.0,67.87,52.64
2017,9,11,17,30,437.0,82.0,1.8,24.0,194.0,60.74,46.71
2017,9,11,17,45,362.5,66.5,1.5,23.5,143.5,50.2,37.49
2017,9,11,18,0,288.0,51.0,1.2,23.0,93.0,39.23,27.61
2017,9,11,18,15,176.5,31.5,1.2,22.0,53.5,24.58,13.77
2017,9,11,18,30,65.0,12.0,1.2,21.0,14.0,10.91,0.0
2017,9,11,18,45,32.5,6.0,1.2,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,58.5,7.5,1.55,15.0,9.5,0.0,0.0
2017,9,12,6,30,117.0,15.0,1.8,16.0,19.0,84.75,0.0
2017,9,12,6,45,250.0,31.0,2.05,17.0,62.0,242.26,185.99
2017,9,12,7,0,383.0,47.0,2.3,18.0,105.0,362.8,294.31
2017,9,12,7,15,465.5,58.5,2.35,18.5,159.5,452.3,369.91
2017,9,12,7,30,548.0,70.0,2.4,19.0,214.0,546.45,444.31
2017,9,12,7,45,603.0,78.0,2.5,20.0,271.5,617.97,496.93
2017,9,12,8,0,658.0,86.0,2.6,21.0,329.0,690.65,547.92
2017,9,12,8,15,695.0,92.0,2.6,22.0,385.5,745.85,583.58
2017,9,12,8,30,732.0,98.0,2.6,23.0,442.0,800.18,617.37
2017,9,12,8,45,756.5,103.5,2.6,24.0,495.5,841.22,640.86
2017,9,12,9,0,781.0,109.0,2.6,25.0,549.0,874.88,658.82
2017,9,12,9,15,800.5,112.5,2.6,25.5,598.5,904.44,675.08
2017,9,12,9,30,820.0,116.0,2.6,26.0,648.0,931.01,689.23
2017,9,12,9,45,830.0,121.0,2.65,26.5,690.5,947.03,696.83
2017,9,12,10,0,840.0,126.0,2.7,27.0,733.0,959.54,702.31
2017,9,12,10,15,850.0,128.5,2.7,27.0,769.5,965.63,704.73
2017,9,12,10,30,860.0,131.0,2.7,27.0,806.0,968.06,704.99
2017,9,12,10,45,863.0,135.5,2.7,27.5,834.0,962.37,698.8
2017,9,12,11,0,866.0,140.0,2.7,28.0,862.0,952.98,690.47
2017,9,12,11,15,870.5,141.0,2.7,28.0,882.5,928.91,674.16
2017,9,12,11,30,875.0,142.0,2.7,28.0,903.0,910.76,661.93
2017,9,12,11,45,876.5,143.5,2.7,28.5,915.0,887.15,644.87
2017,9,12,12,0,878.0,145.0,2.7,29.0,927.0,860.39,625.89
2017,9,12,12,15,878.5,145.5,2.65,29.0,930.5,828.95,604.79
2017,9,12,12,30,879.0,146.0,2.6,29.0,934.0,794.75,581.87
2017,9,12,12,45,877.5,145.5,2.6,29.5,929.0,755.67,553.56
2017,9,12,13,0,876.0,145.0,2.6,30.0,924.0,714.34,523.0
2017,9,12,13,15,872.5,144.0,2.55,30.0,910.0,669.28,490.09
2017,9,12,13,30,869.0,143.0,2.5,30.0,896.0,622.48,455.21
2017,9,12,13,45,863.0,141.5,2.45,30.5,874.0,570.95,415.31
2017,9,12,14,0,857.0,140.0,2.4,31.0,852.0,518.7,373.98
2017,9,12,14,15,849.0,138.0,2.3,31.0,821.5,464.39,330.76
2017,9,12,14,30,841.0,136.0,2.2,31.0,791.0,409.72,286.16
2017,9,12,14,45,821.0,137.0,2.15,31.0,751.5,353.53,239.93
2017,9,12,15,0,801.0,138.0,2.1,31.0,712.0,298.77,194.58
2017,9,12,15,15,785.0,134.5,2.0,30.5,668.0,243.09,149.72
2017,9,12,15,30,769.0,131.0,1.9,30.0,624.0,181.56,103.56
2017,9,12,15,45,745.0,127.0,1.85,30.0,574.0,127.53,70.58
2017,9,12,16,0,721.0,123.0,1.8,30.0,524.0,77.01,58.09
2017,9,12,16,15,691.5,117.0,1.65,29.5,470.0,75.78,57.47
2017,9,12,16,30,662.0,111.0,1.5,29.0,416.0,74.42,56.7
2017,9,12,16,45,609.0,106.0,1.35,29.0,358.5,73.56,56.2
2017,9,12,17,0,556.0,101.0,1.2,29.0,301.0,72.76,55.71
2017,9,12,17,15,499.0,89.5,1.15,28.0,245.5,66.51,50.8
2017,9,12,17,30,442.0,78.0,1.1,27.0,190.0,57.93,43.71
2017,9,12,17,45,342.0,64.0,1.05,26.0,137.0,48.33,35.47
2017,9,12,18,0,242.0,50.0,1.0,25.0,84.0,38.42,26.61
2017,9,12,18,15,121.0,30.0,1.05,24.5,47.0,24.23,12.9
2017,9,12,18,30,0.0,10.0,1.1,24.0,10.0,9.1,0.0
2017,9,12,18,45,0.0,5.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,10.01,0.0
2017,9,13,6,45,94.5,33.5,1.85,18.5,47.5,128.31,95.3
2017,9,13,7,0,189.0,56.0,2.1,19.0,84.0,225.21,181.63
2017,9,13,7,15,253.0,77.0,2.05,19.5,132.0,302.82,247.62
2017,9,13,7,30,317.0,98.0,2.0,20.0,180.0,399.25,325.41
2017,9,13,7,45,403.5,101.5,2.0,20.5,232.5,480.02,388.96
2017,9,13,8,0,490.0,105.0,2.0,21.0,285.0,565.2,452.84
2017,9,13,8,15,475.0,129.5,2.1,22.0,327.5,593.42,470.15
2017,9,13,8,30,460.0,154.0,2.2,23.0,370.0,618.05,484.26
2017,9,13,8,45,368.5,197.0,2.3,24.0,382.5,574.05,446.68
2017,9,13,9,0,277.0,240.0,2.4,25.0,395.0,542.69,418.35
2017,9,13,9,15,321.5,254.0,2.35,25.5,449.5,598.6,457.37
2017,9,13,9,30,366.0,268.0,2.3,26.0,504.0,653.99,494.48
2017,9,13,9,45,323.5,299.5,2.25,27.0,519.0,645.61,483.16
2017,9,13,10,0,281.0,331.0,2.2,28.0,534.0,634.52,470.65
2017,9,13,10,15,295.0,346.5,2.1,28.5,569.0,657.17,483.94
2017,9,13,10,30,309.0,362.0,2.0,29.0,604.0,677.93,495.51
2017,9,13,10,45,326.5,372.5,1.9,29.5,636.5,694.63,504.36
2017,9,13,11,0,344.0,383.0,1.8,30.0,669.0,709.13,511.64
2017,9,13,11,15,307.0,404.0,1.75,30.0,664.5,682.98,491.94
2017,9,13,11,30,270.0,425.0,1.7,30.0,660.0,656.15,472.18
2017,9,13,11,45,308.0,421.5,1.65,30.5,692.5,669.23,480.15
2017,9,13,12,0,346.0,418.0,1.6,31.0,725.0,679.17,485.54
2017,9,13,12,15,381.0,402.0,1.55,31.0,741.5,672.07,480.67
2017,9,13,12,30,416.0,386.0,1.5,31.0,758.0,664.38,475.36
2017,9,13,12,45,536.0,328.0,1.5,31.5,805.0,674.69,482.8
2017,9,13,13,0,656.0,270.0,1.5,32.0,852.0,673.96,482.03
2017,9,13,13,15,651.5,268.0,1.55,32.0,838.5,632.94,453.44
2017,9,13,13,30,647.0,266.0,1.6,32.0,825.0,591.02,423.82
2017,9,13,13,45,644.5,260.0,1.65,32.5,804.5,546.27,390.68
2017,9,13,14,0,642.0,254.0,1.7,33.0,784.0,500.88,356.26
2017,9,13,14,15,631.0,249.0,1.75,32.5,755.0,452.24,320.07
2017,9,13,14,30,620.0,244.0,1.8,32.0,726.0,404.2,283.23
2017,9,13,14,45,592.0,245.0,1.9,32.0,687.0,356.8,245.95
2017,9,13,15,0,564.0,246.0,2.0,32.0,648.0,310.76,209.67
2017,9,13,15,15,502.0,244.0,2.05,31.5,585.0,259.13,171.85
2017,9,13,15,30,440.0,242.0,2.1,31.0,522.0,214.61,141.66
2017,9,13,15,45,387.0,233.0,2.2,31.0,465.0,182.48,124.21
2017,9,13,16,0,334.0,224.0,2.3,31.0,408.0,149.81,116.73
2017,9,13,16,15,390.0,197.0,2.25,30.5,391.0,135.79,106.13
2017,9,13,16,30,446.0,170.0,2.2,30.0,374.0,114.03,89.02
2017,9,13,16,45,424.5,150.5,2.2,29.5,324.0,103.53,80.92
2017,9,13,17,0,403.0,131.0,2.2,29.0,274.0,92.38,72.09
2017,9,13,17,15,350.0,113.5,2.05,28.0,221.5,81.85,63.7
2017,9,13,17,30,297.0,96.0,1.9,27.0,169.0,72.88,56.31
2017,9,13,17,45,241.5,73.5,1.8,26.0,122.5,56.84,42.6
2017,9,13,18,0,186.0,51.0,1.7,25.0,76.0,40.24,28.03
2017,9,13,18,15,93.0,29.0,1.7,24.5,41.5,23.4,11.72
2017,9,13,18,30,0.0,7.0,1.7,24.0,7.0,6.37,0.0
2017,9,13,18,45,0.0,3.5,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,5.5,2.25,19.5,6.0,0.0,0.0
2017,9,14,6,30,27.0,11.0,2.6,20.0,12.0,26.34,0.0
2017,9,14,6,45,115.0,34.5,3.0,21.0,50.0,144.53,106.29
2017,9,14,7,0,203.0,58.0,3.4,22.0,88.0,238.87,190.85
2017,9,14,7,15,279.0,76.5,3.55,22.5,137.5,335.39,271.9
2017,9,14,7,30,355.0,95.0,3.7,23.0,187.0,424.13,344.26
2017,9,14,7,45,429.5,104.0,3.85,23.5,242.0,503.57,406.88
2017,9,14,8,0,504.0,113.0,4.0,24.0,297.0,586.53,469.7
2017,9,14,8,15,544.5,122.5,4.0,24.5,350.5,643.48,509.64
2017,9,14,8,30,585.0,132.0,4.0,25.0,404.0,707.96,553.98
2017,9,14,8,45,624.5,135.5,4.0,25.5,457.0,757.48,586.28
2017,9,14,9,0,664.0,139.0,4.0,26.0,510.0,805.42,616.85
2017,9,14,9,15,686.0,144.5,4.05,26.5,557.5,837.47,635.99
2017,9,14,9,30,708.0,150.0,4.1,27.0,605.0,866.89,653.26
2017,9,14,9,45,728.0,152.0,4.15,28.0,648.0,887.55,663.12
2017,9,14,10,0,748.0,154.0,4.2,29.0,691.0,905.13,670.94
2017,9,14,10,15,760.5,157.5,4.2,29.5,727.0,914.04,674.1
2017,9,14,10,30,773.0,161.0,4.2,30.0,763.0,913.81,671.32
2017,9,14,10,45,782.0,163.0,4.25,30.5,791.5,911.34,667.54
2017,9,14,11,0,791.0,165.0,4.3,31.0,820.0,905.36,661.6
2017,9,14,11,15,796.5,166.5,4.3,31.0,840.5,892.24,652.17
2017,9,14,11,30,802.0,168.0,4.3,31.0,861.0,875.76,640.67
2017,9,14,11,45,808.5,167.0,4.3,31.5,874.0,854.44,624.79
2017,9,14,12,0,815.0,166.0,4.3,32.0,887.0,829.92,606.9
2017,9,14,12,15,815.5,166.5,4.25,32.0,890.5,798.99,585.81
2017,9,14,12,30,816.0,167.0,4.2,32.0,894.0,765.44,561.99
2017,9,14,12,45,814.0,166.5,4.2,32.5,888.5,726.79,533.24
2017,9,14,13,0,812.0,166.0,4.2,33.0,883.0,686.09,502.71
2017,9,14,13,15,808.0,165.0,4.2,33.0,869.5,641.89,470.21
2017,9,14,13,30,804.0,164.0,4.2,33.0,856.0,596.22,435.93
2017,9,14,13,45,796.5,163.0,4.2,33.0,833.5,547.47,398.61
2017,9,14,14,0,789.0,162.0,4.2,33.0,811.0,498.0,359.81
2017,9,14,14,15,779.5,159.5,4.15,33.0,781.5,446.04,318.16
2017,9,14,14,30,770.0,157.0,4.1,33.0,752.0,394.04,275.54
2017,9,14,14,45,751.5,156.5,4.1,33.0,714.0,335.1,227.42
2017,9,14,15,0,733.0,156.0,4.1,33.0,676.0,282.62,183.99
2017,9,14,15,15,716.0,152.0,4.05,32.5,633.0,229.55,141.6
2017,9,14,15,30,699.0,148.0,4.0,32.0,590.0,178.23,103.92
2017,9,14,15,45,676.0,142.0,4.0,32.0,542.0,127.1,73.94
2017,9,14,16,0,653.0,136.0,4.0,32.0,494.0,85.92,64.98
2017,9,14,16,15,622.0,129.0,3.85,31.5,442.0,84.39,64.14
2017,9,14,16,30,591.0,122.0,3.7,31.0,390.0,82.72,63.15
2017,9,14,16,45,549.0,113.0,3.55,30.5,336.0,79.26,60.65
2017,9,14,17,0,507.0,104.0,3.4,30.0,282.0,74.17,56.73
2017,9,14,17,15,449.0,92.0,3.1,29.0,229.0,66.95,50.99
2017,9,14,17,30,391.0,80.0,2.8,28.0,176.0,59.41,44.76
2017,9,14,17,45,308.0,64.0,2.55,27.5,127.0,48.42,35.22
2017,9,14,18,0,225.0,48.0,2.3,27.0,78.0,36.99,25.0
2017,9,14,18,15,125.5,27.5,2.45,26.5,43.0,21.51,9.52
2017,9,14,18,30,26.0,7.0,2.6,26.0,8.0,6.37,0.0
2017,9,14,18,45,13.0,3.5,2.8,25.5,4.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.5,2.4,20.5,5.5,0.0,0.0
2017,9,15,6,30,21.0,11.0,2.6,21.0,11.0,22.68,0.0
2017,9,15,6,45,102.0,34.5,2.8,21.5,48.0,136.78,99.18
2017,9,15,7,0,183.0,58.0,3.0,22.0,85.0,225.32,179.43
2017,9,15,7,15,258.5,78.0,3.1,22.5,134.0,308.46,250.01
2017,9,15,7,30,334.0,98.0,3.2,23.0,183.0,411.43,333.28
2017,9,15,7,45,402.5,109.5,3.35,23.5,237.5,488.4,393.74
2017,9,15,8,0,471.0,121.0,3.5,24.0,292.0,568.5,454.34
2017,9,15,8,15,513.0,131.0,3.45,24.5,345.5,626.21,495.31
2017,9,15,8,30,555.0,141.0,3.4,25.0,399.0,684.1,534.7
2017,9,15,8,45,597.0,144.5,3.4,25.5,451.5,741.37,572.62
2017,9,15,9,0,639.0,148.0,3.4,26.0,504.0,791.22,604.39
2017,9,15,9,15,662.0,154.0,3.35,26.5,551.5,824.37,623.73
2017,9,15,9,30,685.0,160.0,3.3,27.0,599.0,854.93,641.15
2017,9,15,9,45,712.5,159.0,3.3,27.5,643.5,879.05,654.34
2017,9,15,10,0,740.0,158.0,3.3,28.0,688.0,900.15,665.5
2017,9,15,10,15,752.5,161.5,3.25,28.0,724.0,908.92,669.5
2017,9,15,10,30,765.0,165.0,3.2,28.0,760.0,914.27,671.47
2017,9,15,10,45,778.5,164.5,3.2,28.5,789.5,907.36,664.48
2017,9,15,11,0,792.0,164.0,3.2,29.0,819.0,902.89,659.39
2017,9,15,11,15,798.0,165.5,3.2,29.5,839.5,890.12,648.96
2017,9,15,11,30,804.0,167.0,3.2,30.0,860.0,873.97,636.53
2017,9,15,11,45,821.0,159.5,3.2,30.5,875.5,855.11,622.47
2017,9,15,12,0,838.0,152.0,3.2,31.0,891.0,832.6,606.14
2017,9,15,12,15,838.5,152.0,3.15,31.0,894.5,800.66,584.56
2017,9,15,12,30,839.0,152.0,3.1,31.0,898.0,766.04,560.66
2017,9,15,12,45,837.5,152.0,3.1,31.5,892.5,727.51,532.23
2017,9,15,13,0,836.0,152.0,3.1,32.0,887.0,686.79,501.9
2017,9,15,13,15,832.5,151.0,3.05,32.0,873.0,642.0,469.04
2017,9,15,13,30,829.0,150.0,3.0,32.0,859.0,595.63,434.31
2017,9,15,13,45,822.5,148.5,2.95,32.0,837.0,545.91,396.36
2017,9,15,14,0,816.0,147.0,2.9,32.0,815.0,495.31,356.76
2017,9,15,14,15,807.0,144.5,2.85,32.0,785.0,442.25,314.35
2017,9,15,14,30,798.0,142.0,2.8,32.0,755.0,389.03,270.8
2017,9,15,14,45,786.0,139.0,2.8,32.0,718.0,334.61,225.74
2017,9,15,15,0,774.0,136.0,2.8,32.0,681.0,280.84,181.06
2017,9,15,15,15,757.0,132.5,2.8,31.5,637.5,226.67,137.87
2017,9,15,15,30,740.0,129.0,2.8,31.0,594.0,166.74,93.99
2017,9,15,15,45,718.0,124.0,2.85,31.0,545.5,114.12,64.03
2017,9,15,16,0,696.0,119.0,2.9,31.0,497.0,74.94,56.27
2017,9,15,16,15,666.0,113.0,2.85,30.5,444.5,73.58,55.52
2017,9,15,16,30,636.0,107.0,2.8,30.0,392.0,72.11,54.64
2017,9,15,16,45,595.5,99.5,2.75,30.0,338.0,69.3,52.51
2017,9,15,17,0,555.0,92.0,2.7,30.0,284.0,66.33,50.19
2017,9,15,17,15,495.5,82.0,2.5,29.0,230.0,61.02,46.01
2017,9,15,17,30,436.0,72.0,2.3,28.0,176.0,53.79,40.0
2017,9,15,17,45,350.0,57.5,2.1,27.0,126.5,43.71,31.29
2017,9,15,18,0,264.0,43.0,1.9,26.0,77.0,33.26,21.94
2017,9,15,18,15,132.0,21.5,2.0,25.5,38.5,16.8,5.54
2017,9,15,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,16,6,15,19.0,6.0,1.8,20.5,6.5,0.0,0.0
2017,9,16,6,30,38.0,12.0,2.1,21.0,13.0,33.8,0.0
2017,9,16,6,45,141.5,32.5,2.45,21.5,50.5,173.41,125.73
2017,9,16,7,0,245.0,53.0,2.8,22.0,88.0,273.3,217.8
2017,9,16,7,15,326.5,68.5,2.9,22.5,138.0,358.23,289.88
2017,9,16,7,30,408.0,84.0,3.0,23.0,188.0,448.97,363.47
2017,9,16,7,45,473.0,93.5,3.15,23.5,242.5,523.01,421.24
2017,9,16,8,0,538.0,103.0,3.3,24.0,297.0,606.46,482.93
2017,9,16,8,15,370.0,149.0,3.25,24.5,293.0,524.95,416.03
2017,9,16,8,30,202.0,195.0,3.2,25.0,289.0,404.79,319.29
2017,9,16,8,45,232.5,217.0,3.2,25.5,337.0,457.23,358.17
2017,9,16,9,0,263.0,239.0,3.2,26.0,385.0,527.07,407.96
2017,9,16,9,15,501.0,186.0,3.15,26.5,495.5,702.05,537.59
2017,9,16,9,30,739.0,133.0,3.1,27.0,606.0,872.56,653.05
2017,9,16,9,45,761.0,133.5,3.05,27.5,649.5,887.95,658.74
2017,9,16,10,0,783.0,134.0,3.0,28.0,693.0,906.2,667.61
2017,9,16,10,15,795.0,137.0,2.95,28.5,729.0,914.39,669.83
2017,9,16,10,30,807.0,140.0,2.9,29.0,765.0,919.06,669.93
2017,9,16,10,45,818.5,140.0,2.85,29.5,794.0,916.47,665.46
2017,9,16,11,0,830.0,140.0,2.8,30.0,823.0,910.29,658.88
2017,9,16,11,15,835.5,141.5,2.75,30.0,844.0,896.69,648.98
2017,9,16,11,30,841.0,143.0,2.7,30.0,865.0,879.63,637.02
2017,9,16,11,45,822.0,158.0,2.7,30.5,872.0,851.79,617.21
2017,9,16,12,0,803.0,173.0,2.7,31.0,879.0,821.28,595.81
2017,9,16,12,15,804.0,173.0,2.65,31.0,882.5,790.42,574.85
2017,9,16,12,30,805.0,173.0,2.6,31.0,886.0,756.95,551.23
2017,9,16,12,45,805.5,171.5,2.6,31.5,881.0,719.38,523.74
2017,9,16,13,0,806.0,170.0,2.6,32.0,876.0,679.63,494.36
2017,9,16,13,15,802.0,168.5,2.6,32.0,862.5,635.12,462.13
2017,9,16,13,30,798.0,167.0,2.6,32.0,849.0,589.19,428.12
2017,9,16,13,45,793.5,164.5,2.6,32.0,827.0,540.95,391.58
2017,9,16,14,0,789.0,162.0,2.6,32.0,805.0,491.74,353.31
2017,9,16,14,15,779.0,159.5,2.6,32.0,775.0,439.55,311.87
2017,9,16,14,30,769.0,157.0,2.6,32.0,745.0,387.39,269.44
2017,9,16,14,45,759.0,152.0,2.6,32.0,708.5,327.62,220.75
2017,9,16,15,0,749.0,147.0,2.6,32.0,672.0,273.56,176.08
2017,9,16,15,15,731.5,143.0,2.6,32.0,628.5,219.63,133.11
2017,9,16,15,30,714.0,139.0,2.6,32.0,585.0,167.49,95.49
2017,9,16,15,45,692.0,133.5,2.6,32.0,537.0,116.07,67.11
2017,9,16,16,0,670.0,128.0,2.6,32.0,489.0,81.17,61.11
2017,9,16,16,15,639.0,121.5,2.55,31.5,436.5,79.74,60.34
2017,9,16,16,30,608.0,115.0,2.5,31.0,384.0,78.18,59.42
2017,9,16,16,45,566.0,106.0,2.45,30.5,330.0,74.47,56.69
2017,9,16,17,0,524.0,97.0,2.4,30.0,276.0,70.53,53.7
2017,9,16,17,15,463.5,86.0,2.15,29.0,222.5,62.95,47.62
2017,9,16,17,30,403.0,75.0,1.9,28.0,169.0,55.98,41.82
2017,9,16,17,45,317.0,59.0,1.65,27.5,120.5,44.83,32.12
2017,9,16,18,0,231.0,43.0,1.4,27.0,72.0,33.26,21.74
2017,9,16,18,15,115.5,21.5,1.4,26.5,36.0,16.82,4.52
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,6.0,1.05,20.5,6.0,0.0,0.0
2017,9,17,6,30,0.0,12.0,1.3,21.0,12.0,10.91,0.0
2017,9,17,6,45,98.0,31.5,1.55,21.5,45.5,128.62,91.11
2017,9,17,7,0,196.0,51.0,1.8,22.0,79.0,236.45,187.4
2017,9,17,7,15,253.5,70.5,1.9,22.5,124.0,307.65,247.76
2017,9,17,7,30,311.0,90.0,2.0,23.0,169.0,382.42,308.48
2017,9,17,7,45,368.5,101.5,2.15,23.5,217.5,449.6,361.19
2017,9,17,8,0,426.0,113.0,2.3,24.0,266.0,519.34,413.83
2017,9,17,8,15,551.0,108.5,2.35,24.5,340.5,636.26,499.2
2017,9,17,8,30,676.0,104.0,2.4,25.0,415.0,751.29,578.34
2017,9,17,8,45,706.5,109.0,2.45,25.5,468.0,795.4,605.32
2017,9,17,9,0,737.0,114.0,2.5,26.0,521.0,837.63,631.05
2017,9,17,9,15,757.5,118.0,2.45,26.5,569.0,867.14,647.03
2017,9,17,9,30,778.0,122.0,2.4,27.0,617.0,888.85,657.72
2017,9,17,9,45,792.0,125.5,2.4,28.0,659.5,906.18,664.64
2017,9,17,10,0,806.0,129.0,2.4,29.0,702.0,920.16,669.42
2017,9,17,10,15,817.5,131.5,2.35,29.0,738.0,927.2,672.04
2017,9,17,10,30,829.0,134.0,2.3,29.0,774.0,930.67,672.54
2017,9,17,10,45,837.0,136.0,2.3,29.5,803.0,926.72,667.59
2017,9,17,11,0,845.0,138.0,2.3,30.0,832.0,919.15,660.55
2017,9,17,11,15,850.5,139.0,2.25,30.0,852.0,904.7,650.15
2017,9,17,11,30,856.0,140.0,2.2,30.0,872.0,879.12,632.76
2017,9,17,11,45,860.5,139.5,2.2,30.5,884.5,856.31,616.52
2017,9,17,12,0,865.0,139.0,2.2,31.0,897.0,830.32,598.3
2017,9,17,12,15,865.5,139.0,2.15,31.0,900.0,798.63,577.22
2017,9,17,12,30,866.0,139.0,2.1,31.0,903.0,764.23,554.15
2017,9,17,12,45,864.0,138.5,2.1,31.5,897.0,725.12,525.75
2017,9,17,13,0,862.0,138.0,2.1,32.0,891.0,683.82,495.44
2017,9,17,13,15,858.0,137.0,2.1,32.0,876.5,638.91,463.03
2017,9,17,13,30,854.0,136.0,2.1,32.0,862.0,592.35,428.64
2017,9,17,13,45,848.5,134.5,2.1,32.0,839.5,543.18,391.44
2017,9,17,14,0,843.0,133.0,2.1,32.0,817.0,489.77,350.19
2017,9,17,14,15,834.5,131.0,2.1,32.0,786.5,435.99,307.45
2017,9,17,14,30,826.0,129.0,2.1,32.0,756.0,381.94,263.37
2017,9,17,14,45,815.0,125.5,2.1,32.0,719.0,325.97,217.14
2017,9,17,15,0,804.0,122.0,2.1,32.0,682.0,270.48,171.23
2017,9,17,15,15,788.0,118.5,2.15,32.0,638.5,214.87,126.99
2017,9,17,15,30,772.0,115.0,2.2,32.0,595.0,160.79,88.41
2017,9,17,15,45,752.5,110.5,2.25,32.0,546.0,107.54,60.33
2017,9,17,16,0,733.0,106.0,2.3,32.0,497.0,67.14,49.68
2017,9,17,16,15,703.5,101.0,2.3,31.5,444.5,66.06,49.13
2017,9,17,16,30,674.0,96.0,2.3,31.0,392.0,64.89,48.47
2017,9,17,16,45,635.0,88.5,2.3,30.5,337.0,61.7,46.1
2017,9,17,17,0,596.0,81.0,2.3,30.0,282.0,58.31,43.5
2017,9,17,17,15,535.5,72.5,2.05,29.0,227.5,53.82,39.95
2017,9,17,17,30,475.0,64.0,1.8,28.0,173.0,49.16,36.05
2017,9,17,17,45,383.5,51.0,1.6,27.5,123.0,40.2,28.19
2017,9,17,18,0,292.0,38.0,1.4,27.0,73.0,30.83,19.64
2017,9,17,18,15,146.0,19.0,1.45,26.5,36.5,14.91,2.13
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,21.5,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,22.0,12.0,10.91,0.0
2017,9,18,6,45,146.0,29.5,0.8,22.5,50.0,170.61,120.12
2017,9,18,7,0,292.0,47.0,0.9,23.0,88.0,295.89,232.58
2017,9,18,7,15,377.5,60.0,1.05,23.5,138.0,381.96,304.02
2017,9,18,7,30,463.0,73.0,1.2,24.0,188.0,479.21,380.51
2017,9,18,7,45,526.5,80.5,1.35,24.5,243.0,553.64,435.88
2017,9,18,8,0,590.0,88.0,1.5,25.0,298.0,629.66,489.97
2017,9,18,8,15,400.0,140.0,1.55,25.5,293.0,538.09,418.89
2017,9,18,8,30,210.0,192.0,1.6,26.0,288.0,407.46,316.96
2017,9,18,8,45,468.0,151.0,1.65,26.5,399.0,622.25,478.4
2017,9,18,9,0,726.0,110.0,1.7,27.0,510.0,820.91,612.42
2017,9,18,9,15,522.0,191.5,1.7,27.5,492.5,725.31,541.45
2017,9,18,9,30,318.0,273.0,1.7,28.0,475.0,610.78,455.46
2017,9,18,9,45,384.5,272.5,1.7,28.5,533.0,667.97,495.14
2017,9,18,10,0,451.0,272.0,1.7,29.0,591.0,740.35,542.33
2017,9,18,10,15,447.5,289.0,1.7,29.0,619.0,747.69,544.96
2017,9,18,10,30,444.0,306.0,1.7,29.0,647.0,752.45,546.57
2017,9,18,10,45,639.0,220.0,1.7,29.5,731.5,836.17,604.48
2017,9,18,11,0,834.0,134.0,1.7,30.0,816.0,902.48,644.86
2017,9,18,11,15,637.5,243.0,1.7,30.0,772.5,823.2,590.89
2017,9,18,11,30,441.0,352.0,1.7,30.0,729.0,735.16,528.05
2017,9,18,11,45,443.5,357.5,1.7,30.5,741.0,722.26,518.53
2017,9,18,12,0,446.0,363.0,1.7,31.0,753.0,707.23,506.96
2017,9,18,12,15,474.0,360.0,1.7,31.0,775.5,702.26,503.53
2017,9,18,12,30,502.0,357.0,1.7,31.0,798.0,693.83,497.56
2017,9,18,12,45,653.5,260.5,1.7,31.0,831.5,686.91,495.17
2017,9,18,13,0,805.0,164.0,1.7,31.0,865.0,667.79,483.6
2017,9,18,13,15,800.5,163.0,1.7,31.0,850.5,623.46,451.61
2017,9,18,13,30,796.0,162.0,1.7,31.0,836.0,577.74,418.0
2017,9,18,13,45,790.0,159.5,1.75,31.0,813.5,528.84,381.47
2017,9,18,14,0,784.0,157.0,1.8,31.0,791.0,479.14,343.2
2017,9,18,14,15,774.5,155.0,1.85,31.0,761.0,427.85,302.63
2017,9,18,14,30,765.0,153.0,1.9,31.0,731.0,376.54,260.94
2017,9,18,14,45,727.0,162.0,1.95,31.0,689.0,319.49,215.1
2017,9,18,15,0,689.0,171.0,2.0,31.0,647.0,271.13,176.06
2017,9,18,15,15,670.0,165.5,2.05,30.5,604.5,219.29,135.75
2017,9,18,15,30,651.0,160.0,2.1,30.0,562.0,169.57,100.99
2017,9,18,15,45,634.0,150.5,2.15,30.0,515.5,119.37,74.12
2017,9,18,16,0,617.0,141.0,2.2,30.0,469.0,90.64,69.42
2017,9,18,16,15,584.5,133.5,2.1,29.5,417.5,88.88,68.42
2017,9,18,16,30,552.0,126.0,2.0,29.0,366.0,86.46,66.82
2017,9,18,16,45,516.5,114.0,1.9,29.0,314.0,80.01,61.68
2017,9,18,17,0,481.0,102.0,1.8,29.0,262.0,73.19,56.16
2017,9,18,17,15,419.5,89.0,1.7,28.0,209.5,65.16,49.67
2017,9,18,17,30,358.0,76.0,1.6,27.0,157.0,56.78,42.62
2017,9,18,17,45,277.5,58.5,1.55,26.5,110.0,44.52,31.9
2017,9,18,18,0,197.0,41.0,1.5,26.0,63.0,31.77,20.38
2017,9,18,18,15,98.5,20.5,1.55,25.5,31.5,16.09,0.87
2017,9,18,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,19.0,9.0,2.9,23.0,10.0,19.55,0.0
2017,9,19,6,45,113.0,30.5,3.05,23.5,45.0,135.88,93.47
2017,9,19,7,0,207.0,52.0,3.2,24.0,80.0,245.43,193.32
2017,9,19,7,15,290.0,68.0,3.35,24.0,128.5,329.96,265.59
2017,9,19,7,30,373.0,84.0,3.5,24.0,177.0,420.53,340.13
2017,9,19,7,45,441.5,93.5,3.65,24.5,230.5,495.63,399.3
2017,9,19,8,0,510.0,103.0,3.8,25.0,284.0,573.86,458.1
2017,9,19,8,15,552.0,111.5,3.85,25.0,337.0,638.14,504.69
2017,9,19,8,30,594.0,120.0,3.9,25.0,390.0,695.83,545.24
2017,9,19,8,45,633.0,123.0,3.95,25.5,442.5,743.51,576.6
2017,9,19,9,0,672.0,126.0,4.0,26.0,495.0,789.66,606.29
2017,9,19,9,15,694.0,130.5,4.0,26.5,541.5,820.08,624.24
2017,9,19,9,30,716.0,135.0,4.0,27.0,588.0,847.9,640.31
2017,9,19,9,45,739.5,135.5,4.0,27.5,631.0,869.58,652.07
2017,9,19,10,0,763.0,136.0,4.0,28.0,674.0,883.27,658.44
2017,9,19,10,15,528.5,239.0,3.95,28.0,621.0,768.88,575.77
2017,9,19,10,30,294.0,342.0,3.9,28.0,568.0,637.16,476.44
2017,9,19,10,45,280.0,368.5,3.85,28.5,589.5,641.84,477.69
2017,9,19,11,0,266.0,395.0,3.8,29.0,611.0,644.58,476.98
2017,9,19,11,15,282.5,402.0,3.75,29.0,637.0,652.92,482.25
2017,9,19,11,30,299.0,409.0,3.7,29.0,663.0,659.12,485.99
2017,9,19,11,45,395.5,381.0,3.7,29.5,722.0,695.94,512.14
2017,9,19,12,0,492.0,353.0,3.7,30.0,781.0,733.05,537.54
2017,9,19,12,15,482.5,356.5,3.65,30.0,778.0,703.76,516.13
2017,9,19,12,30,473.0,360.0,3.6,30.0,775.0,673.37,494.21
2017,9,19,12,45,471.5,357.0,3.55,30.0,768.5,642.19,471.74
2017,9,19,13,0,470.0,354.0,3.5,30.0,762.0,609.96,448.26
2017,9,19,13,15,651.0,244.5,3.45,30.0,798.5,598.17,441.19
2017,9,19,13,30,832.0,135.0,3.4,30.0,835.0,571.84,421.91
2017,9,19,13,45,568.0,257.0,3.4,30.0,729.5,490.34,359.79
2017,9,19,14,0,304.0,379.0,3.4,30.0,624.0,434.19,317.65
2017,9,19,14,15,552.5,253.5,3.35,29.5,677.5,410.23,296.72
2017,9,19,14,30,801.0,128.0,3.3,29.0,731.0,365.9,256.23
2017,9,19,14,45,519.0,224.5,3.3,29.0,607.5,306.29,213.91
2017,9,19,15,0,237.0,321.0,3.3,29.0,484.0,290.34,208.85
2017,9,19,15,15,394.0,255.5,3.15,29.0,505.5,243.91,166.97
2017,9,19,15,30,551.0,190.0,3.0,29.0,527.0,178.87,113.02
2017,9,19,15,45,368.0,211.0,2.9,29.0,428.0,156.54,110.14
2017,9,19,16,0,185.0,232.0,2.8,29.0,329.0,162.91,128.7
2017,9,19,16,15,176.0,206.5,2.55,28.5,291.0,147.8,117.07
2017,9,19,16,30,167.0,181.0,2.3,28.0,253.0,132.05,104.79
2017,9,19,16,45,156.5,156.5,2.05,28.0,216.5,116.25,92.08
2017,9,19,17,0,146.0,132.0,1.8,28.0,180.0,99.86,78.66
2017,9,19,17,15,125.5,108.0,1.75,27.5,143.5,83.15,64.88
2017,9,19,17,30,105.0,84.0,1.7,27.0,107.0,65.92,50.28
2017,9,19,17,45,73.5,60.5,1.65,26.5,74.5,48.46,35.13
2017,9,19,18,0,42.0,37.0,1.6,26.0,42.0,30.5,19.18
2017,9,19,18,15,21.0,18.5,1.65,25.5,21.0,15.69,0.0
2017,9,19,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,2.9,23.0,10.0,22.5,0.0
2017,9,20,6,45,127.5,29.0,3.05,23.5,45.0,156.03,106.08
2017,9,20,7,0,231.0,49.0,3.2,24.0,80.0,257.1,202.56
2017,9,20,7,15,317.0,64.0,3.4,24.5,129.0,343.31,275.9
2017,9,20,7,30,403.0,79.0,3.6,25.0,178.0,435.79,351.23
2017,9,20,7,45,469.5,87.5,3.8,25.5,232.0,508.85,408.58
2017,9,20,8,0,536.0,96.0,4.0,26.0,286.0,592.33,470.67
2017,9,20,8,15,400.5,140.0,4.1,26.5,295.0,536.85,424.5
2017,9,20,8,30,265.0,184.0,4.2,27.0,304.0,461.3,362.53
