Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,8,45,479.5,150.5,4.35,27.5,400.5,629.72,491.3
2017,9,20,9,0,694.0,117.0,4.5,28.0,497.0,797.06,609.39
2017,9,20,9,15,716.0,121.5,4.5,28.0,544.0,827.66,627.92
2017,9,20,9,30,738.0,126.0,4.5,28.0,591.0,855.63,645.33
2017,9,20,9,45,760.0,126.5,4.55,28.5,634.0,871.14,653.05
2017,9,20,10,0,782.0,127.0,4.6,29.0,677.0,888.89,662.45
2017,9,20,10,15,793.5,129.5,4.55,29.5,712.0,895.73,664.09
2017,9,20,10,30,805.0,132.0,4.5,30.0,747.0,899.08,663.56
2017,9,20,10,45,816.0,132.5,4.5,30.5,776.0,896.27,659.3
2017,9,20,11,0,827.0,133.0,4.5,31.0,805.0,889.88,652.84
2017,9,20,11,15,832.5,134.0,4.45,31.0,825.0,875.6,642.38
2017,9,20,11,30,838.0,135.0,4.4,31.0,845.0,850.76,624.98
2017,9,20,11,45,842.0,135.0,4.4,31.5,857.0,828.33,608.33
2017,9,20,12,0,846.0,135.0,4.4,32.0,869.0,802.8,589.68
2017,9,20,12,15,847.0,135.5,4.4,32.0,872.0,772.44,569.0
2017,9,20,12,30,848.0,136.0,4.4,32.0,875.0,739.38,545.81
2017,9,20,12,45,846.0,135.5,4.4,32.5,869.5,700.87,516.69
2017,9,20,13,0,844.0,135.0,4.4,33.0,864.0,660.22,485.68
2017,9,20,13,15,840.5,134.5,4.35,33.0,849.5,616.73,452.94
2017,9,20,13,30,837.0,134.0,4.3,33.0,835.0,571.57,418.26
2017,9,20,13,45,830.0,132.5,4.3,33.0,812.5,520.16,378.39
2017,9,20,14,0,823.0,131.0,4.3,33.0,790.0,469.06,337.65
2017,9,20,14,15,814.0,129.0,4.2,32.5,760.0,416.16,295.06
2017,9,20,14,30,805.0,127.0,4.1,32.0,730.0,363.09,251.26
2017,9,20,14,45,787.0,127.0,4.1,32.0,691.5,309.13,206.01
2017,9,20,15,0,769.0,127.0,4.1,32.0,653.0,256.46,162.18
2017,9,20,15,15,752.0,123.5,4.05,31.5,610.0,202.86,120.04
2017,9,20,15,30,735.0,120.0,4.0,31.0,567.0,143.81,78.85
2017,9,20,15,45,711.0,116.0,3.95,31.0,518.5,92.55,54.45
2017,9,20,16,0,687.0,112.0,3.9,31.0,470.0,71.52,53.6
2017,9,20,16,15,655.0,106.0,3.7,30.5,418.0,69.91,52.6
2017,9,20,16,30,623.0,100.0,3.5,30.0,366.0,68.19,51.49
2017,9,20,16,45,580.0,92.5,3.3,29.5,312.0,65.13,49.23
2017,9,20,17,0,537.0,85.0,3.1,29.0,258.0,61.92,46.75
2017,9,20,17,15,471.5,75.0,2.9,28.5,205.0,56.35,42.16
2017,9,20,17,30,406.0,65.0,2.7,28.0,152.0,48.95,35.8
2017,9,20,17,45,309.0,50.5,2.5,27.5,105.0,38.65,26.74
2017,9,20,18,0,212.0,36.0,2.3,27.0,58.0,28.01,16.89
2017,9,20,18,15,106.0,18.0,2.4,26.5,29.0,14.18,0.0
2017,9,20,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.4,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.5,23.0,8.0,7.28,0.0
2017,9,21,6,45,112.0,28.5,2.6,23.5,43.5,130.09,86.15
2017,9,21,7,0,224.0,49.0,2.7,24.0,79.0,252.24,198.21
2017,9,21,7,15,313.0,63.5,2.8,24.0,128.0,339.31,272.55
2017,9,21,7,30,402.0,78.0,2.9,24.0,177.0,432.99,349.31
2017,9,21,7,45,480.5,84.5,3.05,24.5,232.0,518.65,416.18
2017,9,21,8,0,559.0,91.0,3.2,25.0,287.0,604.15,479.29
2017,9,21,8,15,402.5,138.0,3.3,25.0,291.5,535.23,424.13
2017,9,21,8,30,246.0,185.0,3.4,25.0,296.0,445.6,351.82
2017,9,21,8,45,483.5,146.5,3.5,25.5,398.0,627.26,491.56
2017,9,21,9,0,721.0,108.0,3.6,26.0,500.0,808.57,618.93
2017,9,21,9,15,742.0,112.0,3.6,26.5,547.5,833.07,631.54
2017,9,21,9,30,763.0,116.0,3.6,27.0,595.0,860.05,646.87
2017,9,21,9,45,783.0,117.0,3.6,27.5,637.5,879.65,657.05
2017,9,21,10,0,803.0,118.0,3.6,28.0,680.0,896.02,665.13
2017,9,21,10,15,814.5,120.0,3.6,28.0,715.5,902.23,667.81
2017,9,21,10,30,826.0,122.0,3.6,28.0,751.0,904.92,668.36
2017,9,21,10,45,837.0,122.0,3.6,28.5,779.5,892.94,657.97
2017,9,21,11,0,848.0,122.0,3.6,29.0,808.0,886.39,651.51
2017,9,21,11,15,853.0,123.5,3.6,29.5,828.5,872.54,640.3
2017,9,21,11,30,858.0,125.0,3.6,30.0,849.0,855.29,627.03
2017,9,21,11,45,857.0,128.0,3.65,30.5,859.5,831.18,609.57
2017,9,21,12,0,856.0,131.0,3.7,31.0,870.0,804.07,590.22
2017,9,21,12,15,857.0,131.0,3.7,31.0,873.0,772.95,569.15
2017,9,21,12,30,858.0,131.0,3.7,31.0,876.0,739.11,545.57
2017,9,21,12,45,856.0,131.0,3.75,31.0,870.0,700.67,517.77
2017,9,21,13,0,854.0,131.0,3.8,31.0,864.0,660.04,487.87
2017,9,21,13,15,552.0,271.0,3.8,31.0,742.0,557.31,410.33
2017,9,21,13,30,250.0,411.0,3.8,31.0,620.0,473.52,347.05
2017,9,21,13,45,539.5,270.0,3.85,31.5,704.5,482.87,353.04
2017,9,21,14,0,829.0,129.0,3.9,32.0,789.0,466.69,336.56
2017,9,21,14,15,514.5,245.0,3.95,31.5,649.5,384.52,276.4
2017,9,21,14,30,200.0,361.0,4.0,31.0,510.0,343.01,249.61
2017,9,21,14,45,469.0,252.0,4.05,31.0,577.0,307.6,214.62
2017,9,21,15,0,738.0,143.0,4.1,31.0,644.0,252.14,160.45
2017,9,21,15,15,491.0,206.5,4.1,30.5,530.5,213.57,139.46
2017,9,21,15,30,244.0,270.0,4.1,30.0,417.0,214.87,152.59
2017,9,21,15,45,443.5,198.5,4.15,30.0,438.0,137.77,95.82
2017,9,21,16,0,643.0,127.0,4.2,30.0,459.0,81.89,62.38
2017,9,21,16,15,608.5,120.0,4.1,29.5,407.0,80.02,61.24
2017,9,21,16,30,574.0,113.0,4.0,29.0,355.0,78.03,59.94
2017,9,21,16,45,523.0,105.0,3.95,29.0,301.5,75.01,57.62
2017,9,21,17,0,472.0,97.0,3.9,29.0,248.0,70.03,53.57
2017,9,21,17,15,403.0,85.0,3.55,28.5,195.5,62.55,47.38
2017,9,21,17,30,334.0,73.0,3.2,28.0,143.0,54.79,40.68
2017,9,21,17,45,234.0,55.5,2.85,27.5,97.5,42.38,29.78
2017,9,21,18,0,134.0,38.0,2.5,27.0,52.0,30.3,18.49
2017,9,21,18,15,67.0,19.0,2.45,26.5,26.0,15.47,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,14.0,9.0,2.2,22.0,9.0,16.49,0.0
2017,9,22,6,45,124.0,28.0,2.4,22.5,43.5,150.17,98.06
2017,9,22,7,0,234.0,47.0,2.6,23.0,78.0,255.77,201.52
2017,9,22,7,15,326.0,61.0,2.75,23.5,127.0,344.55,277.2
2017,9,22,7,30,418.0,75.0,2.9,24.0,176.0,440.16,355.05
2017,9,22,7,45,486.5,83.0,3.05,24.5,230.0,520.61,417.65
2017,9,22,8,0,555.0,91.0,3.2,25.0,284.0,599.63,475.94
2017,9,22,8,15,412.5,136.0,3.25,25.5,293.0,540.32,427.28
2017,9,22,8,30,270.0,181.0,3.3,26.0,302.0,460.82,362.44
2017,9,22,8,45,196.5,211.0,3.4,26.5,305.0,415.62,324.94
2017,9,22,9,0,123.0,241.0,3.5,27.0,308.0,382.97,296.39
2017,9,22,9,15,179.0,262.5,3.5,27.5,369.5,454.93,350.07
2017,9,22,9,30,235.0,284.0,3.5,28.0,431.0,526.86,401.94
2017,9,22,9,45,512.5,203.0,3.55,28.5,552.5,721.58,545.82
2017,9,22,10,0,790.0,122.0,3.6,29.0,674.0,886.16,657.12
2017,9,22,10,15,469.0,246.5,3.6,29.0,579.0,717.15,535.33
2017,9,22,10,30,148.0,371.0,3.6,29.0,484.0,517.3,385.25
2017,9,22,10,45,216.0,378.5,3.65,29.5,549.5,578.09,429.72
2017,9,22,11,0,284.0,386.0,3.7,30.0,615.0,648.39,478.5
2017,9,22,11,15,149.0,326.0,3.75,30.0,447.0,448.25,333.83
2017,9,22,11,30,14.0,266.0,3.8,30.0,279.0,251.83,186.7
2017,9,22,11,45,154.5,341.5,3.85,30.5,475.5,450.13,335.25
2017,9,22,12,0,295.0,417.0,3.9,31.0,672.0,625.84,459.43
2017,9,22,12,15,549.0,289.5,3.9,31.0,764.5,688.42,507.09
2017,9,22,12,30,803.0,162.0,3.9,31.0,857.0,727.91,537.85
2017,9,22,12,45,591.0,273.0,3.95,31.5,783.0,645.19,474.28
2017,9,22,13,0,379.0,384.0,4.0,32.0,709.0,571.57,417.84
2017,9,22,13,15,589.5,269.0,4.0,32.0,764.0,574.44,421.59
2017,9,22,13,30,800.0,154.0,4.0,32.0,819.0,560.58,411.12
2017,9,22,13,45,799.5,148.5,4.05,32.0,797.5,511.72,372.95
2017,9,22,14,0,799.0,143.0,4.1,32.0,776.0,461.56,332.85
2017,9,22,14,15,429.0,237.0,4.1,31.5,575.5,343.93,248.02
2017,9,22,14,30,59.0,331.0,4.1,31.0,375.0,283.26,208.87
2017,9,22,14,45,411.0,229.0,4.15,31.0,509.0,273.8,191.29
2017,9,22,15,0,763.0,127.0,4.2,31.0,643.0,248.64,156.71
2017,9,22,15,15,745.0,123.5,4.2,30.5,599.5,195.35,115.15
2017,9,22,15,30,727.0,120.0,4.2,30.0,556.0,136.62,75.13
2017,9,22,15,45,705.0,115.0,4.25,30.0,507.5,85.4,52.69
2017,9,22,16,0,683.0,110.0,4.3,30.0,459.0,70.66,53.17
2017,9,22,16,15,650.0,104.0,4.25,29.5,407.0,68.98,52.1
2017,9,22,16,30,617.0,98.0,4.2,29.0,355.0,67.19,50.92
2017,9,22,16,45,570.5,90.5,4.2,29.0,301.5,64.04,48.45
2017,9,22,17,0,524.0,83.0,4.2,29.0,248.0,60.75,45.79
2017,9,22,17,15,455.0,73.0,3.9,28.0,195.5,55.1,41.18
2017,9,22,17,30,386.0,63.0,3.6,27.0,143.0,47.56,34.72
2017,9,22,17,45,282.5,48.5,3.35,26.5,97.0,37.2,25.52
2017,9,22,18,0,179.0,34.0,3.1,26.0,51.0,26.5,15.29
2017,9,22,18,15,89.5,17.0,2.95,25.5,25.5,15.46,0.0
2017,9,22,18,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,153.5,21.0,1.75,21.5,41.0,153.81,98.67
2017,9,23,7,0,307.0,42.0,2.0,22.0,82.0,296.83,234.54
2017,9,23,7,15,399.5,53.5,2.15,22.5,132.5,389.91,313.5
2017,9,23,7,30,492.0,65.0,2.3,23.0,183.0,487.11,391.78
2017,9,23,7,45,557.5,71.5,2.5,23.5,238.5,561.49,448.52
2017,9,23,8,0,623.0,78.0,2.7,24.0,294.0,637.65,504.18
2017,9,23,8,15,442.0,129.5,2.8,24.5,296.0,556.14,440.04
2017,9,23,8,30,261.0,181.0,2.9,25.0,298.0,452.54,356.59
2017,9,23,8,45,130.5,167.5,3.0,26.0,226.0,303.08,238.12
2017,9,23,9,0,0.0,154.0,3.1,27.0,154.0,142.89,108.12
2017,9,23,9,15,74.0,221.5,3.15,27.5,267.5,294.01,227.03
2017,9,23,9,30,148.0,289.0,3.2,28.0,381.0,452.35,345.16
2017,9,23,9,45,149.0,310.5,3.3,28.5,409.0,472.19,357.29
2017,9,23,10,0,150.0,332.0,3.4,29.0,437.0,490.92,369.13
2017,9,23,10,15,131.0,348.0,3.45,29.0,443.0,484.13,362.69
2017,9,23,10,30,112.0,364.0,3.5,29.0,449.0,462.17,345.67
2017,9,23,10,45,198.5,374.0,3.6,29.5,531.0,556.98,414.6
2017,9,23,11,0,285.0,384.0,3.7,30.0,613.0,646.16,477.17
2017,9,23,11,15,589.5,245.5,3.75,30.0,734.0,772.92,571.58
2017,9,23,11,30,894.0,107.0,3.8,30.0,855.0,862.03,633.45
2017,9,23,11,45,501.5,266.5,3.85,30.5,687.5,675.95,499.67
2017,9,23,12,0,109.0,426.0,3.9,31.0,520.0,475.32,348.81
2017,9,23,12,15,211.0,420.0,3.9,31.0,602.0,541.49,398.26
2017,9,23,12,30,313.0,414.0,3.9,31.0,684.0,596.49,437.71
2017,9,23,12,45,580.0,275.5,3.95,31.5,771.5,637.55,469.46
2017,9,23,13,0,847.0,137.0,4.0,32.0,859.0,654.05,482.23
2017,9,23,13,15,587.5,262.5,4.0,32.0,759.0,565.56,414.97
2017,9,23,13,30,328.0,388.0,4.0,32.0,659.0,494.7,361.29
2017,9,23,13,45,577.0,260.0,4.0,32.0,721.0,488.47,356.07
2017,9,23,14,0,826.0,132.0,4.0,32.0,783.0,460.97,331.88
2017,9,23,14,15,816.5,129.5,4.0,31.5,752.5,407.31,288.43
2017,9,23,14,30,807.0,127.0,4.0,31.0,722.0,353.54,243.9
2017,9,23,14,45,773.0,134.5,4.05,31.0,680.0,301.23,200.19
2017,9,23,15,0,739.0,142.0,4.1,31.0,638.0,245.2,154.68
2017,9,23,15,15,720.5,137.5,4.1,30.5,594.5,191.77,113.44
2017,9,23,15,30,702.0,133.0,4.1,30.0,551.0,140.29,79.57
2017,9,23,15,45,678.0,127.5,4.2,30.0,502.5,90.15,58.79
2017,9,23,16,0,654.0,122.0,4.3,30.0,454.0,79.1,60.16
2017,9,23,16,15,328.0,128.5,4.2,29.5,294.5,85.16,65.55
2017,9,23,16,30,2.0,135.0,4.1,29.0,135.0,112.57,88.69
2017,9,23,16,45,1.0,114.5,4.1,29.0,114.5,96.22,75.35
2017,9,23,17,0,0.0,94.0,4.1,29.0,94.0,79.68,61.67
2017,9,23,17,15,180.0,80.0,3.8,28.5,116.5,61.38,46.36
2017,9,23,17,30,360.0,66.0,3.5,28.0,139.0,49.82,36.43
2017,9,23,17,45,262.5,49.5,3.2,27.5,93.5,38.0,26.0
2017,9,23,18,0,165.0,33.0,2.9,27.0,48.0,25.75,14.28
2017,9,23,18,15,82.5,16.5,2.95,26.5,24.0,15.01,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.5,22.0,2.4,21.5,39.0,142.58,88.13
2017,9,24,7,0,267.0,44.0,2.7,22.0,78.0,272.96,215.65
2017,9,24,7,15,360.5,56.5,2.9,22.5,127.5,361.51,291.9
2017,9,24,7,30,454.0,69.0,3.1,23.0,177.0,462.08,374.0
2017,9,24,7,45,544.5,71.5,3.3,23.5,234.5,550.1,442.32
2017,9,24,8,0,635.0,74.0,3.5,24.0,292.0,640.74,509.42
2017,9,24,8,15,317.5,45.0,3.6,24.5,154.0,345.08,279.53
2017,9,24,8,30,0.0,16.0,3.7,25.0,16.0,14.09,5.88
2017,9,24,8,45,8.5,104.0,3.8,26.0,109.0,101.18,76.59
2017,9,24,9,0,17.0,192.0,3.9,27.0,202.0,198.19,152.52
2017,9,24,9,15,90.5,240.0,3.9,27.0,296.0,330.5,256.04
2017,9,24,9,30,164.0,288.0,3.9,27.0,390.0,465.49,357.64
2017,9,24,9,45,508.0,191.5,3.9,27.5,537.5,701.41,535.66
2017,9,24,10,0,852.0,95.0,3.9,28.0,685.0,898.85,670.29
2017,9,24,10,15,862.0,97.0,3.85,28.5,720.0,903.9,669.31
2017,9,24,10,30,872.0,99.0,3.8,29.0,755.0,905.37,667.45
2017,9,24,10,45,482.5,242.5,3.8,29.5,607.5,701.34,522.43
2017,9,24,11,0,93.0,386.0,3.8,30.0,460.0,454.2,336.34
2017,9,24,11,15,93.0,396.0,3.75,30.0,472.0,457.17,338.8
2017,9,24,11,30,93.0,406.0,3.7,30.0,484.0,459.56,339.96
2017,9,24,11,45,462.0,276.0,3.7,30.5,670.0,651.13,483.4
2017,9,24,12,0,831.0,146.0,3.7,31.0,856.0,794.71,585.36
2017,9,24,12,15,831.5,146.5,3.7,31.0,858.0,763.03,562.44
2017,9,24,12,30,832.0,147.0,3.7,31.0,860.0,728.68,537.68
2017,9,24,12,45,834.0,143.5,3.75,31.0,855.0,689.26,509.25
2017,9,24,13,0,836.0,140.0,3.8,31.0,850.0,647.53,478.57
2017,9,24,13,15,574.0,265.0,3.8,31.0,749.0,557.41,410.32
2017,9,24,13,30,312.0,390.0,3.8,31.0,648.0,486.26,356.36
2017,9,24,13,45,567.5,260.0,3.8,31.0,712.0,481.44,352.07
2017,9,24,14,0,823.0,130.0,3.8,31.0,776.0,454.65,328.13
2017,9,24,14,15,563.0,233.0,3.85,31.0,667.0,386.7,277.07
2017,9,24,14,30,303.0,336.0,3.9,31.0,558.0,347.43,250.24
2017,9,24,14,45,282.0,321.0,3.95,31.0,519.0,307.43,219.6
2017,9,24,15,0,261.0,306.0,4.0,31.0,480.0,269.92,191.22
2017,9,24,15,15,136.5,253.0,4.0,30.5,344.0,206.29,148.7
2017,9,24,15,30,12.0,200.0,4.0,30.0,208.0,166.81,124.63
2017,9,24,15,45,116.0,208.5,4.05,30.0,268.0,151.21,118.7
2017,9,24,16,0,220.0,217.0,4.1,30.0,328.0,154.57,121.88
2017,9,24,16,15,427.0,154.0,4.05,29.5,339.0,103.16,80.39
2017,9,24,16,30,634.0,91.0,4.0,29.0,350.0,62.6,47.09
2017,9,24,16,45,586.0,84.5,3.95,29.0,295.5,59.97,45.06
2017,9,24,17,0,538.0,78.0,3.9,29.0,241.0,57.25,42.85
2017,9,24,17,15,467.5,68.0,3.65,28.0,189.0,51.41,38.04
2017,9,24,17,30,397.0,58.0,3.4,27.0,137.0,45.33,32.77
2017,9,24,17,45,286.0,44.0,3.15,26.5,91.0,33.88,22.63
2017,9,24,18,0,175.0,30.0,2.9,26.0,45.0,23.45,12.17
2017,9,24,18,15,87.5,15.0,2.9,25.5,22.5,13.64,0.0
2017,9,24,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,21.5,2.25,21.5,37.0,134.49,79.59
2017,9,25,7,0,247.0,43.0,2.5,22.0,74.0,257.69,203.05
2017,9,25,7,15,341.5,56.0,2.6,22.0,122.5,346.72,280.13
2017,9,25,7,30,436.0,69.0,2.7,22.0,171.0,447.56,363.15
2017,9,25,7,45,511.0,74.5,2.85,22.5,225.5,526.45,424.83
2017,9,25,8,0,586.0,80.0,3.0,23.0,280.0,607.41,484.98
2017,9,25,8,15,360.5,134.5,3.1,23.5,264.0,492.13,392.92
2017,9,25,8,30,135.0,189.0,3.2,24.0,248.0,337.22,267.1
2017,9,25,8,45,188.0,210.5,3.3,24.5,304.5,406.61,320.87
2017,9,25,9,0,241.0,232.0,3.4,25.0,361.0,493.75,385.48
2017,9,25,9,15,137.5,239.5,3.4,25.0,314.5,388.83,302.51
2017,9,25,9,30,34.0,247.0,3.4,25.0,268.0,282.59,217.7
2017,9,25,9,45,111.0,288.0,3.45,25.5,363.5,411.01,316.29
2017,9,25,10,0,188.0,329.0,3.5,26.0,459.0,521.51,397.57
2017,9,25,10,15,271.5,331.0,3.5,26.0,529.5,608.05,460.53
2017,9,25,10,30,355.0,333.0,3.5,26.0,600.0,676.63,509.68
2017,9,25,10,45,302.0,361.0,3.5,26.5,593.5,647.58,485.25
2017,9,25,11,0,249.0,389.0,3.5,27.0,587.0,605.4,452.47
2017,9,25,11,15,200.5,403.5,3.55,27.0,565.5,566.91,423.49
2017,9,25,11,30,152.0,418.0,3.6,27.0,544.0,529.17,394.95
2017,9,25,11,45,303.0,383.5,3.65,27.5,640.0,614.62,458.34
2017,9,25,12,0,454.0,349.0,3.7,28.0,736.0,688.13,510.9
2017,9,25,12,15,259.0,374.0,3.7,28.0,595.0,538.35,400.96
2017,9,25,12,30,64.0,399.0,3.7,28.0,454.0,400.21,297.71
2017,9,25,12,45,171.5,405.5,3.75,28.0,551.5,470.7,350.97
2017,9,25,13,0,279.0,412.0,3.8,28.0,649.0,527.77,392.4
2017,9,25,13,15,229.5,411.5,3.8,28.0,604.0,479.64,356.4
2017,9,25,13,30,180.0,411.0,3.8,28.0,559.0,435.05,323.35
2017,9,25,13,45,136.5,392.5,3.8,28.0,503.0,384.28,285.91
2017,9,25,14,0,93.0,374.0,3.8,28.0,447.0,343.98,256.22
2017,9,25,14,15,122.5,363.5,3.75,28.0,455.5,329.79,245.01
2017,9,25,14,30,152.0,353.0,3.7,28.0,464.0,317.9,234.86
2017,9,25,14,45,130.5,331.0,3.7,28.0,422.5,282.2,208.12
2017,9,25,15,0,109.0,309.0,3.7,28.0,381.0,258.15,190.55
2017,9,25,15,15,70.5,269.5,3.6,27.5,315.0,215.64,160.43
2017,9,25,15,30,32.0,230.0,3.5,27.0,249.0,178.57,134.53
2017,9,25,15,45,73.5,224.0,3.45,27.0,262.5,168.05,133.85
2017,9,25,16,0,115.0,218.0,3.4,27.0,276.0,154.07,122.89
2017,9,25,16,15,99.5,192.0,3.2,26.5,238.0,145.13,116.2
2017,9,25,16,30,84.0,166.0,3.0,26.0,200.0,127.44,102.12
2017,9,25,16,45,71.0,142.0,2.8,26.0,168.0,110.47,88.22
2017,9,25,17,0,58.0,118.0,2.6,26.0,136.0,93.09,73.73
2017,9,25,17,15,172.0,93.5,2.4,25.5,130.0,70.63,54.76
2017,9,25,17,30,286.0,69.0,2.2,25.0,124.0,52.06,38.73
2017,9,25,17,45,191.5,49.5,2.0,25.0,81.0,38.0,26.16
2017,9,25,18,0,97.0,30.0,1.8,25.0,38.0,24.14,12.22
2017,9,25,18,15,48.5,15.0,1.9,24.5,19.0,13.64,0.0
2017,9,25,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,3.0,2.1,21.5,3.0,2.63,0.0
2017,9,26,7,0,0.0,6.0,2.3,22.0,6.0,5.26,0.0
2017,9,26,7,15,0.0,11.0,2.4,22.0,11.0,9.65,2.33
2017,9,26,7,30,0.0,16.0,2.5,22.0,16.0,14.06,6.09
2017,9,26,7,45,0.0,21.0,2.6,22.5,21.0,18.47,9.78
2017,9,26,8,0,0.0,26.0,2.7,23.0,26.0,22.89,13.42
2017,9,26,8,15,0.0,34.5,2.75,23.0,34.5,30.41,19.6
2017,9,26,8,30,0.0,43.0,2.8,23.0,43.0,37.94,25.72
2017,9,26,8,45,0.0,63.0,2.9,23.5,63.0,55.69,40.06
2017,9,26,9,0,0.0,83.0,3.0,24.0,83.0,73.49,54.22
2017,9,26,9,15,0.0,66.5,3.0,24.0,66.5,58.84,42.2
2017,9,26,9,30,0.0,50.0,3.0,24.0,50.0,44.22,30.27
2017,9,26,9,45,2.0,114.0,3.0,24.5,115.5,103.76,77.79
2017,9,26,10,0,4.0,178.0,3.0,25.0,181.0,165.98,126.26
2017,9,26,10,15,2.0,133.0,2.95,25.0,134.5,121.14,90.79
2017,9,26,10,30,0.0,88.0,2.9,25.0,88.0,78.13,56.72
2017,9,26,10,45,2.5,130.0,2.85,25.5,132.5,118.51,88.34
2017,9,26,11,0,5.0,172.0,2.8,26.0,177.0,159.01,119.46
2017,9,26,11,15,5.0,169.5,2.75,26.0,174.5,156.29,117.14
2017,9,26,11,30,5.0,167.0,2.7,26.0,172.0,153.59,114.95
2017,9,26,11,45,5.0,166.0,2.65,26.0,171.0,152.27,113.84
2017,9,26,12,0,5.0,165.0,2.6,26.0,170.0,150.93,112.74
2017,9,26,12,15,10.0,218.0,2.6,26.0,227.0,201.34,151.38
2017,9,26,12,30,15.0,271.0,2.6,26.0,284.0,250.54,188.48
2017,9,26,12,45,16.5,282.5,2.65,26.0,297.0,259.78,195.3
2017,9,26,13,0,18.0,294.0,2.7,26.0,310.0,268.53,201.89
2017,9,26,13,15,13.5,250.5,2.65,26.0,262.5,226.74,170.41
2017,9,26,13,30,9.0,207.0,2.6,26.0,215.0,185.85,139.47
2017,9,26,13,45,4.5,171.0,2.6,26.0,175.0,152.07,113.72
2017,9,26,14,0,0.0,135.0,2.6,26.0,135.0,118.9,88.21
2017,9,26,14,15,4.0,169.0,2.6,26.0,172.0,148.77,111.55
2017,9,26,14,30,8.0,203.0,2.6,26.0,209.0,176.94,133.33
2017,9,26,14,45,5.0,184.0,2.6,26.0,187.5,159.41,120.04
2017,9,26,15,0,2.0,165.0,2.6,26.0,166.0,142.38,107.2
2017,9,26,15,15,1.0,137.0,2.5,25.5,137.5,118.9,89.32
2017,9,26,15,30,0.0,109.0,2.4,25.0,109.0,95.54,71.31
2017,9,26,15,45,0.0,85.5,2.35,25.0,85.5,75.72,58.4
2017,9,26,16,0,0.0,62.0,2.3,25.0,62.0,54.8,41.0
2017,9,26,16,15,0.0,54.5,2.15,24.5,54.5,48.13,35.59
2017,9,26,16,30,0.0,47.0,2.0,24.0,47.0,41.47,30.1
2017,9,26,16,45,0.0,39.5,1.9,24.0,39.5,34.82,24.48
2017,9,26,17,0,0.0,32.0,1.8,24.0,32.0,28.18,18.78
2017,9,26,17,15,0.0,25.0,1.65,23.5,25.0,21.99,13.43
2017,9,26,17,30,0.0,18.0,1.5,23.0,18.0,15.82,7.99
2017,9,26,17,45,0.0,11.5,1.35,23.0,11.5,10.09,2.87
2017,9,26,18,0,0.0,5.0,1.2,23.0,5.0,4.38,0.0
2017,9,26,18,15,0.0,2.5,1.2,22.5,2.5,2.27,0.0
2017,9,26,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.0,12.0,10.55,0.31
2017,9,27,7,0,0.0,24.0,2.4,21.0,24.0,21.14,11.4
2017,9,27,7,15,0.0,41.0,2.4,21.0,41.0,36.4,24.48
2017,9,27,7,30,0.0,58.0,2.4,21.0,58.0,53.17,38.74
2017,9,27,7,45,0.0,76.5,2.45,21.5,76.5,71.31,53.81
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,89.15,68.32
2017,9,27,8,15,0.0,115.5,2.5,22.0,115.5,108.99,84.32
2017,9,27,8,30,0.0,136.0,2.5,22.0,136.0,128.6,99.89
2017,9,27,8,45,0.0,142.5,2.5,22.5,142.5,133.1,102.9
2017,9,27,9,0,0.0,149.0,2.5,23.0,149.0,138.02,106.24
2017,9,27,9,15,3.5,169.0,2.45,23.0,171.0,159.99,123.43
2017,9,27,9,30,7.0,189.0,2.4,23.0,193.0,181.86,140.33
2017,9,27,9,45,19.5,231.0,2.4,23.5,244.0,233.99,180.55
2017,9,27,10,0,32.0,273.0,2.4,24.0,295.0,301.13,231.15
2017,9,27,10,15,19.0,232.5,2.35,24.0,246.0,231.41,176.99
2017,9,27,10,30,6.0,192.0,2.3,24.0,197.0,179.67,136.54
2017,9,27,10,45,44.0,283.5,2.3,24.5,319.0,311.44,237.62
2017,9,27,11,0,82.0,375.0,2.3,25.0,441.0,432.49,326.2
2017,9,27,11,15,44.0,278.0,2.3,25.0,314.0,298.65,226.04
2017,9,27,11,30,6.0,181.0,2.3,25.0,187.0,167.1,125.51
2017,9,27,11,45,23.0,271.5,2.3,25.5,291.5,268.39,202.75
2017,9,27,12,0,40.0,362.0,2.3,26.0,396.0,361.43,270.92
2017,9,27,12,15,20.0,238.0,2.3,26.0,255.0,229.58,172.37
2017,9,27,12,30,0.0,114.0,2.3,26.0,114.0,101.33,74.06
2017,9,27,12,45,6.5,184.0,2.3,26.5,190.0,167.12,124.94
2017,9,27,13,0,13.0,254.0,2.3,27.0,266.0,230.99,173.0
2017,9,27,13,15,11.0,235.0,2.3,26.5,245.0,212.0,158.88
2017,9,27,13,30,9.0,216.0,2.3,26.0,224.0,193.42,145.19
2017,9,27,13,45,6.5,194.0,2.3,26.0,199.5,172.47,129.33
2017,9,27,14,0,4.0,172.0,2.3,26.0,175.0,151.97,113.75
2017,9,27,14,15,46.0,254.0,2.25,26.0,287.0,227.05,170.66
2017,9,27,14,30,88.0,336.0,2.2,26.0,399.0,292.54,218.49
2017,9,27,14,45,44.5,247.0,2.2,26.0,278.5,210.13,157.28
2017,9,27,15,0,1.0,158.0,2.2,26.0,158.0,136.51,102.54
2017,9,27,15,15,12.0,186.5,2.1,25.5,193.5,158.93,120.19
2017,9,27,15,30,23.0,215.0,2.0,25.0,229.0,177.33,134.85
2017,9,27,15,45,71.5,214.0,1.9,25.0,250.5,161.26,129.07
2017,9,27,16,0,120.0,213.0,1.8,25.0,272.0,151.16,121.24
2017,9,27,16,15,116.0,188.0,1.65,24.5,239.5,135.98,109.32
2017,9,27,16,30,112.0,163.0,1.5,24.0,207.0,120.17,96.7
2017,9,27,16,45,101.0,138.5,1.4,24.0,174.0,104.0,83.38
2017,9,27,17,0,90.0,114.0,1.3,24.0,141.0,87.25,69.3
2017,9,27,17,15,72.5,90.5,1.2,23.5,109.0,70.55,55.08
2017,9,27,17,30,55.0,67.0,1.1,23.0,77.0,54.81,41.3
2017,9,27,17,45,27.5,44.5,1.0,23.0,49.5,37.16,25.52
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,19.2,7.25
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,10.01,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.7,20.5,5.0,4.38,0.0
2017,9,28,7,0,0.0,10.0,2.9,21.0,10.0,8.78,1.41
2017,9,28,7,15,0.0,17.5,3.0,21.0,17.5,15.38,7.09
2017,9,28,7,30,0.0,25.0,3.1,21.0,25.0,21.99,12.76
2017,9,28,7,45,0.0,33.5,3.25,21.5,33.5,29.51,19.07
2017,9,28,8,0,0.0,42.0,3.4,22.0,42.0,37.03,25.27
2017,9,28,8,15,0.0,35.0,3.4,22.0,35.0,30.85,20.06
2017,9,28,8,30,0.0,28.0,3.4,22.0,28.0,24.68,14.86
2017,9,28,8,45,0.0,44.0,3.45,22.5,44.0,38.84,26.42
2017,9,28,9,0,0.0,60.0,3.5,23.0,60.0,53.04,37.85
2017,9,28,9,15,0.0,110.0,3.4,23.5,110.5,98.62,74.41
2017,9,28,9,30,0.0,160.0,3.3,24.0,161.0,146.59,112.08
2017,9,28,9,45,1.0,164.0,3.25,24.5,165.5,150.52,114.6
2017,9,28,10,0,2.0,168.0,3.2,25.0,170.0,154.57,117.27
2017,9,28,10,15,6.0,194.0,3.1,25.0,199.0,182.36,138.75
2017,9,28,10,30,10.0,220.0,3.0,25.0,228.0,209.88,159.75
2017,9,28,10,45,11.0,231.0,2.9,25.5,240.0,220.1,166.91
2017,9,28,11,0,12.0,242.0,2.8,26.0,252.0,230.15,173.93
2017,9,28,11,15,30.0,302.5,2.75,26.0,327.5,310.49,234.55
2017,9,28,11,30,48.0,363.0,2.7,26.0,403.0,379.5,285.26
2017,9,28,11,45,44.0,361.5,2.65,26.5,398.5,369.31,276.53
2017,9,28,12,0,40.0,360.0,2.6,27.0,394.0,359.35,268.38
2017,9,28,12,15,42.0,364.5,2.6,27.0,400.5,359.38,268.31
2017,9,28,12,30,44.0,369.0,2.6,27.0,407.0,358.93,267.89
2017,9,28,12,45,56.5,380.5,2.65,27.5,428.5,370.77,276.14
2017,9,28,13,0,69.0,392.0,2.7,28.0,450.0,380.8,282.91
2017,9,28,13,15,82.5,392.0,2.75,28.0,460.0,380.11,282.42
2017,9,28,13,30,96.0,392.0,2.8,28.0,470.0,377.73,280.6
2017,9,28,13,45,99.5,381.0,2.85,28.0,460.0,360.58,267.88
2017,9,28,14,0,103.0,370.0,2.9,28.0,450.0,343.05,254.76
2017,9,28,14,15,88.0,348.5,2.95,27.5,414.5,311.08,231.59
2017,9,28,14,30,73.0,327.0,3.0,27.0,379.0,281.16,209.89
2017,9,28,14,45,36.5,233.5,3.1,27.0,259.5,198.12,148.2
2017,9,28,15,0,0.0,140.0,3.2,27.0,140.0,121.69,90.81
2017,9,28,15,15,14.5,181.0,3.2,26.5,189.5,154.86,116.71
2017,9,28,15,30,29.0,222.0,3.2,26.0,239.0,171.87,130.25
2017,9,28,15,45,35.0,207.5,3.25,26.0,226.0,156.94,125.4
2017,9,28,16,0,41.0,193.0,3.3,26.0,213.0,146.75,117.48
2017,9,28,16,15,38.0,170.5,3.15,25.5,187.5,131.38,105.36
2017,9,28,16,30,35.0,148.0,3.0,25.0,162.0,115.58,92.71
2017,9,28,16,45,28.0,126.0,2.85,25.0,136.0,99.67,79.54
2017,9,28,17,0,21.0,104.0,2.7,25.0,110.0,86.2,68.21
2017,9,28,17,15,10.5,81.5,2.5,24.5,84.5,68.16,52.82
2017,9,28,17,30,0.0,59.0,2.3,24.0,59.0,49.95,36.95
2017,9,28,17,45,0.0,37.5,2.15,23.5,37.5,32.31,21.3
2017,9,28,18,0,0.0,16.0,2.0,23.0,16.0,14.09,2.96
2017,9,28,18,15,0.0,8.0,2.1,22.5,8.0,7.28,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,19.5,0.5,0.44,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.88,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.31,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.75,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.63,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.51,0.0
2017,9,29,8,15,0.0,21.0,3.95,21.0,21.0,18.49,9.83
2017,9,29,8,30,0.0,38.0,4.1,21.0,38.0,33.51,22.29
2017,9,29,8,45,0.0,45.0,4.25,21.5,45.0,39.72,27.27
2017,9,29,9,0,0.0,52.0,4.4,22.0,52.0,45.95,32.2
2017,9,29,9,15,0.0,66.5,4.35,22.0,66.5,58.84,42.6
2017,9,29,9,30,0.0,81.0,4.3,22.0,81.0,71.76,52.94
2017,9,29,9,45,0.0,81.5,4.25,22.5,81.5,72.23,53.05
2017,9,29,10,0,0.0,82.0,4.2,23.0,82.0,72.71,53.18
2017,9,29,10,15,0.0,74.0,4.15,23.0,74.0,65.62,47.37
2017,9,29,10,30,0.0,66.0,4.1,23.0,66.0,58.53,41.6
2017,9,29,10,45,0.0,82.0,4.1,23.5,82.0,72.8,52.83
2017,9,29,11,0,0.0,98.0,4.1,24.0,98.0,87.17,64.04
2017,9,29,11,15,0.0,111.0,4.05,24.0,111.0,98.89,73.22
2017,9,29,11,30,0.0,124.0,4.0,24.0,124.0,110.56,82.33
2017,9,29,11,45,1.5,139.0,4.0,24.5,140.5,125.12,93.55
2017,9,29,12,0,3.0,154.0,4.0,25.0,157.0,139.48,104.53
2017,9,29,12,15,4.0,162.0,4.0,25.0,166.0,146.98,110.34
2017,9,29,12,30,5.0,170.0,4.0,25.0,175.0,154.31,116.02
2017,9,29,12,45,5.5,173.0,4.0,25.0,178.0,156.73,117.9
2017,9,29,13,0,6.0,176.0,4.0,25.0,181.0,159.04,119.71
2017,9,29,13,15,5.5,175.5,3.95,24.5,180.5,157.65,118.9
2017,9,29,13,30,5.0,175.0,3.9,24.0,180.0,156.27,118.13
2017,9,29,13,45,12.0,225.0,3.9,24.0,235.5,200.85,152.8
2017,9,29,14,0,19.0,275.0,3.9,24.0,291.0,242.66,184.92
2017,9,29,14,15,10.5,220.0,3.85,24.0,229.0,192.79,146.67
2017,9,29,14,30,2.0,165.0,3.8,24.0,167.0,143.89,108.99
2017,9,29,14,45,1.0,150.0,3.8,24.0,151.0,130.62,98.86
2017,9,29,15,0,0.0,135.0,3.8,24.0,135.0,117.56,88.81
2017,9,29,15,15,0.0,88.5,3.75,23.5,88.5,78.44,57.94
2017,9,29,15,30,0.0,42.0,3.7,23.0,42.0,37.11,24.72
2017,9,29,15,45,41.5,123.5,3.65,23.0,143.5,101.9,81.15
2017,9,29,16,0,83.0,205.0,3.6,23.0,245.0,153.84,124.98
2017,9,29,16,15,74.0,182.0,3.45,22.5,214.5,138.24,112.48
2017,9,29,16,30,65.0,159.0,3.3,22.0,184.0,122.23,99.52
2017,9,29,16,45,54.5,134.5,3.2,22.0,153.0,104.89,85.0
2017,9,29,17,0,44.0,110.0,3.1,22.0,122.0,87.11,69.84
2017,9,29,17,15,29.0,85.5,3.0,21.5,92.5,68.9,54.1
2017,9,29,17,30,14.0,61.0,2.9,21.0,63.0,51.28,38.52
2017,9,29,17,45,7.0,37.5,2.85,21.0,38.5,32.2,21.34
2017,9,29,18,0,0.0,14.0,2.8,21.0,14.0,12.32,0.9
2017,9,29,18,15,0.0,7.0,2.85,21.0,7.0,6.37,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.0,3.25,16.5,33.5,128.58,51.53
2017,9,30,7,0,256.0,38.0,3.4,17.0,67.0,254.52,202.82
2017,9,30,7,15,347.5,51.5,3.4,17.5,115.5,341.43,280.64
2017,9,30,7,30,439.0,65.0,3.4,18.0,164.0,439.98,363.43
2017,9,30,7,45,509.5,72.5,3.45,18.5,218.0,516.72,425.12
2017,9,30,8,0,580.0,80.0,3.5,19.0,272.0,595.45,485.06
2017,9,30,8,15,621.5,86.5,3.5,19.5,325.0,650.49,524.47
2017,9,30,8,30,663.0,93.0,3.5,20.0,378.0,704.99,562.22
2017,9,30,8,45,699.0,96.0,3.5,21.0,430.0,749.25,590.26
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,787.34,613.16
2017,9,30,9,15,756.0,102.5,3.45,22.5,528.5,815.59,629.6
2017,9,30,9,30,777.0,106.0,3.4,23.0,575.0,841.0,643.92
2017,9,30,9,45,796.0,107.5,3.35,23.5,617.0,859.22,653.15
2017,9,30,10,0,815.0,109.0,3.3,24.0,659.0,874.16,660.19
2017,9,30,10,15,826.0,111.0,3.25,24.5,694.0,879.02,660.43
2017,9,30,10,30,837.0,113.0,3.2,25.0,729.0,880.34,658.5
2017,9,30,10,45,846.5,114.0,3.2,25.5,756.5,868.11,647.89
2017,9,30,11,0,856.0,115.0,3.2,26.0,784.0,860.36,640.61
2017,9,30,11,15,861.0,116.0,3.2,26.0,803.5,845.26,629.74
2017,9,30,11,30,866.0,117.0,3.2,26.0,823.0,826.77,616.73
