Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,11,45,859.0,123.5,3.2,26.5,831.0,800.73,597.48
2017,9,30,12,0,852.0,130.0,3.2,27.0,839.0,771.86,576.44
2017,9,30,12,15,852.0,130.0,3.2,27.0,841.5,739.64,553.76
2017,9,30,12,30,852.0,130.0,3.2,27.0,844.0,704.8,528.08
2017,9,30,12,45,850.5,129.5,3.2,27.0,837.0,666.11,499.22
2017,9,30,13,0,849.0,129.0,3.2,27.0,830.0,625.25,468.19
2017,9,30,13,15,845.0,128.0,3.15,27.0,815.0,580.59,433.55
2017,9,30,13,30,841.0,127.0,3.1,27.0,800.0,532.48,395.57
2017,9,30,13,45,833.5,126.0,3.1,27.0,776.0,482.23,355.13
2017,9,30,14,0,826.0,125.0,3.1,27.0,752.0,431.19,313.0
2017,9,30,14,15,816.0,123.0,3.05,27.0,721.0,377.94,268.16
2017,9,30,14,30,806.0,121.0,3.0,27.0,690.0,324.65,222.57
2017,9,30,14,45,779.0,124.0,3.0,27.0,649.5,271.49,177.7
2017,9,30,15,0,752.0,127.0,3.0,27.0,609.0,214.25,131.34
2017,9,30,15,15,733.0,123.0,2.9,27.0,565.0,161.02,91.87
2017,9,30,15,30,714.0,119.0,2.8,27.0,521.0,109.78,62.78
2017,9,30,15,45,690.0,113.5,2.75,27.0,473.0,72.59,55.39
2017,9,30,16,0,666.0,108.0,2.7,27.0,425.0,71.35,54.58
2017,9,30,16,15,630.5,101.5,2.45,26.5,373.0,69.19,53.09
2017,9,30,16,30,595.0,95.0,2.2,26.0,321.0,66.92,51.46
2017,9,30,16,45,547.5,85.5,2.0,25.5,268.0,62.05,47.56
2017,9,30,17,0,500.0,76.0,1.8,25.0,215.0,56.94,43.32
2017,9,30,17,15,425.5,64.5,1.6,24.0,163.5,49.73,37.16
2017,9,30,17,30,351.0,53.0,1.4,23.0,112.0,40.55,29.03
2017,9,30,17,45,244.0,36.5,1.25,22.5,70.0,28.34,17.89
2017,9,30,18,0,137.0,20.0,1.1,22.0,28.0,15.73,0.83
2017,9,30,18,15,68.5,10.0,1.1,21.5,14.0,9.1,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,157.0,17.0,1.2,17.5,35.0,146.37,49.48
2017,10,1,7,0,314.0,34.0,1.3,18.0,70.0,289.09,227.42
2017,10,1,7,15,408.5,45.5,1.35,18.5,119.5,379.71,306.94
2017,10,1,7,30,503.0,57.0,1.4,19.0,169.0,476.46,385.76
2017,10,1,7,45,563.5,64.5,1.5,19.5,223.0,546.76,439.91
2017,10,1,8,0,624.0,72.0,1.6,20.0,277.0,618.67,492.68
2017,10,1,8,15,664.5,78.0,1.55,20.5,331.0,673.11,529.41
2017,10,1,8,30,705.0,84.0,1.5,21.0,385.0,726.93,564.27
2017,10,1,8,45,733.5,88.0,1.5,22.0,436.5,762.39,584.47
2017,10,1,9,0,762.0,92.0,1.5,23.0,488.0,800.54,606.11
2017,10,1,9,15,782.5,95.5,1.45,23.5,535.0,828.53,620.99
2017,10,1,9,30,803.0,99.0,1.4,24.0,582.0,853.6,633.79
2017,10,1,9,45,817.5,102.0,1.4,24.5,623.5,869.54,641.11
2017,10,1,10,0,832.0,105.0,1.4,25.0,665.0,882.1,646.37
2017,10,1,10,15,843.0,107.0,1.4,25.5,700.0,878.68,641.39
2017,10,1,10,30,854.0,109.0,1.4,26.0,735.0,880.21,640.01
2017,10,1,10,45,860.5,111.5,1.4,26.5,762.0,874.73,634.2
2017,10,1,11,0,867.0,114.0,1.4,27.0,789.0,865.68,626.34
2017,10,1,11,15,872.0,115.0,1.45,27.0,808.0,850.3,616.41
2017,10,1,11,30,877.0,116.0,1.5,27.0,827.0,831.5,604.38
2017,10,1,11,45,879.0,117.0,1.55,27.5,837.5,806.97,587.48
2017,10,1,12,0,881.0,118.0,1.6,28.0,848.0,779.32,568.59
2017,10,1,12,15,881.0,118.0,1.65,28.0,850.0,746.31,547.01
2017,10,1,12,30,881.0,118.0,1.7,28.0,852.0,710.59,522.0
2017,10,1,12,45,878.0,118.5,1.75,28.0,845.0,670.83,493.61
2017,10,1,13,0,875.0,119.0,1.8,28.0,838.0,628.91,462.98
2017,10,1,13,15,870.5,118.0,1.85,28.0,822.5,582.94,428.65
2017,10,1,13,30,866.0,117.0,1.9,28.0,807.0,535.37,392.11
2017,10,1,13,45,858.5,116.5,1.95,28.0,783.0,485.44,352.7
2017,10,1,14,0,851.0,116.0,2.0,28.0,759.0,434.58,311.38
2017,10,1,14,15,841.0,114.0,2.0,28.0,727.5,375.9,263.18
2017,10,1,14,30,831.0,112.0,2.0,28.0,696.0,321.36,217.12
2017,10,1,14,45,816.5,110.0,2.05,28.0,657.0,265.95,170.54
2017,10,1,15,0,802.0,108.0,2.1,28.0,618.0,211.44,126.19
2017,10,1,15,15,784.0,105.0,2.05,28.0,573.5,156.95,86.51
2017,10,1,15,30,766.0,102.0,2.0,28.0,529.0,104.27,58.1
2017,10,1,15,45,740.0,98.0,2.0,28.0,479.5,69.62,52.69
2017,10,1,16,0,714.0,94.0,2.0,28.0,430.0,62.16,46.7
2017,10,1,16,15,679.5,88.5,1.85,27.5,377.5,60.28,45.4
2017,10,1,16,30,645.0,83.0,1.7,27.0,325.0,58.3,43.98
2017,10,1,16,45,594.5,76.0,1.6,26.5,271.0,54.98,41.37
2017,10,1,17,0,544.0,69.0,1.5,26.0,217.0,51.55,38.55
2017,10,1,17,15,468.0,58.5,1.35,25.0,165.0,44.92,32.88
2017,10,1,17,30,392.0,48.0,1.2,24.0,113.0,38.03,26.72
2017,10,1,17,45,272.5,33.5,1.1,23.5,70.0,27.05,16.6
2017,10,1,18,0,153.0,19.0,1.0,23.0,27.0,14.99,0.0
2017,10,1,18,15,76.5,9.5,1.0,22.5,13.5,8.64,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.0,0.85,19.5,32.5,125.88,31.59
2017,10,2,7,0,252.0,38.0,0.9,20.0,65.0,251.63,195.17
2017,10,2,7,15,348.0,51.0,1.15,20.5,113.5,339.9,272.56
2017,10,2,7,30,444.0,64.0,1.4,21.0,162.0,440.21,354.7
2017,10,2,7,45,513.0,72.0,1.7,21.5,216.0,516.16,414.68
2017,10,2,8,0,582.0,80.0,2.0,22.0,270.0,593.98,473.15
2017,10,2,8,15,624.0,86.5,2.2,22.5,323.0,649.18,512.36
2017,10,2,8,30,666.0,93.0,2.4,23.0,376.0,703.82,550.12
2017,10,2,8,45,422.0,161.0,2.6,23.5,348.5,577.63,453.31
2017,10,2,9,0,178.0,229.0,2.8,24.0,321.0,414.47,324.4
2017,10,2,9,15,239.0,244.0,2.85,24.5,380.0,481.97,375.56
2017,10,2,9,30,300.0,259.0,2.9,25.0,439.0,566.02,436.16
2017,10,2,9,45,155.0,236.5,2.95,25.5,330.0,390.21,301.35
2017,10,2,10,0,10.0,214.0,3.0,26.0,221.0,206.61,156.95
2017,10,2,10,15,30.5,266.5,3.05,26.0,289.0,288.71,220.24
2017,10,2,10,30,51.0,319.0,3.1,26.0,357.0,357.9,271.92
2017,10,2,10,45,122.0,351.0,3.15,26.5,445.0,460.39,347.96
2017,10,2,11,0,193.0,383.0,3.2,27.0,533.0,545.12,408.89
2017,10,2,11,15,200.0,393.0,3.2,27.0,551.5,550.35,411.64
2017,10,2,11,30,207.0,403.0,3.2,27.0,570.0,554.17,413.8
2017,10,2,11,45,269.5,395.5,3.25,27.5,616.0,590.71,439.69
2017,10,2,12,0,332.0,388.0,3.3,28.0,662.0,613.94,455.68
2017,10,2,12,15,387.5,365.5,3.3,28.0,686.0,613.93,455.97
2017,10,2,12,30,443.0,343.0,3.3,28.0,710.0,612.37,454.92
2017,10,2,12,45,318.0,376.5,3.35,28.5,639.5,533.96,396.08
2017,10,2,13,0,193.0,410.0,3.4,29.0,569.0,466.39,345.21
2017,10,2,13,15,231.0,396.0,3.35,29.0,582.5,459.95,340.44
2017,10,2,13,30,269.0,382.0,3.3,29.0,596.0,446.8,330.09
2017,10,2,13,45,558.5,246.5,3.3,29.0,672.5,447.14,328.13
2017,10,2,14,0,848.0,111.0,3.3,29.0,749.0,426.0,306.16
2017,10,2,14,15,838.5,109.5,3.25,28.5,717.5,373.26,262.09
2017,10,2,14,30,829.0,108.0,3.2,28.0,686.0,314.19,212.58
2017,10,2,14,45,790.0,116.5,3.2,28.0,643.0,261.59,168.58
2017,10,2,15,0,751.0,125.0,3.2,28.0,600.0,206.22,124.56
2017,10,2,15,15,731.0,121.0,3.1,27.5,556.0,153.12,86.4
2017,10,2,15,30,711.0,117.0,3.0,27.0,512.0,102.15,59.44
2017,10,2,15,45,663.0,116.5,2.9,27.0,457.0,75.02,57.46
2017,10,2,16,0,615.0,116.0,2.8,27.0,402.0,77.34,59.65
2017,10,2,16,15,574.5,110.0,2.5,26.5,351.5,75.82,58.7
2017,10,2,16,30,534.0,104.0,2.2,26.0,301.0,74.28,57.71
2017,10,2,16,45,508.0,90.0,1.95,26.0,253.0,66.1,50.9
2017,10,2,17,0,482.0,76.0,1.7,26.0,205.0,57.4,43.5
2017,10,2,17,15,399.0,64.5,1.6,25.5,154.0,48.57,35.88
2017,10,2,17,30,316.0,53.0,1.5,25.0,103.0,40.61,28.7
2017,10,2,17,45,195.0,36.0,1.45,24.5,62.5,27.98,17.09
2017,10,2,18,0,74.0,19.0,1.4,24.0,22.0,15.53,0.0
2017,10,2,18,15,37.0,9.5,1.5,23.5,11.0,8.64,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,135.0,17.5,1.15,21.5,32.0,127.65,20.02
2017,10,3,7,0,270.0,35.0,1.3,22.0,64.0,259.64,199.76
2017,10,3,7,15,371.0,46.0,1.45,22.5,111.5,352.3,280.7
2017,10,3,7,30,472.0,57.0,1.6,23.0,159.0,451.35,361.4
2017,10,3,7,45,548.0,62.0,1.75,23.5,213.5,528.82,421.12
2017,10,3,8,0,624.0,67.0,1.9,24.0,268.0,608.7,479.79
2017,10,3,8,15,663.5,72.0,1.95,24.0,320.5,660.63,516.28
2017,10,3,8,30,703.0,77.0,2.0,24.0,373.0,707.96,548.54
2017,10,3,8,45,395.0,150.0,2.15,24.5,320.0,540.14,422.16
2017,10,3,9,0,87.0,223.0,2.3,25.0,267.0,311.58,242.1
2017,10,3,9,15,93.5,246.0,2.4,25.5,298.0,339.6,263.14
2017,10,3,9,30,100.0,269.0,2.5,26.0,329.0,367.01,282.46
2017,10,3,9,45,50.5,214.0,2.65,26.5,244.5,256.94,197.01
2017,10,3,10,0,1.0,159.0,2.8,27.0,160.0,145.12,108.84
2017,10,3,10,15,1.5,160.0,2.9,27.0,161.0,145.98,109.49
2017,10,3,10,30,2.0,161.0,3.0,27.0,162.0,146.92,110.03
2017,10,3,10,45,63.5,269.5,3.1,27.5,318.5,313.2,237.88
2017,10,3,11,0,125.0,378.0,3.2,28.0,475.0,481.8,360.95
2017,10,3,11,15,80.5,356.5,3.25,28.0,419.5,404.45,302.82
2017,10,3,11,30,36.0,335.0,3.3,28.0,364.0,341.81,255.74
2017,10,3,11,45,64.0,367.5,3.35,28.5,420.0,389.25,290.6
2017,10,3,12,0,92.0,400.0,3.4,29.0,476.0,433.53,322.19
2017,10,3,12,15,58.5,358.5,3.4,29.0,407.0,364.33,271.06
2017,10,3,12,30,25.0,317.0,3.4,29.0,338.0,296.86,221.0
2017,10,3,12,45,178.0,348.5,3.45,29.0,494.0,419.71,313.45
2017,10,3,13,0,331.0,380.0,3.5,29.0,650.0,521.41,386.62
2017,10,3,13,15,172.0,316.0,3.55,29.0,456.5,363.13,270.48
2017,10,3,13,30,13.0,252.0,3.6,29.0,263.0,225.12,167.65
2017,10,3,13,45,419.5,182.5,3.65,29.0,496.5,333.29,247.1
2017,10,3,14,0,826.0,113.0,3.7,29.0,730.0,415.52,299.31
2017,10,3,14,15,816.0,111.0,3.75,28.5,699.0,358.16,251.48
2017,10,3,14,30,806.0,109.0,3.8,28.0,668.0,305.13,206.45
2017,10,3,14,45,554.0,192.5,3.85,28.0,566.5,258.62,174.91
2017,10,3,15,0,302.0,276.0,3.9,28.0,465.0,244.4,172.49
2017,10,3,15,15,175.0,252.0,3.9,27.5,359.5,200.92,145.75
2017,10,3,15,30,48.0,228.0,3.9,27.0,254.0,173.58,131.18
2017,10,3,15,45,42.0,204.5,3.95,27.0,226.0,154.39,123.13
2017,10,3,16,0,36.0,181.0,4.0,27.0,198.0,138.65,110.62
2017,10,3,16,15,282.0,141.0,3.85,26.5,246.5,101.83,80.54
2017,10,3,16,30,528.0,101.0,3.7,26.0,295.0,72.13,55.92
2017,10,3,16,45,470.0,92.0,3.55,26.0,243.0,66.55,51.31
2017,10,3,17,0,412.0,83.0,3.4,26.0,191.0,61.2,46.73
2017,10,3,17,15,327.5,69.5,3.2,25.5,142.5,52.16,38.88
2017,10,3,17,30,243.0,56.0,3.0,25.0,94.0,42.81,30.47
2017,10,3,17,45,121.5,37.5,2.8,25.0,56.5,29.91,18.36
2017,10,3,18,0,0.0,19.0,2.6,25.0,19.0,16.26,0.0
2017,10,3,18,15,0.0,9.5,2.6,24.5,9.5,8.64,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,65.5,20.5,3.05,22.0,27.5,80.18,1.58
2017,10,4,7,0,131.0,41.0,3.1,22.0,55.0,163.97,124.87
2017,10,4,7,15,229.0,58.0,3.25,22.0,100.0,267.17,214.49
2017,10,4,7,30,327.0,75.0,3.4,22.0,145.0,364.41,296.45
2017,10,4,7,45,417.0,82.0,3.55,22.5,198.0,447.75,364.45
2017,10,4,8,0,507.0,89.0,3.7,23.0,251.0,542.33,438.08
2017,10,4,8,15,553.5,96.0,3.75,23.5,303.0,599.91,479.83
2017,10,4,8,30,600.0,103.0,3.8,24.0,355.0,657.15,520.07
2017,10,4,8,45,303.5,136.5,3.85,24.5,264.5,444.49,353.55
2017,10,4,9,0,7.0,170.0,3.9,25.0,174.0,166.64,128.24
2017,10,4,9,15,9.5,185.5,3.8,25.0,191.5,182.77,140.99
2017,10,4,9,30,12.0,201.0,3.7,25.0,209.0,198.88,153.18
2017,10,4,9,45,27.5,239.5,3.65,25.5,258.5,264.31,203.45
2017,10,4,10,0,43.0,278.0,3.6,26.0,308.0,316.2,242.21
2017,10,4,10,15,27.0,254.0,3.55,26.0,273.5,272.34,207.81
2017,10,4,10,30,11.0,230.0,3.5,26.0,239.0,220.28,167.27
2017,10,4,10,45,69.0,303.0,3.45,26.5,356.5,351.71,267.67
2017,10,4,11,0,127.0,376.0,3.4,27.0,474.0,480.94,362.05
2017,10,4,11,15,171.0,386.5,3.35,27.0,521.5,518.46,388.95
2017,10,4,11,30,215.0,397.0,3.3,27.0,569.0,552.98,413.71
2017,10,4,11,45,241.5,398.0,3.25,27.5,594.0,561.66,418.74
2017,10,4,12,0,268.0,399.0,3.2,28.0,619.0,573.81,426.14
2017,10,4,12,15,203.5,405.5,3.2,28.0,572.5,512.4,380.84
2017,10,4,12,30,139.0,412.0,3.2,28.0,526.0,460.53,342.38
2017,10,4,12,45,176.5,407.5,3.2,28.5,551.0,467.47,347.06
2017,10,4,13,0,214.0,403.0,3.2,29.0,576.0,470.9,348.63
2017,10,4,13,15,262.5,385.0,3.2,29.0,593.5,464.05,343.31
2017,10,4,13,30,311.0,367.0,3.2,29.0,611.0,453.04,334.37
2017,10,4,13,45,273.5,362.5,3.2,29.0,572.0,409.9,301.93
2017,10,4,14,0,236.0,358.0,3.2,29.0,533.0,375.38,275.86
2017,10,4,14,15,490.0,249.5,3.15,29.0,593.5,350.06,250.77
2017,10,4,14,30,744.0,141.0,3.1,29.0,654.0,304.36,206.0
2017,10,4,14,45,501.0,211.0,3.1,29.0,548.0,257.85,175.05
2017,10,4,15,0,258.0,281.0,3.1,29.0,442.0,239.15,169.36
2017,10,4,15,15,457.0,206.0,3.1,28.5,465.5,180.69,118.78
2017,10,4,15,30,656.0,131.0,3.1,28.0,489.0,103.87,64.49
2017,10,4,15,45,626.0,125.5,3.1,28.0,441.0,81.74,62.86
2017,10,4,16,0,596.0,120.0,3.1,28.0,393.0,80.85,62.37
2017,10,4,16,15,555.0,112.5,2.9,27.5,342.0,78.3,60.58
2017,10,4,16,30,514.0,105.0,2.7,27.0,291.0,74.56,57.74
2017,10,4,16,45,458.5,94.5,2.5,26.5,239.5,68.41,52.77
2017,10,4,17,0,403.0,84.0,2.3,26.0,188.0,62.02,47.41
2017,10,4,17,15,318.0,70.0,2.1,25.5,139.5,52.62,39.23
2017,10,4,17,30,233.0,56.0,1.9,25.0,91.0,42.88,30.47
2017,10,4,17,45,130.5,35.5,1.75,24.5,53.5,28.41,16.94
2017,10,4,18,0,28.0,15.0,1.6,24.0,16.0,13.64,0.0
2017,10,4,18,15,14.0,7.5,1.65,23.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,16.5,0.8,20.5,31.0,131.97,0.0
2017,10,5,7,0,285.0,33.0,0.9,21.0,62.0,266.05,203.3
2017,10,5,7,15,390.0,44.0,1.1,21.5,111.0,361.16,287.32
2017,10,5,7,30,495.0,55.0,1.3,22.0,160.0,463.11,370.41
2017,10,5,7,45,558.5,62.0,1.5,22.5,213.5,533.94,425.26
2017,10,5,8,0,622.0,69.0,1.7,23.0,267.0,606.52,478.96
2017,10,5,8,15,663.5,74.5,1.75,23.5,320.5,660.37,515.99
2017,10,5,8,30,705.0,80.0,1.8,24.0,374.0,713.64,551.38
2017,10,5,8,45,736.0,83.5,1.9,24.5,425.0,750.38,574.56
2017,10,5,9,0,767.0,87.0,2.0,25.0,476.0,789.53,599.11
2017,10,5,9,15,787.5,90.0,1.9,25.0,522.5,816.48,614.43
2017,10,5,9,30,808.0,93.0,1.8,25.0,569.0,840.53,627.66
2017,10,5,9,45,473.5,202.5,1.75,25.5,487.0,664.81,501.34
2017,10,5,10,0,139.0,312.0,1.7,26.0,405.0,453.65,341.73
2017,10,5,10,15,101.5,318.5,1.65,26.0,388.0,406.65,307.03
2017,10,5,10,30,64.0,325.0,1.6,26.0,371.0,375.15,282.36
2017,10,5,10,45,152.5,348.0,1.6,26.5,463.5,481.92,360.68
2017,10,5,11,0,241.0,371.0,1.6,27.0,556.0,570.89,422.98
2017,10,5,11,15,562.5,238.5,1.6,27.0,683.5,713.05,526.89
2017,10,5,11,30,884.0,106.0,1.6,27.0,811.0,814.13,595.93
2017,10,5,11,45,885.5,107.5,1.65,27.5,821.0,789.51,577.58
2017,10,5,12,0,887.0,109.0,1.7,28.0,831.0,761.77,558.45
2017,10,5,12,15,518.5,260.0,1.7,28.0,682.0,611.05,449.71
2017,10,5,12,30,150.0,411.0,1.7,28.0,533.0,466.2,342.43
2017,10,5,12,45,227.5,397.0,1.75,28.5,581.0,489.46,359.81
2017,10,5,13,0,305.0,383.0,1.8,29.0,629.0,505.79,370.55
2017,10,5,13,15,207.0,381.5,1.8,29.0,547.0,432.23,317.17
2017,10,5,13,30,109.0,380.0,1.8,29.0,465.0,370.18,272.37
2017,10,5,13,45,484.5,242.5,1.85,29.0,602.5,404.8,295.34
2017,10,5,14,0,860.0,105.0,1.9,29.0,740.0,415.35,294.85
2017,10,5,14,15,850.5,103.0,1.95,28.5,708.5,361.74,250.41
2017,10,5,14,30,841.0,101.0,2.0,28.0,677.0,307.91,205.22
2017,10,5,14,45,816.0,104.0,2.05,28.0,636.5,247.58,155.48
2017,10,5,15,0,791.0,107.0,2.1,28.0,596.0,195.59,114.33
2017,10,5,15,15,464.5,175.0,2.1,28.0,457.0,158.62,101.86
2017,10,5,15,30,138.0,243.0,2.1,28.0,318.0,174.69,129.91
2017,10,5,15,45,415.5,168.5,2.1,28.0,362.5,110.15,86.2
2017,10,5,16,0,693.0,94.0,2.1,28.0,407.0,62.9,47.35
2017,10,5,16,15,655.5,88.0,1.95,27.5,355.0,60.62,45.75
2017,10,5,16,30,618.0,82.0,1.8,27.0,303.0,58.25,43.99
2017,10,5,16,45,560.0,75.0,1.7,26.5,249.5,54.88,41.3
2017,10,5,17,0,502.0,68.0,1.6,26.0,196.0,51.44,38.41
2017,10,5,17,15,416.5,57.5,1.5,25.5,145.5,44.77,32.56
2017,10,5,17,30,331.0,47.0,1.4,25.0,95.0,36.25,24.86
2017,10,5,17,45,202.0,30.5,1.3,24.5,56.0,23.83,13.02
2017,10,5,18,0,73.0,14.0,1.2,24.0,17.0,12.73,0.0
2017,10,5,18,15,36.5,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.0,1.0,19.5,30.0,120.79,0.0
2017,10,6,7,0,258.0,34.0,1.1,20.0,60.0,247.95,189.49
2017,10,6,7,15,362.5,46.0,1.15,20.5,108.0,343.52,274.44
2017,10,6,7,30,467.0,58.0,1.2,21.0,156.0,445.21,357.38
2017,10,6,7,45,533.0,66.0,1.3,22.0,209.5,518.37,413.45
2017,10,6,8,0,599.0,74.0,1.4,23.0,263.0,593.35,467.61
2017,10,6,8,15,642.0,80.0,1.45,23.5,316.5,648.39,505.44
2017,10,6,8,30,685.0,86.0,1.5,24.0,370.0,702.89,541.62
2017,10,6,8,45,699.5,96.0,1.55,24.5,418.5,737.3,562.74
2017,10,6,9,0,714.0,106.0,1.6,25.0,467.0,769.12,581.84
2017,10,6,9,15,736.5,110.5,1.55,25.0,513.5,798.39,599.13
2017,10,6,9,30,759.0,115.0,1.5,25.0,560.0,820.31,611.3
2017,10,6,9,45,771.0,120.0,1.5,25.5,600.0,835.46,618.34
2017,10,6,10,0,783.0,125.0,1.5,26.0,640.0,847.27,623.3
2017,10,6,10,15,795.0,127.5,1.5,26.0,674.0,852.92,625.57
2017,10,6,10,30,807.0,130.0,1.5,26.0,708.0,855.06,625.78
2017,10,6,10,45,483.0,253.0,1.55,26.5,603.0,690.6,510.09
2017,10,6,11,0,159.0,376.0,1.6,27.0,498.0,506.57,374.55
2017,10,6,11,15,134.5,382.5,1.6,27.0,487.5,483.36,358.21
2017,10,6,11,30,110.0,389.0,1.6,27.0,477.0,451.75,334.92
2017,10,6,11,45,162.5,397.0,1.65,27.5,528.5,498.45,368.28
2017,10,6,12,0,215.0,405.0,1.7,28.0,580.0,532.3,391.58
2017,10,6,12,15,542.5,263.5,1.75,28.0,705.0,628.69,464.05
2017,10,6,12,30,870.0,122.0,1.8,28.0,830.0,689.52,508.87
2017,10,6,12,45,462.5,242.0,1.85,28.5,618.0,504.82,373.6
2017,10,6,13,0,55.0,362.0,1.9,29.0,406.0,344.27,253.82
2017,10,6,13,15,184.0,362.5,1.9,29.0,506.0,404.04,298.18
2017,10,6,13,30,313.0,363.0,1.9,29.0,606.0,447.95,328.22
2017,10,6,13,45,587.0,235.0,1.95,29.0,673.0,440.58,319.75
2017,10,6,14,0,861.0,107.0,2.0,29.0,740.0,413.76,293.3
2017,10,6,14,15,851.5,105.0,2.05,28.5,708.0,360.09,248.9
2017,10,6,14,30,842.0,103.0,2.1,28.0,676.0,299.93,198.96
2017,10,6,14,45,827.0,101.5,2.15,28.0,637.0,244.57,152.59
2017,10,6,15,0,812.0,100.0,2.2,28.0,598.0,190.17,109.34
2017,10,6,15,15,793.5,97.0,2.2,28.0,553.5,135.52,72.16
2017,10,6,15,30,775.0,94.0,2.2,28.0,509.0,82.73,49.03
2017,10,6,15,45,751.5,89.0,2.2,28.0,460.0,64.1,48.21
2017,10,6,16,0,728.0,84.0,2.2,28.0,411.0,62.12,46.76
2017,10,6,16,15,692.0,79.0,2.1,27.5,358.0,54.53,40.64
2017,10,6,16,30,656.0,74.0,2.0,27.0,305.0,52.6,39.22
2017,10,6,16,45,603.0,67.5,1.9,26.5,251.5,49.34,36.6
2017,10,6,17,0,550.0,61.0,1.8,26.0,198.0,46.0,33.77
2017,10,6,17,15,464.5,51.5,1.65,25.0,146.5,39.91,28.46
2017,10,6,17,30,379.0,42.0,1.5,24.0,95.0,33.64,22.71
2017,10,6,17,45,238.5,27.5,1.4,23.5,55.5,22.38,11.58
2017,10,6,18,0,98.0,13.0,1.3,23.0,16.0,11.82,0.0
2017,10,6,18,15,49.0,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,6,45,103.0,17.5,2.35,18.5,27.5,105.23,0.0
2017,10,7,7,0,206.0,35.0,2.7,19.0,55.0,216.07,165.3
2017,10,7,7,15,308.5,49.0,2.65,19.5,101.5,306.84,248.19
2017,10,7,7,30,411.0,63.0,2.6,20.0,148.0,409.08,333.76
2017,10,7,7,45,475.0,72.5,2.55,21.0,199.5,481.09,391.02
2017,10,7,8,0,539.0,82.0,2.5,22.0,251.0,554.72,445.97
2017,10,7,8,15,583.5,89.0,2.45,22.5,303.0,610.76,485.74
2017,10,7,8,30,628.0,96.0,2.4,23.0,355.0,666.36,523.7
2017,10,7,8,45,652.5,104.0,2.35,24.0,403.5,705.39,547.41
2017,10,7,9,0,677.0,112.0,2.3,25.0,452.0,742.4,569.05
2017,10,7,9,15,700.5,116.5,2.35,25.0,497.5,771.99,587.94
2017,10,7,9,30,724.0,121.0,2.4,25.0,543.0,798.96,604.98
2017,10,7,9,45,731.0,129.0,2.45,25.5,581.5,812.65,611.7
2017,10,7,10,0,738.0,137.0,2.5,26.0,620.0,823.05,616.37
2017,10,7,10,15,751.0,140.0,2.5,26.5,653.5,829.67,618.27
2017,10,7,10,30,764.0,143.0,2.5,27.0,687.0,828.74,615.24
2017,10,7,10,45,534.0,249.0,2.5,27.5,636.5,727.84,540.94
2017,10,7,11,0,304.0,355.0,2.5,28.0,586.0,616.64,456.95
2017,10,7,11,15,160.5,313.0,2.4,28.0,435.5,435.48,325.95
2017,10,7,11,30,17.0,271.0,2.3,28.0,285.0,257.82,192.38
2017,10,7,11,45,19.5,286.5,2.25,28.0,303.0,272.11,203.4
2017,10,7,12,0,22.0,302.0,2.2,28.0,321.0,285.87,213.4
2017,10,7,12,15,23.5,308.0,2.1,28.0,328.0,289.9,216.15
2017,10,7,12,30,25.0,314.0,2.0,28.0,335.0,293.59,218.69
2017,10,7,12,45,24.5,308.5,1.95,28.5,328.5,285.76,212.38
2017,10,7,13,0,24.0,303.0,1.9,29.0,322.0,277.97,206.19
2017,10,7,13,15,31.0,314.0,1.85,29.0,338.5,285.32,211.61
2017,10,7,13,30,38.0,325.0,1.8,29.0,355.0,292.17,216.54
2017,10,7,13,45,24.0,272.5,1.8,29.0,291.5,243.96,181.06
2017,10,7,14,0,10.0,220.0,1.8,29.0,228.0,193.32,143.6
2017,10,7,14,15,13.0,228.5,1.8,29.0,238.0,199.27,148.31
2017,10,7,14,30,16.0,237.0,1.8,29.0,248.0,204.27,152.15
2017,10,7,14,45,12.0,216.0,1.85,29.0,224.0,184.44,137.51
2017,10,7,15,0,8.0,195.0,1.9,29.0,200.0,165.29,123.43
2017,10,7,15,15,8.5,187.0,1.9,28.5,192.0,156.86,117.61
2017,10,7,15,30,9.0,179.0,1.9,28.0,184.0,148.14,111.67
2017,10,7,15,45,4.5,143.5,1.95,28.0,146.0,120.87,95.09
2017,10,7,16,0,0.0,108.0,2.0,28.0,108.0,93.13,72.56
2017,10,7,16,15,0.0,93.5,1.85,27.5,93.5,81.11,62.94
2017,10,7,16,30,0.0,79.0,1.7,27.0,79.0,68.97,53.04
2017,10,7,16,45,183.5,82.5,1.6,27.0,127.5,63.03,48.1
2017,10,7,17,0,367.0,86.0,1.5,27.0,176.0,63.73,48.6
2017,10,7,17,15,283.0,69.5,1.35,26.0,128.0,52.46,38.89
2017,10,7,17,30,199.0,53.0,1.2,25.0,80.0,41.69,29.24
2017,10,7,17,45,99.5,31.5,1.05,24.5,45.0,25.26,13.19
2017,10,7,18,0,0.0,10.0,0.9,24.0,10.0,9.1,0.0
2017,10,7,18,15,0.0,5.0,0.9,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,151.0,16.0,1.5,17.5,30.5,132.74,0.0
2017,10,8,7,0,302.0,32.0,1.6,18.0,61.0,273.63,208.81
2017,10,8,7,15,413.0,43.0,1.7,18.5,111.5,372.58,300.13
2017,10,8,7,30,524.0,54.0,1.8,19.0,162.0,478.68,388.02
2017,10,8,7,45,590.0,61.5,1.9,19.5,217.0,552.34,445.74
2017,10,8,8,0,656.0,69.0,2.0,20.0,272.0,627.74,501.89
2017,10,8,8,15,699.0,74.5,1.7,21.0,327.5,683.13,537.2
2017,10,8,8,30,742.0,80.0,1.4,22.0,383.0,733.24,566.24
2017,10,8,8,45,771.5,84.0,1.1,23.0,435.5,774.01,586.59
2017,10,8,9,0,801.0,88.0,0.8,24.0,488.0,812.51,603.57
2017,10,8,9,15,822.0,91.5,0.95,24.5,536.0,840.46,620.71
2017,10,8,9,30,843.0,95.0,1.1,25.0,584.0,865.34,635.84
2017,10,8,9,45,858.0,97.5,1.25,26.0,626.0,880.48,643.34
2017,10,8,10,0,873.0,100.0,1.4,27.0,668.0,884.19,643.51
2017,10,8,10,15,884.0,102.0,1.4,27.5,703.0,888.41,643.58
2017,10,8,10,30,895.0,104.0,1.4,28.0,738.0,888.97,641.44
2017,10,8,10,45,902.0,105.5,1.4,28.5,765.5,881.87,634.61
2017,10,8,11,0,909.0,107.0,1.4,29.0,793.0,871.09,625.7
2017,10,8,11,15,913.0,108.0,1.4,29.0,811.5,853.7,613.99
2017,10,8,11,30,917.0,109.0,1.4,29.0,830.0,832.8,600.18
2017,10,8,11,45,921.0,108.5,1.45,29.5,840.5,807.02,582.68
2017,10,8,12,0,925.0,108.0,1.5,30.0,851.0,777.93,563.06
2017,10,8,12,15,924.5,108.0,1.55,30.0,851.5,742.99,539.67
2017,10,8,12,30,924.0,108.0,1.6,30.0,852.0,705.27,513.3
2017,10,8,12,45,920.0,108.0,1.7,30.0,843.5,662.78,483.34
2017,10,8,13,0,916.0,108.0,1.8,30.0,835.0,618.13,450.94
2017,10,8,13,15,911.0,107.5,1.9,30.0,818.0,570.57,415.42
2017,10,8,13,30,906.0,107.0,2.0,30.0,801.0,521.36,377.48
2017,10,8,13,45,896.5,106.5,2.1,30.5,775.5,468.8,335.2
2017,10,8,14,0,887.0,106.0,2.2,31.0,750.0,415.48,291.22
2017,10,8,14,15,876.5,104.0,2.25,31.0,716.5,360.16,245.29
2017,10,8,14,30,866.0,102.0,2.3,31.0,683.0,304.69,198.7
2017,10,8,14,45,849.5,100.5,2.4,31.0,642.5,241.52,147.18
2017,10,8,15,0,833.0,99.0,2.5,31.0,602.0,185.74,103.97
2017,10,8,15,15,813.0,95.5,2.55,30.5,556.0,129.55,67.56
2017,10,8,15,30,793.0,92.0,2.6,30.0,510.0,75.39,46.81
2017,10,8,15,45,764.0,89.0,2.65,30.0,459.5,64.63,48.28
2017,10,8,16,0,735.0,86.0,2.7,30.0,409.0,58.24,43.16
2017,10,8,16,15,697.0,80.5,2.5,29.0,355.0,56.04,41.66
2017,10,8,16,30,659.0,75.0,2.3,28.0,301.0,53.76,40.04
2017,10,8,16,45,601.5,68.0,2.1,27.5,246.5,50.11,37.09
2017,10,8,17,0,544.0,61.0,1.9,27.0,192.0,46.37,33.9
2017,10,8,17,15,453.0,51.0,1.8,26.0,140.5,39.83,28.2
2017,10,8,17,30,362.0,41.0,1.7,25.0,89.0,33.1,22.01
2017,10,8,17,45,216.0,25.5,1.6,24.5,50.5,20.83,9.3
2017,10,8,18,0,70.0,10.0,1.5,24.0,12.0,9.1,0.0
2017,10,8,18,15,35.0,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,16.5,2.85,20.5,27.5,85.0,0.0
2017,10,9,7,0,233.0,33.0,3.1,21.0,55.0,229.82,172.5
2017,10,9,7,15,341.5,45.5,3.2,21.5,102.0,325.57,261.18
2017,10,9,7,30,450.0,58.0,3.3,22.0,149.0,429.08,347.95
2017,10,9,7,45,520.5,66.0,3.4,23.0,202.5,504.55,408.04
2017,10,9,8,0,591.0,74.0,3.5,24.0,256.0,582.0,465.96
2017,10,9,8,15,635.5,80.5,3.6,24.5,309.0,638.17,506.34
2017,10,9,8,30,680.0,87.0,3.7,25.0,362.0,693.85,545.02
2017,10,9,8,45,712.5,91.0,3.8,25.5,413.0,735.27,572.3
2017,10,9,9,0,745.0,95.0,3.9,26.0,464.0,770.5,594.67
2017,10,9,9,15,766.5,98.5,3.95,26.5,510.5,798.17,611.21
2017,10,9,9,30,788.0,102.0,4.0,27.0,557.0,822.95,625.61
2017,10,9,9,45,803.5,105.0,4.1,27.5,598.0,838.8,634.0
2017,10,9,10,0,819.0,108.0,4.2,28.0,639.0,851.29,640.19
2017,10,9,10,15,830.5,110.0,4.2,28.5,673.0,855.69,640.51
2017,10,9,10,30,842.0,112.0,4.2,29.0,707.0,856.52,638.61
2017,10,9,10,45,849.0,114.5,4.25,29.5,733.0,850.46,632.41
2017,10,9,11,0,856.0,117.0,4.3,30.0,759.0,834.28,619.53
2017,10,9,11,15,861.0,118.0,4.25,30.0,777.5,818.52,607.99
2017,10,9,11,30,866.0,119.0,4.2,30.0,796.0,799.39,594.27
2017,10,9,11,45,869.0,119.0,4.2,30.5,806.0,774.5,575.73
2017,10,9,12,0,872.0,119.0,4.2,31.0,816.0,746.52,555.09
2017,10,9,12,15,872.5,119.0,4.15,31.0,817.5,713.85,530.79
2017,10,9,12,30,873.0,119.0,4.1,31.0,819.0,678.49,504.23
2017,10,9,12,45,870.0,119.0,4.1,31.0,811.0,638.46,474.0
2017,10,9,13,0,867.0,119.0,4.1,31.0,803.0,596.32,441.61
2017,10,9,13,15,862.5,118.0,4.05,31.0,787.0,550.66,405.81
2017,10,9,13,30,858.0,117.0,4.0,31.0,771.0,503.45,367.96
2017,10,9,13,45,850.0,116.0,3.95,31.0,746.5,449.91,324.6
2017,10,9,14,0,842.0,115.0,3.9,31.0,722.0,398.17,281.48
2017,10,9,14,15,831.5,113.0,3.85,31.0,690.5,344.36,236.04
2017,10,9,14,30,821.0,111.0,3.8,31.0,659.0,290.56,190.32
2017,10,9,14,45,804.5,109.0,3.75,31.0,619.5,235.85,144.98
2017,10,9,15,0,788.0,107.0,3.7,31.0,580.0,182.33,103.59
2017,10,9,15,15,767.5,103.5,3.6,30.5,535.5,128.79,69.43
2017,10,9,15,30,747.0,100.0,3.5,30.0,491.0,77.42,58.65
2017,10,9,15,45,717.5,96.0,3.4,30.0,441.5,63.14,47.08
2017,10,9,16,0,688.0,92.0,3.3,30.0,392.0,62.34,46.59
2017,10,9,16,15,648.5,86.5,3.0,29.5,339.5,60.35,45.19
2017,10,9,16,30,609.0,81.0,2.7,29.0,287.0,58.31,43.7
2017,10,9,16,45,548.0,73.5,2.4,28.5,233.5,54.5,40.62
2017,10,9,17,0,487.0,66.0,2.1,28.0,180.0,50.61,37.31
2017,10,9,17,15,395.0,54.0,1.95,27.0,130.5,42.52,30.29
2017,10,9,17,30,303.0,42.0,1.8,26.0,81.0,32.57,21.38
2017,10,9,17,45,151.5,21.0,1.65,25.5,40.5,16.43,5.48
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,11.5,6.6,13.0,11.5,10.46,0.0
2017,10,10,7,0,0.0,23.0,6.7,13.0,23.0,20.28,10.24
2017,10,10,7,15,0.0,44.5,6.75,13.0,44.5,43.88,31.27
2017,10,10,7,30,0.0,66.0,6.8,13.0,66.0,66.16,50.88
2017,10,10,7,45,7.0,87.5,6.9,13.5,90.0,92.67,73.98
2017,10,10,8,0,14.0,109.0,7.0,14.0,114.0,119.04,96.57
2017,10,10,8,15,19.0,131.0,6.95,14.0,138.5,144.4,118.01
2017,10,10,8,30,24.0,153.0,6.9,14.0,163.0,169.66,139.03
2017,10,10,8,45,12.0,141.0,6.9,14.5,146.0,142.89,115.51
2017,10,10,9,0,0.0,129.0,6.9,15.0,129.0,118.46,94.06
2017,10,10,9,15,14.0,175.5,6.85,15.5,183.5,176.63,142.22
2017,10,10,9,30,28.0,222.0,6.8,16.0,238.0,249.34,201.19
2017,10,10,9,45,54.5,257.5,6.75,16.5,291.5,307.97,248.16
2017,10,10,10,0,81.0,293.0,6.7,17.0,345.0,365.5,293.4
2017,10,10,10,15,106.0,315.5,6.55,17.0,387.5,406.0,325.08
2017,10,10,10,30,131.0,338.0,6.4,17.0,430.0,458.39,365.54
2017,10,10,10,45,109.5,346.0,6.3,17.5,425.0,428.62,340.24
2017,10,10,11,0,88.0,354.0,6.2,18.0,420.0,412.34,325.68
2017,10,10,11,15,145.0,370.0,6.05,18.5,481.5,477.08,375.65
2017,10,10,11,30,202.0,386.0,5.9,19.0,543.0,526.78,413.02
2017,10,10,11,45,149.5,386.0,5.8,19.5,503.5,475.46,371.3
2017,10,10,12,0,97.0,386.0,5.7,20.0,464.0,421.1,327.69
2017,10,10,12,15,472.5,258.0,5.55,20.0,635.0,567.04,445.26
2017,10,10,12,30,848.0,130.0,5.4,20.0,806.0,670.57,525.49
2017,10,10,12,45,846.5,129.0,5.25,20.5,798.5,630.34,491.29
