Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,0,845.0,128.0,5.1,21.0,791.0,587.98,455.63
2017,10,10,13,15,840.0,127.0,5.0,21.0,775.0,541.9,417.53
2017,10,10,13,30,835.0,126.0,4.9,21.0,759.0,494.4,377.49
2017,10,10,13,45,827.5,124.0,4.8,21.5,735.0,443.84,333.54
2017,10,10,14,0,820.0,122.0,4.7,22.0,711.0,392.57,288.28
2017,10,10,14,15,809.0,120.0,4.6,22.0,679.0,339.75,241.82
2017,10,10,14,30,798.0,118.0,4.5,22.0,647.0,287.06,195.31
2017,10,10,14,45,784.5,114.5,4.4,22.0,608.5,233.09,148.93
2017,10,10,15,0,771.0,111.0,4.3,22.0,570.0,180.03,106.57
2017,10,10,15,15,750.0,107.5,4.2,22.0,526.0,127.54,72.41
2017,10,10,15,30,729.0,104.0,4.1,22.0,482.0,70.09,54.46
2017,10,10,15,45,703.0,98.5,4.0,22.0,433.0,64.98,50.32
2017,10,10,16,0,677.0,93.0,3.9,22.0,384.0,63.21,48.98
2017,10,10,16,15,637.0,87.0,3.65,21.5,332.0,60.87,47.24
2017,10,10,16,30,597.0,81.0,3.4,21.0,280.0,58.47,45.37
2017,10,10,16,45,539.0,72.5,3.2,20.5,227.5,53.86,41.49
2017,10,10,17,0,481.0,64.0,3.0,20.0,175.0,49.09,37.29
2017,10,10,17,15,388.5,52.5,2.75,19.5,126.0,41.38,30.29
2017,10,10,17,30,296.0,41.0,2.5,19.0,77.0,31.84,21.38
2017,10,10,17,45,148.0,20.5,2.25,18.5,38.5,16.06,4.7
2017,10,10,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,118.5,15.0,3.4,12.5,25.5,84.3,0.0
2017,10,11,7,0,237.0,30.0,3.6,13.0,51.0,227.86,173.21
2017,10,11,7,15,343.5,42.5,3.75,13.5,97.5,321.72,265.85
2017,10,11,7,30,450.0,55.0,3.9,14.0,144.0,423.02,354.14
2017,10,11,7,45,516.0,63.5,4.1,14.5,196.0,495.11,414.95
2017,10,11,8,0,582.0,72.0,4.3,15.0,248.0,569.06,474.06
2017,10,11,8,15,626.0,78.0,4.25,15.5,300.0,623.57,514.76
2017,10,11,8,30,670.0,84.0,4.2,16.0,352.0,677.62,553.57
2017,10,11,8,45,701.5,88.5,4.2,16.5,402.5,718.36,581.42
2017,10,11,9,0,733.0,93.0,4.2,17.0,453.0,753.07,604.18
2017,10,11,9,15,755.0,96.5,4.05,17.5,498.5,780.81,620.85
2017,10,11,9,30,777.0,100.0,3.9,18.0,544.0,805.71,635.21
2017,10,11,9,45,793.0,103.0,3.8,18.5,584.0,821.77,643.28
2017,10,11,10,0,809.0,106.0,3.7,19.0,624.0,834.52,649.05
2017,10,11,10,15,820.5,108.0,3.55,19.5,658.0,838.83,648.64
2017,10,11,10,30,832.0,110.0,3.4,20.0,692.0,839.61,645.94
2017,10,11,10,45,839.5,112.0,3.3,20.5,718.0,833.45,638.82
2017,10,11,11,0,847.0,114.0,3.2,21.0,744.0,817.49,625.08
2017,10,11,11,15,852.0,115.0,3.05,21.5,762.0,801.86,611.58
2017,10,11,11,30,857.0,116.0,2.9,22.0,780.0,782.92,595.95
2017,10,11,11,45,845.0,125.0,2.8,22.5,786.5,760.08,578.08
2017,10,11,12,0,833.0,134.0,2.7,23.0,793.0,729.76,553.97
2017,10,11,12,15,833.0,134.0,2.6,23.0,794.0,696.8,528.86
2017,10,11,12,30,833.0,134.0,2.5,23.0,795.0,661.29,501.57
2017,10,11,12,45,830.5,133.5,2.4,23.5,787.5,621.44,469.8
2017,10,11,13,0,828.0,133.0,2.3,24.0,780.0,579.58,436.1
2017,10,11,13,15,823.0,132.0,2.15,24.0,764.0,534.21,399.84
2017,10,11,13,30,818.0,131.0,2.0,24.0,748.0,487.47,361.75
2017,10,11,13,45,810.5,129.0,1.95,24.5,724.0,437.73,320.19
2017,10,11,14,0,803.0,127.0,1.9,25.0,700.0,387.32,277.29
2017,10,11,14,15,792.0,124.5,1.85,25.0,668.0,335.02,232.86
2017,10,11,14,30,781.0,122.0,1.8,25.0,636.0,282.9,188.32
2017,10,11,14,45,741.5,129.0,1.8,25.0,593.5,227.0,142.98
2017,10,11,15,0,702.0,136.0,1.8,25.0,551.0,179.99,107.79
2017,10,11,15,15,679.5,131.0,1.8,25.0,507.5,129.64,76.11
2017,10,11,15,30,657.0,126.0,1.8,25.0,464.0,81.82,63.57
2017,10,11,15,45,631.5,118.0,1.8,25.0,416.0,78.66,61.2
2017,10,11,16,0,606.0,110.0,1.8,25.0,368.0,75.62,58.85
2017,10,11,16,15,563.5,102.0,1.65,24.5,317.0,72.29,56.35
2017,10,11,16,30,521.0,94.0,1.5,24.0,266.0,68.84,53.66
2017,10,11,16,45,467.5,82.5,1.35,23.5,215.5,60.68,46.8
2017,10,11,17,0,414.0,71.0,1.2,23.0,165.0,53.22,40.34
2017,10,11,17,15,325.0,56.5,1.1,22.0,117.5,43.06,31.36
2017,10,11,17,30,236.0,42.0,1.0,21.0,70.0,32.55,21.7
2017,10,11,17,45,118.0,21.0,0.95,20.5,35.0,16.45,3.76
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.0,1.1,16.5,24.0,76.29,0.0
2017,10,12,7,0,211.0,30.0,1.2,17.0,48.0,210.25,154.3
2017,10,12,7,15,315.5,43.5,1.2,17.5,93.5,300.12,241.5
2017,10,12,7,30,420.0,57.0,1.2,18.0,139.0,402.72,327.14
2017,10,12,7,45,490.5,66.0,1.3,19.0,191.0,477.81,387.05
2017,10,12,8,0,561.0,75.0,1.4,20.0,243.0,554.96,444.8
2017,10,12,8,15,606.0,81.5,1.2,20.5,294.5,610.3,482.31
2017,10,12,8,30,651.0,88.0,1.0,21.0,346.0,665.19,517.34
2017,10,12,8,45,685.0,92.0,0.8,22.0,396.0,706.89,540.06
2017,10,12,9,0,719.0,96.0,0.6,23.0,446.0,746.84,560.19
2017,10,12,9,15,741.5,100.0,0.8,23.5,491.5,770.77,575.86
2017,10,12,9,30,764.0,104.0,1.0,24.0,537.0,796.45,592.72
2017,10,12,9,45,780.5,106.5,1.2,25.0,577.0,812.21,601.61
2017,10,12,10,0,797.0,109.0,1.4,26.0,617.0,824.7,608.31
2017,10,12,10,15,809.0,111.5,1.5,26.5,650.5,829.92,610.28
2017,10,12,10,30,821.0,114.0,1.6,27.0,684.0,831.64,610.11
2017,10,12,10,45,828.5,116.0,1.75,27.5,710.0,825.48,605.38
2017,10,12,11,0,836.0,118.0,1.9,28.0,736.0,815.82,598.43
2017,10,12,11,15,841.0,119.0,1.95,28.0,754.0,799.62,587.53
2017,10,12,11,30,846.0,120.0,2.0,28.0,772.0,775.07,571.15
2017,10,12,11,45,855.5,116.5,2.15,28.5,783.0,752.09,555.49
2017,10,12,12,0,865.0,113.0,2.3,29.0,794.0,725.81,537.03
2017,10,12,12,15,865.5,113.0,2.4,29.0,795.5,693.44,513.93
2017,10,12,12,30,866.0,113.0,2.5,29.0,797.0,658.41,488.46
2017,10,12,12,45,860.0,114.5,2.6,29.0,788.5,618.3,458.71
2017,10,12,13,0,854.0,116.0,2.7,29.0,780.0,576.32,426.83
2017,10,12,13,15,849.0,115.5,2.75,29.0,764.0,531.51,391.89
2017,10,12,13,30,844.0,115.0,2.8,29.0,748.0,485.2,354.84
2017,10,12,13,45,831.0,116.0,2.9,29.5,722.5,432.01,311.28
2017,10,12,14,0,818.0,117.0,3.0,30.0,697.0,381.27,268.57
2017,10,12,14,15,807.0,115.0,3.0,29.5,665.5,328.74,224.68
2017,10,12,14,30,796.0,113.0,3.0,29.0,634.0,276.34,180.55
2017,10,12,14,45,774.0,113.0,3.0,29.0,594.5,223.84,137.43
2017,10,12,15,0,752.0,113.0,3.0,29.0,555.0,173.19,99.27
2017,10,12,15,15,730.5,109.0,2.95,28.5,511.0,114.8,62.77
2017,10,12,15,30,709.0,105.0,2.9,28.0,467.0,67.65,51.09
2017,10,12,15,45,678.5,100.5,2.9,28.0,418.0,66.66,50.49
2017,10,12,16,0,648.0,96.0,2.9,28.0,369.0,65.66,49.83
2017,10,12,16,15,606.5,89.5,2.65,27.5,318.0,63.04,47.89
2017,10,12,16,30,565.0,83.0,2.4,27.0,267.0,60.35,45.83
2017,10,12,16,45,507.0,73.5,2.15,27.0,215.5,54.99,41.29
2017,10,12,17,0,449.0,64.0,1.9,27.0,164.0,49.43,36.41
2017,10,12,17,15,357.5,51.5,1.65,26.0,116.5,40.84,28.88
2017,10,12,17,30,266.0,39.0,1.4,25.0,69.0,30.33,19.33
2017,10,12,17,45,133.0,19.5,1.2,24.0,34.5,15.31,1.56
2017,10,12,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,14.5,1.3,19.5,24.0,80.9,0.0
2017,10,13,7,0,229.0,29.0,1.4,20.0,48.0,219.06,156.87
2017,10,13,7,15,338.0,42.0,1.55,20.5,94.5,315.4,250.94
2017,10,13,7,30,447.0,55.0,1.7,21.0,141.0,418.17,336.79
2017,10,13,7,45,530.5,61.0,1.85,22.0,195.0,499.54,401.37
2017,10,13,8,0,614.0,67.0,2.0,23.0,249.0,583.46,463.8
2017,10,13,8,15,657.5,73.0,2.15,23.5,302.0,637.94,502.7
2017,10,13,8,30,701.0,79.0,2.3,24.0,355.0,691.87,540.0
2017,10,13,8,45,740.5,80.0,2.45,25.0,407.0,731.11,564.68
2017,10,13,9,0,780.0,81.0,2.6,26.0,459.0,773.15,590.79
2017,10,13,9,15,801.0,84.0,2.7,26.5,505.0,799.68,606.5
2017,10,13,9,30,822.0,87.0,2.8,27.0,551.0,823.28,620.18
2017,10,13,9,45,839.0,88.5,2.9,27.5,592.0,838.45,628.11
2017,10,13,10,0,856.0,90.0,3.0,28.0,633.0,842.95,628.91
2017,10,13,10,15,866.5,92.0,3.0,28.0,667.0,846.62,630.04
2017,10,13,10,30,877.0,94.0,3.0,28.0,701.0,846.71,628.91
2017,10,13,10,45,884.5,95.0,3.05,28.5,727.0,839.6,622.18
2017,10,13,11,0,892.0,96.0,3.1,29.0,753.0,828.91,613.25
2017,10,13,11,15,896.5,97.0,3.1,29.0,771.0,812.25,601.4
2017,10,13,11,30,901.0,98.0,3.1,29.0,789.0,792.14,587.36
2017,10,13,11,45,900.0,100.0,3.1,29.5,798.0,765.58,567.88
2017,10,13,12,0,899.0,102.0,3.1,30.0,807.0,735.98,546.27
2017,10,13,12,15,899.0,102.0,3.1,30.0,807.5,702.31,521.48
2017,10,13,12,30,899.0,102.0,3.1,30.0,808.0,665.9,494.33
2017,10,13,12,45,897.0,101.5,3.1,30.5,800.5,625.3,462.72
2017,10,13,13,0,895.0,101.0,3.1,31.0,793.0,582.45,428.92
2017,10,13,13,15,890.5,100.0,3.1,31.0,776.5,535.88,392.51
2017,10,13,13,30,886.0,99.0,3.1,31.0,760.0,487.69,353.92
2017,10,13,13,45,879.0,97.5,3.1,31.0,735.0,436.67,312.21
2017,10,13,14,0,872.0,96.0,3.1,31.0,710.0,384.71,268.75
2017,10,13,14,15,862.0,94.5,3.05,31.0,678.0,331.14,223.32
2017,10,13,14,30,852.0,93.0,3.0,31.0,646.0,277.38,177.65
2017,10,13,14,45,819.0,98.0,3.0,31.0,603.5,217.34,129.44
2017,10,13,15,0,786.0,103.0,3.0,31.0,561.0,166.74,92.35
2017,10,13,15,15,765.5,99.5,2.95,30.5,516.5,113.77,61.35
2017,10,13,15,30,745.0,96.0,2.9,30.0,472.0,68.75,51.58
2017,10,13,15,45,715.5,91.5,2.85,30.0,422.5,60.89,45.27
2017,10,13,16,0,686.0,87.0,2.8,30.0,373.0,59.58,44.35
2017,10,13,16,15,645.0,81.0,2.55,29.5,321.0,57.04,42.47
2017,10,13,16,30,604.0,75.0,2.3,29.0,269.0,54.41,40.45
2017,10,13,16,45,545.5,67.0,2.05,28.5,217.0,50.0,36.81
2017,10,13,17,0,487.0,59.0,1.8,28.0,165.0,45.45,32.88
2017,10,13,17,15,391.5,47.5,1.6,27.0,116.5,37.54,25.94
2017,10,13,17,30,296.0,36.0,1.4,26.0,68.0,29.35,18.3
2017,10,13,17,45,148.0,18.0,1.25,25.0,34.0,14.17,0.0
2017,10,13,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,94.0,15.0,1.05,20.5,22.5,69.0,0.0
2017,10,14,7,0,188.0,30.0,1.1,21.0,45.0,193.79,135.21
2017,10,14,7,15,296.5,44.5,1.35,21.5,90.5,288.09,227.8
2017,10,14,7,30,405.0,59.0,1.6,22.0,136.0,391.53,314.11
2017,10,14,7,45,477.5,68.5,1.85,23.0,187.5,468.11,375.48
2017,10,14,8,0,550.0,78.0,2.1,24.0,239.0,546.67,435.19
2017,10,14,8,15,596.5,85.0,2.2,24.5,291.5,603.31,475.89
2017,10,14,8,30,643.0,92.0,2.3,25.0,344.0,659.5,514.88
2017,10,14,8,45,681.0,95.5,2.45,25.5,394.5,703.46,544.24
2017,10,14,9,0,719.0,99.0,2.6,26.0,445.0,745.75,571.88
2017,10,14,9,15,502.0,171.5,2.65,26.0,424.5,643.22,495.29
2017,10,14,9,30,285.0,244.0,2.7,26.0,404.0,524.2,403.22
2017,10,14,9,45,286.5,263.5,2.8,26.5,434.5,542.44,415.23
2017,10,14,10,0,288.0,283.0,2.9,27.0,465.0,558.92,425.14
2017,10,14,10,15,556.5,199.0,2.9,27.5,574.0,702.55,531.58
2017,10,14,10,30,825.0,115.0,2.9,28.0,683.0,829.91,618.2
2017,10,14,10,45,460.5,232.5,2.95,28.5,551.5,635.7,476.82
2017,10,14,11,0,96.0,350.0,3.0,29.0,420.0,413.53,308.7
2017,10,14,11,15,120.5,364.0,3.0,29.0,454.5,449.51,335.61
2017,10,14,11,30,145.0,378.0,3.0,29.0,489.0,472.41,351.9
2017,10,14,11,45,245.5,368.0,3.05,29.5,558.5,526.02,391.01
2017,10,14,12,0,346.0,358.0,3.1,30.0,628.0,578.92,428.3
2017,10,14,12,15,338.5,361.0,3.1,30.0,625.5,557.21,411.8
2017,10,14,12,30,331.0,364.0,3.1,30.0,623.0,534.84,395.11
2017,10,14,12,45,581.5,247.0,3.15,30.5,696.0,563.07,416.39
2017,10,14,13,0,832.0,130.0,3.2,31.0,769.0,569.25,419.59
2017,10,14,13,15,826.5,128.5,3.2,31.0,752.5,523.14,383.39
2017,10,14,13,30,821.0,127.0,3.2,31.0,736.0,475.72,345.54
2017,10,14,13,45,558.0,225.0,3.25,31.0,632.5,401.79,290.23
2017,10,14,14,0,295.0,323.0,3.3,31.0,529.0,353.36,256.13
2017,10,14,14,15,270.5,311.0,3.3,30.5,493.5,314.74,227.09
2017,10,14,14,30,246.0,299.0,3.3,30.0,458.0,285.2,204.92
2017,10,14,14,45,220.5,282.0,3.3,30.0,418.0,249.08,178.05
2017,10,14,15,0,195.0,265.0,3.3,30.0,378.0,215.92,154.56
2017,10,14,15,15,433.0,191.0,3.25,29.5,415.5,149.77,100.11
2017,10,14,15,30,671.0,117.0,3.2,29.0,453.0,76.2,57.98
2017,10,14,15,45,634.5,112.5,3.15,29.0,404.0,75.54,57.69
2017,10,14,16,0,598.0,108.0,3.1,29.0,355.0,74.93,57.39
2017,10,14,16,15,553.5,100.0,2.85,28.5,304.0,71.52,54.82
2017,10,14,16,30,509.0,92.0,2.6,28.0,253.0,68.0,52.08
2017,10,14,16,45,441.0,81.5,2.35,28.0,202.0,60.16,45.45
2017,10,14,17,0,373.0,71.0,2.1,28.0,151.0,53.36,39.5
2017,10,14,17,15,278.5,55.5,1.9,27.0,105.0,42.41,29.94
2017,10,14,17,30,184.0,40.0,1.7,26.0,59.0,31.08,19.55
2017,10,14,17,45,92.0,20.0,1.5,25.5,29.5,15.74,0.0
2017,10,14,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,15.0,3.85,21.0,19.0,42.38,0.0
2017,10,15,7,0,98.0,30.0,4.5,21.0,38.0,122.56,82.37
2017,10,15,7,15,193.0,49.5,5.05,20.5,80.0,226.96,180.95
2017,10,15,7,30,288.0,69.0,5.6,20.0,122.0,320.84,263.18
2017,10,15,7,45,379.5,78.5,6.15,20.0,173.5,404.04,334.91
2017,10,15,8,0,471.0,88.0,6.7,20.0,225.0,491.91,408.49
2017,10,15,8,15,520.5,96.5,6.75,19.5,276.0,555.34,460.21
2017,10,15,8,30,570.0,105.0,6.8,19.0,327.0,614.17,506.81
2017,10,15,8,45,285.0,103.5,6.9,19.0,214.5,377.56,312.87
2017,10,15,9,0,0.0,102.0,7.0,19.0,102.0,91.78,70.63
2017,10,15,9,15,0.0,105.5,6.9,19.0,105.5,94.65,72.87
2017,10,15,9,30,0.0,109.0,6.8,19.0,109.0,97.63,75.09
2017,10,15,9,45,0.0,117.5,6.75,19.5,117.5,105.39,81.05
2017,10,15,10,0,0.0,126.0,6.7,20.0,126.0,113.12,86.95
2017,10,15,10,15,16.5,201.5,6.6,20.5,212.5,198.58,155.79
2017,10,15,10,30,33.0,277.0,6.5,21.0,299.0,297.26,233.28
2017,10,15,10,45,34.5,286.5,6.45,21.5,311.0,304.19,237.67
2017,10,15,11,0,36.0,296.0,6.4,22.0,323.0,310.82,241.97
2017,10,15,11,15,43.0,316.0,6.35,22.0,349.0,331.65,257.85
2017,10,15,11,30,50.0,336.0,6.3,22.0,375.0,351.34,272.76
2017,10,15,11,45,53.0,338.5,6.3,22.5,379.5,350.44,271.3
2017,10,15,12,0,56.0,341.0,6.3,23.0,384.0,349.15,269.61
2017,10,15,12,15,467.5,224.0,6.2,23.0,587.0,523.15,409.02
2017,10,15,12,30,879.0,107.0,6.1,23.0,790.0,650.98,507.15
2017,10,15,12,45,876.0,107.0,6.05,23.5,782.0,610.96,473.13
2017,10,15,13,0,873.0,107.0,6.0,24.0,774.0,568.83,437.58
2017,10,15,13,15,869.0,106.0,5.95,24.0,758.0,523.44,399.73
2017,10,15,13,30,865.0,105.0,5.9,24.0,742.0,476.45,359.73
2017,10,15,13,45,856.5,104.0,5.9,24.0,717.5,426.27,316.45
2017,10,15,14,0,848.0,103.0,5.9,24.0,693.0,375.33,271.67
2017,10,15,14,15,838.0,101.5,5.85,24.0,661.5,317.42,220.95
2017,10,15,14,30,828.0,100.0,5.8,24.0,630.0,264.28,174.04
2017,10,15,14,45,804.0,101.0,5.8,24.0,590.0,210.84,129.15
2017,10,15,15,0,780.0,102.0,5.8,24.0,550.0,159.39,90.4
2017,10,15,15,15,706.0,112.5,5.7,23.5,493.0,107.57,62.14
2017,10,15,15,30,632.0,123.0,5.6,23.0,436.0,80.47,63.19
2017,10,15,15,45,528.5,130.5,5.6,23.0,374.0,88.48,70.24
2017,10,15,16,0,425.0,138.0,5.6,23.0,312.0,94.84,75.9
2017,10,15,16,15,520.0,104.5,5.35,22.5,287.5,74.25,58.61
2017,10,15,16,30,615.0,71.0,5.1,22.0,263.0,51.71,39.36
2017,10,15,16,45,561.0,62.5,4.95,22.0,211.5,46.76,35.05
2017,10,15,17,0,507.0,54.0,4.8,22.0,160.0,41.62,30.4
2017,10,15,17,15,407.0,43.0,4.55,21.0,112.0,33.95,23.47
2017,10,15,17,30,307.0,32.0,4.3,20.0,64.0,26.01,15.75
2017,10,15,17,45,153.5,16.0,4.05,19.5,32.0,12.94,0.0
2017,10,15,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,182.5,12.0,4.3,10.0,25.5,117.51,0.0
2017,10,16,7,0,365.0,24.0,4.4,10.0,51.0,293.42,207.34
2017,10,16,7,15,486.5,33.0,4.55,10.5,102.5,392.12,325.89
2017,10,16,7,30,608.0,42.0,4.7,11.0,154.0,503.28,424.37
2017,10,16,7,45,678.0,48.0,4.85,12.0,211.5,579.32,488.05
2017,10,16,8,0,748.0,54.0,5.0,13.0,269.0,656.81,549.34
2017,10,16,8,15,789.5,58.0,5.1,13.5,325.5,710.39,589.96
2017,10,16,8,30,831.0,62.0,5.2,14.0,382.0,762.84,628.22
2017,10,16,8,45,861.0,65.0,5.35,15.0,436.5,795.4,649.24
2017,10,16,9,0,891.0,68.0,5.5,16.0,491.0,833.13,673.71
2017,10,16,9,15,911.0,70.0,5.4,16.5,540.0,858.53,688.53
2017,10,16,9,30,931.0,72.0,5.3,17.0,589.0,880.75,700.85
2017,10,16,9,45,946.0,74.0,5.2,17.5,632.5,895.28,707.49
2017,10,16,10,0,961.0,76.0,5.1,18.0,676.0,906.09,711.52
2017,10,16,10,15,971.5,77.5,5.0,18.5,712.0,908.67,709.76
2017,10,16,10,30,982.0,79.0,4.9,19.0,748.0,907.31,705.41
2017,10,16,10,45,989.5,80.0,4.85,19.5,776.0,898.92,696.63
2017,10,16,11,0,997.0,81.0,4.8,20.0,804.0,886.57,685.32
2017,10,16,11,15,1001.5,81.5,4.7,20.5,823.5,867.4,669.08
2017,10,16,11,30,1006.0,82.0,4.6,21.0,843.0,844.43,650.41
2017,10,16,11,45,1008.5,82.5,4.55,21.5,853.0,816.29,628.61
2017,10,16,12,0,1011.0,83.0,4.5,22.0,863.0,784.62,604.47
2017,10,16,12,15,1011.0,83.0,4.45,22.0,864.0,747.42,575.77
2017,10,16,12,30,1011.0,83.0,4.4,22.0,865.0,707.15,544.17
2017,10,16,12,45,1009.0,83.0,4.35,22.5,856.5,662.82,507.99
2017,10,16,13,0,1007.0,83.0,4.3,23.0,848.0,615.93,469.28
2017,10,16,13,15,1002.5,82.5,4.2,23.0,830.5,565.02,427.49
2017,10,16,13,30,998.0,82.0,4.1,23.0,813.0,512.22,383.17
2017,10,16,13,45,991.0,81.0,4.1,23.5,786.5,456.35,334.86
2017,10,16,14,0,984.0,80.0,4.1,24.0,760.0,399.32,284.66
2017,10,16,14,15,975.0,78.5,4.05,24.0,726.0,340.4,232.86
2017,10,16,14,30,966.0,77.0,4.0,24.0,692.0,281.03,180.8
2017,10,16,14,45,952.5,75.5,3.95,24.0,650.5,220.7,130.1
2017,10,16,15,0,939.0,74.0,3.9,24.0,609.0,160.91,85.24
2017,10,16,15,15,921.0,71.5,3.8,23.5,561.0,100.95,52.2
2017,10,16,15,30,903.0,69.0,3.7,23.0,513.0,59.3,45.18
2017,10,16,15,45,877.5,66.0,3.65,23.0,460.0,57.2,43.57
2017,10,16,16,0,852.0,63.0,3.6,23.0,407.0,48.46,36.22
2017,10,16,16,15,814.5,59.0,3.15,22.0,350.5,46.33,34.65
2017,10,16,16,30,777.0,55.0,2.7,21.0,294.0,44.17,32.99
2017,10,16,16,45,717.5,49.5,2.3,20.5,236.5,40.61,29.93
2017,10,16,17,0,658.0,44.0,1.9,20.0,179.0,37.03,26.68
2017,10,16,17,15,552.5,36.0,1.8,18.5,125.0,30.96,21.14
2017,10,16,17,30,447.0,28.0,1.7,17.0,71.0,24.83,14.85
2017,10,16,17,45,223.5,14.0,1.6,16.0,35.5,11.28,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,17,6,45,171.0,11.5,1.5,8.5,24.0,109.92,0.0
2017,10,17,7,0,342.0,23.0,1.6,9.0,48.0,275.67,187.97
2017,10,17,7,15,464.5,33.0,1.75,9.5,99.0,383.73,315.38
2017,10,17,7,30,587.0,43.0,1.9,10.0,150.0,487.93,406.71
2017,10,17,7,45,654.5,49.5,2.05,11.0,206.0,562.06,467.4
2017,10,17,8,0,722.0,56.0,2.2,12.0,262.0,637.48,525.58
2017,10,17,8,15,764.0,60.5,2.15,13.0,318.0,691.36,563.3
2017,10,17,8,30,806.0,65.0,2.1,14.0,374.0,744.15,598.36
2017,10,17,8,45,835.0,68.5,2.1,15.5,426.5,783.56,621.43
2017,10,17,9,0,864.0,72.0,2.1,17.0,479.0,820.56,642.01
2017,10,17,9,15,884.0,74.5,2.05,17.5,527.5,838.49,650.62
2017,10,17,9,30,904.0,77.0,2.0,18.0,576.0,860.91,662.44
2017,10,17,9,45,918.5,79.0,1.95,18.5,618.0,874.72,668.2
2017,10,17,10,0,933.0,81.0,1.9,19.0,660.0,884.94,671.64
2017,10,17,10,15,943.5,82.5,1.8,19.5,695.5,887.47,669.47
2017,10,17,10,30,954.0,84.0,1.7,20.0,731.0,886.18,664.93
2017,10,17,10,45,961.5,85.0,1.6,20.5,758.0,877.99,655.99
2017,10,17,11,0,969.0,86.0,1.5,21.0,785.0,865.95,644.74
2017,10,17,11,15,973.5,87.0,1.4,21.5,804.0,847.73,629.62
2017,10,17,11,30,978.0,88.0,1.3,22.0,823.0,825.8,612.28
2017,10,17,11,45,980.5,88.0,1.25,22.5,833.0,797.78,591.72
2017,10,17,12,0,983.0,88.0,1.2,23.0,843.0,766.37,568.81
2017,10,17,12,15,983.5,88.0,1.15,23.0,843.5,730.36,542.26
2017,10,17,12,30,984.0,88.0,1.1,23.0,844.0,691.33,513.18
2017,10,17,12,45,982.5,87.5,1.05,23.5,836.0,647.84,479.47
2017,10,17,13,0,981.0,87.0,1.0,24.0,828.0,601.85,443.32
2017,10,17,13,15,977.0,86.0,1.0,24.0,811.0,551.9,404.7
2017,10,17,13,30,973.0,85.0,1.0,24.0,794.0,500.09,363.48
2017,10,17,13,45,967.0,84.0,1.0,24.5,768.5,445.87,318.54
2017,10,17,14,0,961.0,83.0,1.0,25.0,743.0,390.42,271.56
2017,10,17,14,15,951.5,81.5,1.0,25.0,709.0,332.61,222.58
2017,10,17,14,30,942.0,80.0,1.0,25.0,675.0,274.45,173.22
2017,10,17,14,45,929.5,77.5,1.05,25.0,634.5,214.92,124.7
2017,10,17,15,0,917.0,75.0,1.1,25.0,594.0,155.87,81.7
2017,10,17,15,15,899.0,72.5,1.15,24.5,547.0,97.28,50.86
2017,10,17,15,30,881.0,70.0,1.2,24.0,500.0,59.83,45.42
2017,10,17,15,45,856.0,67.0,1.25,24.0,448.0,57.75,43.86
2017,10,17,16,0,831.0,64.0,1.3,24.0,396.0,49.19,36.71
2017,10,17,16,15,793.0,60.0,1.2,23.0,340.5,47.1,35.19
2017,10,17,16,30,755.0,56.0,1.1,22.0,285.0,45.0,33.59
2017,10,17,16,45,696.0,50.0,1.0,21.5,228.5,41.07,30.21
2017,10,17,17,0,637.0,44.0,0.9,21.0,172.0,37.08,26.6
2017,10,17,17,15,530.5,35.5,0.95,20.0,119.5,30.56,20.63
2017,10,17,17,30,424.0,27.0,1.0,19.0,67.0,23.94,13.75
2017,10,17,17,45,212.0,13.5,1.1,18.0,33.5,12.28,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,24.0,114.4,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,48.0,283.87,183.86
2017,10,18,7,15,482.0,32.5,1.05,11.5,99.0,385.52,312.09
2017,10,18,7,30,605.0,42.0,1.2,12.0,150.0,497.36,407.78
2017,10,18,7,45,670.5,48.5,1.35,13.0,206.5,570.29,466.38
2017,10,18,8,0,736.0,55.0,1.5,14.0,263.0,644.37,522.48
2017,10,18,8,15,778.0,59.5,1.65,15.0,319.0,698.38,560.83
2017,10,18,8,30,820.0,64.0,1.8,16.0,375.0,751.27,596.8
2017,10,18,8,45,847.5,67.5,1.95,17.0,428.0,789.55,621.07
2017,10,18,9,0,875.0,71.0,2.1,18.0,481.0,817.81,637.74
2017,10,18,9,15,895.0,73.5,2.25,19.0,529.5,843.33,652.27
2017,10,18,9,30,915.0,76.0,2.4,20.0,578.0,865.72,664.45
2017,10,18,9,45,928.5,78.5,2.6,21.0,620.0,879.23,670.86
2017,10,18,10,0,942.0,81.0,2.8,22.0,662.0,889.08,674.84
2017,10,18,10,15,952.0,82.5,2.8,22.5,697.0,891.07,673.38
2017,10,18,10,30,962.0,84.0,2.8,23.0,732.0,889.2,669.55
2017,10,18,10,45,968.0,85.5,2.8,23.5,759.0,880.18,661.09
2017,10,18,11,0,974.0,87.0,2.8,24.0,786.0,867.31,650.27
2017,10,18,11,15,978.0,87.5,2.8,24.0,804.5,848.01,636.54
2017,10,18,11,30,982.0,88.0,2.8,24.0,823.0,825.05,620.45
2017,10,18,11,45,980.0,90.5,2.8,24.5,831.5,796.16,599.22
2017,10,18,12,0,978.0,93.0,2.8,25.0,840.0,764.02,575.25
2017,10,18,12,15,978.0,93.0,2.75,25.0,840.5,727.75,547.9
2017,10,18,12,30,978.0,93.0,2.7,25.0,841.0,688.52,517.98
2017,10,18,12,45,975.5,92.5,2.7,25.5,832.5,644.62,483.37
2017,10,18,13,0,973.0,92.0,2.7,26.0,824.0,598.32,446.29
2017,10,18,13,15,968.5,91.5,2.7,26.0,806.5,548.86,406.86
2017,10,18,13,30,964.0,91.0,2.7,26.0,789.0,497.6,364.92
2017,10,18,13,45,956.5,90.0,2.7,26.5,763.0,443.19,318.85
2017,10,18,14,0,949.0,89.0,2.7,27.0,737.0,387.73,271.04
2017,10,18,14,15,939.0,87.5,2.7,27.0,703.0,330.39,221.75
2017,10,18,14,30,929.0,86.0,2.7,27.0,669.0,272.76,172.41
2017,10,18,14,45,902.5,88.5,2.75,27.0,625.5,215.36,126.01
2017,10,18,15,0,876.0,91.0,2.8,27.0,582.0,152.38,80.75
2017,10,18,15,15,774.0,99.5,2.75,26.5,507.5,100.26,57.22
2017,10,18,15,30,672.0,108.0,2.7,26.0,433.0,70.94,54.42
2017,10,18,15,45,629.0,108.0,2.65,25.5,386.5,73.3,56.74
2017,10,18,16,0,586.0,108.0,2.6,25.0,340.0,76.06,59.38
2017,10,18,16,15,637.5,87.5,2.25,24.0,306.5,63.11,48.73
2017,10,18,16,30,689.0,67.0,1.9,23.0,273.0,49.49,37.29
2017,10,18,16,45,621.0,59.5,1.6,22.0,217.0,45.09,33.59
2017,10,18,17,0,553.0,52.0,1.3,21.0,161.0,40.6,29.6
2017,10,18,17,15,440.0,41.0,1.3,20.0,110.0,32.77,22.45
2017,10,18,17,30,327.0,30.0,1.3,19.0,59.0,24.7,14.07
2017,10,18,17,45,163.5,15.0,1.3,18.5,29.5,13.64,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,38.0,13.0,0.75,14.5,15.5,33.73,0.0
2017,10,19,7,0,76.0,26.0,0.8,15.0,31.0,98.51,57.06
2017,10,19,7,15,152.5,46.0,0.9,15.5,69.0,180.79,143.95
2017,10,19,7,30,229.0,66.0,1.0,16.0,107.0,260.01,212.74
2017,10,19,7,45,298.5,78.5,1.15,16.5,150.5,341.94,281.07
2017,10,19,8,0,368.0,91.0,1.3,17.0,194.0,413.78,339.22
2017,10,19,8,15,460.5,96.0,1.45,17.5,251.5,495.92,403.71
2017,10,19,8,30,553.0,101.0,1.6,18.0,309.0,588.25,473.08
2017,10,19,8,45,628.5,105.0,1.75,19.0,372.5,660.96,523.82
2017,10,19,9,0,704.0,109.0,1.9,20.0,436.0,733.09,572.66
2017,10,19,9,15,486.5,173.0,2.05,20.5,410.0,623.05,488.36
2017,10,19,9,30,269.0,237.0,2.2,21.0,384.0,497.96,390.21
2017,10,19,9,45,295.5,251.5,2.35,22.0,424.0,531.33,413.92
2017,10,19,10,0,322.0,266.0,2.5,23.0,464.0,563.17,435.14
2017,10,19,10,15,358.5,273.0,2.55,23.5,505.0,593.25,455.65
2017,10,19,10,30,395.0,280.0,2.6,24.0,546.0,621.23,474.37
2017,10,19,10,45,387.0,295.0,2.65,24.5,563.5,619.18,470.59
2017,10,19,11,0,379.0,310.0,2.7,25.0,581.0,615.3,465.78
2017,10,19,11,15,465.5,286.0,2.75,25.0,627.0,652.92,493.41
2017,10,19,11,30,552.0,262.0,2.8,25.0,673.0,676.01,510.27
2017,10,19,11,45,393.0,317.0,2.9,25.5,611.5,584.99,441.18
2017,10,19,12,0,234.0,372.0,3.0,26.0,550.0,502.72,378.28
2017,10,19,12,15,564.5,242.0,3.1,26.0,671.5,594.31,449.34
2017,10,19,12,30,895.0,112.0,3.2,26.0,793.0,651.7,492.2
2017,10,19,12,45,646.0,219.0,3.3,26.5,708.0,565.09,424.41
2017,10,19,13,0,397.0,326.0,3.4,27.0,623.0,488.12,364.92
2017,10,19,13,15,466.5,290.0,3.45,27.0,631.5,466.56,347.96
2017,10,19,13,30,536.0,254.0,3.5,27.0,640.0,438.33,324.6
2017,10,19,13,45,461.5,271.0,3.55,27.0,595.5,389.9,286.73
2017,10,19,14,0,387.0,288.0,3.6,27.0,551.0,351.26,256.61
2017,10,19,14,15,457.5,248.5,3.6,27.0,545.0,310.01,221.05
2017,10,19,14,30,528.0,209.0,3.6,27.0,539.0,265.18,181.72
2017,10,19,14,45,530.5,193.5,3.65,27.0,507.0,219.26,144.73
2017,10,19,15,0,533.0,178.0,3.7,27.0,475.0,173.03,110.85
2017,10,19,15,15,650.0,133.0,3.65,26.5,465.0,109.94,68.86
2017,10,19,15,30,767.0,88.0,3.6,26.0,455.0,64.15,48.73
2017,10,19,15,45,733.5,84.5,3.6,26.0,405.0,63.12,48.06
2017,10,19,16,0,700.0,81.0,3.6,26.0,355.0,56.46,42.58
2017,10,19,16,15,655.0,75.5,3.2,25.5,302.5,54.06,40.74
2017,10,19,16,30,610.0,70.0,2.8,25.0,250.0,51.62,38.79
2017,10,19,16,45,538.5,62.5,2.45,24.5,197.5,47.39,35.17
2017,10,19,17,0,467.0,55.0,2.1,24.0,145.0,43.1,31.29
2017,10,19,17,15,353.5,42.5,1.95,23.0,98.0,34.09,23.17
2017,10,19,17,30,240.0,30.0,1.8,22.0,51.0,24.74,13.51
2017,10,19,17,45,120.0,15.0,1.65,21.5,25.5,13.64,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,73.0,12.5,1.8,17.0,17.5,53.26,0.0
2017,10,20,7,0,146.0,25.0,2.0,17.0,35.0,150.78,83.72
2017,10,20,7,15,265.0,39.5,2.05,17.5,77.5,256.58,204.28
2017,10,20,7,30,384.0,54.0,2.1,18.0,120.0,363.71,296.44
2017,10,20,7,45,482.0,59.5,2.2,18.5,173.0,451.5,369.5
2017,10,20,8,0,580.0,65.0,2.3,19.0,226.0,542.19,440.92
2017,10,20,8,15,627.0,71.0,2.35,19.5,277.5,597.24,481.51
2017,10,20,8,30,674.0,77.0,2.4,20.0,329.0,651.95,520.4
2017,10,20,8,45,337.0,60.5,2.5,21.0,186.5,367.31,299.07
2017,10,20,9,0,0.0,44.0,2.6,22.0,44.0,38.83,26.37
2017,10,20,9,15,2.0,107.0,2.6,22.5,108.0,97.9,74.6
2017,10,20,9,30,4.0,170.0,2.6,23.0,172.0,161.28,124.86
2017,10,20,9,45,5.5,181.0,2.65,23.5,184.0,172.02,132.67
2017,10,20,10,0,7.0,192.0,2.7,24.0,196.0,182.75,140.51
2017,10,20,10,15,8.5,201.5,2.7,24.0,207.0,191.94,147.39
2017,10,20,10,30,10.0,211.0,2.7,24.0,218.0,201.06,154.2
2017,10,20,10,45,21.5,250.5,2.7,24.5,266.0,246.79,189.11
2017,10,20,11,0,33.0,290.0,2.7,25.0,314.0,301.97,230.4
