Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,11,15,109.5,327.5,2.75,25.0,408.5,402.29,306.66
2017,10,20,11,30,186.0,365.0,2.8,25.0,503.0,486.38,368.82
2017,10,20,11,45,256.5,358.0,2.85,25.5,550.5,525.21,396.56
2017,10,20,12,0,327.0,351.0,2.9,26.0,598.0,551.01,414.62
2017,10,20,12,15,331.0,350.0,2.95,26.0,600.5,534.09,401.67
2017,10,20,12,30,335.0,349.0,3.0,26.0,603.0,515.89,387.85
2017,10,20,12,45,223.5,355.5,3.1,26.5,524.5,436.58,328.04
2017,10,20,13,0,112.0,362.0,3.2,27.0,446.0,368.55,276.65
2017,10,20,13,15,201.0,348.5,3.25,27.0,494.5,388.13,290.91
2017,10,20,13,30,290.0,335.0,3.3,27.0,543.0,397.01,295.78
2017,10,20,13,45,567.5,217.0,3.35,27.0,606.0,385.97,282.21
2017,10,20,14,0,845.0,99.0,3.4,27.0,669.0,355.41,249.54
2017,10,20,14,15,576.5,186.5,3.4,27.0,567.0,294.09,205.21
2017,10,20,14,30,308.0,274.0,3.4,27.0,465.0,268.05,191.95
2017,10,20,14,45,156.0,224.0,3.45,27.0,321.0,195.1,141.74
2017,10,20,15,0,4.0,174.0,3.5,27.0,177.0,146.73,111.03
2017,10,20,15,15,16.5,178.5,3.45,26.5,187.0,147.98,112.46
2017,10,20,15,30,29.0,183.0,3.4,26.0,197.0,140.29,112.26
2017,10,20,15,45,24.0,163.5,3.35,26.0,174.0,133.35,106.87
2017,10,20,16,0,19.0,144.0,3.3,26.0,151.0,118.09,94.46
2017,10,20,16,15,13.0,123.5,2.9,25.5,128.0,101.95,81.3
2017,10,20,16,30,7.0,103.0,2.5,25.0,105.0,85.63,67.72
2017,10,20,16,45,3.5,81.0,2.2,24.5,82.0,68.07,52.79
2017,10,20,17,0,0.0,59.0,1.9,24.0,59.0,50.29,37.37
2017,10,20,17,15,0.0,39.0,1.75,23.5,39.0,33.78,22.8
2017,10,20,17,30,0.0,19.0,1.6,23.0,19.0,16.74,6.97
2017,10,20,17,45,0.0,9.5,1.5,22.5,9.5,8.64,0.0
2017,10,20,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,6,45,82.5,11.5,2.7,19.5,17.0,57.59,0.0
2017,10,21,7,0,165.0,23.0,2.9,20.0,34.0,157.41,79.44
2017,10,21,7,15,287.0,36.5,3.1,20.5,76.5,267.97,211.08
2017,10,21,7,30,409.0,50.0,3.3,21.0,119.0,375.2,303.59
2017,10,21,7,45,490.5,57.5,3.55,21.5,170.5,453.5,369.34
2017,10,21,8,0,572.0,65.0,3.8,22.0,222.0,534.4,433.78
2017,10,21,8,15,620.0,71.0,4.0,22.5,273.0,589.83,475.58
2017,10,21,8,30,668.0,77.0,4.2,23.0,324.0,644.99,515.72
2017,10,21,8,45,705.0,80.0,4.45,23.5,374.0,686.63,544.84
2017,10,21,9,0,742.0,83.0,4.7,24.0,424.0,723.16,569.98
2017,10,21,9,15,413.0,160.5,4.8,24.5,353.5,544.85,431.36
2017,10,21,9,30,84.0,238.0,4.9,25.0,283.0,315.21,246.39
2017,10,21,9,45,59.0,241.0,5.0,25.5,274.0,292.79,227.71
2017,10,21,10,0,34.0,244.0,5.1,26.0,265.0,270.96,209.12
2017,10,21,10,15,144.5,277.0,5.1,26.5,372.0,406.1,314.25
2017,10,21,10,30,255.0,310.0,5.1,27.0,479.0,536.63,411.75
2017,10,21,10,45,262.0,322.0,5.2,27.5,501.5,544.61,415.69
2017,10,21,11,0,269.0,334.0,5.3,28.0,524.0,550.92,418.85
2017,10,21,11,15,200.0,348.0,5.3,28.0,491.0,490.42,372.36
2017,10,21,11,30,131.0,362.0,5.3,28.0,458.0,442.52,335.06
2017,10,21,11,45,499.0,236.0,5.3,28.5,609.5,587.94,447.95
2017,10,21,12,0,867.0,110.0,5.3,29.0,761.0,694.53,527.57
2017,10,21,12,15,867.0,110.0,5.2,29.0,761.5,661.78,501.3
2017,10,21,12,30,867.0,110.0,5.1,29.0,762.0,626.43,473.35
2017,10,21,12,45,864.0,109.5,5.1,29.5,754.0,586.5,440.95
2017,10,21,13,0,861.0,109.0,5.1,30.0,746.0,544.54,406.48
2017,10,21,13,15,855.5,108.5,5.05,30.0,729.5,499.55,369.76
2017,10,21,13,30,850.0,108.0,5.0,30.0,713.0,453.12,331.08
2017,10,21,13,45,840.0,107.5,4.95,30.0,687.5,399.87,286.53
2017,10,21,14,0,830.0,107.0,4.9,30.0,662.0,349.18,243.08
2017,10,21,14,15,570.5,189.0,4.85,30.0,562.0,292.39,202.25
2017,10,21,14,30,311.0,271.0,4.8,30.0,462.0,265.35,188.1
2017,10,21,14,45,271.5,258.0,4.75,30.0,417.5,226.62,159.67
2017,10,21,15,0,232.0,245.0,4.7,30.0,373.0,199.77,142.22
2017,10,21,15,15,179.0,226.0,4.65,29.5,319.5,166.43,122.73
2017,10,21,15,30,126.0,207.0,4.6,29.0,266.0,147.44,116.91
2017,10,21,15,45,388.0,146.0,4.55,29.0,300.0,99.02,77.33
2017,10,21,16,0,650.0,85.0,4.5,29.0,334.0,59.46,44.55
2017,10,21,16,15,603.5,78.5,4.1,28.5,283.0,56.44,42.23
2017,10,21,16,30,557.0,72.0,3.7,28.0,232.0,53.34,39.74
2017,10,21,16,45,481.5,64.0,3.35,27.5,181.5,48.8,35.86
2017,10,21,17,0,406.0,56.0,3.0,27.0,131.0,44.2,31.72
2017,10,21,17,15,293.5,42.0,2.7,26.0,86.5,32.49,21.38
2017,10,21,17,30,181.0,28.0,2.4,25.0,42.0,21.96,10.27
2017,10,21,17,45,90.5,14.0,2.15,24.5,21.0,12.73,0.0
2017,10,21,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,28.0,11.5,3.25,19.0,13.5,26.38,0.0
2017,10,22,7,0,56.0,23.0,3.7,19.0,27.0,78.87,32.68
2017,10,22,7,15,151.5,44.5,4.1,18.5,67.0,178.28,139.96
2017,10,22,7,30,247.0,66.0,4.5,18.0,107.0,284.18,232.53
2017,10,22,7,45,339.0,78.5,4.95,17.5,157.0,368.11,305.99
2017,10,22,8,0,431.0,91.0,5.4,17.0,207.0,456.69,381.64
2017,10,22,8,15,330.5,119.0,5.45,17.0,219.0,407.28,340.02
2017,10,22,8,30,230.0,147.0,5.5,17.0,231.0,366.64,304.28
2017,10,22,8,45,170.5,172.5,5.6,17.5,239.5,334.82,275.8
2017,10,22,9,0,111.0,198.0,5.7,18.0,248.0,314.43,256.21
2017,10,22,9,15,197.0,213.5,5.7,18.5,314.5,398.3,324.22
2017,10,22,9,30,283.0,229.0,5.7,19.0,381.0,497.48,401.94
2017,10,22,9,45,243.5,254.5,5.7,19.5,392.0,474.31,380.69
2017,10,22,10,0,204.0,280.0,5.7,20.0,403.0,464.29,369.92
2017,10,22,10,15,516.0,200.0,5.7,20.5,534.5,653.42,519.99
2017,10,22,10,30,828.0,120.0,5.7,21.0,666.0,812.77,638.65
2017,10,22,10,45,847.0,117.5,5.7,21.5,695.0,810.23,633.77
2017,10,22,11,0,866.0,115.0,5.7,22.0,724.0,803.9,627.09
2017,10,22,11,15,872.0,116.0,5.65,22.5,742.0,787.53,613.1
2017,10,22,11,30,878.0,117.0,5.6,23.0,760.0,763.31,593.64
2017,10,22,11,45,902.0,106.5,5.6,23.5,774.5,742.44,576.6
2017,10,22,12,0,926.0,96.0,5.6,24.0,789.0,717.43,555.87
2017,10,22,12,15,927.0,96.0,5.6,24.0,790.0,683.56,529.01
2017,10,22,12,30,928.0,96.0,5.6,24.0,791.0,646.84,499.56
2017,10,22,12,45,929.5,94.5,5.6,24.5,784.0,606.33,465.77
2017,10,22,13,0,931.0,93.0,5.6,25.0,777.0,563.27,429.4
2017,10,22,13,15,928.0,92.0,5.55,25.0,761.0,516.15,389.89
2017,10,22,13,30,925.0,91.0,5.5,25.0,745.0,467.21,347.99
2017,10,22,13,45,923.5,88.0,5.5,25.5,722.0,415.54,302.43
2017,10,22,14,0,922.0,85.0,5.5,26.0,699.0,362.36,254.93
2017,10,22,14,15,913.5,83.5,5.4,25.5,667.0,307.22,206.6
2017,10,22,14,30,905.0,82.0,5.3,25.0,635.0,251.68,158.48
2017,10,22,14,45,897.5,78.5,5.2,25.0,597.0,194.59,111.56
2017,10,22,15,0,890.0,75.0,5.1,25.0,559.0,137.5,71.47
2017,10,22,15,15,872.0,72.5,4.85,24.5,513.5,80.97,46.26
2017,10,22,15,30,854.0,70.0,4.6,24.0,468.0,59.72,45.46
2017,10,22,15,45,832.5,65.5,4.4,24.0,418.0,49.67,37.04
2017,10,22,16,0,811.0,61.0,4.2,24.0,368.0,47.29,35.13
2017,10,22,16,15,771.0,57.0,3.7,23.0,314.0,45.12,33.49
2017,10,22,16,30,731.0,53.0,3.2,22.0,260.0,42.94,31.77
2017,10,22,16,45,671.0,46.5,2.7,21.5,205.5,38.49,27.88
2017,10,22,17,0,611.0,40.0,2.2,21.0,151.0,33.95,23.73
2017,10,22,17,15,492.0,31.5,2.05,19.5,100.5,27.29,17.58
2017,10,22,17,30,373.0,23.0,1.9,18.0,50.0,20.54,9.05
2017,10,22,17,45,186.5,11.5,1.8,17.0,25.0,10.46,0.0
2017,10,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,163.5,9.5,0.7,11.5,18.5,101.22,0.0
2017,10,23,7,0,327.0,19.0,0.7,12.0,37.0,241.83,97.11
2017,10,23,7,15,457.0,28.0,0.85,12.5,85.5,357.39,284.32
2017,10,23,7,30,587.0,37.0,1.0,13.0,134.0,469.93,382.6
2017,10,23,7,45,655.5,43.0,1.2,14.0,188.0,542.18,441.69
2017,10,23,8,0,724.0,49.0,1.4,15.0,242.0,615.96,498.6
2017,10,23,8,15,766.5,53.0,1.5,15.5,296.5,668.35,536.92
2017,10,23,8,30,809.0,57.0,1.6,16.0,351.0,719.78,572.99
2017,10,23,8,45,836.5,60.5,1.75,17.0,402.5,749.92,591.87
2017,10,23,9,0,864.0,64.0,1.9,18.0,454.0,784.97,613.87
2017,10,23,9,15,883.5,66.0,2.1,18.5,501.0,808.95,629.16
2017,10,23,9,30,903.0,68.0,2.3,19.0,548.0,829.86,642.26
2017,10,23,9,45,915.5,70.5,2.5,20.0,588.5,842.31,648.17
2017,10,23,10,0,928.0,73.0,2.7,21.0,629.0,851.16,651.64
2017,10,23,10,15,937.5,74.5,2.75,21.5,663.0,852.68,650.33
2017,10,23,10,30,947.0,76.0,2.8,22.0,697.0,850.44,646.66
2017,10,23,10,45,952.5,77.5,2.85,23.0,723.0,841.21,637.14
2017,10,23,11,0,958.0,79.0,2.9,24.0,749.0,828.22,625.29
2017,10,23,11,15,962.0,80.0,2.85,24.0,766.5,809.85,611.74
2017,10,23,11,30,966.0,81.0,2.8,24.0,784.0,787.86,595.86
2017,10,23,11,45,963.5,83.5,2.75,24.5,792.5,759.29,574.41
2017,10,23,12,0,961.0,86.0,2.7,25.0,801.0,727.58,549.48
2017,10,23,12,15,961.0,86.0,2.6,25.0,801.0,692.09,522.14
2017,10,23,12,30,961.0,86.0,2.5,25.0,801.0,653.72,492.28
2017,10,23,12,45,957.0,86.5,2.45,25.5,792.0,610.86,457.9
2017,10,23,13,0,953.0,87.0,2.4,26.0,783.0,565.76,421.23
2017,10,23,13,15,948.0,86.0,2.3,26.0,765.5,516.87,381.6
2017,10,23,13,30,943.0,85.0,2.2,26.0,748.0,466.29,339.7
2017,10,23,13,45,933.5,85.0,2.1,26.5,722.0,413.44,294.52
2017,10,23,14,0,924.0,85.0,2.0,27.0,696.0,359.77,248.01
2017,10,23,14,15,913.5,83.5,1.85,27.0,663.0,304.08,200.12
2017,10,23,14,30,903.0,82.0,1.7,27.0,630.0,248.2,152.77
2017,10,23,14,45,886.5,80.5,1.55,27.0,589.5,191.5,107.86
2017,10,23,15,0,870.0,79.0,1.4,27.0,549.0,135.73,70.42
2017,10,23,15,15,850.0,76.0,1.25,26.5,503.0,71.88,40.42
2017,10,23,15,30,830.0,73.0,1.1,26.0,457.0,54.08,40.31
2017,10,23,15,45,799.5,70.0,1.0,26.0,406.0,52.96,39.52
2017,10,23,16,0,769.0,67.0,0.9,26.0,355.0,51.87,38.72
2017,10,23,16,15,726.0,62.0,0.85,25.0,301.5,49.08,36.61
2017,10,23,16,30,683.0,57.0,0.8,24.0,248.0,46.25,34.36
2017,10,23,16,45,614.0,50.5,0.75,23.5,194.5,38.41,27.57
2017,10,23,17,0,545.0,44.0,0.7,23.0,141.0,34.43,23.93
2017,10,23,17,15,423.5,33.5,0.8,22.0,92.5,26.75,16.88
2017,10,23,17,30,302.0,23.0,0.9,21.0,44.0,18.84,7.01
2017,10,23,17,45,151.0,11.5,1.05,20.0,22.0,10.46,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,24,6,45,152.0,9.0,3.4,10.5,17.5,93.86,0.0
2017,10,24,7,0,304.0,18.0,3.6,11.0,35.0,225.27,71.8
2017,10,24,7,15,436.0,27.5,3.7,11.5,82.0,342.03,276.59
2017,10,24,7,30,568.0,37.0,3.8,12.0,129.0,455.29,379.64
2017,10,24,7,45,640.0,43.0,3.9,13.0,183.0,529.21,442.46
2017,10,24,8,0,712.0,49.0,4.0,14.0,237.0,604.86,502.78
2017,10,24,8,15,755.5,53.5,4.2,15.0,291.5,658.21,542.92
2017,10,24,8,30,799.0,58.0,4.4,16.0,346.0,710.65,580.88
2017,10,24,8,45,827.5,61.0,4.6,17.0,397.0,740.66,600.58
2017,10,24,9,0,856.0,64.0,4.8,18.0,448.0,775.58,623.52
2017,10,24,9,15,876.0,66.5,4.85,18.5,495.0,800.41,638.94
2017,10,24,9,30,896.0,69.0,4.9,19.0,542.0,822.19,652.02
2017,10,24,9,45,909.5,71.0,5.0,20.0,582.5,834.72,657.33
2017,10,24,10,0,923.0,73.0,5.1,21.0,623.0,843.72,660.19
2017,10,24,10,15,933.0,74.5,5.1,21.0,656.5,845.62,660.1
2017,10,24,10,30,943.0,76.0,5.1,21.0,690.0,843.77,657.53
2017,10,24,10,45,949.0,77.5,5.1,21.5,716.0,834.95,648.86
2017,10,24,11,0,955.0,79.0,5.1,22.0,742.0,822.39,637.75
2017,10,24,11,15,959.0,79.5,5.1,22.0,760.0,803.53,623.56
2017,10,24,11,30,963.0,80.0,5.1,22.0,778.0,781.1,606.94
2017,10,24,11,45,959.5,83.5,5.15,22.5,786.5,752.97,585.35
2017,10,24,12,0,956.0,87.0,5.2,23.0,795.0,721.72,559.86
2017,10,24,12,15,956.5,87.0,5.25,23.0,795.5,686.72,532.3
2017,10,24,12,30,957.0,87.0,5.3,23.0,796.0,648.8,502.01
2017,10,24,12,45,956.5,86.0,5.35,23.5,787.5,606.68,466.96
2017,10,24,13,0,956.0,85.0,5.4,24.0,779.0,562.09,429.32
2017,10,24,13,15,952.0,84.0,5.4,24.0,762.5,513.6,388.58
2017,10,24,13,30,948.0,83.0,5.4,24.0,746.0,463.33,345.4
2017,10,24,13,45,944.0,81.0,5.45,24.0,721.5,410.66,299.36
2017,10,24,14,0,940.0,79.0,5.5,24.0,697.0,356.66,251.35
2017,10,24,14,15,931.0,77.5,5.45,23.5,664.5,300.68,201.9
2017,10,24,14,30,922.0,76.0,5.4,23.0,632.0,244.33,152.87
2017,10,24,14,45,912.0,73.0,5.4,23.0,593.0,186.56,105.61
2017,10,24,15,0,902.0,70.0,5.4,23.0,554.0,129.04,66.12
2017,10,24,15,15,884.5,67.5,5.35,22.5,508.5,72.16,42.91
2017,10,24,15,30,867.0,65.0,5.3,22.0,463.0,56.37,43.01
2017,10,24,15,45,842.5,61.5,5.25,22.0,412.5,53.82,40.96
2017,10,24,16,0,818.0,58.0,5.2,22.0,362.0,45.21,33.64
2017,10,24,16,15,778.0,54.0,4.75,21.0,308.0,42.94,31.89
2017,10,24,16,30,738.0,50.0,4.3,20.0,254.0,40.65,30.03
2017,10,24,16,45,672.0,44.5,3.9,19.5,199.0,36.94,26.74
2017,10,24,17,0,606.0,39.0,3.5,19.0,144.0,33.24,23.26
2017,10,24,17,15,482.5,30.0,3.2,18.0,94.5,26.06,16.51
2017,10,24,17,30,359.0,21.0,2.9,17.0,45.0,18.74,6.23
2017,10,24,17,45,179.5,10.5,2.6,16.0,22.5,9.55,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,158.5,9.0,1.75,8.5,17.0,97.12,0.0
2017,10,25,7,0,317.0,18.0,1.8,9.0,34.0,230.8,49.07
2017,10,25,7,15,453.5,27.5,2.1,10.0,82.5,351.61,282.77
2017,10,25,7,30,590.0,37.0,2.4,11.0,131.0,468.05,388.16
2017,10,25,7,45,661.5,43.0,2.75,12.5,185.5,542.09,450.46
2017,10,25,8,0,733.0,49.0,3.1,14.0,240.0,617.7,510.06
2017,10,25,8,15,776.0,53.0,2.95,15.0,295.0,670.33,547.87
2017,10,25,8,30,819.0,57.0,2.8,16.0,350.0,721.96,582.75
2017,10,25,8,45,847.5,60.5,2.65,17.0,402.0,752.87,600.67
2017,10,25,9,0,876.0,64.0,2.5,18.0,454.0,788.57,621.31
2017,10,25,9,15,896.0,66.5,2.5,18.5,501.5,813.46,635.75
2017,10,25,9,30,916.0,69.0,2.5,19.0,549.0,835.23,647.89
2017,10,25,9,45,930.0,70.5,2.55,20.0,590.0,847.52,652.48
2017,10,25,10,0,944.0,72.0,2.6,21.0,631.0,856.22,654.73
2017,10,25,10,15,954.0,73.5,2.6,21.5,665.5,857.96,653.19
2017,10,25,10,30,964.0,75.0,2.6,22.0,700.0,855.87,649.27
2017,10,25,10,45,970.5,76.0,2.65,22.5,726.5,846.59,641.0
2017,10,25,11,0,977.0,77.0,2.7,23.0,753.0,833.5,630.34
2017,10,25,11,15,981.5,78.0,2.7,23.0,771.0,815.11,617.08
2017,10,25,11,30,986.0,79.0,2.7,23.0,789.0,793.02,601.42
2017,10,25,11,45,980.5,83.0,2.7,23.5,797.0,763.41,579.49
2017,10,25,12,0,975.0,87.0,2.7,24.0,805.0,730.72,553.66
2017,10,25,12,15,975.0,87.0,2.65,24.0,805.5,694.76,526.06
2017,10,25,12,30,975.0,87.0,2.6,24.0,806.0,655.88,495.84
2017,10,25,12,45,973.5,86.5,2.55,24.5,797.0,612.97,461.16
2017,10,25,13,0,972.0,86.0,2.5,25.0,788.0,567.6,423.97
2017,10,25,13,15,967.0,85.5,2.4,25.0,770.5,518.39,383.75
2017,10,25,13,30,962.0,85.0,2.3,25.0,753.0,467.44,341.18
2017,10,25,13,45,956.0,83.0,2.25,25.5,727.5,413.36,294.76
2017,10,25,14,0,950.0,81.0,2.2,26.0,702.0,358.15,246.67
2017,10,25,14,15,939.5,79.5,2.1,26.0,668.0,301.29,197.56
2017,10,25,14,30,929.0,78.0,2.0,26.0,634.0,244.21,149.11
2017,10,25,14,45,899.5,81.5,1.9,26.0,590.5,188.25,105.55
2017,10,25,15,0,870.0,85.0,1.8,26.0,547.0,126.98,65.17
2017,10,25,15,15,848.0,82.0,1.65,25.5,500.5,70.95,43.56
2017,10,25,15,30,826.0,79.0,1.5,25.0,454.0,58.83,44.54
2017,10,25,15,45,795.0,75.0,1.4,25.0,402.5,57.1,43.24
2017,10,25,16,0,764.0,71.0,1.3,25.0,351.0,55.36,41.89
2017,10,25,16,15,718.0,65.5,1.2,24.0,297.0,52.26,39.5
2017,10,25,16,30,672.0,60.0,1.1,23.0,243.0,44.89,33.32
2017,10,25,16,45,598.0,52.5,1.0,22.5,188.5,40.24,29.24
2017,10,25,17,0,524.0,45.0,0.9,22.0,134.0,35.5,24.88
2017,10,25,17,15,393.0,34.0,1.0,20.5,86.5,27.4,17.39
2017,10,25,17,30,262.0,23.0,1.1,19.0,39.0,19.06,5.22
2017,10,25,17,45,131.0,11.5,1.2,18.0,19.5,10.46,0.0
2017,10,25,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,108.0,9.5,3.0,10.5,15.0,68.96,0.0
2017,10,26,7,0,216.0,19.0,3.2,11.0,30.0,175.9,11.94
2017,10,26,7,15,358.0,31.0,3.4,11.5,75.5,302.08,241.51
2017,10,26,7,30,500.0,43.0,3.6,12.0,121.0,420.67,349.84
2017,10,26,7,45,579.5,51.0,3.8,13.0,175.0,498.98,417.71
2017,10,26,8,0,659.0,59.0,4.0,14.0,229.0,579.84,483.07
2017,10,26,8,15,707.0,64.0,4.15,15.0,283.0,630.09,521.07
2017,10,26,8,30,755.0,69.0,4.3,16.0,337.0,685.43,561.41
2017,10,26,8,45,787.5,73.0,4.5,17.0,388.5,726.15,589.49
2017,10,26,9,0,820.0,77.0,4.7,18.0,440.0,764.64,615.2
2017,10,26,9,15,842.0,80.0,5.1,19.0,487.0,790.9,632.34
2017,10,26,9,30,864.0,83.0,5.5,20.0,534.0,814.08,647.04
2017,10,26,9,45,879.5,85.5,5.95,21.0,574.5,828.08,655.06
2017,10,26,10,0,895.0,88.0,6.4,22.0,615.0,831.88,655.55
2017,10,26,10,15,906.0,90.0,6.4,22.5,649.0,834.83,655.01
2017,10,26,10,30,917.0,92.0,6.4,23.0,683.0,834.1,651.95
2017,10,26,10,45,924.0,93.5,6.4,23.5,709.0,825.96,643.7
2017,10,26,11,0,931.0,95.0,6.4,24.0,735.0,814.15,633.02
2017,10,26,11,15,935.5,96.0,6.35,24.0,752.5,796.29,619.2
2017,10,26,11,30,940.0,97.0,6.3,24.0,770.0,774.91,602.97
2017,10,26,11,45,950.5,93.0,6.3,24.5,781.0,749.25,582.18
2017,10,26,12,0,961.0,89.0,6.3,25.0,792.0,720.01,557.85
2017,10,26,12,15,960.5,89.0,6.25,25.0,792.0,684.2,529.14
2017,10,26,12,30,960.0,89.0,6.2,25.0,792.0,645.57,497.84
2017,10,26,12,45,955.5,89.5,6.2,25.5,782.5,602.54,461.82
2017,10,26,13,0,951.0,90.0,6.2,26.0,773.0,557.34,423.49
2017,10,26,13,15,945.5,89.0,6.15,26.0,755.5,508.4,382.3
2017,10,26,13,30,940.0,88.0,6.1,26.0,738.0,457.85,338.88
2017,10,26,13,45,931.0,87.5,6.05,26.5,711.5,405.08,292.27
2017,10,26,14,0,922.0,87.0,6.0,27.0,685.0,351.46,244.47
2017,10,26,14,15,911.0,85.0,5.9,27.0,651.5,295.55,195.39
2017,10,26,14,30,900.0,83.0,5.8,27.0,618.0,239.54,147.33
2017,10,26,14,45,882.5,81.5,5.75,27.0,577.5,183.14,102.74
2017,10,26,15,0,865.0,80.0,5.7,27.0,537.0,120.19,60.68
2017,10,26,15,15,843.5,77.0,5.5,26.5,490.5,64.65,40.19
2017,10,26,15,30,822.0,74.0,5.3,26.0,444.0,55.15,41.28
2017,10,26,15,45,789.0,71.0,5.1,26.0,393.0,54.05,40.48
2017,10,26,16,0,756.0,68.0,4.9,26.0,342.0,52.99,39.7
2017,10,26,16,15,710.0,62.5,4.4,25.0,288.5,49.81,37.23
2017,10,26,16,30,664.0,57.0,3.9,24.0,235.0,46.57,34.59
2017,10,26,16,45,585.5,50.5,3.4,23.0,181.5,38.66,27.77
2017,10,26,17,0,507.0,44.0,2.9,22.0,128.0,34.72,24.14
2017,10,26,17,15,377.0,32.5,2.7,21.0,82.0,26.14,16.18
2017,10,26,17,30,247.0,21.0,2.5,20.0,36.0,17.28,2.85
2017,10,26,17,45,123.5,10.5,2.35,19.5,18.0,9.55,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,73.0,9.0,6.65,10.0,12.0,48.77,0.0
2017,10,27,7,0,146.0,18.0,6.9,10.0,24.0,129.96,0.0
2017,10,27,7,15,275.0,32.5,7.2,10.0,66.5,250.43,201.16
2017,10,27,7,30,404.0,47.0,7.5,10.0,109.0,360.03,305.1
2017,10,27,7,45,479.5,57.5,7.8,10.5,159.0,435.97,374.3
2017,10,27,8,0,555.0,68.0,8.1,11.0,209.0,514.31,442.76
2017,10,27,8,15,606.5,75.0,8.1,11.0,261.0,572.26,491.74
2017,10,27,8,30,658.0,82.0,8.1,11.0,313.0,629.95,538.62
2017,10,27,8,45,688.5,88.5,8.1,11.5,362.0,669.89,568.76
2017,10,27,9,0,719.0,95.0,8.1,12.0,411.0,707.9,596.63
2017,10,27,9,15,744.0,99.5,8.0,12.0,456.5,736.77,617.62
2017,10,27,9,30,769.0,104.0,7.9,12.0,502.0,762.93,636.27
2017,10,27,9,45,781.0,109.5,7.85,12.5,540.5,772.97,641.08
2017,10,27,10,0,793.0,115.0,7.8,13.0,579.0,783.79,646.64
2017,10,27,10,15,806.5,117.5,7.7,13.5,612.0,789.14,647.89
2017,10,27,10,30,820.0,120.0,7.6,14.0,645.0,790.99,646.59
2017,10,27,10,45,821.5,125.5,7.55,14.5,669.0,783.09,638.09
2017,10,27,11,0,823.0,131.0,7.5,15.0,693.0,771.79,627.24
2017,10,27,11,15,829.0,132.5,7.4,15.0,711.0,756.48,614.31
2017,10,27,11,30,835.0,134.0,7.3,15.0,729.0,737.84,598.18
2017,10,27,11,45,497.5,246.5,7.2,15.5,602.5,585.13,471.8
2017,10,27,12,0,160.0,359.0,7.1,16.0,476.0,435.3,347.2
2017,10,27,12,15,140.0,357.5,7.0,16.0,459.5,410.06,326.79
2017,10,27,12,30,120.0,356.0,6.9,16.0,443.0,385.89,307.04
2017,10,27,12,45,85.0,335.0,6.85,16.0,396.5,337.47,268.24
2017,10,27,13,0,50.0,314.0,6.8,16.0,350.0,295.01,234.25
2017,10,27,13,15,217.0,304.5,6.7,16.0,454.5,354.66,280.82
2017,10,27,13,30,384.0,295.0,6.6,16.0,559.0,395.7,309.82
2017,10,27,13,45,356.0,290.0,6.5,16.0,528.0,356.61,276.77
2017,10,27,14,0,328.0,285.0,6.4,16.0,497.0,319.77,245.77
2017,10,27,14,15,327.0,269.5,6.35,16.0,472.0,284.55,215.5
2017,10,27,14,30,326.0,254.0,6.3,16.0,447.0,249.42,185.7
2017,10,27,14,45,275.5,243.5,6.25,16.0,398.5,211.18,156.87
2017,10,27,15,0,225.0,233.0,6.2,16.0,350.0,185.61,140.64
2017,10,27,15,15,278.0,204.0,6.15,15.5,336.5,142.0,118.62
2017,10,27,15,30,331.0,175.0,6.1,15.0,323.0,123.12,102.82
2017,10,27,15,45,312.0,160.0,6.1,15.0,286.5,114.25,95.39
2017,10,27,16,0,293.0,145.0,6.1,15.0,250.0,105.02,87.54
2017,10,27,16,15,403.5,111.5,5.95,14.5,232.0,80.26,65.96
2017,10,27,16,30,514.0,78.0,5.8,14.0,214.0,59.47,47.58
2017,10,27,16,45,457.5,64.5,5.65,13.5,165.5,50.37,39.35
2017,10,27,17,0,401.0,51.0,5.5,13.0,117.0,40.85,30.48
2017,10,27,17,15,280.5,36.0,5.25,12.0,73.5,29.32,19.51
2017,10,27,17,30,160.0,21.0,5.0,11.0,30.0,16.56,1.2
2017,10,27,17,45,80.0,10.5,4.75,10.5,15.0,9.55,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,135.5,8.0,3.15,1.5,14.0,7.28,0.0
2017,10,28,7,0,271.0,16.0,3.3,2.0,28.0,196.21,0.0
2017,10,28,7,15,416.5,26.5,3.3,2.5,74.5,322.9,263.48
2017,10,28,7,30,562.0,37.0,3.3,3.0,121.0,443.6,379.52
2017,10,28,7,45,634.5,44.0,3.35,4.0,175.0,518.14,445.92
2017,10,28,8,0,707.0,51.0,3.4,5.0,229.0,594.29,508.98
2017,10,28,8,15,753.0,55.5,3.65,6.0,283.5,648.77,551.9
2017,10,28,8,30,799.0,60.0,3.9,7.0,338.0,702.33,592.18
2017,10,28,8,45,826.0,64.5,4.15,8.0,389.0,739.81,618.71
2017,10,28,9,0,853.0,69.0,4.4,9.0,440.0,774.85,642.95
2017,10,28,9,15,874.0,72.0,4.4,9.5,487.0,793.44,653.86
2017,10,28,9,30,895.0,75.0,4.4,10.0,534.0,816.04,667.79
2017,10,28,9,45,906.0,78.5,4.4,10.5,574.5,827.88,673.51
2017,10,28,10,0,917.0,82.0,4.4,11.0,615.0,836.14,676.72
2017,10,28,10,15,927.5,83.5,4.3,11.5,648.5,838.03,674.65
2017,10,28,10,30,938.0,85.0,4.2,12.0,682.0,836.21,670.04
2017,10,28,10,45,942.0,87.5,4.15,12.5,707.5,826.67,660.44
2017,10,28,11,0,946.0,90.0,4.1,13.0,733.0,813.44,648.46
2017,10,28,11,15,950.5,91.0,4.05,13.0,750.5,795.37,634.33
2017,10,28,11,30,955.0,92.0,4.0,13.0,768.0,773.73,617.74
2017,10,28,11,45,956.0,92.5,4.0,13.5,777.0,745.7,594.69
2017,10,28,12,0,957.0,93.0,4.0,14.0,786.0,714.48,568.44
2017,10,28,12,15,956.5,93.0,4.0,14.0,786.0,678.79,539.52
2017,10,28,12,30,956.0,93.0,4.0,14.0,786.0,640.29,507.88
2017,10,28,12,45,954.5,92.0,4.05,14.5,777.0,597.69,471.66
2017,10,28,13,0,953.0,91.0,4.1,15.0,768.0,552.73,432.82
2017,10,28,13,15,948.0,90.5,4.1,15.0,751.0,504.46,391.16
2017,10,28,13,30,943.0,90.0,4.1,15.0,734.0,454.51,347.06
2017,10,28,13,45,937.0,88.0,4.15,15.5,708.5,401.5,299.02
2017,10,28,14,0,931.0,86.0,4.2,16.0,683.0,347.38,249.37
2017,10,28,14,15,920.5,84.0,4.15,16.0,649.5,291.31,198.56
2017,10,28,14,30,910.0,82.0,4.1,16.0,616.0,235.05,148.85
2017,10,28,14,45,894.5,80.0,4.1,16.0,575.5,178.2,102.78
2017,10,28,15,0,879.0,78.0,4.1,16.0,535.0,122.18,66.07
2017,10,28,15,15,857.5,75.0,4.0,15.5,489.0,58.5,45.94
2017,10,28,15,30,836.0,72.0,3.9,15.0,443.0,54.02,42.27
2017,10,28,15,45,805.0,68.5,3.85,15.0,391.5,52.47,41.04
2017,10,28,16,0,774.0,65.0,3.8,15.0,340.0,50.92,39.78
2017,10,28,16,15,727.5,60.0,3.3,14.0,286.5,48.04,37.45
2017,10,28,16,30,681.0,55.0,2.8,13.0,233.0,45.15,34.98
2017,10,28,16,45,606.0,48.0,2.35,12.5,179.5,40.31,30.54
2017,10,28,17,0,531.0,41.0,1.9,12.0,126.0,32.43,23.16
2017,10,28,17,15,394.5,30.0,1.75,11.0,79.5,24.16,15.1
2017,10,28,17,30,258.0,19.0,1.6,10.0,33.0,15.63,0.0
2017,10,28,17,45,129.0,9.5,1.45,9.0,16.5,8.64,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,45,123.0,8.0,1.8,3.5,13.0,7.28,0.0
2017,10,29,7,0,246.0,16.0,1.9,4.0,26.0,184.98,0.0
2017,10,29,7,15,394.5,26.5,2.3,5.0,71.5,316.03,252.38
2017,10,29,7,30,543.0,37.0,2.7,6.0,117.0,429.17,362.04
2017,10,29,7,45,622.0,43.5,3.1,7.5,171.0,506.84,430.47
2017,10,29,8,0,701.0,50.0,3.5,9.0,225.0,586.39,495.66
2017,10,29,8,15,748.5,55.0,3.55,10.0,279.5,642.25,538.6
2017,10,29,8,30,796.0,60.0,3.6,11.0,334.0,697.31,578.8
2017,10,29,8,45,827.5,63.0,3.7,12.0,386.0,736.15,605.16
2017,10,29,9,0,859.0,66.0,3.8,13.0,438.0,765.72,623.76
2017,10,29,9,15,880.5,69.0,3.8,14.0,485.0,791.77,638.9
2017,10,29,9,30,902.0,72.0,3.8,15.0,532.0,814.79,651.51
2017,10,29,9,45,917.0,74.0,3.8,16.0,573.5,828.07,656.89
2017,10,29,10,0,932.0,76.0,3.8,17.0,615.0,837.81,659.81
2017,10,29,10,15,942.5,77.5,3.7,17.5,649.0,839.71,657.95
2017,10,29,10,30,953.0,79.0,3.6,18.0,683.0,837.85,653.62
2017,10,29,10,45,960.0,80.5,3.5,18.5,709.0,829.45,644.84
2017,10,29,11,0,967.0,82.0,3.4,19.0,735.0,817.26,633.63
2017,10,29,11,15,971.0,82.5,3.35,19.5,752.5,798.05,617.91
2017,10,29,11,30,975.0,83.0,3.3,20.0,770.0,775.24,599.87
2017,10,29,11,45,975.0,84.5,3.3,20.5,778.5,747.2,577.71
2017,10,29,12,0,975.0,86.0,3.3,21.0,787.0,715.92,552.22
2017,10,29,12,15,974.5,86.0,3.3,21.0,787.0,679.79,523.92
2017,10,29,12,30,974.0,86.0,3.3,21.0,787.0,640.8,492.94
2017,10,29,12,45,972.0,85.0,3.35,21.0,778.5,597.4,458.13
2017,10,29,13,0,970.0,84.0,3.4,21.0,770.0,551.62,420.59
2017,10,29,13,15,965.5,83.5,3.4,21.0,752.5,503.0,379.71
2017,10,29,13,30,961.0,83.0,3.4,21.0,735.0,452.61,336.35
2017,10,29,13,45,954.0,81.5,3.4,21.5,709.0,398.97,288.9
2017,10,29,14,0,947.0,80.0,3.4,22.0,683.0,344.28,239.95
2017,10,29,14,15,936.5,78.5,3.35,22.0,650.0,287.94,190.18
2017,10,29,14,30,926.0,77.0,3.3,22.0,617.0,231.39,141.53
2017,10,29,14,45,906.0,77.0,3.3,22.0,575.5,174.78,97.24
2017,10,29,15,0,886.0,77.0,3.3,22.0,534.0,119.39,62.76
2017,10,29,15,15,864.5,74.0,3.2,21.5,487.5,55.45,42.21
2017,10,29,15,30,843.0,71.0,3.1,21.0,441.0,53.44,40.74
2017,10,29,15,45,812.5,67.5,3.05,21.0,390.0,51.86,39.51
2017,10,29,16,0,782.0,64.0,3.0,21.0,339.0,50.28,38.24
2017,10,29,16,15,736.0,59.0,2.65,19.5,285.0,47.37,36.0
2017,10,29,16,30,690.0,54.0,2.3,18.0,231.0,44.43,33.62
2017,10,29,16,45,615.0,47.0,2.0,17.0,177.5,39.55,29.27
2017,10,29,17,0,540.0,40.0,1.7,16.0,124.0,31.7,22.08
2017,10,29,17,15,401.5,29.0,1.75,15.0,77.5,23.39,14.03
2017,10,29,17,30,263.0,18.0,1.8,14.0,31.0,14.8,0.0
2017,10,29,17,45,131.5,9.0,1.9,13.5,15.5,8.19,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,106.5,7.5,2.05,6.5,11.5,0.0,0.0
2017,10,30,7,0,213.0,15.0,2.1,7.0,23.0,137.47,0.0
2017,10,30,7,15,364.0,26.5,2.35,8.0,67.5,296.13,231.86
2017,10,30,7,30,515.0,38.0,2.6,9.0,112.0,417.73,347.86
2017,10,30,7,45,593.0,45.5,2.9,10.0,165.0,487.18,410.11
2017,10,30,8,0,671.0,53.0,3.2,11.0,218.0,566.35,475.31
2017,10,30,8,15,719.5,58.0,3.25,12.0,271.5,622.23,518.15
2017,10,30,8,30,768.0,63.0,3.3,13.0,325.0,677.32,558.26
2017,10,30,8,45,798.5,67.5,3.4,14.0,376.0,716.74,585.01
2017,10,30,9,0,829.0,72.0,3.5,15.0,427.0,753.89,609.28
2017,10,30,9,15,851.0,75.0,3.8,16.0,473.5,779.85,625.57
2017,10,30,9,30,873.0,78.0,4.1,17.0,520.0,802.75,639.41
2017,10,30,9,45,887.5,80.5,4.4,18.0,560.5,809.11,641.25
2017,10,30,10,0,902.0,83.0,4.7,19.0,601.0,818.88,646.13
2017,10,30,10,15,913.0,85.0,4.65,19.5,634.5,821.7,645.19
2017,10,30,10,30,924.0,87.0,4.6,20.0,668.0,820.85,641.79
