Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,10,45,930.0,88.5,4.6,20.5,693.5,811.88,633.04
2017,10,30,11,0,936.0,90.0,4.6,21.0,719.0,799.26,621.93
2017,10,30,11,15,940.5,91.0,4.5,21.5,736.5,781.4,606.69
2017,10,30,11,30,945.0,92.0,4.4,22.0,754.0,760.02,589.15
2017,10,30,11,45,945.0,93.0,4.35,22.5,762.5,732.14,566.19
2017,10,30,12,0,945.0,94.0,4.3,23.0,771.0,701.15,540.61
2017,10,30,12,15,944.5,94.0,4.15,23.0,771.0,665.93,512.38
2017,10,30,12,30,944.0,94.0,4.0,23.0,771.0,627.93,481.64
2017,10,30,12,45,939.5,94.5,3.85,23.5,761.5,585.67,446.26
2017,10,30,13,0,935.0,95.0,3.7,24.0,752.0,541.27,408.68
2017,10,30,13,15,929.5,94.0,3.55,24.0,734.5,493.23,368.39
2017,10,30,13,30,924.0,93.0,3.4,24.0,717.0,443.61,325.95
2017,10,30,13,45,914.0,92.5,3.25,24.5,691.0,391.5,280.24
2017,10,30,14,0,904.0,92.0,3.1,25.0,665.0,338.68,233.51
2017,10,30,14,15,892.0,90.0,2.95,25.0,631.5,283.75,185.8
2017,10,30,14,30,880.0,88.0,2.8,25.0,598.0,228.84,139.46
2017,10,30,14,45,859.0,87.0,2.7,25.0,557.0,166.92,91.91
2017,10,30,15,0,838.0,86.0,2.6,25.0,516.0,113.01,59.13
2017,10,30,15,15,814.5,83.0,2.45,24.5,470.0,60.93,46.32
2017,10,30,15,30,791.0,80.0,2.3,24.0,424.0,60.07,45.88
2017,10,30,15,45,755.5,76.0,2.2,24.0,373.5,58.35,44.56
2017,10,30,16,0,720.0,72.0,2.1,24.0,323.0,51.64,38.92
2017,10,30,16,15,669.5,66.0,1.85,22.5,270.0,48.5,36.53
2017,10,30,16,30,619.0,60.0,1.6,21.0,217.0,45.31,33.94
2017,10,30,16,45,537.0,52.0,1.35,20.0,165.0,40.26,29.48
2017,10,30,17,0,455.0,44.0,1.1,19.0,113.0,35.13,24.71
2017,10,30,17,15,317.0,31.0,1.15,18.0,70.0,25.18,15.18
2017,10,30,17,30,179.0,18.0,1.2,17.0,27.0,14.83,0.0
2017,10,30,17,45,89.5,9.0,1.25,16.5,13.5,8.19,0.0
2017,10,30,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2017,10,31,7,0,0.0,4.0,3.6,8.0,4.0,3.64,0.0
2017,10,31,7,15,0.0,16.0,3.65,8.0,16.0,14.07,5.5
2017,10,31,7,30,0.0,28.0,3.7,8.0,28.0,24.67,15.48
2017,10,31,7,45,0.0,43.5,3.75,8.5,43.5,38.44,27.77
2017,10,31,8,0,0.0,59.0,3.8,9.0,59.0,53.54,41.07
2017,10,31,8,15,0.0,75.0,3.9,9.0,75.0,68.94,54.54
2017,10,31,8,30,0.0,91.0,4.0,9.0,91.0,84.16,67.64
2017,10,31,8,45,0.0,90.0,4.1,9.5,90.0,81.53,65.08
2017,10,31,9,0,0.0,89.0,4.2,10.0,89.0,79.68,63.18
2017,10,31,9,15,0.0,86.5,4.25,10.5,86.5,76.83,60.43
2017,10,31,9,30,0.0,84.0,4.3,11.0,84.0,74.37,58.03
2017,10,31,9,45,24.5,162.5,4.35,11.5,176.5,178.36,145.83
2017,10,31,10,0,49.0,241.0,4.4,12.0,269.0,279.92,228.83
2017,10,31,10,15,25.0,205.5,4.35,12.5,220.0,219.19,177.62
2017,10,31,10,30,1.0,170.0,4.3,13.0,171.0,154.89,123.64
2017,10,31,10,45,0.5,115.0,4.25,13.5,115.5,102.88,80.43
2017,10,31,11,0,0.0,60.0,4.2,14.0,60.0,53.14,38.9
2017,10,31,11,15,0.0,80.5,4.1,14.0,80.5,71.38,54.06
2017,10,31,11,30,0.0,101.0,4.0,14.0,101.0,89.69,69.15
2017,10,31,11,45,132.0,220.5,3.9,14.5,314.5,296.13,238.76
2017,10,31,12,0,264.0,340.0,3.8,15.0,528.0,487.14,386.69
2017,10,31,12,15,137.5,285.0,3.65,15.0,383.5,342.35,272.02
2017,10,31,12,30,11.0,230.0,3.5,15.0,239.0,209.1,165.25
2017,10,31,12,45,5.5,180.5,3.4,15.5,185.0,161.96,127.34
2017,10,31,13,0,0.0,131.0,3.3,16.0,131.0,115.75,89.77
2017,10,31,13,15,0.0,80.5,3.15,16.0,80.5,71.38,53.56
2017,10,31,13,30,0.0,30.0,3.0,16.0,30.0,26.53,16.49
2017,10,31,13,45,0.0,56.0,2.95,16.5,56.0,49.57,35.64
2017,10,31,14,0,0.0,82.0,2.9,17.0,82.0,72.67,54.69
2017,10,31,14,15,0.0,53.0,2.75,16.5,53.0,46.88,33.52
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,21.18,12.17
2017,10,31,14,45,8.5,105.5,2.5,16.0,110.0,93.59,72.31
2017,10,31,15,0,17.0,187.0,2.4,16.0,196.0,154.99,122.73
2017,10,31,15,15,8.5,150.5,2.35,15.5,155.0,125.54,104.17
2017,10,31,15,30,0.0,114.0,2.3,15.0,114.0,97.53,80.4
2017,10,31,15,45,0.0,99.5,2.25,15.0,99.5,85.65,70.27
2017,10,31,16,0,0.0,85.0,2.2,15.0,85.0,73.64,59.88
2017,10,31,16,15,0.0,70.5,2.25,14.5,70.5,61.51,49.34
2017,10,31,16,30,0.0,56.0,2.3,14.0,56.0,49.25,38.47
2017,10,31,16,45,104.0,57.5,2.4,14.0,73.5,47.32,36.49
2017,10,31,17,0,208.0,59.0,2.5,14.0,91.0,46.12,34.8
2017,10,31,17,15,123.0,37.5,2.45,13.5,54.0,29.88,19.25
2017,10,31,17,30,38.0,16.0,2.4,13.0,17.0,13.17,0.0
2017,10,31,17,45,19.0,8.0,2.4,12.5,8.5,7.28,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,99.0,14.0,1.4,10.0,17.0,69.7,0.0
2017,11,1,7,15,235.5,29.0,1.55,10.5,56.5,218.07,163.97
2017,11,1,7,30,372.0,44.0,1.7,11.0,96.0,328.88,270.8
2017,11,1,7,45,467.5,52.5,1.9,11.5,146.0,413.73,345.16
2017,11,1,8,0,563.0,61.0,2.1,12.0,196.0,501.85,418.91
2017,11,1,8,15,473.0,87.5,2.1,12.5,219.0,474.73,396.03
2017,11,1,8,30,383.0,114.0,2.1,13.0,242.0,446.82,371.57
2017,11,1,8,45,566.5,98.0,2.1,14.0,320.0,576.21,473.6
2017,11,1,9,0,750.0,82.0,2.1,15.0,398.0,699.01,562.42
2017,11,1,9,15,774.5,85.5,2.25,16.0,443.0,726.65,578.91
2017,11,1,9,30,799.0,89.0,2.4,17.0,488.0,751.45,593.89
2017,11,1,9,45,821.0,90.0,2.55,18.0,528.0,768.29,602.97
2017,11,1,10,0,843.0,91.0,2.7,19.0,568.0,781.83,609.72
2017,11,1,10,15,855.5,93.0,2.85,20.0,601.0,785.6,609.56
2017,11,1,10,30,868.0,95.0,3.0,21.0,634.0,785.8,607.06
2017,11,1,10,45,879.0,95.0,3.15,22.0,660.0,773.84,596.08
2017,11,1,11,0,890.0,95.0,3.3,23.0,686.0,764.07,586.88
2017,11,1,11,15,895.5,96.0,3.4,23.5,704.0,747.8,574.08
2017,11,1,11,30,901.0,97.0,3.5,24.0,722.0,728.12,558.58
2017,11,1,11,45,896.0,101.0,3.65,25.0,729.0,701.04,535.89
2017,11,1,12,0,891.0,105.0,3.8,26.0,736.0,671.15,510.99
2017,11,1,12,15,891.0,105.0,3.8,26.5,736.5,637.94,484.05
2017,11,1,12,30,891.0,105.0,3.8,27.0,737.0,602.1,454.77
2017,11,1,12,45,890.5,104.0,3.85,27.5,729.0,562.61,422.43
2017,11,1,13,0,890.0,103.0,3.9,28.0,721.0,520.86,387.71
2017,11,1,13,15,884.5,102.0,3.9,28.0,704.0,474.84,349.71
2017,11,1,13,30,879.0,101.0,3.9,28.0,687.0,427.36,309.65
2017,11,1,13,45,871.5,99.0,3.9,28.0,662.0,377.13,266.67
2017,11,1,14,0,864.0,97.0,3.9,28.0,637.0,321.15,218.73
2017,11,1,14,15,852.0,95.0,3.9,28.0,605.0,267.76,172.86
2017,11,1,14,30,840.0,93.0,3.9,28.0,573.0,214.55,128.55
2017,11,1,14,45,814.5,93.0,3.9,28.0,532.5,161.72,89.15
2017,11,1,15,0,789.0,93.0,3.9,28.0,492.0,111.06,59.9
2017,11,1,15,15,764.5,89.5,3.8,27.5,447.5,65.8,49.85
2017,11,1,15,30,740.0,86.0,3.7,27.0,403.0,58.77,44.22
2017,11,1,15,45,703.0,81.5,3.65,26.5,354.0,57.09,43.03
2017,11,1,16,0,666.0,77.0,3.6,26.0,305.0,55.41,41.8
2017,11,1,16,15,614.0,70.5,3.4,25.0,254.0,52.06,39.16
2017,11,1,16,30,562.0,64.0,3.2,24.0,203.0,48.66,36.34
2017,11,1,16,45,478.5,55.0,3.0,23.0,153.0,42.94,31.32
2017,11,1,17,0,395.0,46.0,2.8,22.0,103.0,37.11,25.93
2017,11,1,17,15,262.0,31.5,2.8,21.0,62.5,25.82,15.09
2017,11,1,17,30,129.0,17.0,2.8,20.0,22.0,13.45,0.0
2017,11,1,17,45,64.5,8.5,2.8,19.5,11.0,7.73,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,26.5,6.5,2.5,17.0,7.5,0.0,0.0
2017,11,2,7,0,53.0,13.0,2.6,17.0,15.0,42.16,0.0
2017,11,2,7,15,177.5,31.0,2.85,17.5,52.5,184.11,132.08
2017,11,2,7,30,302.0,49.0,3.1,18.0,90.0,289.18,232.75
2017,11,2,7,45,385.5,61.5,3.4,19.0,137.5,365.44,298.83
2017,11,2,8,0,469.0,74.0,3.7,20.0,185.0,448.68,367.44
2017,11,2,8,15,300.5,105.0,3.85,20.5,182.5,357.12,292.73
2017,11,2,8,30,132.0,136.0,4.0,21.0,180.0,260.0,211.06
2017,11,2,8,45,394.0,121.0,4.2,22.0,280.5,464.8,377.52
2017,11,2,9,0,656.0,106.0,4.4,23.0,381.0,656.99,524.41
2017,11,2,9,15,684.5,111.0,4.45,23.5,425.5,688.02,544.15
2017,11,2,9,30,713.0,116.0,4.5,24.0,470.0,716.5,562.57
2017,11,2,9,45,741.0,117.0,4.55,24.5,510.0,737.19,575.12
2017,11,2,10,0,769.0,118.0,4.6,25.0,550.0,754.79,585.45
2017,11,2,10,15,783.0,120.5,4.55,25.5,582.5,759.89,586.33
2017,11,2,10,30,797.0,123.0,4.5,26.0,615.0,758.69,582.9
2017,11,2,10,45,812.5,122.0,4.5,26.5,641.5,754.89,578.09
2017,11,2,11,0,828.0,121.0,4.5,27.0,668.0,747.52,570.93
2017,11,2,11,15,834.0,122.0,4.45,27.0,685.0,731.77,558.33
2017,11,2,11,30,840.0,123.0,4.4,27.0,702.0,712.74,543.16
2017,11,2,11,45,843.5,123.0,4.35,27.5,710.5,687.84,522.62
2017,11,2,12,0,847.0,123.0,4.3,28.0,719.0,659.94,499.78
2017,11,2,12,15,846.5,123.0,4.2,28.0,719.0,626.78,473.7
2017,11,2,12,30,846.0,123.0,4.1,28.0,719.0,591.14,445.37
2017,11,2,12,45,844.5,121.5,4.05,28.5,711.0,551.3,412.71
2017,11,2,13,0,843.0,120.0,4.0,29.0,703.0,509.43,377.95
2017,11,2,13,15,837.0,119.0,3.95,29.0,686.0,464.21,340.75
2017,11,2,13,30,831.0,118.0,3.9,29.0,669.0,417.74,301.73
2017,11,2,13,45,822.5,115.5,3.85,29.0,644.0,368.12,259.61
2017,11,2,14,0,814.0,113.0,3.8,29.0,619.0,317.97,216.55
2017,11,2,14,15,800.5,110.5,3.75,29.0,587.0,266.38,172.67
2017,11,2,14,30,787.0,108.0,3.7,29.0,555.0,215.25,130.62
2017,11,2,14,45,767.5,105.0,3.65,29.0,516.0,163.73,92.44
2017,11,2,15,0,748.0,102.0,3.6,29.0,477.0,107.35,58.59
2017,11,2,15,15,722.0,98.0,3.5,28.5,433.0,65.38,49.3
2017,11,2,15,30,696.0,94.0,3.4,28.0,389.0,64.38,48.75
2017,11,2,15,45,656.0,89.0,3.35,28.0,340.5,62.56,47.37
2017,11,2,16,0,616.0,84.0,3.3,28.0,292.0,60.75,45.96
2017,11,2,16,15,562.0,76.5,2.9,27.0,242.5,56.84,42.88
2017,11,2,16,30,508.0,69.0,2.5,26.0,193.0,52.86,39.58
2017,11,2,16,45,421.5,58.5,2.15,25.5,144.5,46.01,33.55
2017,11,2,17,0,335.0,48.0,1.8,25.0,96.0,37.08,25.5
2017,11,2,17,15,209.5,32.0,1.8,24.0,57.5,25.02,14.03
2017,11,2,17,30,84.0,16.0,1.8,23.0,19.0,14.55,0.0
2017,11,2,17,45,42.0,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,18.5,4.5,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,19.0,9.0,12.17,0.0
2017,11,3,7,15,79.5,32.5,1.35,19.5,42.5,113.69,77.04
2017,11,3,7,30,152.0,56.0,1.6,20.0,76.0,192.87,152.01
2017,11,3,7,45,247.5,72.5,1.9,21.0,122.5,275.51,222.25
2017,11,3,8,0,343.0,89.0,2.2,22.0,169.0,376.92,304.61
2017,11,3,8,15,171.5,49.5,2.2,22.5,89.5,202.3,164.39
2017,11,3,8,30,0.0,10.0,2.2,23.0,10.0,8.79,1.65
2017,11,3,8,45,285.5,67.0,2.25,23.5,185.5,312.22,254.61
2017,11,3,9,0,571.0,124.0,2.3,24.0,361.0,609.15,480.38
2017,11,3,9,15,602.0,130.5,2.25,24.5,404.5,643.16,500.77
2017,11,3,9,30,633.0,137.0,2.2,25.0,448.0,674.76,520.77
2017,11,3,9,45,666.0,137.5,2.2,25.5,488.5,698.81,535.52
2017,11,3,10,0,699.0,138.0,2.2,26.0,529.0,719.86,547.98
2017,11,3,10,15,714.5,141.0,2.15,26.5,561.0,726.84,549.98
2017,11,3,10,30,730.0,144.0,2.1,27.0,593.0,730.61,549.83
2017,11,3,10,45,754.0,140.5,2.1,27.5,620.5,730.53,547.65
2017,11,3,11,0,778.0,137.0,2.1,28.0,648.0,726.88,543.02
2017,11,3,11,15,551.5,224.0,2.05,28.0,591.0,627.21,468.54
2017,11,3,11,30,325.0,311.0,2.0,28.0,534.0,528.1,394.19
2017,11,3,11,45,321.0,316.5,2.0,28.5,539.0,515.19,383.92
2017,11,3,12,0,317.0,322.0,2.0,29.0,544.0,501.2,372.33
2017,11,3,12,15,535.5,242.5,2.0,29.0,617.5,546.54,405.94
2017,11,3,12,30,754.0,163.0,2.0,29.0,691.0,573.16,424.16
2017,11,3,12,45,758.5,158.5,2.0,29.5,684.5,536.12,394.41
2017,11,3,13,0,763.0,154.0,2.0,30.0,678.0,496.9,362.86
2017,11,3,13,15,455.0,236.0,2.0,30.0,546.5,393.65,287.44
2017,11,3,13,30,147.0,318.0,2.0,30.0,415.0,316.98,233.36
2017,11,3,13,45,442.0,230.0,2.0,30.0,506.5,328.48,235.3
2017,11,3,14,0,737.0,142.0,2.0,30.0,598.0,313.31,212.73
2017,11,3,14,15,463.5,201.0,2.0,29.5,482.5,253.84,173.74
2017,11,3,14,30,190.0,260.0,2.0,29.0,367.0,228.6,164.51
2017,11,3,14,45,431.0,192.5,2.0,29.0,413.0,182.29,120.15
2017,11,3,15,0,672.0,125.0,2.0,29.0,459.0,118.23,69.8
2017,11,3,15,15,643.5,119.5,1.95,29.0,416.0,80.62,61.81
2017,11,3,15,30,615.0,114.0,1.9,29.0,373.0,79.13,60.8
2017,11,3,15,45,577.5,106.5,1.9,29.0,326.5,75.98,58.36
2017,11,3,16,0,540.0,99.0,1.9,29.0,280.0,72.78,55.82
2017,11,3,16,15,483.5,89.5,1.65,28.0,231.0,65.58,50.04
2017,11,3,16,30,427.0,80.0,1.4,27.0,182.0,59.64,45.12
2017,11,3,16,45,344.5,66.0,1.2,26.5,135.5,50.0,36.74
2017,11,3,17,0,262.0,52.0,1.0,26.0,89.0,40.06,27.82
2017,11,3,17,15,153.5,33.0,1.0,25.0,52.5,25.76,14.29
2017,11,3,17,30,45.0,14.0,1.0,24.0,16.0,12.73,0.0
2017,11,3,17,45,22.5,7.0,1.05,23.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.5,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,11.0,9.0,2.6,20.0,9.0,14.42,0.0
2017,11,4,7,15,99.0,31.0,2.75,20.0,43.0,121.62,80.55
2017,11,4,7,30,187.0,53.0,2.9,20.0,77.0,209.76,166.07
2017,11,4,7,45,268.5,69.5,3.1,20.5,122.0,296.8,240.43
2017,11,4,8,0,350.0,86.0,3.3,21.0,167.0,376.86,307.13
2017,11,4,8,15,410.0,98.0,3.35,21.5,214.5,438.78,356.98
2017,11,4,8,30,470.0,110.0,3.4,22.0,262.0,501.86,405.87
2017,11,4,8,45,235.0,87.0,3.5,22.5,163.0,300.13,243.83
2017,11,4,9,0,0.0,64.0,3.6,23.0,64.0,56.56,40.96
2017,11,4,9,15,0.0,77.5,3.6,23.0,77.5,68.57,50.79
2017,11,4,9,30,0.0,91.0,3.6,23.0,91.0,80.94,60.69
2017,11,4,9,45,0.0,125.5,3.6,23.5,126.0,113.59,86.71
2017,11,4,10,0,0.0,160.0,3.6,24.0,161.0,146.41,112.41
2017,11,4,10,15,2.5,174.0,3.55,24.5,176.5,160.95,123.43
2017,11,4,10,30,5.0,188.0,3.5,25.0,192.0,175.3,134.23
2017,11,4,10,45,6.0,195.5,3.5,25.5,200.0,182.13,139.05
2017,11,4,11,0,7.0,203.0,3.5,26.0,208.0,188.88,143.81
2017,11,4,11,15,85.0,267.5,3.5,26.0,325.5,311.42,239.24
2017,11,4,11,30,163.0,332.0,3.5,26.0,443.0,428.9,327.42
2017,11,4,11,45,121.5,329.0,3.5,26.5,412.5,388.82,295.44
2017,11,4,12,0,80.0,326.0,3.5,27.0,382.0,345.86,262.03
2017,11,4,12,15,132.5,333.5,3.5,27.0,426.0,380.35,288.09
2017,11,4,12,30,185.0,341.0,3.5,27.0,470.0,405.09,306.13
2017,11,4,12,45,247.5,327.5,3.55,27.0,498.0,412.47,311.07
2017,11,4,13,0,310.0,314.0,3.6,27.0,526.0,414.7,311.53
2017,11,4,13,15,542.0,224.5,3.55,27.0,584.5,419.67,312.04
2017,11,4,13,30,774.0,135.0,3.5,27.0,643.0,402.67,292.95
2017,11,4,13,45,771.0,130.0,3.5,27.5,620.0,354.93,251.63
2017,11,4,14,0,768.0,125.0,3.5,28.0,597.0,306.31,209.3
2017,11,4,14,15,754.0,122.5,3.45,28.0,565.5,256.49,167.02
2017,11,4,14,30,740.0,120.0,3.4,28.0,534.0,207.24,126.73
2017,11,4,14,45,501.5,166.0,3.4,28.0,438.5,170.31,109.06
2017,11,4,15,0,263.0,212.0,3.4,28.0,343.0,161.05,115.42
2017,11,4,15,15,420.5,162.5,3.3,27.5,349.0,108.75,85.64
2017,11,4,15,30,578.0,113.0,3.2,27.0,355.0,78.31,60.67
2017,11,4,15,45,548.0,104.5,3.15,27.0,311.5,74.4,57.57
2017,11,4,16,0,518.0,96.0,3.1,27.0,268.0,70.36,54.29
2017,11,4,16,15,472.5,85.0,2.75,26.5,222.0,62.35,47.64
2017,11,4,16,30,427.0,74.0,2.4,26.0,176.0,55.26,41.6
2017,11,4,16,45,394.0,58.5,2.05,25.5,134.5,46.27,33.72
2017,11,4,17,0,361.0,43.0,1.7,25.0,93.0,34.71,23.43
2017,11,4,17,15,227.5,28.5,1.6,24.0,55.0,23.33,12.21
2017,11,4,17,30,94.0,14.0,1.5,23.0,17.0,12.73,0.0
2017,11,4,17,45,47.0,7.0,1.45,22.5,8.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.0,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,19.0,6.0,5.46,0.0
2017,11,5,7,15,20.0,25.5,3.25,19.5,28.5,42.43,23.48
2017,11,5,7,30,40.0,45.0,3.5,20.0,51.0,79.86,59.86
2017,11,5,7,45,66.5,67.5,3.75,20.5,81.0,135.23,107.15
2017,11,5,8,0,93.0,90.0,4.0,21.0,111.0,179.7,144.98
2017,11,5,8,15,114.0,110.5,4.1,21.5,143.0,217.39,176.31
2017,11,5,8,30,135.0,131.0,4.2,22.0,175.0,255.22,206.91
2017,11,5,8,45,67.5,97.5,4.3,22.5,119.5,158.73,126.92
2017,11,5,9,0,0.0,64.0,4.4,23.0,64.0,56.55,41.06
2017,11,5,9,15,0.0,72.0,4.4,23.5,72.0,63.67,46.71
2017,11,5,9,30,0.0,80.0,4.4,24.0,80.0,70.8,52.25
2017,11,5,9,45,0.0,108.5,4.4,24.5,108.5,97.29,73.34
2017,11,5,10,0,0.0,137.0,4.4,25.0,137.0,124.1,94.38
2017,11,5,10,15,0.0,145.5,4.35,25.5,145.5,131.62,99.9
2017,11,5,10,30,0.0,154.0,4.3,26.0,154.0,139.11,105.37
2017,11,5,10,45,0.0,148.5,4.3,26.5,148.5,133.47,100.54
2017,11,5,11,0,0.0,143.0,4.3,27.0,143.0,128.03,95.95
2017,11,5,11,15,2.0,161.5,4.25,27.0,163.0,146.07,109.98
2017,11,5,11,30,4.0,180.0,4.2,27.0,183.0,163.82,123.68
2017,11,5,11,45,94.0,259.5,4.2,27.5,325.0,305.72,233.46
2017,11,5,12,0,184.0,339.0,4.2,28.0,467.0,426.9,323.32
2017,11,5,12,15,477.0,244.5,4.2,28.0,575.5,510.7,387.03
2017,11,5,12,30,770.0,150.0,4.2,28.0,684.0,565.5,426.74
2017,11,5,12,45,417.5,229.0,4.2,28.5,518.5,418.07,314.54
2017,11,5,13,0,65.0,308.0,4.2,29.0,353.0,294.83,221.29
2017,11,5,13,15,300.0,266.0,4.15,29.0,463.0,350.66,261.36
2017,11,5,13,30,535.0,224.0,4.1,29.0,573.0,383.61,280.41
2017,11,5,13,45,648.0,176.5,4.05,29.5,583.0,351.24,249.72
2017,11,5,14,0,761.0,129.0,4.0,30.0,593.0,305.62,207.38
2017,11,5,14,15,747.0,126.0,3.95,30.0,562.0,255.81,165.44
2017,11,5,14,30,733.0,123.0,3.9,30.0,531.0,206.6,125.58
2017,11,5,14,45,733.0,112.5,3.85,30.0,496.5,154.12,86.65
2017,11,5,15,0,733.0,102.0,3.8,30.0,462.0,101.33,56.11
2017,11,5,15,15,499.0,135.5,3.6,29.5,370.5,91.53,70.83
2017,11,5,15,30,265.0,169.0,3.4,29.0,279.0,119.38,94.26
2017,11,5,15,45,253.0,150.0,3.25,29.0,244.5,107.84,84.91
2017,11,5,16,0,241.0,131.0,3.1,29.0,210.0,95.84,75.1
2017,11,5,16,15,377.5,97.5,2.75,28.0,197.5,71.06,54.64
2017,11,5,16,30,514.0,64.0,2.4,27.0,185.0,49.06,36.15
2017,11,5,16,45,437.0,53.5,2.05,26.0,138.0,42.06,30.06
2017,11,5,17,0,360.0,43.0,1.7,25.0,91.0,34.85,23.5
2017,11,5,17,15,226.5,28.0,1.75,24.5,53.5,22.98,11.61
2017,11,5,17,30,93.0,13.0,1.8,24.0,16.0,11.82,0.0
2017,11,5,17,45,46.5,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,31.0,9.0,2.7,19.0,10.0,25.56,0.0
2017,11,6,7,15,151.5,26.5,3.0,19.5,43.5,154.37,95.97
2017,11,6,7,30,272.0,44.0,3.3,20.0,77.0,260.24,206.03
2017,11,6,7,45,372.0,55.0,3.6,20.5,124.0,342.96,278.34
2017,11,6,8,0,472.0,66.0,3.9,21.0,171.0,435.39,355.32
2017,11,6,8,15,530.5,74.0,4.0,21.5,220.0,495.97,404.15
2017,11,6,8,30,589.0,82.0,4.1,22.0,269.0,556.65,451.13
2017,11,6,8,45,390.5,126.5,4.2,22.5,259.0,463.5,374.36
2017,11,6,9,0,192.0,171.0,4.3,23.0,249.0,340.14,273.02
2017,11,6,9,15,193.0,193.0,4.25,23.5,278.5,363.54,290.11
2017,11,6,9,30,194.0,215.0,4.2,24.0,308.0,385.68,305.49
2017,11,6,9,45,155.0,232.5,4.2,24.5,311.0,370.47,291.2
2017,11,6,10,0,116.0,250.0,4.2,25.0,314.0,354.39,276.47
2017,11,6,10,15,170.0,265.0,4.15,25.5,365.0,405.9,315.55
2017,11,6,10,30,224.0,280.0,4.1,26.0,416.0,455.54,352.19
2017,11,6,10,45,538.0,190.0,4.1,26.5,533.0,608.82,469.77
2017,11,6,11,0,852.0,100.0,4.1,27.0,650.0,731.61,559.78
2017,11,6,11,15,857.5,101.0,4.05,27.0,667.0,715.45,546.33
2017,11,6,11,30,863.0,102.0,4.0,27.0,684.0,692.74,528.53
2017,11,6,11,45,866.5,102.5,3.95,27.5,693.0,668.98,508.69
2017,11,6,12,0,870.0,103.0,3.9,28.0,702.0,642.2,486.49
2017,11,6,12,15,870.0,103.0,3.85,28.0,702.5,609.99,461.02
2017,11,6,12,30,870.0,103.0,3.8,28.0,703.0,575.23,433.2
2017,11,6,12,45,865.5,103.0,3.75,28.0,694.0,535.76,401.36
2017,11,6,13,0,861.0,103.0,3.7,28.0,685.0,494.4,367.39
2017,11,6,13,15,855.5,102.0,3.6,28.0,668.5,447.58,328.55
2017,11,6,13,30,850.0,101.0,3.5,28.0,652.0,401.03,288.99
2017,11,6,13,45,839.0,100.5,3.45,28.0,627.5,351.98,246.95
2017,11,6,14,0,828.0,100.0,3.4,28.0,603.0,302.54,204.19
2017,11,6,14,15,815.5,97.5,3.3,27.5,571.5,250.99,160.51
2017,11,6,14,30,803.0,95.0,3.2,27.0,540.0,199.75,118.72
2017,11,6,14,45,783.0,93.0,3.15,27.0,501.5,148.63,81.59
2017,11,6,15,0,763.0,91.0,3.1,27.0,463.0,99.11,55.01
2017,11,6,15,15,738.0,87.5,2.85,26.5,420.0,64.84,49.32
2017,11,6,15,30,713.0,84.0,2.6,26.0,377.0,57.87,43.71
2017,11,6,15,45,682.0,78.0,2.4,26.0,330.5,55.05,41.44
2017,11,6,16,0,651.0,72.0,2.2,26.0,284.0,52.14,39.05
2017,11,6,16,15,598.0,65.5,1.95,25.0,234.5,48.63,36.23
2017,11,6,16,30,545.0,59.0,1.7,24.0,185.0,45.07,33.21
2017,11,6,16,45,462.5,49.5,1.45,23.5,137.5,38.74,27.56
2017,11,6,17,0,380.0,40.0,1.2,23.0,90.0,32.25,21.51
2017,11,6,17,15,190.0,27.5,1.2,22.5,52.5,21.56,10.36
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,13.64,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,13.5,1.35,17.5,13.5,11.87,1.74
2017,11,7,7,30,0.0,27.0,1.7,18.0,27.0,23.8,13.76
2017,11,7,7,45,0.0,43.5,2.1,19.0,43.5,39.69,27.39
2017,11,7,8,0,0.0,60.0,2.5,20.0,60.0,55.94,41.15
2017,11,7,8,15,0.0,78.0,2.7,20.5,78.0,73.57,55.88
2017,11,7,8,30,0.0,96.0,2.9,21.0,96.0,90.88,70.08
2017,11,7,8,45,0.0,113.0,3.1,21.5,113.0,106.85,82.92
2017,11,7,9,0,0.0,130.0,3.3,22.0,130.0,122.68,95.42
2017,11,7,9,15,0.0,126.5,3.25,22.5,126.5,116.9,90.25
2017,11,7,9,30,0.0,123.0,3.2,23.0,123.0,112.1,85.94
2017,11,7,9,45,0.0,133.5,3.15,23.5,133.5,121.55,93.1
2017,11,7,10,0,0.0,144.0,3.1,24.0,144.0,130.96,100.16
2017,11,7,10,15,0.0,153.0,2.9,24.0,153.0,138.88,106.18
2017,11,7,10,30,0.0,162.0,2.7,24.0,162.0,146.76,112.15
2017,11,7,10,45,22.5,217.5,2.55,24.5,232.0,215.41,165.88
2017,11,7,11,0,45.0,273.0,2.4,25.0,302.0,292.7,224.56
2017,11,7,11,15,45.5,280.0,2.15,25.0,310.0,295.54,225.84
2017,11,7,11,30,46.0,287.0,1.9,25.0,318.0,298.09,227.15
2017,11,7,11,45,45.0,290.5,1.7,25.5,321.0,296.06,224.63
2017,11,7,12,0,44.0,294.0,1.5,26.0,324.0,293.89,222.03
2017,11,7,12,15,35.5,282.5,1.25,26.0,307.0,273.83,206.44
2017,11,7,12,30,27.0,271.0,1.0,26.0,290.0,253.06,190.44
2017,11,7,12,45,27.0,267.5,0.75,26.5,286.5,247.36,185.41
2017,11,7,13,0,27.0,264.0,0.5,27.0,283.0,241.59,180.22
2017,11,7,13,15,196.0,271.0,0.5,27.0,398.5,311.18,230.0
2017,11,7,13,30,365.0,278.0,0.5,27.0,514.0,362.3,262.71
2017,11,7,13,45,441.0,243.0,0.5,27.0,517.5,333.49,237.57
2017,11,7,14,0,517.0,208.0,0.5,27.0,521.0,298.54,207.1
2017,11,7,14,15,592.0,175.5,0.7,26.5,515.5,257.6,172.0
2017,11,7,14,30,667.0,143.0,0.9,26.0,510.0,208.31,130.33
2017,11,7,14,45,333.5,121.5,1.15,26.0,305.0,118.51,75.89
2017,11,7,15,0,0.0,100.0,1.4,26.0,100.0,87.46,65.04
2017,11,7,15,15,0.0,92.5,1.55,25.5,92.5,80.97,63.11
2017,11,7,15,30,0.0,85.0,1.7,25.0,85.0,74.52,58.0
2017,11,7,15,45,0.0,74.0,1.9,25.0,74.0,65.2,50.26
2017,11,7,16,0,0.0,63.0,2.1,25.0,63.0,55.67,42.23
2017,11,7,16,15,177.0,73.0,2.1,24.0,113.5,56.38,43.04
2017,11,7,16,30,354.0,83.0,2.1,23.0,164.0,61.91,47.8
2017,11,7,16,45,272.5,67.0,2.15,22.5,119.5,50.81,37.95
2017,11,7,17,0,191.0,51.0,2.2,22.0,75.0,40.15,28.17
2017,11,7,17,15,95.5,30.0,2.5,21.5,42.0,24.1,11.87
2017,11,7,17,30,0.0,9.0,2.8,21.0,9.0,8.19,0.0
2017,11,7,17,45,0.0,4.5,3.15,20.5,4.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.5,4.9,9.0,2.5,2.19,0.0
2017,11,8,7,30,0.0,5.0,4.9,9.0,5.0,4.38,0.0
2017,11,8,7,45,0.0,8.0,4.95,9.0,8.0,7.02,0.4
2017,11,8,8,0,0.0,11.0,5.0,9.0,11.0,9.66,2.77
2017,11,8,8,15,0.0,14.5,5.0,9.0,14.5,12.74,5.51
2017,11,8,8,30,0.0,18.0,5.0,9.0,18.0,15.83,8.23
2017,11,8,8,45,0.0,43.0,5.0,9.5,43.0,37.92,27.44
2017,11,8,9,0,0.0,68.0,5.0,10.0,68.0,60.11,46.48
2017,11,8,9,15,0.0,53.0,5.0,10.0,53.0,46.8,34.87
2017,11,8,9,30,0.0,38.0,5.0,10.0,38.0,33.53,23.33
2017,11,8,9,45,0.0,53.0,5.0,10.0,53.0,46.83,34.69
2017,11,8,10,0,0.0,68.0,5.0,10.0,68.0,60.16,45.98
2017,11,8,10,15,0.0,72.0,5.1,10.0,72.0,63.73,48.9
2017,11,8,10,30,0.0,76.0,5.2,10.0,76.0,67.3,51.83
2017,11,8,10,45,0.0,80.0,5.3,10.0,80.0,70.88,54.76
2017,11,8,11,0,0.0,84.0,5.4,10.0,84.0,74.45,57.7
2017,11,8,11,15,0.0,49.5,5.45,10.0,49.5,43.8,31.68
2017,11,8,11,30,0.0,15.0,5.5,10.0,15.0,13.25,5.65
2017,11,8,11,45,0.0,52.5,5.55,10.5,52.5,46.48,33.84
2017,11,8,12,0,0.0,90.0,5.6,11.0,90.0,79.84,61.82
2017,11,8,12,15,0.0,99.5,5.55,11.0,99.5,88.28,68.88
2017,11,8,12,30,0.0,109.0,5.5,11.0,109.0,96.64,75.88
2017,11,8,12,45,0.0,126.0,5.5,11.0,126.0,111.48,88.3
2017,11,8,13,0,0.0,143.0,5.5,11.0,143.0,126.07,100.5
2017,11,8,13,15,2.5,167.0,5.4,11.0,169.0,147.31,118.2
2017,11,8,13,30,5.0,191.0,5.3,11.0,195.0,167.59,135.05
2017,11,8,13,45,2.5,147.0,5.2,11.5,149.0,129.19,103.12
2017,11,8,14,0,0.0,103.0,5.1,12.0,103.0,90.96,71.26
2017,11,8,14,15,0.0,94.5,5.05,11.5,94.5,83.62,65.37
2017,11,8,14,30,0.0,86.0,5.0,11.0,86.0,76.17,59.35
2017,11,8,14,45,0.0,79.5,4.95,11.0,79.5,70.37,54.58
2017,11,8,15,0,0.0,73.0,4.9,11.0,73.0,64.57,49.79
2017,11,8,15,15,0.0,66.5,4.8,11.0,66.5,58.78,47.21
2017,11,8,15,30,0.0,60.0,4.7,11.0,60.0,53.0,42.17
2017,11,8,15,45,0.0,52.0,4.6,11.0,52.0,45.9,35.89
2017,11,8,16,0,0.0,44.0,4.5,11.0,44.0,38.8,29.55
2017,11,8,16,15,0.0,35.5,4.35,10.5,35.5,31.28,22.79
2017,11,8,16,30,0.0,27.0,4.2,10.0,27.0,23.76,15.94
2017,11,8,16,45,0.0,19.5,4.1,9.5,19.5,17.14,9.81
2017,11,8,17,0,0.0,12.0,4.0,9.0,12.0,10.54,3.65
2017,11,8,17,15,0.0,6.5,3.95,9.0,6.5,5.7,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.91,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,131.5,21.5,3.3,6.5,36.5,129.53,66.33
2017,11,9,7,30,263.0,43.0,3.4,7.0,73.0,251.8,207.2
2017,11,9,7,45,361.5,55.5,3.55,7.5,120.0,334.08,283.43
2017,11,9,8,0,460.0,68.0,3.7,8.0,167.0,423.95,362.27
2017,11,9,8,15,520.5,77.0,3.7,8.5,216.0,486.57,415.36
2017,11,9,8,30,581.0,86.0,3.7,9.0,265.0,549.23,466.27
2017,11,9,8,45,624.5,92.5,3.75,9.5,313.5,596.19,502.82
2017,11,9,9,0,668.0,99.0,3.8,10.0,362.0,641.66,536.9
2017,11,9,9,15,334.0,112.0,3.75,10.5,243.5,400.37,337.45
2017,11,9,9,30,0.0,125.0,3.7,11.0,125.0,114.24,91.62
2017,11,9,9,45,2.0,149.0,3.65,11.5,150.5,138.58,112.0
2017,11,9,10,0,4.0,173.0,3.6,12.0,176.0,162.71,131.55
2017,11,9,10,15,28.0,214.0,3.5,12.5,231.0,230.69,187.4
2017,11,9,10,30,52.0,255.0,3.4,13.0,286.0,288.21,233.41
2017,11,9,10,45,63.0,271.5,3.35,13.5,310.5,308.8,248.96
2017,11,9,11,0,74.0,288.0,3.3,14.0,335.0,328.41,263.66
2017,11,9,11,15,40.5,245.0,3.2,14.0,271.0,257.72,206.39
2017,11,9,11,30,7.0,202.0,3.1,14.0,207.0,185.92,147.86
2017,11,9,11,45,18.5,237.0,3.05,14.5,249.5,224.05,178.46
2017,11,9,12,0,30.0,272.0,3.0,15.0,292.0,265.09,210.65
2017,11,9,12,15,51.5,292.0,2.95,15.0,327.0,291.26,231.22
2017,11,9,12,30,73.0,312.0,2.9,15.0,362.0,314.79,249.48
2017,11,9,12,45,102.5,316.0,2.85,15.5,385.0,325.92,257.35
2017,11,9,13,0,132.0,320.0,2.8,16.0,408.0,334.01,262.51
2017,11,9,13,15,209.5,305.5,2.75,16.0,441.0,342.68,267.81
2017,11,9,13,30,287.0,291.0,2.7,16.0,474.0,342.28,264.88
2017,11,9,13,45,180.5,279.5,2.7,16.5,393.5,282.9,218.8
2017,11,9,14,0,74.0,268.0,2.7,17.0,313.0,236.2,184.12
2017,11,9,14,15,129.0,258.5,2.65,16.5,331.0,227.51,175.29
2017,11,9,14,30,184.0,249.0,2.6,16.0,349.0,216.7,164.45
2017,11,9,14,45,242.5,223.5,2.55,16.0,345.5,183.94,136.65
2017,11,9,15,0,301.0,198.0,2.5,16.0,342.0,150.44,112.7
2017,11,9,15,15,150.5,129.5,2.45,15.5,201.5,100.2,82.48
2017,11,9,15,30,0.0,61.0,2.4,15.0,61.0,53.89,42.26
2017,11,9,15,45,0.0,53.0,2.4,15.0,53.0,46.78,36.11
