Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,16,0,0.0,45.0,2.4,15.0,45.0,39.69,29.86
2017,11,9,16,15,214.5,61.0,2.25,14.5,109.0,44.05,33.82
2017,11,9,16,30,429.0,77.0,2.1,14.0,173.0,57.85,46.0
2017,11,9,16,45,344.5,62.5,2.0,14.0,126.5,47.7,36.56
2017,11,9,17,0,260.0,48.0,1.9,14.0,80.0,37.24,26.55
2017,11,9,17,15,130.0,29.0,1.8,13.0,45.0,22.76,10.47
2017,11,9,17,30,0.0,10.0,1.7,12.0,10.0,9.1,0.0
2017,11,9,17,45,0.0,5.0,1.6,11.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,101.0,22.5,2.5,7.5,33.5,112.51,48.67
2017,11,10,7,30,202.0,45.0,2.5,8.0,67.0,217.02,176.29
2017,11,10,7,45,297.0,60.5,2.55,8.5,112.5,298.81,251.3
2017,11,10,8,0,392.0,76.0,2.6,9.0,158.0,385.76,327.0
2017,11,10,8,15,453.0,87.0,2.6,9.5,206.5,446.85,378.51
2017,11,10,8,30,514.0,98.0,2.6,10.0,255.0,509.12,428.84
2017,11,10,8,45,257.0,108.0,2.65,10.5,186.5,322.74,273.01
2017,11,10,9,0,0.0,118.0,2.7,11.0,118.0,110.25,88.77
2017,11,10,9,15,8.5,145.5,2.7,11.5,149.5,143.66,117.06
2017,11,10,9,30,17.0,173.0,2.7,12.0,181.0,176.82,144.29
2017,11,10,9,45,33.5,199.0,2.7,12.5,216.0,226.01,184.42
2017,11,10,10,0,50.0,225.0,2.7,13.0,251.0,263.31,214.1
2017,11,10,10,15,26.5,202.0,2.65,13.5,216.0,216.88,174.95
2017,11,10,10,30,3.0,179.0,2.6,14.0,181.0,165.39,131.86
2017,11,10,10,45,9.0,202.0,2.55,14.5,208.0,190.7,152.16
2017,11,10,11,0,15.0,225.0,2.5,15.0,235.0,215.47,171.6
2017,11,10,11,15,27.5,251.0,2.45,15.0,269.5,254.59,202.71
2017,11,10,11,30,40.0,277.0,2.4,15.0,304.0,284.29,225.96
2017,11,10,11,45,31.0,266.5,2.35,15.5,287.5,264.45,209.39
2017,11,10,12,0,22.0,256.0,2.3,16.0,271.0,241.44,190.59
2017,11,10,12,15,15.5,233.5,2.25,16.0,244.0,215.71,170.09
2017,11,10,12,30,9.0,211.0,2.2,16.0,217.0,190.94,150.34
2017,11,10,12,45,11.5,220.0,2.15,16.5,228.0,198.7,156.27
2017,11,10,13,0,14.0,229.0,2.1,17.0,239.0,205.92,161.67
2017,11,10,13,15,8.0,202.5,2.05,17.0,208.0,179.47,140.69
2017,11,10,13,30,2.0,176.0,2.0,17.0,177.0,153.92,120.47
2017,11,10,13,45,1.0,162.0,1.95,17.5,162.5,141.16,110.19
2017,11,10,14,0,0.0,148.0,1.9,18.0,148.0,128.64,100.1
2017,11,10,14,15,0.0,150.0,1.85,18.0,150.0,129.58,101.07
2017,11,10,14,30,0.0,152.0,1.8,18.0,152.0,130.24,101.81
2017,11,10,14,45,0.0,121.5,1.8,18.0,121.5,105.18,81.63
2017,11,10,15,0,0.0,91.0,1.8,18.0,91.0,80.06,61.21
2017,11,10,15,15,0.0,88.5,1.75,17.5,88.5,77.66,62.42
2017,11,10,15,30,0.0,86.0,1.7,17.0,86.0,75.22,60.6
2017,11,10,15,45,0.0,75.0,1.7,17.0,75.0,65.91,52.61
2017,11,10,16,0,0.0,64.0,1.7,17.0,64.0,56.52,44.45
2017,11,10,16,15,229.5,67.0,1.5,16.5,117.5,48.52,37.47
2017,11,10,16,30,459.0,70.0,1.3,16.0,171.0,54.92,43.03
2017,11,10,16,45,374.0,57.0,1.1,15.5,125.0,43.62,32.75
2017,11,10,17,0,289.0,44.0,0.9,15.0,79.0,34.2,23.8
2017,11,10,17,15,144.5,22.0,0.85,14.5,39.5,17.23,6.05
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,34.5,141.05,49.12
2017,11,11,7,30,323.0,35.0,1.7,12.0,69.0,276.25,220.6
2017,11,11,7,45,415.5,45.0,1.95,12.5,115.0,355.52,293.58
2017,11,11,8,0,508.0,55.0,2.2,13.0,161.0,438.64,365.02
2017,11,11,8,15,567.0,62.0,2.3,13.5,209.5,497.7,413.97
2017,11,11,8,30,626.0,69.0,2.4,14.0,258.0,557.06,461.02
2017,11,11,8,45,663.0,74.5,2.55,15.0,304.5,598.25,490.89
2017,11,11,9,0,700.0,80.0,2.7,16.0,351.0,637.91,518.61
2017,11,11,9,15,365.5,131.5,2.8,16.5,274.0,445.12,363.81
2017,11,11,9,30,31.0,183.0,2.9,17.0,197.0,210.23,168.5
2017,11,11,9,45,149.5,207.5,3.05,17.5,286.0,335.93,271.87
2017,11,11,10,0,268.0,232.0,3.2,18.0,375.0,460.1,369.18
2017,11,11,10,15,541.5,166.5,3.25,18.5,476.0,599.37,478.4
2017,11,11,10,30,815.0,101.0,3.3,19.0,577.0,724.56,571.79
2017,11,11,10,45,413.0,155.5,3.4,19.5,397.0,473.83,377.31
2017,11,11,11,0,11.0,210.0,3.5,20.0,217.0,198.43,154.63
2017,11,11,11,15,6.5,192.5,3.55,20.0,196.5,177.79,138.49
2017,11,11,11,30,2.0,175.0,3.6,20.0,176.0,157.93,122.48
2017,11,11,11,45,1.0,134.5,3.65,20.5,135.0,120.28,92.1
2017,11,11,12,0,0.0,94.0,3.7,21.0,94.0,83.39,62.25
2017,11,11,12,15,0.0,91.5,3.7,21.0,91.5,81.17,60.47
2017,11,11,12,30,0.0,89.0,3.7,21.0,89.0,78.94,58.68
2017,11,11,12,45,106.0,202.5,3.7,21.0,272.0,232.38,181.16
2017,11,11,13,0,212.0,316.0,3.7,21.0,455.0,365.9,282.8
2017,11,11,13,15,186.5,309.0,3.65,21.0,429.0,334.97,257.8
2017,11,11,13,30,161.0,302.0,3.6,21.0,403.0,306.05,234.98
2017,11,11,13,45,474.5,206.5,3.6,21.0,489.5,311.53,230.73
2017,11,11,14,0,788.0,111.0,3.6,21.0,576.0,292.23,202.31
2017,11,11,14,15,411.0,163.5,3.5,21.0,405.0,206.77,145.08
2017,11,11,14,30,34.0,216.0,3.4,21.0,234.0,176.95,136.65
2017,11,11,14,45,27.5,197.0,3.3,21.0,211.0,164.63,127.57
2017,11,11,15,0,21.0,178.0,3.2,21.0,188.0,146.46,113.95
2017,11,11,15,15,338.0,135.5,3.0,21.0,270.5,91.13,73.04
2017,11,11,15,30,655.0,93.0,2.8,21.0,353.0,64.85,50.7
2017,11,11,15,45,611.0,88.0,2.65,21.0,306.0,62.97,49.23
2017,11,11,16,0,567.0,83.0,2.5,21.0,259.0,61.15,47.73
2017,11,11,16,15,507.5,74.5,2.15,20.5,211.5,56.34,43.63
2017,11,11,16,30,448.0,66.0,1.8,20.0,164.0,51.43,39.26
2017,11,11,16,45,354.5,54.5,1.45,19.5,119.0,41.69,30.48
2017,11,11,17,0,261.0,43.0,1.1,19.0,74.0,33.39,22.61
2017,11,11,17,15,130.5,21.5,1.1,18.5,37.0,16.83,5.12
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.0,18.5,1.65,15.0,31.5,116.79,26.36
2017,11,12,7,30,250.0,37.0,1.8,15.0,63.0,233.12,182.92
2017,11,12,7,45,353.5,48.0,1.95,15.5,107.5,317.71,259.45
2017,11,12,8,0,457.0,59.0,2.1,16.0,152.0,407.62,335.62
2017,11,12,8,15,519.5,66.5,2.05,16.5,199.5,468.65,385.38
2017,11,12,8,30,582.0,74.0,2.0,17.0,247.0,530.08,433.16
2017,11,12,8,45,291.0,43.5,2.0,17.5,130.0,284.12,235.8
2017,11,12,9,0,0.0,13.0,2.0,18.0,13.0,11.44,4.0
2017,11,12,9,15,0.0,38.0,2.0,18.5,38.0,33.51,22.6
2017,11,12,9,30,0.0,63.0,2.0,19.0,63.0,55.68,40.93
2017,11,12,9,45,0.0,68.5,2.0,19.5,68.5,60.58,44.75
2017,11,12,10,0,0.0,74.0,2.0,20.0,74.0,65.48,48.56
2017,11,12,10,15,0.5,121.5,2.0,20.0,122.0,109.44,84.27
2017,11,12,10,30,1.0,169.0,2.0,20.0,170.0,154.4,120.17
2017,11,12,10,45,0.5,148.5,2.0,20.5,149.0,133.97,103.32
2017,11,12,11,0,0.0,128.0,2.0,21.0,128.0,114.32,87.28
2017,11,12,11,15,1.0,149.0,2.05,21.0,150.0,133.97,102.93
2017,11,12,11,30,2.0,170.0,2.1,21.0,172.0,153.38,118.23
2017,11,12,11,45,3.0,177.5,2.15,21.5,180.0,160.25,123.33
2017,11,12,12,0,4.0,185.0,2.2,22.0,188.0,166.95,128.31
2017,11,12,12,15,5.5,194.0,2.25,22.0,198.0,175.05,134.64
2017,11,12,12,30,7.0,203.0,2.3,22.0,208.0,182.83,140.74
2017,11,12,12,45,3.5,171.5,2.35,22.5,174.0,152.8,116.91
2017,11,12,13,0,0.0,140.0,2.4,23.0,140.0,123.43,93.62
2017,11,12,13,15,0.0,129.0,2.45,23.0,129.0,113.69,86.02
2017,11,12,13,30,0.0,118.0,2.5,23.0,118.0,104.04,78.44
2017,11,12,13,45,0.5,142.0,2.55,23.0,142.5,124.27,94.68
2017,11,12,14,0,1.0,166.0,2.6,23.0,167.0,143.55,110.11
2017,11,12,14,15,6.0,176.5,2.65,23.0,180.0,151.8,116.64
2017,11,12,14,30,11.0,187.0,2.7,23.0,193.0,158.66,122.1
2017,11,12,14,45,5.5,138.5,2.75,23.0,141.5,118.96,90.96
2017,11,12,15,0,0.0,90.0,2.8,23.0,90.0,79.2,59.31
2017,11,12,15,15,290.0,100.5,2.75,22.5,215.0,67.46,52.49
2017,11,12,15,30,580.0,111.0,2.7,22.0,340.0,78.55,62.28
2017,11,12,15,45,537.0,103.5,2.65,22.0,294.5,75.24,59.57
2017,11,12,16,0,494.0,96.0,2.6,22.0,249.0,69.74,54.93
2017,11,12,16,15,434.0,85.5,2.3,21.5,202.5,63.13,49.3
2017,11,12,16,30,374.0,75.0,2.0,21.0,156.0,56.32,43.29
2017,11,12,16,45,290.5,60.0,1.7,20.5,112.5,45.77,33.81
2017,11,12,17,0,207.0,45.0,1.4,20.0,69.0,34.89,23.69
2017,11,12,17,15,103.5,22.5,1.3,19.5,34.5,17.61,5.0
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,135.5,17.5,1.7,13.5,31.0,119.9,11.1
2017,11,13,7,30,271.0,35.0,1.9,14.0,62.0,242.21,189.83
2017,11,13,7,45,367.0,46.5,2.15,14.5,106.5,323.43,264.94
2017,11,13,8,0,463.0,58.0,2.4,15.0,151.0,408.87,338.22
2017,11,13,8,15,306.0,88.0,2.35,15.5,156.5,343.57,284.79
2017,11,13,8,30,149.0,118.0,2.3,16.0,162.0,246.97,203.86
2017,11,13,8,45,249.5,129.0,2.25,16.5,218.0,342.6,282.86
2017,11,13,9,0,350.0,140.0,2.2,17.0,274.0,427.75,350.31
2017,11,13,9,15,260.5,170.5,2.2,17.5,276.5,396.82,322.04
2017,11,13,9,30,171.0,201.0,2.2,18.0,279.0,349.14,281.32
2017,11,13,9,45,224.5,214.0,2.25,18.5,325.5,398.98,320.12
2017,11,13,10,0,278.0,227.0,2.3,19.0,372.0,460.52,366.33
2017,11,13,10,15,317.0,235.0,2.25,19.5,410.0,491.11,387.9
2017,11,13,10,30,356.0,243.0,2.2,20.0,448.0,519.8,407.8
2017,11,13,10,45,360.0,253.5,2.15,21.0,469.0,523.62,407.62
2017,11,13,11,0,364.0,264.0,2.1,22.0,490.0,525.66,406.28
2017,11,13,11,15,355.5,274.5,2.1,22.0,500.5,517.37,398.96
2017,11,13,11,30,347.0,285.0,2.1,22.0,511.0,507.8,390.78
2017,11,13,11,45,261.0,303.0,2.1,22.5,474.5,455.49,349.52
2017,11,13,12,0,175.0,321.0,2.1,23.0,438.0,401.1,307.05
2017,11,13,12,15,227.0,315.5,2.15,23.0,466.5,414.18,316.96
2017,11,13,12,30,279.0,310.0,2.2,23.0,495.0,426.01,325.11
2017,11,13,12,45,216.5,312.0,2.25,23.5,454.5,378.18,287.87
2017,11,13,13,0,154.0,314.0,2.3,24.0,414.0,337.49,256.44
2017,11,13,13,15,166.5,305.5,2.25,24.0,412.0,323.32,244.99
2017,11,13,13,30,179.0,297.0,2.2,24.0,410.0,307.8,232.14
2017,11,13,13,45,214.0,281.5,2.2,24.0,411.0,292.58,218.74
2017,11,13,14,0,249.0,266.0,2.2,24.0,412.0,273.88,202.14
2017,11,13,14,15,265.5,248.5,2.15,24.0,396.5,241.94,175.76
2017,11,13,14,30,282.0,231.0,2.1,24.0,381.0,212.02,151.51
2017,11,13,14,45,193.0,218.0,2.1,24.0,317.5,179.68,131.3
2017,11,13,15,0,104.0,205.0,2.1,24.0,254.0,158.21,120.18
2017,11,13,15,15,97.0,186.5,2.0,23.5,229.0,140.82,113.97
2017,11,13,15,30,90.0,168.0,1.9,23.0,204.0,128.01,103.77
2017,11,13,15,45,293.0,132.0,1.8,23.0,226.0,96.72,77.56
2017,11,13,16,0,496.0,96.0,1.7,23.0,248.0,69.83,54.74
2017,11,13,16,15,437.5,85.5,1.5,22.0,202.0,63.21,49.25
2017,11,13,16,30,379.0,75.0,1.3,21.0,156.0,56.4,43.34
2017,11,13,16,45,300.0,59.0,1.15,20.5,112.5,45.08,33.19
2017,11,13,17,0,221.0,43.0,1.0,20.0,69.0,33.38,22.37
2017,11,13,17,15,110.5,21.5,1.0,19.5,34.5,16.84,3.94
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,154.0,16.0,1.85,13.5,31.0,129.95,0.0
2017,11,14,7,30,308.0,32.0,2.2,14.0,62.0,260.85,203.34
2017,11,14,7,45,412.0,41.5,2.55,15.0,107.5,345.06,282.13
2017,11,14,8,0,516.0,51.0,2.9,16.0,153.0,433.99,357.99
2017,11,14,8,15,576.0,58.0,3.0,16.5,201.5,493.22,407.32
2017,11,14,8,30,636.0,65.0,3.1,17.0,250.0,552.88,454.78
2017,11,14,8,45,678.0,69.0,3.25,18.0,297.5,595.53,485.94
2017,11,14,9,0,720.0,73.0,3.4,19.0,345.0,633.32,512.21
2017,11,14,9,15,746.5,76.5,3.45,19.5,388.0,661.26,530.99
2017,11,14,9,30,773.0,80.0,3.5,20.0,431.0,686.58,547.5
2017,11,14,9,45,793.0,82.5,3.6,20.5,469.5,703.0,557.41
2017,11,14,10,0,813.0,85.0,3.7,21.0,508.0,716.29,565.05
2017,11,14,10,15,450.5,173.0,3.75,21.5,410.0,534.43,423.07
2017,11,14,10,30,88.0,261.0,3.8,22.0,312.0,320.88,251.45
2017,11,14,10,45,77.5,268.5,3.9,22.5,315.0,315.85,246.94
2017,11,14,11,0,67.0,276.0,4.0,23.0,318.0,310.93,242.0
2017,11,14,11,15,68.5,284.5,4.05,23.0,328.5,315.24,244.94
2017,11,14,11,30,70.0,293.0,4.1,23.0,339.0,319.08,247.53
2017,11,14,11,45,44.0,266.5,4.2,23.5,295.5,272.41,210.55
2017,11,14,12,0,18.0,240.0,4.3,24.0,252.0,224.53,172.69
2017,11,14,12,15,57.5,276.5,4.3,24.0,314.5,280.21,216.09
2017,11,14,12,30,97.0,313.0,4.3,24.0,377.0,327.26,251.86
2017,11,14,12,45,136.5,312.5,4.35,24.5,402.0,339.4,260.15
2017,11,14,13,0,176.0,312.0,4.4,25.0,427.0,345.23,263.26
2017,11,14,13,15,204.0,302.0,4.4,25.0,431.5,335.08,254.35
2017,11,14,13,30,232.0,292.0,4.4,25.0,436.0,322.17,242.88
2017,11,14,13,45,208.5,282.0,4.4,25.0,408.0,290.78,218.09
2017,11,14,14,0,185.0,272.0,4.4,25.0,380.0,261.48,195.15
2017,11,14,14,15,485.5,184.0,4.35,25.0,446.0,234.58,161.71
2017,11,14,14,30,786.0,96.0,4.3,25.0,512.0,185.86,109.77
2017,11,14,14,45,753.0,97.5,4.3,25.0,472.5,138.19,77.25
2017,11,14,15,0,720.0,99.0,4.3,25.0,433.0,86.94,51.91
2017,11,14,15,15,692.0,94.5,4.15,24.5,390.5,64.57,49.63
2017,11,14,15,30,664.0,90.0,4.0,24.0,348.0,63.06,48.6
2017,11,14,15,45,622.5,84.5,3.9,24.0,302.0,60.71,46.69
2017,11,14,16,0,581.0,79.0,3.8,24.0,256.0,58.35,44.74
2017,11,14,16,15,521.5,71.0,3.35,23.0,208.5,53.82,40.98
2017,11,14,16,30,462.0,63.0,2.9,22.0,161.0,49.21,36.96
2017,11,14,16,45,371.5,51.0,2.5,21.5,116.0,40.76,29.33
2017,11,14,17,0,281.0,39.0,2.1,21.0,71.0,30.39,19.69
2017,11,14,17,15,140.5,19.5,2.0,20.5,35.5,15.31,2.42
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,7,15,112.5,17.5,3.25,16.5,28.5,104.87,0.0
2017,11,15,7,30,225.0,35.0,3.4,17.0,57.0,214.17,163.5
2017,11,15,7,45,334.5,47.0,3.55,17.5,101.0,299.25,242.89
2017,11,15,8,0,444.0,59.0,3.7,18.0,145.0,394.2,323.92
2017,11,15,8,15,508.0,67.5,3.75,18.5,193.0,456.73,376.03
2017,11,15,8,30,572.0,76.0,3.8,19.0,241.0,519.69,426.32
2017,11,15,8,45,286.0,68.0,3.9,19.5,150.5,303.71,250.98
2017,11,15,9,0,0.0,60.0,4.0,20.0,60.0,53.0,38.64
2017,11,15,9,15,11.0,115.5,3.9,20.5,120.5,114.5,89.68
2017,11,15,9,30,22.0,171.0,3.8,21.0,181.0,179.09,141.83
2017,11,15,9,45,11.0,136.5,3.75,21.5,141.5,133.22,103.84
2017,11,15,10,0,0.0,102.0,3.7,22.0,102.0,91.06,68.98
2017,11,15,10,15,0.0,108.5,3.55,22.0,108.5,96.92,73.6
2017,11,15,10,30,0.0,115.0,3.4,22.0,115.0,102.76,78.15
2017,11,15,10,45,0.0,102.0,3.3,22.5,102.0,90.66,68.1
2017,11,15,11,0,0.0,89.0,3.2,23.0,89.0,78.89,58.4
2017,11,15,11,15,0.0,94.0,3.1,23.5,94.0,83.36,61.81
2017,11,15,11,30,0.0,99.0,3.0,24.0,99.0,87.85,65.2
2017,11,15,11,45,0.0,112.5,2.9,24.5,112.5,99.92,74.61
2017,11,15,12,0,0.0,126.0,2.8,25.0,126.0,111.88,83.86
2017,11,15,12,15,0.0,138.5,2.65,25.0,138.5,122.81,92.43
2017,11,15,12,30,0.0,151.0,2.5,25.0,151.0,133.57,100.87
2017,11,15,12,45,2.5,171.0,2.45,25.5,173.0,151.83,114.95
2017,11,15,13,0,5.0,191.0,2.4,26.0,195.0,169.41,128.37
2017,11,15,13,15,2.5,152.5,2.25,26.0,154.5,134.79,101.45
2017,11,15,13,30,0.0,114.0,2.1,26.0,114.0,100.58,74.74
2017,11,15,13,45,12.5,169.5,1.95,26.0,177.0,150.63,113.87
2017,11,15,14,0,25.0,225.0,1.8,26.0,240.0,196.07,148.63
2017,11,15,14,15,40.5,224.5,1.65,26.0,247.0,189.13,142.56
2017,11,15,14,30,56.0,224.0,1.5,26.0,254.0,184.6,138.54
2017,11,15,14,45,375.0,166.0,1.35,26.0,341.0,148.56,99.05
2017,11,15,15,0,694.0,108.0,1.2,26.0,428.0,91.77,56.4
2017,11,15,15,15,665.0,103.0,1.1,25.5,385.5,70.82,54.64
2017,11,15,15,30,636.0,98.0,1.0,25.0,343.0,69.16,53.54
2017,11,15,15,45,592.5,92.0,0.9,25.0,297.0,66.64,51.52
2017,11,15,16,0,549.0,86.0,0.8,25.0,251.0,64.15,49.45
2017,11,15,16,15,488.5,76.5,0.75,24.5,204.0,58.55,44.73
2017,11,15,16,30,428.0,67.0,0.7,24.0,157.0,50.66,37.87
2017,11,15,16,45,335.0,54.0,0.65,23.5,112.5,41.41,29.61
2017,11,15,17,0,242.0,41.0,0.6,23.0,68.0,31.91,20.73
2017,11,15,17,15,121.0,20.5,0.65,22.5,34.0,16.09,2.1
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,116.5,16.5,0.5,17.5,27.5,104.35,0.0
2017,11,16,7,30,233.0,33.0,0.6,18.0,55.0,215.39,160.71
2017,11,16,7,45,342.0,44.5,0.7,18.5,98.5,301.75,240.0
2017,11,16,8,0,451.0,56.0,0.8,19.0,142.0,394.05,316.27
2017,11,16,8,15,515.0,64.0,0.95,19.0,189.0,455.76,366.83
2017,11,16,8,30,579.0,72.0,1.1,19.0,236.0,518.0,416.02
2017,11,16,8,45,616.0,78.5,1.3,19.5,281.5,559.21,447.18
2017,11,16,9,0,653.0,85.0,1.5,20.0,327.0,598.98,476.38
2017,11,16,9,15,326.5,95.5,1.6,20.5,216.5,367.5,296.06
2017,11,16,9,30,0.0,106.0,1.7,21.0,106.0,95.85,73.1
2017,11,16,9,45,0.0,115.5,1.85,21.5,115.5,104.44,80.15
2017,11,16,10,0,0.0,125.0,2.0,22.0,125.0,113.0,86.68
2017,11,16,10,15,1.0,148.0,2.1,22.5,148.5,135.23,104.12
2017,11,16,10,30,2.0,171.0,2.2,23.0,172.0,157.25,121.16
2017,11,16,10,45,151.5,222.0,2.35,23.5,314.5,330.17,258.38
2017,11,16,11,0,301.0,273.0,2.5,24.0,457.0,488.46,377.26
2017,11,16,11,15,267.0,287.5,2.55,24.5,454.0,468.21,359.34
2017,11,16,11,30,233.0,302.0,2.6,25.0,451.0,440.29,336.93
2017,11,16,11,45,136.5,289.0,2.65,25.5,376.5,357.0,272.78
2017,11,16,12,0,40.0,276.0,2.7,26.0,302.0,274.32,208.75
2017,11,16,12,15,428.0,198.5,2.7,26.0,478.0,428.19,327.6
2017,11,16,12,30,816.0,121.0,2.7,26.0,654.0,542.18,409.54
2017,11,16,12,45,502.0,215.0,2.7,26.5,541.5,435.19,326.99
2017,11,16,13,0,188.0,309.0,2.7,27.0,429.0,347.3,260.88
2017,11,16,13,15,235.5,294.5,2.65,27.0,442.0,340.74,254.78
2017,11,16,13,30,283.0,280.0,2.6,27.0,455.0,328.14,243.12
2017,11,16,13,45,168.5,264.0,2.6,27.0,367.5,264.86,196.7
2017,11,16,14,0,54.0,248.0,2.6,27.0,280.0,215.08,161.75
2017,11,16,14,15,53.0,235.0,2.6,27.0,264.5,198.71,149.27
2017,11,16,14,30,52.0,222.0,2.6,27.0,249.0,182.49,136.96
2017,11,16,14,45,387.0,160.0,2.6,27.0,339.0,144.89,95.75
2017,11,16,15,0,722.0,98.0,2.6,27.0,429.0,84.47,50.47
2017,11,16,15,15,694.0,93.5,2.5,26.5,386.5,64.12,48.83
2017,11,16,15,30,666.0,89.0,2.4,26.0,344.0,62.57,47.77
2017,11,16,15,45,624.5,83.5,2.3,26.0,298.0,60.17,45.85
2017,11,16,16,0,583.0,78.0,2.2,26.0,252.0,57.78,43.87
2017,11,16,16,15,524.0,69.5,1.9,25.0,205.0,52.78,39.73
2017,11,16,16,30,465.0,61.0,1.6,24.0,158.0,47.67,35.3
2017,11,16,16,45,377.5,49.0,1.35,23.5,113.5,39.16,27.67
2017,11,16,17,0,290.0,37.0,1.1,23.0,69.0,30.35,19.37
2017,11,16,17,15,145.0,18.5,1.15,22.5,34.5,14.54,0.68
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,117.0,16.5,3.35,18.0,27.0,80.49,0.0
2017,11,17,7,30,234.0,33.0,3.5,18.0,54.0,215.94,160.72
2017,11,17,7,45,340.5,45.0,3.7,18.5,98.0,299.98,241.75
2017,11,17,8,0,447.0,57.0,3.9,19.0,142.0,390.93,319.72
2017,11,17,8,15,223.5,76.0,4.2,19.5,118.5,254.42,209.16
2017,11,17,8,30,0.0,95.0,4.5,20.0,95.0,92.22,71.39
2017,11,17,8,45,3.5,112.5,4.85,20.5,114.0,111.03,87.01
2017,11,17,9,0,7.0,130.0,5.2,21.0,133.0,129.79,102.19
2017,11,17,9,15,370.0,111.5,5.35,21.5,275.5,417.92,342.12
2017,11,17,9,30,733.0,93.0,5.5,22.0,418.0,668.8,538.5
2017,11,17,9,45,758.0,94.5,5.7,23.0,456.5,683.77,545.92
2017,11,17,10,0,783.0,96.0,5.9,24.0,495.0,699.57,554.9
2017,11,17,10,15,525.5,174.5,5.95,24.5,449.5,586.69,463.82
2017,11,17,10,30,268.0,253.0,6.0,25.0,404.0,463.57,363.68
2017,11,17,10,45,554.0,177.0,6.05,25.5,507.0,588.75,462.46
2017,11,17,11,0,840.0,101.0,6.1,26.0,610.0,696.96,544.6
2017,11,17,11,15,846.0,102.0,6.05,26.0,627.0,681.81,531.21
2017,11,17,11,30,852.0,103.0,6.0,26.0,644.0,663.43,515.77
2017,11,17,11,45,844.5,108.0,6.0,26.5,651.0,637.52,493.56
2017,11,17,12,0,837.0,113.0,6.0,27.0,658.0,609.09,469.33
2017,11,17,12,15,837.5,113.0,5.95,27.0,658.5,578.0,443.75
2017,11,17,12,30,838.0,113.0,5.9,27.0,659.0,544.43,415.83
2017,11,17,12,45,840.5,110.0,5.85,27.5,652.5,506.7,383.47
2017,11,17,13,0,843.0,107.0,5.8,28.0,646.0,466.7,348.8
2017,11,17,13,15,837.0,106.0,5.7,28.0,630.0,423.01,311.34
2017,11,17,13,30,831.0,105.0,5.6,28.0,614.0,378.05,272.2
2017,11,17,13,45,825.5,102.0,5.6,28.0,591.0,330.46,230.57
2017,11,17,14,0,820.0,99.0,5.6,28.0,568.0,282.03,188.11
2017,11,17,14,15,806.5,96.5,5.5,28.0,537.5,231.8,145.3
2017,11,17,14,30,793.0,94.0,5.4,28.0,507.0,181.97,105.41
2017,11,17,14,45,767.5,93.0,5.35,28.0,469.0,132.93,72.35
2017,11,17,15,0,742.0,92.0,5.3,28.0,431.0,79.95,46.88
2017,11,17,15,15,714.5,88.0,5.15,27.5,388.5,60.38,45.51
2017,11,17,15,30,687.0,84.0,5.0,27.0,346.0,59.05,44.61
2017,11,17,15,45,652.0,77.5,4.9,27.0,300.5,55.76,41.92
2017,11,17,16,0,617.0,71.0,4.8,27.0,255.0,52.38,39.09
2017,11,17,16,15,559.0,64.0,4.45,26.0,207.5,48.4,35.82
2017,11,17,16,30,501.0,57.0,4.1,25.0,160.0,44.38,32.32
2017,11,17,16,45,413.5,46.0,3.75,24.5,115.0,36.62,25.36
2017,11,17,17,0,326.0,35.0,3.4,24.0,70.0,28.62,17.76
2017,11,17,17,15,163.0,17.5,3.4,23.5,35.0,14.06,0.0
2017,11,17,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,7,15,101.5,17.0,3.45,17.5,25.5,71.98,0.0
2017,11,18,7,30,203.0,34.0,3.5,18.0,51.0,199.41,145.84
2017,11,18,7,45,309.0,48.0,3.6,18.5,94.5,282.99,227.39
2017,11,18,8,0,415.0,62.0,3.7,19.0,138.0,373.03,304.64
2017,11,18,8,15,481.5,71.5,3.85,19.5,185.5,438.05,359.1
2017,11,18,8,30,548.0,81.0,4.0,20.0,233.0,503.09,411.44
2017,11,18,8,45,609.5,84.0,4.2,21.0,282.0,557.26,452.84
2017,11,18,9,0,671.0,87.0,4.4,22.0,331.0,610.27,491.96
2017,11,18,9,15,702.5,91.0,4.6,22.5,375.0,641.21,514.07
2017,11,18,9,30,734.0,95.0,4.8,23.0,419.0,669.78,533.85
2017,11,18,9,45,776.0,92.5,5.05,24.0,461.5,692.53,548.18
2017,11,18,10,0,818.0,90.0,5.3,25.0,504.0,716.2,563.06
2017,11,18,10,15,833.5,92.0,5.85,25.0,537.0,722.2,568.17
2017,11,18,10,30,849.0,94.0,6.4,25.0,570.0,724.76,570.72
2017,11,18,10,45,866.5,93.0,6.95,25.0,597.5,721.88,569.18
2017,11,18,11,0,884.0,92.0,7.5,25.0,625.0,711.3,561.3
2017,11,18,11,15,891.0,93.0,7.75,24.5,643.0,696.76,550.31
2017,11,18,11,30,898.0,94.0,8.0,24.0,661.0,678.85,536.51
2017,11,18,11,45,908.5,91.5,8.25,24.0,672.5,656.28,517.88
2017,11,18,12,0,919.0,89.0,8.5,24.0,684.0,630.31,496.24
2017,11,18,12,15,920.0,89.0,8.5,23.5,685.0,598.13,469.83
2017,11,18,12,30,921.0,89.0,8.5,23.0,686.0,563.19,440.66
2017,11,18,12,45,924.0,87.0,8.5,23.0,680.0,524.76,407.23
2017,11,18,13,0,927.0,85.0,8.5,23.0,674.0,483.75,370.99
2017,11,18,13,15,922.0,84.0,8.4,22.5,658.0,438.07,330.91
2017,11,18,13,30,917.0,83.0,8.3,22.0,642.0,390.79,288.64
2017,11,18,13,45,913.5,80.5,8.25,22.0,619.0,341.3,243.4
2017,11,18,14,0,910.0,78.0,8.2,22.0,596.0,290.53,197.01
2017,11,18,14,15,898.0,76.0,8.1,21.5,564.5,237.42,150.35
2017,11,18,14,30,886.0,74.0,8.0,21.0,533.0,184.28,106.6
2017,11,18,14,45,870.5,71.5,7.95,21.0,495.0,130.66,69.09
2017,11,18,15,0,855.0,69.0,7.9,21.0,457.0,70.73,39.43
2017,11,18,15,15,831.0,66.5,7.8,20.5,413.0,50.59,38.41
2017,11,18,15,30,807.0,64.0,7.7,20.0,369.0,49.61,37.74
2017,11,18,15,45,774.0,59.5,7.6,20.0,321.5,46.99,35.54
2017,11,18,16,0,741.0,55.0,7.5,20.0,274.0,44.33,33.25
2017,11,18,16,15,687.0,50.0,7.25,19.0,224.0,41.11,30.52
2017,11,18,16,30,633.0,45.0,7.0,18.0,174.0,37.9,27.63
2017,11,18,16,45,546.0,37.0,6.75,17.5,126.0,31.78,21.94
2017,11,18,17,0,459.0,29.0,6.5,17.0,78.0,25.56,15.74
2017,11,18,17,15,229.5,14.5,6.3,16.5,39.0,11.49,0.0
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,5.5,31.5,138.53,0.0
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,327.66,247.87
2017,11,19,7,45,563.5,32.5,3.0,7.0,112.5,414.28,345.27
2017,11,19,8,0,668.0,40.0,3.2,8.0,162.0,504.06,425.09
2017,11,19,8,15,727.0,45.0,3.2,8.5,214.5,563.37,476.35
2017,11,19,8,30,786.0,50.0,3.2,9.0,267.0,622.47,523.73
2017,11,19,8,45,824.5,53.5,3.25,10.0,317.5,664.51,554.62
2017,11,19,9,0,863.0,57.0,3.3,11.0,368.0,698.5,577.96
2017,11,19,9,15,887.5,59.5,3.3,11.5,414.0,724.84,595.52
2017,11,19,9,30,912.0,62.0,3.3,12.0,460.0,748.36,610.56
2017,11,19,9,45,782.0,93.5,3.35,12.5,456.5,695.81,568.22
2017,11,19,10,0,652.0,125.0,3.4,13.0,453.0,635.44,518.84
2017,11,19,10,15,661.0,130.5,3.35,13.5,481.0,640.67,520.67
2017,11,19,10,30,670.0,136.0,3.3,14.0,509.0,643.0,519.83
2017,11,19,10,45,659.5,147.5,3.3,14.5,528.5,634.92,510.97
2017,11,19,11,0,649.0,159.0,3.3,15.0,548.0,624.16,500.19
2017,11,19,11,15,638.5,171.0,3.25,15.0,563.0,611.39,488.67
2017,11,19,11,30,628.0,183.0,3.2,15.0,578.0,596.27,475.35
2017,11,19,11,45,602.5,195.0,3.2,15.5,578.5,569.83,452.63
2017,11,19,12,0,577.0,207.0,3.2,16.0,579.0,539.49,427.02
2017,11,19,12,15,620.5,193.0,3.1,16.0,593.0,529.14,417.45
2017,11,19,12,30,664.0,179.0,3.0,16.0,607.0,511.2,401.47
2017,11,19,12,45,682.5,169.5,2.95,16.5,605.5,480.58,374.6
2017,11,19,13,0,701.0,160.0,2.9,17.0,604.0,446.98,344.82
2017,11,19,13,15,833.5,119.5,2.85,16.5,635.0,430.83,327.38
2017,11,19,13,30,966.0,79.0,2.8,16.0,666.0,402.71,298.21
2017,11,19,13,45,958.0,78.0,2.75,16.0,641.0,350.96,251.35
2017,11,19,14,0,950.0,77.0,2.7,16.0,616.0,298.22,203.53
2017,11,19,14,15,937.5,75.5,2.65,16.0,583.0,243.46,155.13
2017,11,19,14,30,925.0,74.0,2.6,16.0,550.0,188.64,109.76
2017,11,19,14,45,907.0,72.0,2.55,16.0,510.5,133.15,71.04
2017,11,19,15,0,889.0,70.0,2.5,16.0,471.0,78.68,46.88
2017,11,19,15,15,864.5,67.0,2.3,15.5,426.0,51.28,39.86
2017,11,19,15,30,840.0,64.0,2.1,15.0,381.0,49.89,38.84
2017,11,19,15,45,803.5,60.5,1.95,14.5,331.5,48.04,37.36
2017,11,19,16,0,767.0,57.0,1.8,14.0,282.0,46.22,35.85
2017,11,19,16,15,711.0,51.5,1.6,13.5,230.0,42.6,32.63
2017,11,19,16,30,655.0,46.0,1.4,13.0,178.0,38.96,29.24
2017,11,19,16,45,558.5,38.0,1.2,12.5,128.5,32.83,23.43
2017,11,19,17,0,462.0,30.0,1.0,12.0,79.0,26.63,17.06
