Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,17,15,231.0,15.0,1.0,11.5,39.5,11.95,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,138.5,14.0,0.45,6.5,25.0,89.08,0.0
2017,11,20,7,30,277.0,28.0,0.4,7.0,50.0,230.36,167.75
2017,11,20,7,45,375.0,40.5,0.4,7.5,94.0,313.1,256.04
2017,11,20,8,0,473.0,53.0,0.4,8.0,138.0,398.79,329.63
2017,11,20,8,15,540.0,61.5,0.55,8.5,186.5,462.83,383.49
2017,11,20,8,30,607.0,70.0,0.7,9.0,235.0,527.49,435.64
2017,11,20,8,45,644.0,77.5,0.85,10.0,281.5,570.02,467.84
2017,11,20,9,0,681.0,85.0,1.0,11.0,328.0,611.02,497.78
2017,11,20,9,15,712.0,89.5,1.35,11.5,372.0,642.19,522.13
2017,11,20,9,30,743.0,94.0,1.7,12.0,416.0,670.95,543.82
2017,11,20,9,45,767.0,97.0,2.1,13.0,455.5,690.12,557.23
2017,11,20,10,0,791.0,100.0,2.5,14.0,495.0,703.22,565.82
2017,11,20,10,15,806.5,102.5,2.6,14.5,528.0,709.9,568.93
2017,11,20,10,30,822.0,105.0,2.7,15.0,561.0,713.17,569.43
2017,11,20,10,45,837.5,105.0,2.8,15.5,587.0,710.29,565.27
2017,11,20,11,0,853.0,105.0,2.9,16.0,613.0,703.86,558.45
2017,11,20,11,15,860.0,106.0,2.95,16.0,631.0,689.22,546.23
2017,11,20,11,30,867.0,107.0,3.0,16.0,649.0,671.26,531.41
2017,11,20,11,45,885.5,101.0,3.15,16.5,661.5,650.0,513.51
2017,11,20,12,0,904.0,95.0,3.3,17.0,674.0,623.68,491.44
2017,11,20,12,15,904.5,95.0,3.4,17.0,675.5,591.76,465.19
2017,11,20,12,30,905.0,95.0,3.5,17.0,677.0,557.16,436.27
2017,11,20,12,45,904.5,94.0,3.6,17.5,670.0,518.66,402.84
2017,11,20,13,0,904.0,93.0,3.7,18.0,663.0,477.88,366.87
2017,11,20,13,15,899.0,92.0,3.7,18.0,647.5,433.24,327.63
2017,11,20,13,30,894.0,91.0,3.7,18.0,632.0,387.04,286.3
2017,11,20,13,45,886.5,89.5,3.75,18.5,608.5,338.35,241.95
2017,11,20,14,0,879.0,88.0,3.8,19.0,585.0,283.96,193.07
2017,11,20,14,15,866.5,86.0,3.75,19.0,553.5,231.74,147.31
2017,11,20,14,30,854.0,84.0,3.7,19.0,522.0,179.67,104.59
2017,11,20,14,45,836.0,81.5,3.7,19.0,484.5,127.14,68.23
2017,11,20,15,0,818.0,79.0,3.7,19.0,447.0,75.85,45.51
2017,11,20,15,15,792.0,75.5,3.55,18.5,403.0,57.41,44.7
2017,11,20,15,30,766.0,72.0,3.4,18.0,359.0,55.88,43.59
2017,11,20,15,45,729.0,67.5,3.3,18.0,311.5,53.48,41.57
2017,11,20,16,0,692.0,63.0,3.2,18.0,264.0,46.65,35.6
2017,11,20,16,15,633.5,56.5,2.75,17.0,214.5,42.77,32.27
2017,11,20,16,30,575.0,50.0,2.3,16.0,165.0,38.83,28.71
2017,11,20,16,45,478.0,41.0,1.9,15.0,118.0,32.53,22.87
2017,11,20,17,0,381.0,32.0,1.5,14.0,71.0,26.12,16.38
2017,11,20,17,15,190.5,16.0,1.5,13.0,35.5,12.83,0.0
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,2.0,13.0,2.95,9.5,13.0,12.92,0.0
2017,11,21,7,30,4.0,26.0,3.2,10.0,26.0,28.72,15.36
2017,11,21,7,45,29.5,46.0,3.45,10.5,51.0,73.51,56.64
2017,11,21,8,0,55.0,66.0,3.7,11.0,76.0,112.06,91.17
2017,11,21,8,15,67.5,87.5,3.75,11.5,103.0,144.34,119.61
2017,11,21,8,30,80.0,109.0,3.8,12.0,130.0,176.06,146.93
2017,11,21,8,45,90.5,128.5,3.9,13.0,157.0,215.15,179.31
2017,11,21,9,0,101.0,148.0,4.0,14.0,184.0,242.35,201.08
2017,11,21,9,15,262.5,150.5,4.1,14.5,260.0,369.17,307.39
2017,11,21,9,30,424.0,153.0,4.2,15.0,336.0,499.37,412.17
2017,11,21,9,45,626.0,119.5,4.3,15.5,416.5,611.5,500.77
2017,11,21,10,0,828.0,86.0,4.4,16.0,497.0,712.28,577.11
2017,11,21,10,15,717.5,122.0,4.35,16.5,494.5,668.5,539.53
2017,11,21,10,30,607.0,158.0,4.3,17.0,492.0,617.66,496.63
2017,11,21,10,45,743.0,125.5,4.25,17.5,553.0,666.64,533.39
2017,11,21,11,0,879.0,93.0,4.2,18.0,614.0,706.75,562.18
2017,11,21,11,15,885.5,94.0,4.05,18.0,632.0,688.11,545.96
2017,11,21,11,30,892.0,95.0,3.9,18.0,650.0,670.18,530.34
2017,11,21,11,45,732.0,151.5,3.8,18.5,611.5,605.1,476.63
2017,11,21,12,0,572.0,208.0,3.7,19.0,573.0,535.3,419.98
2017,11,21,12,15,451.5,247.0,3.5,19.0,535.5,480.31,375.67
2017,11,21,12,30,331.0,286.0,3.3,19.0,498.0,427.44,333.26
2017,11,21,12,45,391.5,267.0,3.15,19.5,515.0,421.04,326.25
2017,11,21,13,0,452.0,248.0,3.0,20.0,532.0,410.58,315.12
2017,11,21,13,15,451.5,241.0,2.75,20.0,518.5,378.74,288.03
2017,11,21,13,30,451.0,234.0,2.5,20.0,505.0,346.18,260.09
2017,11,21,13,45,395.5,237.0,2.25,20.5,468.0,306.55,227.47
2017,11,21,14,0,340.0,240.0,2.0,21.0,431.0,270.27,198.3
2017,11,21,14,15,366.5,220.0,1.9,21.0,416.0,237.86,170.44
2017,11,21,14,30,393.0,200.0,1.8,21.0,401.0,202.81,141.45
2017,11,21,14,45,584.5,144.0,1.75,21.0,418.0,147.81,93.53
2017,11,21,15,0,776.0,88.0,1.7,21.0,435.0,81.25,50.48
2017,11,21,15,15,748.5,84.0,1.7,20.5,392.0,58.13,44.95
2017,11,21,15,30,721.0,80.0,1.7,20.0,349.0,56.65,43.9
2017,11,21,15,45,684.0,74.0,1.75,20.0,302.5,53.58,41.32
2017,11,21,16,0,647.0,68.0,1.8,20.0,256.0,50.45,38.62
2017,11,21,16,15,586.5,61.0,1.85,19.0,207.5,46.33,35.11
2017,11,21,16,30,526.0,54.0,1.9,18.0,159.0,42.16,31.36
2017,11,21,16,45,430.5,43.5,1.95,17.0,113.0,34.69,24.51
2017,11,21,17,0,335.0,33.0,2.0,16.0,67.0,27.02,16.91
2017,11,21,17,15,167.5,16.5,2.3,15.5,33.5,13.3,0.0
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,12.5,5.05,7.0,24.0,97.58,0.0
2017,11,22,7,30,316.0,25.0,5.2,7.0,48.0,245.27,170.86
2017,11,22,7,45,434.5,34.5,5.4,7.5,93.5,340.18,283.99
2017,11,22,8,0,553.0,44.0,5.6,8.0,139.0,436.0,371.74
2017,11,22,8,15,620.0,50.5,5.7,8.5,189.0,498.45,427.84
2017,11,22,8,30,687.0,57.0,5.8,9.0,239.0,557.1,478.35
2017,11,22,8,45,734.0,60.5,5.9,9.5,288.5,603.49,516.13
2017,11,22,9,0,781.0,64.0,6.0,10.0,338.0,648.28,551.01
2017,11,22,9,15,711.0,83.0,5.9,10.5,357.0,629.67,533.4
2017,11,22,9,30,641.0,102.0,5.8,11.0,376.0,602.85,508.38
2017,11,22,9,45,764.5,88.0,5.7,11.5,444.0,670.69,561.12
2017,11,22,10,0,888.0,74.0,5.6,12.0,512.0,733.89,607.68
2017,11,22,10,15,903.0,76.0,5.45,12.5,546.5,739.81,608.92
2017,11,22,10,30,918.0,78.0,5.3,13.0,581.0,742.19,607.76
2017,11,22,10,45,931.5,78.0,5.2,13.5,608.5,737.63,601.65
2017,11,22,11,0,945.0,78.0,5.1,14.0,636.0,729.39,592.61
2017,11,22,11,15,952.0,79.0,4.95,14.5,655.0,714.21,577.42
2017,11,22,11,30,959.0,80.0,4.8,15.0,674.0,695.45,559.47
2017,11,22,11,45,963.0,80.5,4.7,15.5,684.5,670.84,537.14
2017,11,22,12,0,967.0,81.0,4.6,16.0,695.0,642.92,512.08
2017,11,22,12,15,968.0,81.0,4.5,16.0,696.5,609.67,483.58
2017,11,22,12,30,969.0,81.0,4.4,16.0,698.0,573.53,452.31
2017,11,22,12,45,970.0,79.5,4.35,16.5,691.0,533.25,416.54
2017,11,22,13,0,971.0,78.0,4.3,17.0,684.0,490.42,378.06
2017,11,22,13,15,966.0,77.5,4.25,17.0,668.0,443.79,336.54
2017,11,22,13,30,961.0,77.0,4.2,17.0,652.0,395.44,292.77
2017,11,22,13,45,954.5,75.0,4.2,17.5,628.0,343.88,245.39
2017,11,22,14,0,948.0,73.0,4.2,18.0,604.0,291.22,197.12
2017,11,22,14,15,936.0,71.5,4.2,17.5,572.0,237.04,149.59
2017,11,22,14,30,924.0,70.0,4.2,17.0,540.0,182.75,105.04
2017,11,22,14,45,903.5,69.0,4.25,17.0,500.5,128.26,67.6
2017,11,22,15,0,883.0,68.0,4.3,17.0,461.0,74.98,45.06
2017,11,22,15,15,858.0,65.0,4.15,16.5,416.5,49.88,38.47
2017,11,22,15,30,833.0,62.0,4.0,16.0,372.0,48.43,37.38
2017,11,22,15,45,797.0,58.0,3.9,16.0,323.0,46.12,35.41
2017,11,22,16,0,761.0,54.0,3.8,16.0,274.0,43.79,33.37
2017,11,22,16,15,704.0,49.0,3.3,15.0,223.0,40.51,30.52
2017,11,22,16,30,647.0,44.0,2.8,14.0,172.0,37.24,27.53
2017,11,22,16,45,549.5,36.5,2.3,13.0,123.0,31.51,22.14
2017,11,22,17,0,452.0,29.0,1.8,12.0,74.0,25.76,16.12
2017,11,22,17,15,226.0,14.5,1.75,11.0,37.0,11.58,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,4.0,24.5,110.9,0.0
2017,11,23,7,30,370.0,23.0,1.4,5.0,49.0,263.74,176.12
2017,11,23,7,45,484.0,31.5,1.55,6.0,95.0,358.03,295.25
2017,11,23,8,0,598.0,40.0,1.7,7.0,141.0,451.74,378.59
2017,11,23,8,15,662.0,46.0,1.6,7.5,191.5,513.53,431.27
2017,11,23,8,30,726.0,52.0,1.5,8.0,242.0,575.47,480.91
2017,11,23,8,45,760.5,57.0,1.45,9.0,290.0,615.44,509.54
2017,11,23,9,0,795.0,62.0,1.4,10.0,338.0,653.52,535.3
2017,11,23,9,15,822.5,65.0,1.3,10.5,383.5,681.88,553.18
2017,11,23,9,30,850.0,68.0,1.2,11.0,429.0,707.51,568.43
2017,11,23,9,45,868.5,70.5,1.1,12.0,468.5,717.36,570.72
2017,11,23,10,0,887.0,73.0,1.0,13.0,508.0,729.83,574.93
2017,11,23,10,15,900.0,75.0,1.0,14.0,541.0,734.39,574.65
2017,11,23,10,30,913.0,77.0,1.0,15.0,574.0,735.44,572.11
2017,11,23,10,45,922.0,78.0,1.05,16.0,599.5,729.01,565.1
2017,11,23,11,0,931.0,79.0,1.1,17.0,625.0,719.04,555.31
2017,11,23,11,15,936.0,80.0,1.05,17.5,643.0,702.87,540.66
2017,11,23,11,30,941.0,81.0,1.0,18.0,661.0,683.28,523.57
2017,11,23,11,45,946.0,80.0,1.0,18.5,670.5,658.29,503.1
2017,11,23,12,0,951.0,79.0,1.0,19.0,680.0,630.06,480.06
2017,11,23,12,15,950.5,79.0,0.95,19.0,681.0,596.66,453.31
2017,11,23,12,30,950.0,79.0,0.9,19.0,682.0,560.53,424.04
2017,11,23,12,45,948.0,78.5,0.9,19.5,674.0,520.65,390.98
2017,11,23,13,0,946.0,78.0,0.9,20.0,666.0,478.48,355.43
2017,11,23,13,15,940.5,77.0,0.85,20.0,650.0,432.41,316.51
2017,11,23,13,30,935.0,76.0,0.8,20.0,634.0,384.74,275.45
2017,11,23,13,45,927.0,74.5,0.8,20.5,610.0,334.53,231.48
2017,11,23,14,0,919.0,73.0,0.8,21.0,586.0,283.4,186.6
2017,11,23,14,15,906.5,71.5,0.75,21.0,554.5,230.72,141.79
2017,11,23,14,30,894.0,70.0,0.7,21.0,523.0,178.02,99.87
2017,11,23,14,45,875.5,68.5,0.7,21.0,485.0,125.03,64.63
2017,11,23,15,0,857.0,67.0,0.7,21.0,447.0,73.09,43.37
2017,11,23,15,15,832.0,64.0,0.6,20.5,403.0,48.97,37.05
2017,11,23,15,30,807.0,61.0,0.5,20.0,359.0,47.51,36.0
2017,11,23,15,45,771.0,57.5,0.45,20.0,311.5,45.6,34.41
2017,11,23,16,0,735.0,54.0,0.4,20.0,264.0,43.7,32.78
2017,11,23,16,15,678.5,48.5,0.5,19.0,214.5,40.0,29.61
2017,11,23,16,30,622.0,43.0,0.6,18.0,165.0,36.27,26.25
2017,11,23,16,45,526.0,35.5,0.7,17.0,117.5,30.54,20.92
2017,11,23,17,0,430.0,28.0,0.8,16.0,70.0,24.75,14.95
2017,11,23,17,15,215.0,14.0,0.9,15.0,35.0,11.15,0.0
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.0,7.0,22.5,104.36,0.0
2017,11,24,7,30,351.0,21.0,2.3,8.0,45.0,249.42,156.41
2017,11,24,7,45,465.0,29.5,2.65,9.0,90.0,343.24,281.13
2017,11,24,8,0,579.0,38.0,3.0,10.0,135.0,435.87,364.5
2017,11,24,8,15,643.5,44.0,3.0,11.0,184.0,497.22,417.28
2017,11,24,8,30,708.0,50.0,3.0,12.0,233.0,558.92,467.34
2017,11,24,8,45,748.5,53.5,3.0,13.0,281.0,600.74,498.65
2017,11,24,9,0,789.0,57.0,3.0,14.0,329.0,640.93,527.14
2017,11,24,9,15,816.0,60.0,3.25,15.0,373.5,668.86,546.21
2017,11,24,9,30,843.0,63.0,3.5,16.0,418.0,688.33,558.4
2017,11,24,9,45,862.0,65.5,3.75,17.0,457.0,704.5,567.91
2017,11,24,10,0,881.0,68.0,4.0,18.0,496.0,717.5,574.93
2017,11,24,10,15,894.0,69.5,4.05,18.5,529.0,721.67,575.8
2017,11,24,10,30,907.0,71.0,4.1,19.0,562.0,722.4,574.27
2017,11,24,10,45,915.5,72.5,4.2,19.5,587.5,716.47,568.14
2017,11,24,11,0,924.0,74.0,4.3,20.0,613.0,707.01,559.11
2017,11,24,11,15,929.5,74.5,4.3,20.5,630.5,690.97,544.42
2017,11,24,11,30,935.0,75.0,4.3,21.0,648.0,671.53,527.13
2017,11,24,11,45,932.0,78.0,4.35,21.5,656.5,646.17,505.32
2017,11,24,12,0,929.0,81.0,4.4,22.0,665.0,617.88,481.14
2017,11,24,12,15,929.0,81.0,4.4,22.0,666.0,585.52,454.33
2017,11,24,12,30,929.0,81.0,4.4,22.0,667.0,550.47,424.9
2017,11,24,12,45,925.5,81.0,4.45,22.5,659.5,511.21,390.98
2017,11,24,13,0,922.0,81.0,4.5,23.0,652.0,469.83,354.72
2017,11,24,13,15,917.0,80.0,4.5,23.0,636.5,425.03,315.66
2017,11,24,13,30,912.0,79.0,4.5,23.0,621.0,378.64,274.52
2017,11,24,13,45,902.5,78.5,4.5,23.0,597.0,329.98,231.1
2017,11,24,14,0,893.0,78.0,4.5,23.0,573.0,280.54,187.0
2017,11,24,14,15,880.5,76.0,4.45,22.5,542.5,228.78,142.49
2017,11,24,14,30,868.0,74.0,4.4,22.0,512.0,177.05,100.95
2017,11,24,14,45,836.0,75.5,4.4,22.0,472.0,120.17,62.42
2017,11,24,15,0,804.0,77.0,4.4,22.0,432.0,72.03,43.42
2017,11,24,15,15,777.5,73.5,4.15,21.5,389.5,56.0,42.95
2017,11,24,15,30,751.0,70.0,3.9,21.0,347.0,54.41,41.79
2017,11,24,15,45,713.0,65.5,3.65,21.0,300.5,51.94,39.73
2017,11,24,16,0,675.0,61.0,3.4,21.0,254.0,45.21,33.89
2017,11,24,16,15,616.5,55.0,3.0,19.5,205.5,41.68,30.95
2017,11,24,16,30,558.0,49.0,2.6,18.0,157.0,38.12,27.8
2017,11,24,16,45,461.0,39.5,2.25,17.0,111.5,31.35,21.57
2017,11,24,17,0,364.0,30.0,1.9,16.0,66.0,24.42,14.59
2017,11,24,17,15,182.0,15.0,1.95,15.5,33.0,12.03,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,115.5,12.0,1.45,8.0,19.5,73.01,0.0
2017,11,25,7,30,231.0,24.0,1.6,9.0,39.0,188.68,108.64
2017,11,25,7,45,349.0,36.0,1.75,10.0,81.5,286.94,232.57
2017,11,25,8,0,467.0,48.0,1.9,11.0,124.0,382.25,316.85
2017,11,25,8,15,538.0,56.0,1.7,11.5,172.0,447.12,371.89
2017,11,25,8,30,609.0,64.0,1.5,12.0,220.0,512.92,424.49
2017,11,25,8,45,658.0,69.5,1.35,13.0,268.0,560.84,459.71
2017,11,25,9,0,707.0,75.0,1.2,14.0,316.0,607.66,492.04
2017,11,25,9,15,738.5,79.0,1.25,14.5,360.5,638.62,513.45
2017,11,25,9,30,770.0,83.0,1.3,15.0,405.0,663.92,530.07
2017,11,25,9,45,793.0,86.0,1.4,16.0,444.5,683.04,541.38
2017,11,25,10,0,816.0,89.0,1.5,17.0,484.0,699.03,550.32
2017,11,25,10,15,831.0,91.0,1.55,17.5,516.5,704.91,552.58
2017,11,25,10,30,846.0,93.0,1.6,18.0,549.0,707.39,552.4
2017,11,25,10,45,856.0,95.0,1.7,19.0,574.5,702.93,546.36
2017,11,25,11,0,866.0,97.0,1.8,20.0,600.0,695.01,537.82
2017,11,25,11,15,872.5,98.0,1.85,20.5,618.0,680.28,525.01
2017,11,25,11,30,879.0,99.0,1.9,21.0,636.0,662.23,509.71
2017,11,25,11,45,900.0,92.5,2.0,22.0,649.5,639.97,490.79
2017,11,25,12,0,921.0,86.0,2.1,23.0,663.0,616.79,470.76
2017,11,25,12,15,921.0,86.0,2.15,23.0,664.0,584.69,445.2
2017,11,25,12,30,921.0,86.0,2.2,23.0,665.0,549.9,417.07
2017,11,25,12,45,917.5,86.0,2.3,23.5,657.5,510.94,384.53
2017,11,25,13,0,914.0,86.0,2.4,24.0,650.0,469.87,349.6
2017,11,25,13,15,908.0,85.0,2.4,24.0,634.0,425.04,311.45
2017,11,25,13,30,902.0,84.0,2.4,24.0,618.0,378.72,271.3
2017,11,25,13,45,891.5,83.0,2.45,24.5,594.0,329.82,228.21
2017,11,25,14,0,881.0,82.0,2.5,25.0,570.0,280.27,184.62
2017,11,25,14,15,868.0,80.5,2.45,25.0,539.0,223.99,137.19
2017,11,25,14,30,855.0,79.0,2.4,25.0,508.0,172.72,96.55
2017,11,25,14,45,835.0,77.0,2.35,25.0,470.5,120.89,62.25
2017,11,25,15,0,815.0,75.0,2.3,25.0,433.0,70.46,41.65
2017,11,25,15,15,788.5,71.5,2.05,24.5,390.5,54.56,41.18
2017,11,25,15,30,762.0,68.0,1.8,24.0,348.0,52.91,39.98
2017,11,25,15,45,722.5,64.0,1.55,23.5,301.0,50.79,38.32
2017,11,25,16,0,683.0,60.0,1.3,23.0,254.0,48.7,36.62
2017,11,25,16,15,623.5,54.0,1.25,22.0,205.5,40.94,29.98
2017,11,25,16,30,564.0,48.0,1.2,21.0,157.0,37.33,26.76
2017,11,25,16,45,465.5,39.0,1.2,20.0,111.5,30.96,20.94
2017,11,25,17,0,367.0,30.0,1.2,19.0,66.0,24.46,14.37
2017,11,25,17,15,183.5,15.0,1.3,18.0,33.0,12.05,0.0
2017,11,25,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,114.0,11.5,2.5,9.5,18.5,71.45,0.0
2017,11,26,7,30,228.0,23.0,2.7,10.0,37.0,184.02,96.0
2017,11,26,7,45,347.5,34.5,2.95,10.5,79.0,283.47,229.53
2017,11,26,8,0,467.0,46.0,3.2,11.0,121.0,378.69,315.61
2017,11,26,8,15,537.5,54.0,3.05,11.5,168.5,442.93,371.58
2017,11,26,8,30,608.0,62.0,2.9,12.0,216.0,508.18,425.54
2017,11,26,8,45,654.5,67.0,2.8,13.0,263.0,553.63,460.56
2017,11,26,9,0,701.0,72.0,2.7,14.0,310.0,597.95,492.96
2017,11,26,9,15,732.0,76.0,2.55,15.0,353.5,624.95,510.3
2017,11,26,9,30,763.0,80.0,2.4,16.0,397.0,653.68,528.05
2017,11,26,9,45,785.0,83.5,2.3,17.0,436.0,672.65,538.19
2017,11,26,10,0,807.0,87.0,2.2,18.0,475.0,688.55,545.88
2017,11,26,10,15,822.5,89.0,2.05,19.0,507.5,694.88,546.17
2017,11,26,10,30,838.0,91.0,1.9,20.0,540.0,697.86,543.87
2017,11,26,10,45,849.0,92.5,1.8,21.0,565.5,693.73,536.61
2017,11,26,11,0,860.0,94.0,1.7,22.0,591.0,686.17,526.93
2017,11,26,11,15,866.5,95.0,1.65,22.0,609.0,671.69,514.68
2017,11,26,11,30,873.0,96.0,1.6,22.0,627.0,653.91,500.02
2017,11,26,11,45,872.5,98.5,1.6,22.5,636.0,630.21,480.29
2017,11,26,12,0,872.0,101.0,1.6,23.0,645.0,603.62,458.3
2017,11,26,12,15,872.5,101.0,1.6,23.0,646.5,572.4,433.52
2017,11,26,12,30,873.0,101.0,1.6,23.0,648.0,538.59,406.3
2017,11,26,12,45,618.5,182.5,1.65,23.5,568.0,455.92,342.81
2017,11,26,13,0,364.0,264.0,1.7,24.0,488.0,383.07,287.82
2017,11,26,13,15,611.0,181.0,1.75,24.0,546.0,389.64,288.0
2017,11,26,13,30,858.0,98.0,1.8,24.0,604.0,372.05,266.23
2017,11,26,13,45,850.0,96.0,1.85,24.0,581.0,324.24,224.77
2017,11,26,14,0,842.0,94.0,1.9,24.0,558.0,275.71,182.66
2017,11,26,14,15,828.5,92.0,1.85,24.0,528.0,225.67,140.33
2017,11,26,14,30,815.0,90.0,1.8,24.0,498.0,175.92,101.04
2017,11,26,14,45,776.5,92.5,1.8,24.0,458.5,128.4,70.64
2017,11,26,15,0,738.0,95.0,1.8,24.0,419.0,77.89,48.95
2017,11,26,15,15,710.0,90.5,1.65,23.5,377.0,63.01,48.58
2017,11,26,15,30,682.0,86.0,1.5,23.0,335.0,61.32,47.37
2017,11,26,15,45,644.5,79.5,1.4,22.5,290.0,58.01,44.7
2017,11,26,16,0,607.0,73.0,1.3,22.0,245.0,54.64,41.91
2017,11,26,16,15,546.0,65.0,1.2,21.0,198.0,49.84,37.82
2017,11,26,16,30,485.0,57.0,1.1,20.0,151.0,44.95,33.47
2017,11,26,16,45,391.5,45.0,1.05,19.0,106.5,36.22,25.54
2017,11,26,17,0,298.0,33.0,1.0,18.0,62.0,27.19,16.63
2017,11,26,17,15,149.0,16.5,1.05,17.5,31.0,13.41,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,93.5,11.5,1.25,10.0,17.0,60.25,0.0
2017,11,27,7,30,187.0,23.0,1.4,11.0,34.0,158.72,71.44
2017,11,27,7,45,303.0,37.0,1.6,12.0,75.5,258.31,206.1
2017,11,27,8,0,419.0,51.0,1.8,13.0,117.0,352.65,289.68
2017,11,27,8,15,492.0,60.0,2.0,13.5,163.5,419.06,346.99
2017,11,27,8,30,565.0,69.0,2.2,14.0,210.0,486.35,402.69
2017,11,27,8,45,615.0,75.0,2.45,15.0,257.0,534.9,440.9
2017,11,27,9,0,665.0,81.0,2.7,16.0,304.0,582.36,476.8
2017,11,27,9,15,698.0,86.0,2.95,16.5,347.5,615.16,501.16
2017,11,27,9,30,731.0,91.0,3.2,17.0,391.0,645.68,523.22
2017,11,27,9,45,754.5,94.0,3.45,18.0,430.0,664.48,534.98
2017,11,27,10,0,778.0,97.0,3.7,19.0,469.0,677.3,542.12
2017,11,27,10,15,794.0,100.0,3.75,19.5,501.5,685.22,545.65
2017,11,27,10,30,810.0,103.0,3.8,20.0,534.0,689.8,546.65
2017,11,27,10,45,575.0,175.0,3.85,20.5,488.5,588.66,465.37
2017,11,27,11,0,340.0,247.0,3.9,21.0,443.0,481.68,379.44
2017,11,27,11,15,335.0,258.5,3.95,21.0,456.5,478.17,376.1
2017,11,27,11,30,330.0,270.0,4.0,21.0,470.0,473.26,371.26
2017,11,27,11,45,610.0,182.5,4.05,21.5,559.0,554.23,433.74
2017,11,27,12,0,890.0,95.0,4.1,22.0,648.0,605.35,471.13
2017,11,27,12,15,890.5,95.0,4.1,22.0,649.5,574.51,445.15
2017,11,27,12,30,891.0,95.0,4.1,22.0,651.0,541.05,417.04
2017,11,27,12,45,890.5,94.0,4.15,22.5,644.5,503.73,384.7
2017,11,27,13,0,890.0,93.0,4.2,23.0,638.0,464.16,349.97
2017,11,27,13,15,884.5,92.0,4.15,23.0,623.0,420.61,312.05
2017,11,27,13,30,879.0,91.0,4.1,23.0,608.0,372.31,269.73
2017,11,27,13,45,872.5,89.0,4.1,23.5,585.5,324.14,226.5
2017,11,27,14,0,866.0,87.0,4.1,24.0,563.0,275.06,182.62
2017,11,27,14,15,853.0,85.0,4.05,23.5,533.0,224.08,139.19
2017,11,27,14,30,840.0,83.0,4.0,23.0,503.0,173.3,98.76
2017,11,27,14,45,823.0,80.0,4.0,23.0,466.0,121.83,64.23
2017,11,27,15,0,806.0,77.0,4.0,23.0,429.0,71.48,43.29
2017,11,27,15,15,780.0,74.0,3.8,22.5,387.0,56.58,43.29
2017,11,27,15,30,754.0,71.0,3.6,22.0,345.0,55.41,42.48
2017,11,27,15,45,717.0,66.0,3.45,22.0,299.0,52.54,40.08
2017,11,27,16,0,680.0,61.0,3.3,22.0,253.0,45.36,33.87
2017,11,27,16,15,621.5,55.0,2.85,21.0,205.0,41.82,30.85
2017,11,27,16,30,563.0,49.0,2.4,20.0,157.0,38.25,27.64
2017,11,27,16,45,466.5,39.5,2.0,19.0,111.0,31.47,21.44
2017,11,27,17,0,370.0,30.0,1.6,18.0,65.0,24.53,14.4
2017,11,27,17,15,185.0,15.0,1.6,17.5,32.5,12.09,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,115.0,10.5,1.8,10.0,17.0,70.5,0.0
2017,11,28,7,30,230.0,21.0,2.1,11.0,34.0,179.39,67.39
2017,11,28,7,45,361.5,32.0,2.4,12.0,76.5,287.09,228.82
2017,11,28,8,0,493.0,43.0,2.7,13.0,119.0,388.68,319.97
2017,11,28,8,15,566.0,50.0,2.95,13.5,167.0,453.38,376.68
2017,11,28,8,30,639.0,57.0,3.2,14.0,215.0,519.22,431.81
2017,11,28,8,45,690.0,61.0,3.45,15.0,263.0,562.52,466.23
2017,11,28,9,0,741.0,65.0,3.7,16.0,311.0,609.76,501.94
2017,11,28,9,15,771.5,68.5,4.05,17.0,355.5,640.3,523.46
2017,11,28,9,30,802.0,72.0,4.4,18.0,400.0,668.31,542.75
2017,11,28,9,45,825.5,74.0,4.75,19.0,439.5,686.75,554.71
2017,11,28,10,0,849.0,76.0,5.1,20.0,479.0,702.06,564.16
2017,11,28,10,15,863.5,77.5,5.1,20.5,512.0,707.13,565.57
2017,11,28,10,30,878.0,79.0,5.1,21.0,545.0,704.12,561.08
2017,11,28,10,45,889.0,80.0,5.2,21.5,571.0,699.75,555.83
2017,11,28,11,0,900.0,81.0,5.3,22.0,597.0,691.93,547.61
2017,11,28,11,15,906.0,82.0,5.25,22.0,615.0,677.36,534.77
2017,11,28,11,30,912.0,83.0,5.2,22.0,633.0,659.45,519.3
2017,11,28,11,45,909.0,86.5,5.2,22.5,641.5,635.38,498.1
2017,11,28,12,0,906.0,90.0,5.2,23.0,650.0,608.43,474.52
2017,11,28,12,15,906.0,90.0,5.15,23.0,651.5,577.01,448.1
2017,11,28,12,30,906.0,90.0,5.1,23.0,653.0,542.95,419.17
2017,11,28,12,45,901.0,90.5,5.1,23.5,645.5,504.55,385.67
2017,11,28,13,0,896.0,91.0,5.1,24.0,638.0,464.16,350.05
2017,11,28,13,15,890.0,90.0,5.0,24.0,622.5,420.3,311.64
2017,11,28,13,30,884.0,89.0,4.9,24.0,607.0,374.97,271.39
2017,11,28,13,45,871.5,89.0,4.8,24.5,583.5,323.4,225.55
2017,11,28,14,0,859.0,89.0,4.7,25.0,560.0,274.73,182.16
2017,11,28,14,15,845.5,87.0,4.55,24.5,529.5,224.07,139.07
2017,11,28,14,30,832.0,85.0,4.4,24.0,499.0,173.66,99.08
2017,11,28,14,45,807.0,84.0,4.3,24.0,461.0,123.65,66.07
2017,11,28,15,0,782.0,83.0,4.2,24.0,423.0,75.6,46.84
2017,11,28,15,15,754.0,79.0,3.85,23.5,381.0,60.47,46.43
2017,11,28,15,30,726.0,75.0,3.5,23.0,339.0,53.37,40.55
2017,11,28,15,45,683.0,70.5,3.2,23.0,292.5,51.27,38.81
2017,11,28,16,0,640.0,66.0,2.9,23.0,246.0,49.18,37.02
2017,11,28,16,15,578.0,59.0,2.5,22.0,198.5,44.98,33.45
2017,11,28,16,30,516.0,52.0,2.1,21.0,151.0,40.72,29.65
2017,11,28,16,45,413.5,42.0,1.75,20.0,106.5,33.6,23.15
2017,11,28,17,0,311.0,32.0,1.4,19.0,62.0,26.33,15.76
2017,11,28,17,15,155.5,16.0,1.4,18.5,31.0,12.99,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,10.5,3.7,9.5,15.5,56.51,0.0
2017,11,29,7,30,178.0,21.0,3.8,10.0,31.0,148.44,40.89
2017,11,29,7,45,308.0,33.5,3.95,10.5,72.0,256.24,204.96
2017,11,29,8,0,438.0,46.0,4.1,11.0,113.0,356.93,297.38
2017,11,29,8,15,514.0,54.5,4.2,11.5,160.0,424.3,357.22
2017,11,29,8,30,590.0,63.0,4.3,12.0,207.0,492.92,415.58
2017,11,29,8,45,642.0,68.0,4.4,12.5,254.5,541.65,455.64
2017,11,29,9,0,694.0,73.0,4.5,13.0,302.0,589.4,493.42
2017,11,29,9,15,726.5,77.5,4.4,13.5,346.0,621.48,516.8
2017,11,29,9,30,759.0,82.0,4.3,14.0,390.0,647.89,535.01
2017,11,29,9,45,783.5,84.5,4.2,15.0,429.0,667.56,546.3
2017,11,29,10,0,808.0,87.0,4.1,16.0,468.0,684.17,555.24
2017,11,29,10,15,824.0,89.5,4.0,16.5,501.5,691.56,558.04
2017,11,29,10,30,840.0,92.0,3.9,17.0,535.0,695.57,558.11
2017,11,29,10,45,852.0,93.5,3.8,17.5,561.0,692.28,552.67
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,685.53,544.63
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.5,671.51,531.14
2017,11,29,11,30,878.0,97.0,3.5,19.0,624.0,654.18,515.12
2017,11,29,11,45,883.0,97.0,3.45,19.5,634.5,631.34,495.06
2017,11,29,12,0,888.0,97.0,3.4,20.0,645.0,605.4,472.46
2017,11,29,12,15,889.0,97.5,3.3,20.0,647.0,574.79,446.75
2017,11,29,12,30,890.0,98.0,3.2,20.0,649.0,541.48,418.53
2017,11,29,12,45,891.0,96.0,3.15,20.5,643.0,504.16,386.03
2017,11,29,13,0,892.0,94.0,3.1,21.0,637.0,464.46,351.08
2017,11,29,13,15,887.0,93.5,3.0,21.0,622.0,419.18,311.79
2017,11,29,13,30,882.0,93.0,2.9,21.0,607.0,374.05,271.8
2017,11,29,13,45,877.5,90.0,2.85,21.5,585.5,325.6,228.26
2017,11,29,14,0,873.0,87.0,2.8,22.0,564.0,276.06,183.9
2017,11,29,14,15,860.5,85.0,2.65,21.5,533.5,224.99,140.26
2017,11,29,14,30,848.0,83.0,2.5,21.0,503.0,174.04,99.6
2017,11,29,14,45,833.0,79.5,2.45,21.0,467.0,122.05,64.56
2017,11,29,15,0,818.0,76.0,2.4,21.0,431.0,70.96,43.15
2017,11,29,15,15,792.0,72.5,2.15,20.5,388.5,55.57,42.78
2017,11,29,15,30,766.0,69.0,1.9,20.0,346.0,53.93,41.57
2017,11,29,15,45,730.5,64.5,1.7,20.0,300.0,51.42,39.46
2017,11,29,16,0,695.0,60.0,1.5,20.0,254.0,48.92,37.28
2017,11,29,16,15,635.5,54.0,1.3,19.0,205.5,41.12,30.53
2017,11,29,16,30,576.0,48.0,1.1,18.0,157.0,37.49,27.25
2017,11,29,16,45,477.5,39.0,0.95,17.5,111.0,31.1,21.28
2017,11,29,17,0,379.0,30.0,0.8,17.0,65.0,24.59,14.48
2017,11,29,17,15,189.5,15.0,0.8,16.5,32.5,12.11,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
