Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,92.0,10.0,1.05,9.5,14.5,57.43,0.0
2017,11,30,7,30,184.0,20.0,1.2,10.0,29.0,149.19,23.33
2017,11,30,7,45,308.0,32.5,1.35,10.5,69.5,254.4,200.76
2017,11,30,8,0,432.0,45.0,1.5,11.0,110.0,351.01,288.86
2017,11,30,8,15,507.5,53.5,1.55,11.5,156.5,417.71,346.67
2017,11,30,8,30,583.0,62.0,1.6,12.0,203.0,485.71,402.84
2017,11,30,8,45,630.5,68.5,1.65,13.0,249.5,533.05,439.55
2017,11,30,9,0,678.0,75.0,1.7,14.0,296.0,579.36,473.8
2017,11,30,9,15,348.0,113.0,1.5,15.0,227.5,392.86,321.9
2017,11,30,9,30,18.0,151.0,1.3,16.0,159.0,156.78,125.18
2017,11,30,9,45,44.5,176.5,1.1,17.0,197.5,211.04,169.48
2017,11,30,10,0,71.0,202.0,0.9,18.0,236.0,254.39,202.78
2017,11,30,10,15,70.5,217.0,0.95,18.5,252.5,266.05,210.78
2017,11,30,10,30,70.0,232.0,1.0,19.0,269.0,277.27,218.53
2017,11,30,10,45,100.5,248.5,1.1,20.0,304.0,310.53,243.5
2017,11,30,11,0,131.0,265.0,1.2,21.0,339.0,351.3,273.41
2017,11,30,11,15,227.0,264.0,1.1,21.5,398.0,404.61,313.13
2017,11,30,11,30,323.0,263.0,1.0,22.0,457.0,461.06,353.42
2017,11,30,11,45,339.0,264.5,0.95,22.5,470.5,458.26,349.12
2017,11,30,12,0,355.0,266.0,0.9,23.0,484.0,453.47,343.72
2017,11,30,12,15,305.0,276.5,0.85,23.0,464.5,419.53,317.37
2017,11,30,12,30,255.0,287.0,0.8,23.0,445.0,387.5,292.73
2017,11,30,12,45,558.5,194.5,0.8,23.0,534.5,434.39,325.42
2017,11,30,13,0,862.0,102.0,0.8,23.0,624.0,456.95,336.25
2017,11,30,13,15,856.5,101.0,0.75,23.0,609.5,413.95,299.82
2017,11,30,13,30,851.0,100.0,0.7,23.0,595.0,369.56,262.08
2017,11,30,13,45,842.5,98.0,0.7,23.5,572.5,322.26,221.36
2017,11,30,14,0,834.0,96.0,0.7,24.0,550.0,274.3,180.04
2017,11,30,14,15,820.0,93.5,0.75,23.5,520.0,224.47,139.02
2017,11,30,14,30,806.0,91.0,0.8,23.0,490.0,175.0,100.69
2017,11,30,14,45,778.0,90.5,0.85,23.0,452.5,126.65,69.43
2017,11,30,15,0,750.0,90.0,0.9,23.0,415.0,74.55,46.42
2017,11,30,15,15,721.0,86.0,0.9,22.5,373.5,59.99,46.21
2017,11,30,15,30,692.0,82.0,0.9,22.0,332.0,58.53,45.18
2017,11,30,15,45,651.0,76.5,0.95,22.0,286.5,55.86,42.95
2017,11,30,16,0,610.0,71.0,1.0,22.0,241.0,53.18,40.65
2017,11,30,16,15,548.0,63.0,1.0,21.0,194.5,48.3,36.48
2017,11,30,16,30,486.0,55.0,1.0,20.0,148.0,43.32,32.04
2017,11,30,16,45,389.0,44.0,1.0,19.0,104.0,35.42,24.82
2017,11,30,17,0,292.0,33.0,1.0,18.0,60.0,27.3,16.57
2017,11,30,17,15,146.0,16.5,1.1,17.5,30.0,13.47,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,11.82,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,32.63,0.0
2017,12,1,7,45,176.5,39.0,1.05,10.5,64.5,186.55,145.49
2017,12,1,8,0,353.0,52.0,1.2,11.0,103.0,309.57,254.36
2017,12,1,8,15,429.5,63.0,1.2,11.5,149.0,376.92,312.29
2017,12,1,8,30,506.0,74.0,1.2,12.0,195.0,447.19,370.07
2017,12,1,8,45,564.5,80.0,1.2,13.0,241.5,500.7,411.5
2017,12,1,9,0,623.0,86.0,1.2,14.0,288.0,553.25,450.33
2017,12,1,9,15,658.0,91.5,1.35,15.0,331.0,587.64,474.84
2017,12,1,9,30,693.0,97.0,1.5,16.0,374.0,619.86,497.09
2017,12,1,9,45,722.5,99.5,1.7,17.0,413.5,642.28,511.91
2017,12,1,10,0,752.0,102.0,1.9,18.0,453.0,661.88,524.33
2017,12,1,10,15,769.5,105.0,1.95,18.5,485.5,670.59,528.51
2017,12,1,10,30,787.0,108.0,2.0,19.0,518.0,676.1,530.34
2017,12,1,10,45,801.5,109.0,2.1,20.0,544.5,672.0,524.56
2017,12,1,11,0,816.0,110.0,2.2,21.0,571.0,667.11,518.11
2017,12,1,11,15,823.5,111.0,2.2,21.5,589.0,654.28,506.26
2017,12,1,11,30,831.0,112.0,2.2,22.0,607.0,638.24,492.03
2017,12,1,11,45,853.0,105.0,2.25,22.5,620.5,619.65,476.24
2017,12,1,12,0,875.0,98.0,2.3,23.0,634.0,597.27,457.35
2017,12,1,12,15,875.5,98.0,2.3,23.0,635.5,566.49,432.44
2017,12,1,12,30,876.0,98.0,2.3,23.0,637.0,533.12,405.09
2017,12,1,12,45,874.0,97.5,2.3,23.5,630.5,495.67,373.35
2017,12,1,13,0,872.0,97.0,2.3,24.0,624.0,456.12,339.38
2017,12,1,13,15,866.0,96.0,2.3,24.0,609.0,412.69,302.45
2017,12,1,13,30,860.0,95.0,2.3,24.0,594.0,367.89,263.66
2017,12,1,13,45,850.5,93.5,2.3,24.0,571.5,320.48,222.36
2017,12,1,14,0,841.0,92.0,2.3,24.0,549.0,272.47,180.48
2017,12,1,14,15,827.5,90.0,2.25,23.5,519.5,222.93,138.74
2017,12,1,14,30,814.0,88.0,2.2,23.0,490.0,173.65,99.91
2017,12,1,14,45,790.0,86.5,2.2,23.0,453.0,124.47,67.5
2017,12,1,15,0,766.0,85.0,2.2,23.0,416.0,77.16,48.37
2017,12,1,15,15,738.5,81.0,1.95,22.5,374.5,56.49,43.21
2017,12,1,15,30,711.0,77.0,1.7,22.0,333.0,54.89,42.05
2017,12,1,15,45,671.5,72.0,1.5,22.0,288.0,52.47,40.03
2017,12,1,16,0,632.0,67.0,1.3,22.0,243.0,50.05,37.94
2017,12,1,16,15,571.0,60.0,1.2,21.0,196.0,45.87,34.38
2017,12,1,16,30,510.0,53.0,1.1,20.0,149.0,41.66,30.59
2017,12,1,16,45,412.5,42.5,1.05,19.0,105.0,34.12,23.7
2017,12,1,17,0,315.0,32.0,1.0,18.0,61.0,26.39,15.82
2017,12,1,17,15,157.5,16.0,1.05,17.5,30.5,13.02,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,5.0,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,9.67,0.0
2017,12,2,7,45,0.0,28.0,2.2,12.0,28.0,26.6,15.62
2017,12,2,8,0,0.0,45.0,2.5,13.0,45.0,44.3,31.63
2017,12,2,8,15,2.5,64.5,2.55,13.5,65.5,65.87,50.49
2017,12,2,8,30,5.0,84.0,2.6,14.0,86.0,86.76,68.53
2017,12,2,8,45,11.5,102.0,2.65,15.0,106.0,108.08,86.56
2017,12,2,9,0,18.0,120.0,2.7,16.0,126.0,129.37,104.14
2017,12,2,9,15,46.0,143.5,2.85,16.5,161.5,182.49,148.41
2017,12,2,9,30,74.0,167.0,3.0,17.0,197.0,225.63,183.59
2017,12,2,9,45,431.5,129.5,3.15,18.0,327.5,464.99,379.72
2017,12,2,10,0,789.0,92.0,3.3,19.0,458.0,671.96,538.42
2017,12,2,10,15,805.5,94.5,3.3,19.5,491.0,679.93,540.56
2017,12,2,10,30,822.0,97.0,3.3,20.0,524.0,684.56,541.44
2017,12,2,10,45,834.0,99.0,3.3,21.0,550.0,682.18,536.05
2017,12,2,11,0,846.0,101.0,3.3,22.0,576.0,676.38,528.16
2017,12,2,11,15,853.0,102.0,3.25,22.0,594.5,662.87,516.43
2017,12,2,11,30,860.0,103.0,3.2,22.0,613.0,646.1,502.2
2017,12,2,11,45,873.5,100.0,3.2,22.5,625.0,625.9,484.6
2017,12,2,12,0,887.0,97.0,3.2,23.0,637.0,602.25,464.18
2017,12,2,12,15,887.5,97.0,3.15,23.0,639.0,571.21,438.61
2017,12,2,12,30,888.0,97.0,3.1,23.0,641.0,537.54,410.58
2017,12,2,12,45,885.0,97.0,3.05,23.0,634.5,499.77,378.87
2017,12,2,13,0,882.0,97.0,3.0,23.0,628.0,459.92,344.87
2017,12,2,13,15,876.0,96.0,2.95,23.0,613.0,416.16,307.16
2017,12,2,13,30,870.0,95.0,2.9,23.0,598.0,371.0,267.61
2017,12,2,13,45,860.0,93.5,2.9,23.5,575.5,323.07,225.08
2017,12,2,14,0,850.0,92.0,2.9,24.0,553.0,274.56,182.18
2017,12,2,14,15,836.5,90.0,2.85,23.5,523.0,224.63,139.97
2017,12,2,14,30,823.0,88.0,2.8,23.0,493.0,174.96,100.71
2017,12,2,14,45,726.5,98.0,2.75,23.0,436.0,123.21,68.77
2017,12,2,15,0,630.0,108.0,2.7,23.0,379.0,85.62,56.82
2017,12,2,15,15,590.5,107.0,2.5,22.5,341.5,75.24,59.29
2017,12,2,15,30,551.0,106.0,2.3,22.0,304.0,76.88,60.96
2017,12,2,15,45,526.0,94.0,2.15,22.0,263.0,69.57,54.76
2017,12,2,16,0,501.0,82.0,2.0,22.0,222.0,62.0,48.24
2017,12,2,16,15,452.5,71.0,1.75,21.0,179.0,54.92,42.19
2017,12,2,16,30,404.0,60.0,1.5,20.0,136.0,47.61,35.72
2017,12,2,16,45,327.0,46.0,1.25,19.5,96.0,35.52,24.83
2017,12,2,17,0,250.0,32.0,1.0,19.0,56.0,26.29,15.64
2017,12,2,17,15,125.0,16.0,1.0,18.5,28.0,12.63,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.15,14.5,4.0,3.64,0.0
2017,12,3,7,30,0.0,8.0,1.4,15.0,8.0,7.03,0.0
2017,12,3,7,45,0.0,22.5,1.7,15.5,22.5,19.83,9.89
2017,12,3,8,0,0.0,37.0,2.0,16.0,37.0,33.87,22.54
2017,12,3,8,15,0.0,54.0,2.0,16.0,54.0,51.06,37.48
2017,12,3,8,30,0.0,71.0,2.0,16.0,71.0,67.7,51.83
2017,12,3,8,45,0.0,88.5,2.05,16.5,88.5,84.58,66.05
2017,12,3,9,0,0.0,106.0,2.1,17.0,106.0,101.19,79.78
2017,12,3,9,15,0.0,108.5,2.25,17.5,108.5,101.25,79.53
2017,12,3,9,30,0.0,111.0,2.4,18.0,111.0,102.11,79.92
2017,12,3,9,45,0.0,82.5,2.55,19.0,82.5,73.24,55.56
2017,12,3,10,0,0.0,54.0,2.7,20.0,54.0,47.69,34.11
2017,12,3,10,15,16.5,131.0,2.75,20.5,139.5,130.31,102.04
2017,12,3,10,30,33.0,208.0,2.8,21.0,225.0,226.35,178.54
2017,12,3,10,45,26.5,209.5,2.85,21.5,223.5,211.14,165.45
2017,12,3,11,0,20.0,211.0,2.9,22.0,222.0,206.22,160.85
2017,12,3,11,15,16.5,210.0,2.9,22.0,220.0,201.22,156.6
2017,12,3,11,30,13.0,209.0,2.9,22.0,218.0,196.53,152.65
2017,12,3,11,45,62.5,248.0,2.95,22.5,286.5,265.89,207.02
2017,12,3,12,0,112.0,287.0,3.0,23.0,355.0,325.09,252.01
2017,12,3,12,15,82.0,276.5,3.0,23.0,326.5,292.5,226.22
2017,12,3,12,30,52.0,266.0,3.0,23.0,298.0,262.22,202.56
2017,12,3,12,45,29.0,229.0,3.05,23.0,247.0,214.93,165.85
2017,12,3,13,0,6.0,192.0,3.1,23.0,196.0,170.46,131.18
2017,12,3,13,15,197.5,215.0,3.15,23.0,329.5,259.24,198.13
2017,12,3,13,30,389.0,238.0,3.2,23.0,463.0,326.7,244.55
2017,12,3,13,45,242.5,242.0,3.25,23.0,380.5,264.85,198.33
2017,12,3,14,0,96.0,246.0,3.3,23.0,298.0,222.0,168.89
2017,12,3,14,15,99.0,233.0,3.35,23.0,284.0,204.15,154.62
2017,12,3,14,30,102.0,220.0,3.4,23.0,270.0,185.95,140.33
2017,12,3,14,45,268.5,186.0,3.5,23.0,304.5,156.22,111.74
2017,12,3,15,0,435.0,152.0,3.6,23.0,339.0,112.43,80.92
2017,12,3,15,15,413.0,141.0,3.5,22.5,305.0,97.47,78.27
2017,12,3,15,30,391.0,130.0,3.4,22.0,271.0,91.44,73.45
2017,12,3,15,45,370.5,115.0,3.35,22.0,234.0,82.34,65.76
2017,12,3,16,0,350.0,100.0,3.3,22.0,197.0,72.92,57.66
2017,12,3,16,15,311.5,84.0,2.9,21.5,158.5,62.32,48.48
2017,12,3,16,30,273.0,68.0,2.5,21.0,120.0,51.34,38.76
2017,12,3,16,45,210.5,51.0,2.1,20.5,84.0,39.11,27.74
2017,12,3,17,0,148.0,34.0,1.7,20.0,48.0,26.47,15.68
2017,12,3,17,15,74.0,17.0,1.75,19.5,24.0,13.97,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.5,8.5,3.55,18.0,10.5,7.73,0.0
2017,12,4,7,30,107.0,17.0,3.7,18.0,21.0,97.01,0.0
2017,12,4,7,45,239.0,30.5,3.9,18.5,58.0,208.49,154.97
2017,12,4,8,0,371.0,44.0,4.1,19.0,95.0,308.71,247.93
2017,12,4,8,15,450.5,53.0,4.25,19.0,140.0,376.66,307.8
2017,12,4,8,30,530.0,62.0,4.4,19.0,185.0,446.21,366.85
2017,12,4,8,45,587.0,67.5,4.55,19.5,230.5,497.61,408.8
2017,12,4,9,0,644.0,73.0,4.7,20.0,276.0,548.36,448.73
2017,12,4,9,15,337.5,113.0,4.9,20.5,221.0,383.22,313.52
2017,12,4,9,30,31.0,153.0,5.1,21.0,166.0,179.17,142.59
2017,12,4,9,45,33.0,169.0,5.35,21.5,183.5,194.96,155.05
2017,12,4,10,0,35.0,185.0,5.6,22.0,201.0,210.45,166.86
2017,12,4,10,15,127.0,208.5,5.65,22.5,273.0,306.97,244.88
2017,12,4,10,30,219.0,232.0,5.7,23.0,345.0,389.74,310.01
2017,12,4,10,45,109.5,136.0,5.8,23.5,192.5,209.5,165.79
2017,12,4,11,0,0.0,40.0,5.9,24.0,40.0,35.33,23.15
2017,12,4,11,15,425.5,67.0,5.8,24.5,317.0,350.98,281.5
2017,12,4,11,30,851.0,94.0,5.7,25.0,594.0,629.66,493.38
2017,12,4,11,45,852.0,95.5,5.6,25.5,604.0,607.21,472.27
2017,12,4,12,0,853.0,97.0,5.5,26.0,614.0,581.92,449.97
2017,12,4,12,15,600.0,181.5,5.4,26.0,546.0,496.97,382.4
2017,12,4,12,30,347.0,266.0,5.3,26.0,478.0,414.39,317.52
2017,12,4,12,45,378.0,256.0,5.2,26.5,484.5,401.55,305.69
2017,12,4,13,0,409.0,246.0,5.1,27.0,491.0,385.71,290.93
2017,12,4,13,15,628.0,169.0,4.95,27.0,535.5,384.02,284.29
2017,12,4,13,30,847.0,92.0,4.8,27.0,580.0,360.66,258.08
2017,12,4,13,45,839.5,90.5,4.7,27.0,558.5,314.74,217.56
2017,12,4,14,0,832.0,89.0,4.6,27.0,537.0,268.02,176.5
2017,12,4,14,15,818.0,87.0,4.45,27.0,508.0,219.11,135.0
2017,12,4,14,30,804.0,85.0,4.3,27.0,479.0,170.51,96.63
2017,12,4,14,45,720.5,95.5,4.15,27.0,429.0,121.46,66.46
2017,12,4,15,0,637.0,106.0,4.0,27.0,379.0,84.92,54.93
2017,12,4,15,15,604.5,102.5,3.7,26.5,341.5,71.89,55.51
2017,12,4,15,30,572.0,99.0,3.4,26.0,304.0,71.35,55.3
2017,12,4,15,45,545.0,88.5,3.1,25.5,262.5,65.13,50.21
2017,12,4,16,0,518.0,78.0,2.8,25.0,221.0,58.7,44.83
2017,12,4,16,15,468.0,67.5,2.4,24.0,178.5,51.94,39.1
2017,12,4,16,30,418.0,57.0,2.0,23.0,136.0,44.95,32.98
2017,12,4,16,45,339.5,44.0,1.65,22.5,96.0,35.34,24.32
2017,12,4,17,0,261.0,31.0,1.3,22.0,56.0,25.37,14.65
2017,12,4,17,15,130.5,15.5,1.35,21.5,28.0,12.54,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.64,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.28,0.0
2017,12,5,7,45,0.0,24.5,6.15,10.5,24.5,22.41,11.8
2017,12,5,8,0,0.0,41.0,6.3,10.0,41.0,39.78,28.01
2017,12,5,8,15,2.0,61.0,6.35,10.0,61.5,61.94,47.69
2017,12,5,8,30,4.0,81.0,6.4,10.0,82.0,83.25,66.56
2017,12,5,8,45,12.5,99.5,6.5,10.5,103.5,106.5,86.88
2017,12,5,9,0,21.0,118.0,6.6,11.0,125.0,129.72,106.84
2017,12,5,9,15,79.0,142.5,6.55,11.0,173.0,204.52,171.8
2017,12,5,9,30,137.0,167.0,6.5,11.0,221.0,281.32,237.2
2017,12,5,9,45,82.0,172.5,6.5,11.5,206.0,233.23,194.61
2017,12,5,10,0,27.0,178.0,6.5,12.0,191.0,186.87,153.61
2017,12,5,10,15,28.0,191.0,6.5,12.0,205.0,208.49,171.32
2017,12,5,10,30,29.0,204.0,6.5,12.0,219.0,219.59,180.13
2017,12,5,10,45,53.0,226.5,6.5,12.5,255.5,255.72,209.74
2017,12,5,11,0,77.0,249.0,6.5,13.0,292.0,290.38,237.67
2017,12,5,11,15,42.0,220.0,6.45,13.5,243.5,234.26,190.31
2017,12,5,11,30,7.0,191.0,6.4,14.0,195.0,176.2,141.47
2017,12,5,11,45,7.0,194.0,6.4,14.5,198.5,177.9,142.52
2017,12,5,12,0,7.0,197.0,6.4,15.0,202.0,179.57,143.51
2017,12,5,12,15,3.5,151.5,6.35,15.0,154.0,136.23,107.84
2017,12,5,12,30,0.0,106.0,6.3,15.0,106.0,93.92,72.87
2017,12,5,12,45,0.5,137.0,6.25,15.5,137.0,121.23,95.33
2017,12,5,13,0,1.0,168.0,6.2,16.0,168.0,147.86,117.03
2017,12,5,13,15,0.5,139.0,6.15,16.0,139.0,122.32,96.12
2017,12,5,13,30,0.0,110.0,6.1,16.0,110.0,97.03,75.35
2017,12,5,13,45,0.0,102.5,6.1,16.0,102.5,90.46,70.02
2017,12,5,14,0,0.0,95.0,6.1,16.0,95.0,83.94,64.71
2017,12,5,14,15,67.0,158.0,6.1,16.0,191.0,144.37,112.08
2017,12,5,14,30,134.0,221.0,6.1,16.0,287.0,186.35,143.74
2017,12,5,14,45,130.0,206.0,6.1,16.0,266.0,163.6,126.37
2017,12,5,15,0,126.0,191.0,6.1,16.0,245.0,141.31,111.32
2017,12,5,15,15,122.0,172.0,6.05,15.5,220.5,125.48,105.06
2017,12,5,15,30,118.0,153.0,6.0,15.0,196.0,113.22,94.74
2017,12,5,15,45,110.0,133.5,6.0,15.0,169.0,100.23,83.46
2017,12,5,16,0,102.0,114.0,6.0,15.0,142.0,86.85,71.66
2017,12,5,16,15,89.0,93.5,5.75,14.5,114.5,72.42,58.84
2017,12,5,16,30,76.0,73.0,5.5,14.0,87.0,57.56,45.39
2017,12,5,16,45,52.0,52.5,5.3,13.5,61.0,42.25,31.32
2017,12,5,17,0,28.0,32.0,5.1,13.0,35.0,27.15,16.77
2017,12,5,17,15,14.0,16.0,5.05,12.5,17.5,13.98,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,2.0,3.85,4.0,2.0,0.0,0.0
2017,12,6,7,30,0.0,4.0,3.8,4.0,4.0,3.64,0.0
2017,12,6,7,45,0.0,13.5,3.75,4.0,13.5,11.87,3.69
2017,12,6,8,0,0.0,23.0,3.7,4.0,23.0,20.25,11.86
2017,12,6,8,15,0.0,35.0,3.7,4.0,35.0,30.86,21.53
2017,12,6,8,30,0.0,47.0,3.7,4.0,47.0,41.49,31.17
2017,12,6,8,45,0.0,59.5,3.7,4.0,59.5,53.01,41.5
2017,12,6,9,0,0.0,72.0,3.7,4.0,72.0,64.78,51.92
2017,12,6,9,15,0.0,80.5,3.75,4.0,80.5,72.43,58.58
2017,12,6,9,30,0.0,89.0,3.8,4.0,89.0,80.1,65.19
2017,12,6,9,45,0.0,89.0,3.85,4.0,89.0,79.53,64.52
2017,12,6,10,0,0.0,89.0,3.9,4.0,89.0,79.2,64.07
2017,12,6,10,15,0.0,80.5,3.9,4.0,80.5,71.24,56.98
2017,12,6,10,30,0.0,72.0,3.9,4.0,72.0,63.69,50.28
2017,12,6,10,45,0.0,86.0,3.9,4.0,86.0,76.16,61.03
2017,12,6,11,0,0.0,100.0,3.9,4.0,100.0,88.85,71.91
2017,12,6,11,15,0.0,112.0,3.95,4.0,112.0,99.7,81.17
2017,12,6,11,30,0.0,124.0,4.0,4.0,124.0,110.46,90.32
2017,12,6,11,45,0.0,95.5,4.1,4.5,95.5,84.68,67.92
2017,12,6,12,0,0.0,67.0,4.2,5.0,67.0,59.31,45.9
2017,12,6,12,15,0.0,69.0,4.3,5.0,69.0,61.09,47.44
2017,12,6,12,30,0.0,71.0,4.4,5.0,71.0,62.86,48.97
2017,12,6,12,45,0.0,43.0,4.55,5.5,43.0,38.01,27.4
2017,12,6,13,0,0.0,15.0,4.7,6.0,15.0,13.24,5.86
2017,12,6,13,15,0.0,56.5,4.75,6.0,56.5,49.97,37.75
2017,12,6,13,30,0.0,98.0,4.8,6.0,98.0,86.69,69.44
2017,12,6,13,45,10.0,150.5,4.85,6.0,156.0,133.71,109.45
2017,12,6,14,0,20.0,203.0,4.9,6.0,214.0,176.68,145.63
2017,12,6,14,15,10.0,110.5,4.85,6.0,116.0,98.6,79.5
2017,12,6,14,30,0.0,18.0,4.8,6.0,18.0,15.86,8.25
2017,12,6,14,45,0.0,75.5,4.8,6.0,75.5,66.79,52.82
2017,12,6,15,0,0.0,133.0,4.8,6.0,133.0,111.89,92.05
2017,12,6,15,15,0.0,119.5,4.7,5.5,119.5,100.79,86.67
2017,12,6,15,30,0.0,106.0,4.6,5.0,106.0,89.85,77.06
2017,12,6,15,45,0.0,91.5,4.6,5.0,91.5,78.05,66.38
2017,12,6,16,0,0.0,77.0,4.6,5.0,77.0,66.12,55.44
2017,12,6,16,15,0.0,62.0,4.35,5.0,62.0,53.68,43.88
2017,12,6,16,30,0.0,47.0,4.1,5.0,47.0,41.1,32.04
2017,12,6,16,45,0.0,33.0,3.95,5.0,33.0,29.11,20.64
2017,12,6,17,0,0.0,19.0,3.8,5.0,19.0,16.73,8.59
2017,12,6,17,15,0.0,9.5,3.6,4.5,9.5,8.35,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,0.5,2.8,4.0,0.5,0.0,0.0
2017,12,7,7,30,0.0,1.0,2.8,4.0,1.0,0.91,0.0
2017,12,7,7,45,0.0,4.5,2.8,4.0,4.5,3.94,0.0
2017,12,7,8,0,0.0,8.0,2.8,4.0,8.0,7.02,0.41
2017,12,7,8,15,0.0,12.5,2.9,4.0,12.5,10.97,4.03
2017,12,7,8,30,0.0,17.0,3.0,4.0,17.0,14.94,7.64
2017,12,7,8,45,0.0,21.0,3.1,4.5,21.0,18.47,10.81
2017,12,7,9,0,0.0,25.0,3.2,5.0,25.0,22.0,13.92
2017,12,7,9,15,0.0,41.5,3.3,5.0,41.5,36.59,26.83
2017,12,7,9,30,0.0,58.0,3.4,5.0,58.0,51.22,39.65
2017,12,7,9,45,0.0,49.5,3.55,5.0,49.5,43.69,32.93
2017,12,7,10,0,0.0,41.0,3.7,5.0,41.0,36.17,26.24
2017,12,7,10,15,0.0,70.0,3.85,5.0,70.0,61.91,48.67
2017,12,7,10,30,0.0,99.0,4.0,5.0,99.0,88.17,71.34
2017,12,7,10,45,0.0,89.5,4.15,5.0,89.5,79.31,63.52
2017,12,7,11,0,0.0,80.0,4.3,5.0,80.0,70.83,56.09
2017,12,7,11,15,0.0,123.5,4.4,5.0,123.5,110.22,89.95
2017,12,7,11,30,0.0,167.0,4.5,5.0,167.0,149.8,123.6
2017,12,7,11,45,7.5,192.0,4.65,5.5,196.5,176.42,145.9
2017,12,7,12,0,15.0,217.0,4.8,6.0,226.0,202.15,167.23
2017,12,7,12,15,9.5,200.5,4.9,6.0,206.5,182.98,150.96
2017,12,7,12,30,4.0,184.0,5.0,6.0,187.0,164.58,135.43
2017,12,7,12,45,137.5,228.0,5.15,6.0,310.5,265.95,220.24
2017,12,7,13,0,271.0,272.0,5.3,6.0,434.0,350.15,287.68
2017,12,7,13,15,148.0,247.5,5.45,5.5,336.0,267.2,219.71
2017,12,7,13,30,25.0,223.0,5.6,5.0,238.0,199.63,165.35
2017,12,7,13,45,30.5,221.0,5.75,5.0,238.5,193.5,160.11
2017,12,7,14,0,36.0,219.0,5.9,5.0,239.0,188.61,155.78
2017,12,7,14,15,18.0,169.5,5.9,5.0,179.5,147.59,121.63
2017,12,7,14,30,0.0,120.0,5.9,5.0,120.0,104.05,85.18
2017,12,7,14,45,0.0,67.0,5.9,5.0,67.0,59.23,46.38
2017,12,7,15,0,0.0,14.0,5.9,5.0,14.0,12.32,5.23
2017,12,7,15,15,0.0,12.5,5.8,4.5,12.5,11.0,4.53
2017,12,7,15,30,0.0,11.0,5.7,4.0,11.0,9.67,3.34
2017,12,7,15,45,0.0,9.5,5.65,4.0,9.5,8.35,2.12
2017,12,7,16,0,0.0,8.0,5.6,4.0,8.0,7.02,0.88
2017,12,7,16,15,0.0,6.5,5.35,3.5,6.5,5.7,0.0
2017,12,7,16,30,0.0,5.0,5.1,3.0,5.0,4.38,0.0
2017,12,7,16,45,0.0,3.5,4.9,2.5,3.5,3.07,0.0
2017,12,7,17,0,0.0,2.0,4.7,2.0,2.0,1.75,0.0
2017,12,7,17,15,0.0,1.0,4.55,1.5,1.0,0.87,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,-0.5,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,18.19,0.0
2017,12,8,7,45,260.5,27.5,1.9,0.0,61.0,214.24,160.34
2017,12,8,8,0,521.0,35.0,2.0,0.0,102.0,377.01,319.67
2017,12,8,8,15,602.5,42.0,1.95,0.5,151.0,447.68,384.68
2017,12,8,8,30,684.0,49.0,1.9,1.0,200.0,519.37,446.89
2017,12,8,8,45,736.0,53.5,1.9,1.5,249.5,569.3,488.55
2017,12,8,9,0,788.0,58.0,1.9,2.0,299.0,617.96,527.18
2017,12,8,9,15,820.5,61.5,1.9,2.5,345.0,650.44,551.18
2017,12,8,9,30,853.0,65.0,1.9,3.0,391.0,680.38,572.24
2017,12,8,9,45,877.0,67.5,1.95,4.0,433.0,700.36,584.45
2017,12,8,10,0,901.0,70.0,2.0,5.0,475.0,711.95,590.09
2017,12,8,10,15,917.0,71.5,2.05,5.5,510.0,718.87,593.28
2017,12,8,10,30,933.0,73.0,2.1,6.0,545.0,722.33,593.95
2017,12,8,10,45,944.5,74.5,2.2,6.5,573.0,719.15,589.43
2017,12,8,11,0,956.0,76.0,2.3,7.0,601.0,712.32,582.05
2017,12,8,11,15,963.5,77.0,2.35,7.5,621.0,698.71,569.11
2017,12,8,11,30,971.0,78.0,2.4,8.0,641.0,681.53,553.33
2017,12,8,11,45,972.0,79.5,2.5,8.5,652.5,657.49,532.35
2017,12,8,12,0,973.0,81.0,2.6,9.0,664.0,630.25,508.57
2017,12,8,12,15,974.0,81.0,2.65,9.0,666.5,598.46,481.52
2017,12,8,12,30,975.0,81.0,2.7,9.0,669.0,563.76,451.54
2017,12,8,12,45,974.0,80.5,2.75,9.5,663.5,524.9,416.76
2017,12,8,13,0,973.0,80.0,2.8,10.0,658.0,483.57,379.24
2017,12,8,13,15,967.5,79.5,2.9,10.0,643.0,438.26,338.48
2017,12,8,13,30,962.0,79.0,3.0,10.0,628.0,391.22,295.31
2017,12,8,13,45,953.0,78.0,3.1,10.0,605.0,341.22,249.08
2017,12,8,14,0,944.0,77.0,3.2,10.0,582.0,290.26,201.87
2017,12,8,14,15,931.0,75.5,3.2,10.0,551.5,237.41,154.2
2017,12,8,14,30,918.0,74.0,3.2,10.0,521.0,184.45,109.65
2017,12,8,14,45,895.5,72.5,3.25,10.0,483.0,130.83,71.94
2017,12,8,15,0,873.0,71.0,3.3,10.0,445.0,72.17,43.16
2017,12,8,15,15,846.0,68.0,3.05,9.5,401.5,52.6,42.1
2017,12,8,15,30,819.0,65.0,2.8,9.0,358.0,51.18,41.01
2017,12,8,15,45,780.0,61.0,2.6,9.0,310.0,48.9,39.0
2017,12,8,16,0,741.0,57.0,2.4,9.0,262.0,46.63,36.95
2017,12,8,16,15,680.5,51.5,2.05,8.0,212.5,42.97,33.66
2017,12,8,16,30,620.0,46.0,1.7,7.0,163.0,39.32,30.21
2017,12,8,16,45,520.5,37.5,1.35,6.5,115.5,29.92,21.28
2017,12,8,17,0,421.0,29.0,1.0,6.0,68.0,23.73,14.57
2017,12,8,17,15,210.5,14.5,1.0,5.5,34.0,11.66,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,19.0,149.33,0.0
2017,12,9,7,45,404.5,21.5,4.25,2.5,59.5,280.55,205.18
2017,12,9,8,0,550.0,31.0,4.4,3.0,100.0,389.53,329.05
2017,12,9,8,15,628.5,36.5,4.25,3.5,148.0,456.4,392.49
2017,12,9,8,30,707.0,42.0,4.1,4.0,196.0,524.44,452.71
2017,12,9,8,45,745.0,48.0,3.95,5.0,243.5,567.21,487.94
2017,12,9,9,0,783.0,54.0,3.8,6.0,291.0,608.48,519.96
2017,12,9,9,15,815.0,57.0,3.9,7.0,336.5,639.95,543.05
2017,12,9,9,30,847.0,60.0,4.0,8.0,382.0,663.44,558.86
2017,12,9,9,45,870.5,62.0,4.1,9.5,423.0,682.69,569.95
2017,12,9,10,0,894.0,64.0,4.2,11.0,464.0,698.91,578.47
2017,12,9,10,15,909.5,66.0,4.45,12.0,498.5,706.35,581.94
2017,12,9,10,30,925.0,68.0,4.7,13.0,533.0,710.33,582.79
2017,12,9,10,45,937.0,68.5,5.0,14.0,561.0,706.66,577.52
2017,12,9,11,0,949.0,69.0,5.3,15.0,589.0,699.41,569.18
2017,12,9,11,15,955.5,70.0,5.25,15.0,608.5,685.57,556.43
2017,12,9,11,30,962.0,71.0,5.2,15.0,628.0,668.23,540.84
2017,12,9,11,45,966.5,71.0,5.2,15.5,639.5,645.19,519.84
2017,12,9,12,0,971.0,71.0,5.2,16.0,651.0,618.86,496.03
2017,12,9,12,15,971.5,71.0,5.1,16.0,653.5,587.2,468.36
2017,12,9,12,30,972.0,71.0,5.0,16.0,656.0,552.66,437.94
2017,12,9,12,45,971.5,70.0,4.95,16.5,650.5,513.98,403.0
2017,12,9,13,0,971.0,69.0,4.9,17.0,645.0,472.83,365.46
2017,12,9,13,15,966.0,68.5,4.85,17.0,630.5,428.12,325.1
2017,12,9,13,30,961.0,68.0,4.8,17.0,616.0,381.64,282.52
2017,12,9,13,45,953.5,66.5,4.75,17.0,593.5,332.02,236.92
2017,12,9,14,0,946.0,65.0,4.7,17.0,571.0,281.3,190.4
2017,12,9,14,15,934.0,64.0,4.6,17.0,541.5,229.29,144.07
2017,12,9,14,30,922.0,63.0,4.5,17.0,512.0,177.06,100.77
2017,12,9,14,45,900.0,63.0,4.45,17.0,475.0,124.77,64.74
2017,12,9,15,0,878.0,63.0,4.4,17.0,438.0,73.68,42.71
2017,12,9,15,15,853.5,60.5,4.0,16.5,396.0,53.21,41.45
2017,12,9,15,30,829.0,58.0,3.6,16.0,354.0,45.64,34.94
2017,12,9,15,45,794.0,54.5,3.25,15.5,307.5,43.59,33.26
2017,12,9,16,0,759.0,51.0,2.9,15.0,261.0,41.56,31.52
2017,12,9,16,15,703.0,46.0,2.6,13.5,212.5,38.15,28.59
2017,12,9,16,30,647.0,41.0,2.3,12.0,164.0,34.74,25.49
2017,12,9,16,45,552.0,34.0,2.0,11.0,117.0,29.36,20.35
2017,12,9,17,0,457.0,27.0,1.7,10.0,70.0,23.95,14.47
2017,12,9,17,15,228.5,13.5,1.7,9.5,35.0,11.7,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
