Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.0,6.0,1.3,2.0,9.0,0.0,0.0
2017,12,10,7,30,258.0,12.0,1.3,3.0,18.0,148.32,0.0
2017,12,10,7,45,416.5,21.5,1.3,4.0,60.0,285.45,200.31
2017,12,10,8,0,575.0,31.0,1.3,5.0,102.0,403.13,331.67
2017,12,10,8,15,654.0,37.5,1.5,6.0,152.0,472.09,394.65
2017,12,10,8,30,733.0,44.0,1.7,7.0,202.0,542.23,454.44
2017,12,10,8,45,779.5,48.0,1.9,8.0,251.5,588.52,492.45
2017,12,10,9,0,826.0,52.0,2.1,9.0,301.0,633.42,527.45
2017,12,10,9,15,856.5,55.0,1.95,10.0,347.0,658.8,543.31
2017,12,10,9,30,887.0,58.0,1.8,11.0,393.0,687.18,560.56
2017,12,10,9,45,909.0,59.5,1.65,12.0,434.5,705.02,569.14
2017,12,10,10,0,931.0,61.0,1.5,13.0,476.0,719.74,575.08
2017,12,10,10,15,945.0,63.0,1.5,13.5,511.0,726.19,577.31
2017,12,10,10,30,959.0,65.0,1.5,14.0,546.0,729.06,577.1
2017,12,10,10,45,970.0,65.5,1.5,14.5,573.5,724.52,571.35
2017,12,10,11,0,981.0,66.0,1.5,15.0,601.0,716.32,562.65
2017,12,10,11,15,987.5,67.0,1.5,15.5,621.0,702.09,549.5
2017,12,10,11,30,994.0,68.0,1.5,16.0,641.0,684.24,533.66
2017,12,10,11,45,992.5,70.5,1.55,16.5,652.5,659.69,513.11
2017,12,10,12,0,991.0,73.0,1.6,17.0,664.0,631.94,489.93
2017,12,10,12,15,992.0,73.5,1.6,17.0,667.0,600.48,464.18
2017,12,10,12,30,993.0,74.0,1.6,17.0,670.0,566.03,435.6
2017,12,10,12,45,992.0,73.0,1.6,17.5,664.5,526.39,401.68
2017,12,10,13,0,991.0,72.0,1.6,18.0,659.0,484.25,365.1
2017,12,10,13,15,799.0,119.5,1.55,18.0,586.0,409.19,306.03
2017,12,10,13,30,607.0,167.0,1.5,18.0,513.0,344.26,255.81
2017,12,10,13,45,692.0,134.5,1.45,18.5,515.0,308.52,221.65
2017,12,10,14,0,777.0,102.0,1.4,19.0,517.0,268.62,182.87
2017,12,10,14,15,861.5,84.0,1.35,18.5,521.5,227.64,143.59
2017,12,10,14,30,946.0,66.0,1.3,18.0,526.0,183.45,103.74
2017,12,10,14,45,567.5,125.5,1.3,18.0,396.0,135.57,85.26
2017,12,10,15,0,189.0,185.0,1.3,18.0,266.0,140.46,107.86
2017,12,10,15,15,520.5,122.5,1.1,17.5,315.0,85.56,69.33
2017,12,10,15,30,852.0,60.0,0.9,17.0,364.0,47.37,36.31
2017,12,10,15,45,817.5,56.5,0.75,17.0,317.0,45.36,34.65
2017,12,10,16,0,783.0,53.0,0.6,17.0,270.0,43.37,32.91
2017,12,10,16,15,727.5,48.0,0.65,16.0,220.0,40.01,29.98
2017,12,10,16,30,672.0,43.0,0.7,15.0,170.0,36.66,26.89
2017,12,10,16,45,577.0,35.5,0.75,14.5,122.0,30.84,21.37
2017,12,10,17,0,482.0,28.0,0.8,14.0,74.0,24.98,15.1
2017,12,10,17,15,241.0,14.0,0.9,13.5,37.0,12.19,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,2.4,5.5,6.5,0.0,0.0
2017,12,11,7,30,0.0,13.0,2.5,6.0,13.0,11.82,0.0
2017,12,11,7,45,164.0,26.5,2.6,7.0,46.5,153.83,102.54
2017,12,11,8,0,328.0,40.0,2.7,8.0,80.0,273.61,225.22
2017,12,11,8,15,394.0,51.0,2.75,8.5,120.0,333.5,280.72
2017,12,11,8,30,460.0,62.0,2.8,9.0,160.0,394.93,334.62
2017,12,11,8,45,501.0,70.5,2.9,9.5,200.5,438.07,371.4
2017,12,11,9,0,542.0,79.0,3.0,10.0,241.0,480.39,405.99
2017,12,11,9,15,538.0,94.0,2.85,10.5,275.5,498.3,418.58
2017,12,11,9,30,534.0,109.0,2.7,11.0,310.0,508.21,424.36
2017,12,11,9,45,716.0,89.5,2.6,12.0,389.0,615.88,507.56
2017,12,11,10,0,898.0,70.0,2.5,13.0,468.0,707.16,573.86
2017,12,11,10,15,815.0,87.0,2.2,14.0,468.5,669.51,539.11
2017,12,11,10,30,732.0,104.0,1.9,15.0,469.0,625.93,500.76
2017,12,11,10,45,844.0,89.5,1.65,16.5,532.0,671.38,529.71
2017,12,11,11,0,956.0,75.0,1.4,18.0,595.0,709.6,550.93
2017,12,11,11,15,819.5,110.5,1.5,18.5,567.0,644.93,500.76
2017,12,11,11,30,683.0,146.0,1.6,19.0,539.0,577.77,449.27
2017,12,11,11,45,829.5,112.5,1.75,20.0,599.0,608.83,470.87
2017,12,11,12,0,976.0,79.0,1.9,21.0,659.0,629.61,483.07
2017,12,11,12,15,976.5,79.0,2.05,21.0,662.0,597.83,457.69
2017,12,11,12,30,977.0,79.0,2.2,21.0,665.0,563.16,429.78
2017,12,11,12,45,976.0,78.5,2.4,21.5,659.5,524.58,397.45
2017,12,11,13,0,975.0,78.0,2.6,22.0,654.0,483.52,362.28
2017,12,11,13,15,970.0,77.5,2.65,22.0,640.0,438.64,323.63
2017,12,11,13,30,965.0,77.0,2.7,22.0,626.0,391.96,282.67
2017,12,11,13,45,694.0,142.0,2.8,22.0,529.5,315.96,225.84
2017,12,11,14,0,423.0,207.0,2.9,22.0,433.0,263.85,190.65
2017,12,11,14,15,549.5,161.0,2.9,21.5,438.0,226.33,154.52
2017,12,11,14,30,676.0,115.0,2.9,21.0,443.0,176.13,108.73
2017,12,11,14,45,738.5,91.5,2.9,21.0,426.0,124.13,68.72
2017,12,11,15,0,801.0,68.0,2.9,21.0,409.0,70.36,39.45
2017,12,11,15,15,778.5,65.0,2.6,20.0,370.5,49.77,37.86
2017,12,11,15,30,756.0,62.0,2.3,19.0,332.0,48.34,36.87
2017,12,11,15,45,720.5,58.5,2.0,18.5,289.0,46.45,35.35
2017,12,11,16,0,685.0,55.0,1.7,18.0,246.0,44.59,33.8
2017,12,11,16,15,631.5,50.0,1.7,16.5,200.5,41.37,31.08
2017,12,11,16,30,578.0,45.0,1.7,15.0,155.0,34.96,25.36
2017,12,11,16,45,482.0,37.5,1.7,14.0,111.0,29.76,20.45
2017,12,11,17,0,386.0,30.0,1.7,13.0,67.0,24.53,14.81
2017,12,11,17,15,193.0,15.0,1.7,12.5,33.5,12.05,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,134.34,0.0
2017,12,12,7,45,394.5,21.0,4.05,6.5,56.0,269.24,176.61
2017,12,12,8,0,554.0,31.0,4.2,7.0,96.0,388.63,321.18
2017,12,12,8,15,634.5,37.0,4.45,7.5,145.0,457.46,387.0
2017,12,12,8,30,715.0,43.0,4.7,8.0,194.0,527.42,449.48
2017,12,12,8,45,762.0,47.5,4.95,8.5,243.0,574.35,490.4
2017,12,12,9,0,809.0,52.0,5.2,9.0,292.0,620.0,528.39
2017,12,12,9,15,840.0,55.0,5.3,9.5,338.0,645.68,548.08
2017,12,12,9,30,871.0,58.0,5.4,10.0,384.0,674.37,569.33
2017,12,12,9,45,893.0,60.0,5.55,10.5,424.5,692.92,582.2
2017,12,12,10,0,915.0,62.0,5.7,11.0,465.0,708.38,592.49
2017,12,12,10,15,929.5,63.5,5.65,11.5,500.0,714.78,594.88
2017,12,12,10,30,944.0,65.0,5.6,12.0,535.0,717.71,594.65
2017,12,12,10,45,956.0,65.0,5.55,12.5,562.5,713.63,588.64
2017,12,12,11,0,968.0,65.0,5.5,13.0,590.0,705.94,579.58
2017,12,12,11,15,974.5,66.0,5.4,13.0,610.5,692.18,566.58
2017,12,12,11,30,981.0,67.0,5.3,13.0,631.0,674.86,550.67
2017,12,12,11,45,971.0,74.0,5.25,13.5,641.0,650.59,528.13
2017,12,12,12,0,961.0,81.0,5.2,14.0,651.0,623.34,503.13
2017,12,12,12,15,962.5,81.0,5.1,14.0,654.5,592.62,476.05
2017,12,12,12,30,964.0,81.0,5.0,14.0,658.0,558.97,446.16
2017,12,12,12,45,966.0,79.5,4.9,14.5,653.5,521.36,411.76
2017,12,12,13,0,968.0,78.0,4.8,15.0,649.0,481.1,374.64
2017,12,12,13,15,964.0,77.0,4.7,15.0,635.5,436.54,334.15
2017,12,12,13,30,960.0,76.0,4.6,15.0,622.0,390.12,291.39
2017,12,12,13,45,954.5,74.0,4.5,15.5,600.5,340.75,245.26
2017,12,12,14,0,949.0,72.0,4.4,16.0,579.0,290.11,198.18
2017,12,12,14,15,938.0,71.0,4.25,15.5,549.5,238.16,152.0
2017,12,12,14,30,927.0,70.0,4.1,15.0,520.0,185.86,108.44
2017,12,12,14,45,894.0,72.5,4.0,15.0,481.0,134.18,72.69
2017,12,12,15,0,861.0,75.0,3.9,15.0,442.0,78.62,45.84
2017,12,12,15,15,835.5,72.0,3.6,14.5,400.0,55.69,43.99
2017,12,12,15,30,810.0,69.0,3.3,14.0,358.0,54.38,43.03
2017,12,12,15,45,773.5,64.5,3.0,14.0,311.5,51.79,40.78
2017,12,12,16,0,737.0,60.0,2.7,14.0,265.0,49.2,38.48
2017,12,12,16,15,679.0,54.0,2.35,12.5,216.0,45.18,35.02
2017,12,12,16,30,621.0,48.0,2.0,11.0,167.0,37.64,28.2
2017,12,12,16,45,522.5,39.5,1.7,10.0,119.5,31.61,22.47
2017,12,12,17,0,424.0,31.0,1.4,9.0,72.0,25.5,15.98
2017,12,12,17,15,212.0,15.5,1.4,8.5,36.0,12.5,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.55,0.0
2017,12,13,7,45,0.0,20.0,1.45,4.5,20.0,17.99,6.1
2017,12,13,8,0,0.0,35.0,1.5,5.0,35.0,33.86,23.16
2017,12,13,8,15,0.0,53.5,1.75,5.5,53.5,53.16,40.64
2017,12,13,8,30,0.0,72.0,2.0,6.0,72.0,71.5,57.04
2017,12,13,8,45,4.5,89.5,2.3,6.5,91.0,90.99,74.29
2017,12,13,9,0,9.0,107.0,2.6,7.0,110.0,110.38,91.15
2017,12,13,9,15,38.5,130.5,2.7,7.5,145.0,163.53,137.28
2017,12,13,9,30,68.0,154.0,2.8,8.0,180.0,207.56,174.69
2017,12,13,9,45,109.5,174.0,2.9,8.5,220.5,266.37,223.94
2017,12,13,10,0,151.0,194.0,3.0,9.0,261.0,312.98,262.1
2017,12,13,10,15,329.0,181.0,3.15,9.5,340.5,425.46,355.66
2017,12,13,10,30,507.0,168.0,3.3,10.0,420.0,536.58,444.51
2017,12,13,10,45,379.5,206.0,3.45,10.5,400.0,471.38,388.75
2017,12,13,11,0,252.0,244.0,3.6,11.0,380.0,418.19,343.02
2017,12,13,11,15,339.0,235.5,3.65,11.0,426.0,454.86,372.8
2017,12,13,11,30,426.0,227.0,3.7,11.0,472.0,495.25,404.33
2017,12,13,11,45,487.5,212.0,3.8,11.5,497.0,501.49,407.83
2017,12,13,12,0,549.0,197.0,3.9,12.0,522.0,503.24,407.51
2017,12,13,12,15,443.5,229.5,3.9,12.0,493.0,455.22,367.38
2017,12,13,12,30,338.0,262.0,3.9,12.0,464.0,407.59,328.04
2017,12,13,12,45,367.5,253.0,3.9,12.0,471.0,395.64,317.13
2017,12,13,13,0,397.0,244.0,3.9,12.0,478.0,380.83,303.28
2017,12,13,13,15,420.5,232.0,3.85,12.0,475.0,358.99,283.3
2017,12,13,13,30,444.0,220.0,3.8,12.0,472.0,332.9,259.31
2017,12,13,13,45,466.0,205.5,3.75,12.0,461.5,301.74,230.7
2017,12,13,14,0,488.0,191.0,3.7,12.0,451.0,268.08,199.68
2017,12,13,14,15,482.0,182.5,3.65,12.0,428.0,231.16,167.35
2017,12,13,14,30,476.0,174.0,3.6,12.0,405.0,194.36,136.68
2017,12,13,14,45,484.0,157.0,3.55,12.0,377.5,152.89,104.95
2017,12,13,15,0,492.0,140.0,3.5,12.0,350.0,110.59,79.64
2017,12,13,15,15,476.0,129.5,3.25,11.5,316.5,90.04,75.14
2017,12,13,15,30,460.0,119.0,3.0,11.0,283.0,84.15,70.2
2017,12,13,15,45,443.5,105.0,2.75,11.0,246.5,75.56,62.63
2017,12,13,16,0,427.0,91.0,2.5,11.0,210.0,66.67,54.66
2017,12,13,16,15,391.5,77.5,2.4,10.0,171.0,57.74,46.71
2017,12,13,16,30,356.0,64.0,2.3,9.0,132.0,48.51,38.23
2017,12,13,16,45,298.5,48.5,2.2,8.5,94.5,37.33,27.71
2017,12,13,17,0,241.0,33.0,2.1,8.0,57.0,25.78,16.32
2017,12,13,17,15,120.5,16.5,2.15,7.5,28.5,12.99,0.0
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,119.5,20.5,2.15,6.0,34.5,115.63,66.5
2017,12,14,8,0,239.0,41.0,2.4,7.0,69.0,222.03,181.59
2017,12,14,8,15,301.5,56.5,2.45,7.5,108.0,281.26,236.78
2017,12,14,8,30,364.0,72.0,2.5,8.0,147.0,342.55,290.89
2017,12,14,8,45,405.0,85.0,2.6,8.5,188.0,387.87,329.81
2017,12,14,9,0,446.0,98.0,2.7,9.0,229.0,433.01,367.1
2017,12,14,9,15,493.0,102.0,2.6,10.0,267.5,470.59,396.17
2017,12,14,9,30,540.0,106.0,2.5,11.0,306.0,512.87,427.68
2017,12,14,9,45,572.0,112.0,2.45,12.0,344.0,541.0,447.08
2017,12,14,10,0,604.0,118.0,2.4,13.0,382.0,566.77,464.11
2017,12,14,10,15,533.5,148.0,2.4,13.5,394.5,540.48,440.37
2017,12,14,10,30,463.0,178.0,2.4,14.0,407.0,517.34,419.35
2017,12,14,10,45,645.5,140.5,2.4,14.5,478.5,595.37,479.49
2017,12,14,11,0,828.0,103.0,2.4,15.0,550.0,659.82,526.96
2017,12,14,11,15,415.0,138.5,2.45,15.0,362.5,414.22,334.79
2017,12,14,11,30,2.0,174.0,2.5,15.0,175.0,157.67,124.77
2017,12,14,11,45,93.5,227.5,2.55,15.5,283.0,265.34,212.89
2017,12,14,12,0,185.0,281.0,2.6,16.0,391.0,366.7,291.93
2017,12,14,12,15,224.0,278.5,2.65,16.0,412.0,374.64,297.2
2017,12,14,12,30,263.0,276.0,2.7,16.0,433.0,383.22,302.97
2017,12,14,12,45,240.5,276.5,2.8,16.0,419.0,355.5,280.42
2017,12,14,13,0,218.0,277.0,2.9,16.0,405.0,332.36,261.52
2017,12,14,13,15,252.5,266.0,2.95,16.0,411.5,322.64,252.36
2017,12,14,13,30,287.0,255.0,3.0,16.0,418.0,309.09,239.52
2017,12,14,13,45,208.0,250.5,3.15,16.0,367.0,265.63,205.65
2017,12,14,14,0,129.0,246.0,3.3,16.0,316.0,228.39,177.63
2017,12,14,14,15,178.0,231.0,3.25,16.0,321.5,215.55,164.87
2017,12,14,14,30,227.0,216.0,3.2,16.0,327.0,197.82,148.3
2017,12,14,14,45,217.0,200.5,3.15,16.0,300.5,169.57,127.21
2017,12,14,15,0,207.0,185.0,3.1,16.0,274.0,142.38,109.71
2017,12,14,15,15,197.5,169.0,2.8,15.5,247.5,124.29,103.76
2017,12,14,15,30,188.0,153.0,2.5,15.0,221.0,113.69,94.94
2017,12,14,15,45,178.5,134.0,2.25,14.5,191.5,100.99,84.11
2017,12,14,16,0,169.0,115.0,2.0,14.0,162.0,87.89,72.75
2017,12,14,16,15,152.0,95.0,1.95,13.0,131.5,73.75,60.35
2017,12,14,16,30,135.0,75.0,1.9,12.0,101.0,59.21,47.28
2017,12,14,16,45,105.5,55.0,1.9,11.5,72.0,44.24,33.45
2017,12,14,17,0,76.0,35.0,1.9,11.0,43.0,27.99,18.01
2017,12,14,17,15,38.0,17.5,2.05,10.5,21.5,14.91,0.0
2017,12,14,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,17.0,3.45,5.0,17.0,14.98,3.09
2017,12,15,8,0,0.0,34.0,3.6,5.0,34.0,33.01,22.26
2017,12,15,8,15,2.0,53.5,3.7,5.5,53.5,54.99,42.16
2017,12,15,8,30,4.0,73.0,3.8,6.0,73.0,75.88,60.91
2017,12,15,8,45,11.0,90.5,3.95,7.0,93.5,96.9,79.46
2017,12,15,9,0,18.0,108.0,4.1,8.0,114.0,117.92,97.63
2017,12,15,9,15,175.0,123.5,4.25,8.5,187.5,257.83,220.43
2017,12,15,9,30,332.0,139.0,4.4,9.0,261.0,391.88,333.93
2017,12,15,9,45,387.0,146.5,4.6,9.5,303.5,447.86,378.93
2017,12,15,10,0,442.0,154.0,4.8,10.0,346.0,490.02,412.36
2017,12,15,10,15,354.0,184.0,4.7,10.0,346.0,445.75,373.56
2017,12,15,10,30,266.0,214.0,4.6,10.0,346.0,412.49,343.75
2017,12,15,10,45,146.0,212.5,4.55,10.5,285.5,313.52,259.87
2017,12,15,11,0,26.0,211.0,4.5,11.0,225.0,210.88,172.31
2017,12,15,11,15,148.5,234.5,4.35,11.0,319.0,325.27,267.93
2017,12,15,11,30,271.0,258.0,4.2,11.0,413.0,423.88,347.37
2017,12,15,11,45,213.5,269.0,4.1,11.5,393.0,382.01,311.3
2017,12,15,12,0,156.0,280.0,4.0,12.0,373.0,349.79,283.63
2017,12,15,12,15,280.0,262.5,3.85,12.0,429.5,394.71,319.43
2017,12,15,12,30,404.0,245.0,3.7,12.0,486.0,425.79,342.62
2017,12,15,12,45,650.0,169.0,3.6,12.5,553.0,458.2,364.66
2017,12,15,13,0,896.0,93.0,3.5,13.0,620.0,465.17,363.88
2017,12,15,13,15,891.0,92.5,3.35,13.0,607.0,422.87,325.42
2017,12,15,13,30,886.0,92.0,3.2,13.0,594.0,378.95,285.16
2017,12,15,13,45,878.0,90.5,3.05,13.5,573.5,331.9,241.46
2017,12,15,14,0,870.0,89.0,2.9,14.0,553.0,283.95,197.1
2017,12,15,14,15,857.5,87.0,2.7,13.5,524.5,234.07,152.89
2017,12,15,14,30,845.0,85.0,2.5,13.0,496.0,184.2,111.17
2017,12,15,14,45,827.5,82.0,2.4,13.0,461.0,133.35,74.33
2017,12,15,15,0,810.0,79.0,2.3,13.0,426.0,83.54,49.44
2017,12,15,15,15,784.0,75.5,2.05,12.5,385.0,58.09,46.48
2017,12,15,15,30,758.0,72.0,1.8,12.0,344.0,56.47,45.26
2017,12,15,15,45,721.5,67.5,1.55,12.0,299.5,53.99,43.11
2017,12,15,16,0,685.0,63.0,1.3,12.0,255.0,47.04,36.88
2017,12,15,16,15,628.0,56.5,1.1,11.5,207.5,43.09,33.32
2017,12,15,16,30,571.0,50.0,0.9,11.0,160.0,39.08,29.56
2017,12,15,16,45,479.0,40.5,0.75,10.5,115.0,32.28,23.09
2017,12,15,17,0,387.0,31.0,0.6,10.0,70.0,25.32,15.93
2017,12,15,17,15,193.5,15.5,0.55,10.0,35.0,12.41,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,5.5,0.95,6.5,5.5,4.82,0.0
2017,12,16,8,0,0.0,11.0,1.0,7.0,11.0,9.66,2.47
2017,12,16,8,15,0.0,17.5,1.05,7.0,17.5,15.38,7.71
2017,12,16,8,30,0.0,24.0,1.1,7.0,24.0,21.11,12.92
2017,12,16,8,45,0.0,30.0,1.2,7.5,30.0,26.41,17.64
2017,12,16,9,0,0.0,36.0,1.3,8.0,36.0,31.72,22.29
2017,12,16,9,15,0.0,45.5,1.5,8.0,45.5,40.13,29.64
2017,12,16,9,30,0.0,55.0,1.7,8.0,55.0,48.56,36.93
2017,12,16,9,45,0.0,70.5,1.9,8.5,70.5,62.33,48.69
2017,12,16,10,0,0.0,86.0,2.1,9.0,86.0,76.51,60.65
2017,12,16,10,15,0.0,47.0,2.15,9.0,47.0,41.49,30.37
2017,12,16,10,30,0.0,8.0,2.2,9.0,8.0,7.04,0.47
2017,12,16,10,45,0.0,80.0,2.3,9.0,80.0,70.81,55.44
2017,12,16,11,0,0.0,152.0,2.4,9.0,152.0,137.33,111.58
2017,12,16,11,15,0.0,85.0,2.45,8.5,85.0,75.28,59.05
2017,12,16,11,30,0.0,18.0,2.5,8.0,18.0,15.88,8.1
2017,12,16,11,45,0.0,18.5,2.55,8.0,18.5,16.32,8.49
2017,12,16,12,0,0.0,19.0,2.6,8.0,19.0,16.77,8.86
2017,12,16,12,15,0.0,22.5,2.5,8.0,22.5,19.86,11.54
2017,12,16,12,30,0.0,26.0,2.4,8.0,26.0,22.96,14.21
2017,12,16,12,45,0.0,87.5,2.3,8.0,87.5,77.53,61.02
2017,12,16,13,0,0.0,149.0,2.2,8.0,149.0,131.17,106.33
2017,12,16,13,15,0.0,121.0,2.05,8.0,121.0,106.69,85.67
2017,12,16,13,30,0.0,93.0,1.9,8.0,93.0,82.36,65.15
2017,12,16,13,45,0.0,122.5,1.8,8.0,122.5,107.48,86.59
2017,12,16,14,0,0.0,152.0,1.7,8.0,152.0,131.49,106.92
2017,12,16,14,15,6.0,164.0,1.65,8.0,167.0,141.26,115.0
2017,12,16,14,30,12.0,176.0,1.6,8.0,182.0,149.47,121.79
2017,12,16,14,45,6.0,148.5,1.55,8.0,151.5,125.83,102.39
2017,12,16,15,0,0.0,121.0,1.5,8.0,121.0,103.08,83.56
2017,12,16,15,15,0.0,109.0,1.35,7.5,109.0,93.0,78.86
2017,12,16,15,30,0.0,97.0,1.2,7.0,97.0,83.15,70.31
2017,12,16,15,45,0.0,84.0,1.05,7.0,84.0,72.43,60.72
2017,12,16,16,0,0.0,71.0,0.9,7.0,71.0,61.59,50.91
2017,12,16,16,15,0.0,57.5,0.8,6.5,57.5,50.26,40.58
2017,12,16,16,30,0.0,44.0,0.7,6.0,44.0,38.81,29.95
2017,12,16,16,45,0.0,31.0,0.65,6.0,31.0,27.33,19.11
2017,12,16,17,0,0.0,18.0,0.6,6.0,18.0,15.84,8.1
2017,12,16,17,15,0.0,9.0,0.65,6.0,9.0,7.9,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,176.0,19.0,0.8,4.0,38.5,145.92,68.1
2017,12,17,8,0,352.0,38.0,0.8,4.0,77.0,281.94,229.69
2017,12,17,8,15,446.0,48.5,0.75,4.0,122.5,358.61,300.43
2017,12,17,8,30,540.0,59.0,0.7,4.0,168.0,437.87,368.48
2017,12,17,8,45,270.0,46.0,0.7,4.5,100.5,246.93,211.51
2017,12,17,9,0,0.0,33.0,0.7,5.0,33.0,29.06,20.07
2017,12,17,9,15,133.5,89.5,0.75,5.5,138.5,199.36,171.03
2017,12,17,9,30,267.0,146.0,0.8,6.0,244.0,356.41,301.22
2017,12,17,9,45,263.0,167.5,0.85,6.5,273.0,375.49,313.89
2017,12,17,10,0,259.0,189.0,0.9,7.0,302.0,392.81,326.04
2017,12,17,10,15,143.0,192.0,0.9,7.5,255.5,300.29,248.57
2017,12,17,10,30,27.0,195.0,0.9,8.0,209.0,200.4,164.28
2017,12,17,10,45,29.5,205.5,0.9,9.0,221.0,219.39,179.35
2017,12,17,11,0,32.0,216.0,0.9,10.0,233.0,228.43,185.6
2017,12,17,11,15,67.5,240.0,0.9,10.5,277.5,271.55,220.09
2017,12,17,11,30,103.0,264.0,0.9,11.0,322.0,312.31,251.68
2017,12,17,11,45,265.0,250.0,0.95,12.0,404.5,401.35,321.11
2017,12,17,12,0,427.0,236.0,1.0,13.0,487.0,472.4,373.44
2017,12,17,12,15,358.5,253.0,1.05,13.5,465.0,428.24,337.3
2017,12,17,12,30,290.0,270.0,1.1,14.0,443.0,392.34,308.38
2017,12,17,12,45,391.5,243.0,1.2,14.5,474.5,399.65,312.51
2017,12,17,13,0,493.0,216.0,1.3,15.0,506.0,401.35,310.78
2017,12,17,13,15,484.5,215.5,1.35,15.0,495.5,371.91,285.74
2017,12,17,13,30,476.0,215.0,1.4,15.0,485.0,342.05,260.16
2017,12,17,13,45,306.5,231.0,1.45,15.5,402.5,278.94,212.3
2017,12,17,14,0,137.0,247.0,1.5,16.0,320.0,231.93,179.11
2017,12,17,14,15,183.5,231.5,1.5,15.5,324.0,218.04,166.12
2017,12,17,14,30,230.0,216.0,1.5,15.0,328.0,199.56,149.42
2017,12,17,14,45,301.0,190.0,1.55,15.0,325.5,166.85,121.5
2017,12,17,15,0,372.0,164.0,1.6,15.0,323.0,131.15,96.6
2017,12,17,15,15,355.0,152.0,1.45,14.5,292.5,109.61,91.21
2017,12,17,15,30,338.0,140.0,1.3,14.0,262.0,102.11,85.05
2017,12,17,15,45,322.5,123.5,1.2,13.5,228.0,91.46,75.98
2017,12,17,16,0,307.0,107.0,1.1,13.0,194.0,80.45,66.43
2017,12,17,16,15,279.5,90.0,1.05,12.0,158.5,68.69,56.1
2017,12,17,16,30,252.0,73.0,1.0,11.0,123.0,56.56,45.15
2017,12,17,16,45,209.5,55.0,0.95,10.5,88.5,42.05,31.74
2017,12,17,17,0,167.0,37.0,0.9,10.0,54.0,28.74,18.94
2017,12,17,17,15,83.5,18.5,0.9,9.5,27.0,14.51,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,9.0,1.55,6.5,9.0,7.9,0.0
2017,12,18,8,0,0.0,18.0,1.7,7.0,18.0,15.83,7.57
2017,12,18,8,15,0.0,29.5,1.7,7.0,29.5,25.99,16.85
2017,12,18,8,30,0.0,41.0,1.7,7.0,41.0,36.17,26.04
2017,12,18,8,45,0.0,53.0,1.75,7.5,53.0,46.93,35.58
2017,12,18,9,0,0.0,65.0,1.8,8.0,65.0,58.24,45.45
2017,12,18,9,15,0.0,76.5,1.75,8.0,76.5,68.96,54.74
2017,12,18,9,30,0.0,88.0,1.7,8.0,88.0,79.62,63.86
2017,12,18,9,45,0.0,98.5,1.7,8.5,98.5,89.22,71.83
2017,12,18,10,0,0.0,109.0,1.7,9.0,109.0,98.78,79.67
2017,12,18,10,15,0.0,131.5,1.65,9.5,131.5,120.07,97.33
2017,12,18,10,30,0.0,154.0,1.6,10.0,154.0,141.16,114.56
2017,12,18,10,45,0.0,158.5,1.55,10.5,158.5,144.45,116.8
2017,12,18,11,0,0.0,163.0,1.5,11.0,163.0,147.83,119.15
2017,12,18,11,15,0.0,146.0,1.45,11.0,146.0,131.16,105.15
2017,12,18,11,30,0.0,129.0,1.4,11.0,129.0,115.12,91.73
2017,12,18,11,45,0.0,127.5,1.4,11.5,127.5,113.52,90.18
2017,12,18,12,0,0.0,126.0,1.4,12.0,126.0,111.97,88.67
2017,12,18,12,15,0.0,106.5,1.4,12.0,106.5,94.43,74.06
2017,12,18,12,30,0.0,87.0,1.4,12.0,87.0,77.09,59.59
2017,12,18,12,45,0.0,121.0,1.45,12.5,121.0,107.04,84.46
2017,12,18,13,0,0.0,155.0,1.5,13.0,155.0,136.38,108.46
2017,12,18,13,15,21.0,197.0,1.5,13.0,209.0,179.51,143.41
2017,12,18,13,30,42.0,239.0,1.5,13.0,263.0,216.9,173.02
2017,12,18,13,45,21.0,174.0,1.55,13.0,186.0,156.54,124.45
2017,12,18,14,0,0.0,109.0,1.6,13.0,109.0,95.82,75.22
2017,12,18,14,15,0.0,103.0,1.55,13.0,103.0,90.54,71.03
2017,12,18,14,30,0.0,97.0,1.5,13.0,97.0,85.27,66.77
2017,12,18,14,45,0.0,59.5,1.5,13.0,59.5,52.57,39.29
2017,12,18,15,0,0.0,22.0,1.5,13.0,22.0,19.38,11.03
2017,12,18,15,15,0.0,19.5,1.4,13.0,19.5,17.17,9.82
2017,12,18,15,30,0.0,17.0,1.3,13.0,17.0,14.96,7.86
2017,12,18,15,45,0.0,15.0,1.25,13.0,15.0,13.19,6.29
2017,12,18,16,0,0.0,13.0,1.2,13.0,13.0,11.42,4.69
2017,12,18,16,15,0.0,10.5,1.1,12.5,10.5,9.22,2.7
2017,12,18,16,30,0.0,8.0,1.0,12.0,8.0,7.02,0.67
2017,12,18,16,45,0.0,5.5,0.9,11.5,5.5,4.82,0.0
2017,12,18,17,0,0.0,3.0,0.8,11.0,3.0,2.63,0.0
2017,12,18,17,15,0.0,1.5,0.8,10.5,1.5,1.31,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,10.5,3.05,13.5,10.5,9.23,0.0
2017,12,19,8,0,0.0,21.0,3.2,14.0,21.0,18.49,9.34
2017,12,19,8,15,0.0,34.5,3.3,14.0,34.5,30.43,19.98
2017,12,19,8,30,0.0,48.0,3.4,14.0,48.0,43.24,31.23
2017,12,19,8,45,0.0,61.5,3.5,14.5,61.5,56.14,42.37
2017,12,19,9,0,0.0,75.0,3.6,15.0,75.0,68.88,53.19
2017,12,19,9,15,0.0,88.5,3.5,15.0,88.5,81.5,63.85
2017,12,19,9,30,0.0,102.0,3.4,15.0,102.0,94.02,74.3
2017,12,19,9,45,10.0,133.0,3.35,15.5,137.5,131.52,105.57
2017,12,19,10,0,20.0,164.0,3.3,16.0,173.0,168.78,136.06
2017,12,19,10,15,11.5,162.5,3.35,16.5,167.5,159.1,127.26
2017,12,19,10,30,3.0,161.0,3.4,17.0,162.0,150.16,119.22
2017,12,19,10,45,1.5,109.0,3.45,17.5,109.5,98.4,76.33
2017,12,19,11,0,0.0,57.0,3.5,18.0,57.0,50.39,36.4
2017,12,19,11,15,0.0,87.0,3.7,18.0,87.0,77.06,58.44
2017,12,19,11,30,0.0,117.0,3.9,18.0,117.0,104.19,80.63
2017,12,19,11,45,0.0,118.0,4.1,18.5,118.0,104.94,80.99
2017,12,19,12,0,0.0,119.0,4.3,19.0,119.0,105.7,81.41
2017,12,19,12,15,1.0,146.5,4.45,19.0,147.5,130.6,101.63
2017,12,19,12,30,2.0,174.0,4.6,19.0,176.0,155.01,121.34
2017,12,19,12,45,1.5,172.5,4.8,19.5,174.0,152.8,119.32
2017,12,19,13,0,1.0,171.0,5.0,20.0,172.0,150.62,117.41
2017,12,19,13,15,0.5,121.0,4.95,20.0,121.5,106.89,82.1
2017,12,19,13,30,0.0,71.0,4.9,20.0,71.0,62.84,46.22
2017,12,19,13,45,0.0,100.5,4.85,20.0,100.5,88.76,67.54
2017,12,19,14,0,0.0,130.0,4.8,20.0,130.0,113.42,87.76
2017,12,19,14,15,7.0,154.5,4.65,19.5,158.0,134.04,104.58
2017,12,19,14,30,14.0,179.0,4.5,19.0,186.0,152.23,119.43
2017,12,19,14,45,7.0,129.5,4.35,19.0,133.0,111.53,86.7
2017,12,19,15,0,0.0,80.0,4.2,19.0,80.0,70.7,53.47
2017,12,19,15,15,0.0,72.0,4.05,18.5,72.0,63.67,50.22
2017,12,19,15,30,0.0,64.0,3.9,18.0,64.0,56.55,44.21
2017,12,19,15,45,0.0,55.5,3.8,18.0,55.5,49.0,37.65
2017,12,19,16,0,0.0,47.0,3.7,18.0,47.0,41.46,31.03
2017,12,19,16,15,0.0,38.0,3.65,17.5,38.0,33.49,24.0
2017,12,19,16,30,0.0,29.0,3.6,17.0,29.0,25.53,16.87
2017,12,19,16,45,0.0,21.0,3.55,16.5,21.0,18.47,10.46
2017,12,19,17,0,0.0,13.0,3.5,16.0,13.0,11.42,3.95
2017,12,19,17,15,0.0,6.5,3.45,15.5,6.5,5.7,0.0
2017,12,19,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,246.5,14.5,3.7,7.5,39.5,172.18,51.62
2017,12,20,8,0,493.0,29.0,3.9,8.0,79.0,345.14,278.16
2017,12,20,8,15,583.0,35.5,3.8,8.5,126.5,418.63,350.23
2017,12,20,8,30,673.0,42.0,3.7,9.0,174.0,493.87,416.64
2017,12,20,8,45,725.5,47.0,3.6,9.5,222.5,544.49,459.81
2017,12,20,9,0,778.0,52.0,3.5,10.0,271.0,594.19,499.89
2017,12,20,9,15,812.0,55.0,3.4,10.5,317.0,627.6,525.23
2017,12,20,9,30,846.0,58.0,3.3,11.0,363.0,658.69,547.4
2017,12,20,9,45,869.5,60.5,3.25,12.0,404.5,673.98,555.71
2017,12,20,10,0,893.0,63.0,3.2,13.0,446.0,691.77,565.73
2017,12,20,10,15,909.0,64.5,3.15,14.0,481.5,700.02,568.31
2017,12,20,10,30,925.0,66.0,3.1,15.0,517.0,704.89,568.42
2017,12,20,10,45,937.0,67.0,3.1,16.0,545.5,702.99,563.22
2017,12,20,11,0,949.0,68.0,3.1,17.0,574.0,697.53,555.32
