Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,11,15,956.0,69.0,3.0,17.5,595.0,685.24,542.9
2017,12,20,11,30,963.0,70.0,2.9,18.0,616.0,669.44,527.81
2017,12,20,11,45,966.0,71.0,2.8,18.5,628.5,647.78,508.25
2017,12,20,12,0,969.0,72.0,2.7,19.0,641.0,622.83,486.08
2017,12,20,12,15,970.0,72.0,2.55,19.5,645.0,592.63,459.55
2017,12,20,12,30,971.0,72.0,2.4,20.0,649.0,559.5,430.49
2017,12,20,12,45,968.0,72.5,2.3,20.5,644.5,522.18,398.0
2017,12,20,13,0,965.0,73.0,2.2,21.0,640.0,482.48,363.13
2017,12,20,13,15,960.5,72.5,2.1,21.0,627.5,439.07,325.47
2017,12,20,13,30,956.0,72.0,2.0,21.0,615.0,393.79,285.56
2017,12,20,13,45,948.5,71.0,1.9,21.0,594.0,345.53,242.76
2017,12,20,14,0,941.0,70.0,1.8,21.0,573.0,296.09,198.77
2017,12,20,14,15,929.5,68.5,1.7,21.0,544.5,244.49,153.84
2017,12,20,14,30,918.0,67.0,1.6,21.0,516.0,192.57,110.97
2017,12,20,14,45,900.5,65.5,1.5,21.0,481.0,139.97,73.16
2017,12,20,15,0,883.0,64.0,1.4,21.0,446.0,88.1,46.55
2017,12,20,15,15,860.0,61.5,1.3,20.5,404.5,53.98,41.39
2017,12,20,15,30,837.0,59.0,1.2,20.0,363.0,46.31,34.94
2017,12,20,15,45,800.5,56.0,1.1,19.5,317.0,44.66,33.65
2017,12,20,16,0,764.0,53.0,1.0,19.0,271.0,43.05,32.33
2017,12,20,16,15,711.0,48.5,1.05,18.0,223.0,40.12,29.82
2017,12,20,16,30,658.0,44.0,1.1,17.0,175.0,37.22,27.19
2017,12,20,16,45,567.5,37.0,1.2,16.0,127.5,31.9,22.25
2017,12,20,17,0,477.0,30.0,1.3,15.0,80.0,26.57,16.83
2017,12,20,17,15,238.5,15.0,1.35,14.0,40.0,11.87,0.0
2017,12,20,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,14.5,2.4,11.0,37.0,162.77,36.68
2017,12,21,8,0,449.0,29.0,2.6,12.0,74.0,319.28,251.97
2017,12,21,8,15,540.0,36.5,2.75,12.5,120.5,393.4,323.25
2017,12,21,8,30,631.0,44.0,2.9,13.0,167.0,469.6,389.47
2017,12,21,8,45,681.0,49.5,3.1,14.0,214.0,518.64,430.46
2017,12,21,9,0,731.0,55.0,3.3,15.0,261.0,566.75,468.6
2017,12,21,9,15,666.5,73.0,3.3,15.5,284.0,555.99,458.36
2017,12,21,9,30,602.0,91.0,3.3,16.0,307.0,536.63,441.09
2017,12,21,9,45,719.0,80.5,3.35,16.5,367.5,603.84,492.97
2017,12,21,10,0,836.0,70.0,3.4,17.0,428.0,666.65,539.63
2017,12,21,10,15,851.0,72.0,3.55,17.5,461.5,674.66,543.44
2017,12,21,10,30,866.0,74.0,3.7,18.0,495.0,679.39,544.96
2017,12,21,10,45,872.0,77.0,3.9,18.5,521.5,671.64,537.24
2017,12,21,11,0,878.0,80.0,4.1,19.0,548.0,665.2,530.31
2017,12,21,11,15,884.5,81.5,4.25,19.5,567.5,654.14,519.69
2017,12,21,11,30,891.0,83.0,4.4,20.0,587.0,639.81,506.61
2017,12,21,11,45,673.0,155.5,4.55,20.5,541.0,563.73,444.62
2017,12,21,12,0,455.0,228.0,4.7,21.0,495.0,482.84,379.34
2017,12,21,12,15,650.0,167.0,4.75,21.0,551.5,515.13,403.87
2017,12,21,12,30,845.0,106.0,4.8,21.0,608.0,530.53,413.54
2017,12,21,12,45,828.0,111.5,4.85,21.0,601.0,494.51,382.71
2017,12,21,13,0,811.0,117.0,4.9,21.0,594.0,457.31,350.6
2017,12,21,13,15,804.0,116.0,4.8,21.0,581.0,417.28,315.43
2017,12,21,13,30,797.0,115.0,4.7,21.0,568.0,376.02,278.69
2017,12,21,13,45,679.0,142.0,4.65,21.5,519.0,320.78,233.07
2017,12,21,14,0,561.0,169.0,4.6,22.0,470.0,275.42,196.66
2017,12,21,14,15,530.0,172.5,4.35,21.5,445.0,239.65,166.9
2017,12,21,14,30,499.0,176.0,4.1,21.0,420.0,205.92,140.34
2017,12,21,14,45,573.5,146.0,3.9,21.0,408.0,160.52,102.88
2017,12,21,15,0,648.0,116.0,3.7,21.0,396.0,107.67,67.57
2017,12,21,15,15,618.0,110.5,3.3,20.5,357.5,77.97,62.11
2017,12,21,15,30,588.0,105.0,2.9,20.0,319.0,75.9,60.61
2017,12,21,15,45,525.5,101.5,2.5,20.0,275.0,73.29,58.44
2017,12,21,16,0,463.0,98.0,2.1,20.0,231.0,71.72,57.09
2017,12,21,16,15,404.5,86.5,1.95,19.5,187.5,64.27,50.63
2017,12,21,16,30,346.0,75.0,1.8,19.0,144.0,56.62,43.79
2017,12,21,16,45,253.0,59.5,1.65,18.5,102.5,45.55,33.74
2017,12,21,17,0,160.0,44.0,1.5,18.0,61.0,34.79,23.5
2017,12,21,17,15,80.0,22.0,1.5,17.5,30.5,17.92,3.08
2017,12,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.45,17.5,8.5,7.46,0.0
2017,12,22,8,0,0.0,17.0,1.6,18.0,17.0,14.95,6.2
2017,12,22,8,15,0.0,29.5,1.8,18.0,29.5,26.0,15.91
2017,12,22,8,30,0.0,42.0,2.0,18.0,42.0,37.06,25.51
2017,12,22,8,45,0.0,56.5,2.25,18.5,56.5,50.87,37.25
2017,12,22,9,0,0.0,71.0,2.5,19.0,71.0,64.76,48.89
2017,12,22,9,15,0.0,84.5,2.65,19.0,84.5,77.44,59.46
2017,12,22,9,30,0.0,98.0,2.8,19.0,98.0,90.02,69.81
2017,12,22,9,45,0.0,75.5,2.95,19.5,75.5,66.85,50.31
2017,12,22,10,0,0.0,53.0,3.1,20.0,53.0,46.8,33.46
2017,12,22,10,15,0.0,35.5,3.15,20.0,35.5,31.31,20.51
2017,12,22,10,30,0.0,18.0,3.2,20.0,18.0,15.86,7.59
2017,12,22,10,45,0.0,38.5,3.25,20.5,38.5,33.98,22.58
2017,12,22,11,0,0.0,59.0,3.3,21.0,59.0,52.16,37.44
2017,12,22,11,15,0.0,41.0,3.15,21.0,41.0,36.21,24.26
2017,12,22,11,30,0.0,23.0,3.0,21.0,23.0,20.3,11.12
2017,12,22,11,45,0.0,24.5,2.85,21.5,24.5,21.63,12.18
2017,12,22,12,0,0.0,26.0,2.7,22.0,26.0,22.96,13.22
2017,12,22,12,15,0.0,59.0,2.5,22.0,59.0,52.19,37.12
2017,12,22,12,30,0.0,92.0,2.3,22.0,92.0,81.54,60.9
2017,12,22,12,45,0.0,102.5,2.15,22.5,102.5,90.79,68.19
2017,12,22,13,0,0.0,113.0,2.0,23.0,113.0,99.92,75.37
2017,12,22,13,15,0.0,135.0,1.85,22.5,135.0,118.8,90.66
2017,12,22,13,30,0.0,157.0,1.7,22.0,157.0,137.12,105.48
2017,12,22,13,45,0.0,152.0,1.6,22.0,152.0,132.32,101.72
2017,12,22,14,0,0.0,147.0,1.5,22.0,147.0,127.52,98.02
2017,12,22,14,15,0.0,139.5,2.05,21.0,139.5,120.68,93.18
2017,12,22,14,30,0.0,132.0,2.6,20.0,132.0,113.87,88.26
2017,12,22,14,45,0.0,121.5,3.15,19.5,121.5,104.7,81.17
2017,12,22,15,0,0.0,111.0,3.7,19.0,111.0,95.58,74.04
2017,12,22,15,15,0.0,100.5,4.3,18.0,100.5,86.62,70.29
2017,12,22,15,30,0.0,90.0,4.9,17.0,90.0,77.88,63.1
2017,12,22,15,45,0.0,77.5,5.5,16.0,77.5,67.49,54.3
2017,12,22,16,0,0.0,65.0,6.1,15.0,65.0,56.99,45.23
2017,12,22,16,15,0.0,53.0,6.35,13.5,53.0,46.78,36.31
2017,12,22,16,30,0.0,41.0,6.6,12.0,41.0,36.17,26.8
2017,12,22,16,45,0.0,29.5,6.85,10.5,29.5,25.99,17.51
2017,12,22,17,0,0.0,18.0,7.1,9.0,18.0,15.83,8.07
2017,12,22,17,15,0.0,9.0,7.2,8.0,9.0,7.9,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,151.5,16.5,2.8,1.5,31.0,124.79,9.74
2017,12,23,8,0,303.0,33.0,2.9,2.0,62.0,247.37,200.94
2017,12,23,8,15,374.0,45.0,2.95,2.5,102.0,309.63,264.16
2017,12,23,8,30,445.0,57.0,3.0,3.0,142.0,374.42,323.28
2017,12,23,8,45,489.0,66.5,3.1,4.0,183.5,420.57,363.68
2017,12,23,9,0,533.0,76.0,3.2,5.0,225.0,466.2,401.73
2017,12,23,9,15,564.0,83.5,3.1,5.5,264.0,499.93,428.69
2017,12,23,9,30,595.0,91.0,3.0,6.0,303.0,531.93,453.21
2017,12,23,9,45,502.0,123.0,2.95,6.5,316.5,499.46,423.46
2017,12,23,10,0,409.0,155.0,2.9,7.0,330.0,468.99,395.4
2017,12,23,10,15,660.5,114.0,2.7,7.5,422.5,596.08,497.9
2017,12,23,10,30,912.0,73.0,2.5,8.0,515.0,705.35,581.18
2017,12,23,10,45,924.0,74.5,2.35,8.5,544.0,704.31,575.84
2017,12,23,11,0,936.0,76.0,2.2,9.0,573.0,699.73,568.64
2017,12,23,11,15,944.0,77.0,2.0,9.0,594.5,688.44,556.99
2017,12,23,11,30,952.0,78.0,1.8,9.0,616.0,673.63,542.55
2017,12,23,11,45,949.5,81.5,1.65,9.5,628.0,651.68,521.9
2017,12,23,12,0,947.0,85.0,1.5,10.0,640.0,626.63,498.82
2017,12,23,12,15,948.5,85.0,1.4,10.0,645.0,597.36,473.62
2017,12,23,12,30,950.0,85.0,1.3,10.0,650.0,565.18,445.77
2017,12,23,12,45,950.0,84.5,1.25,10.5,646.5,529.03,413.9
2017,12,23,13,0,950.0,84.0,1.2,11.0,643.0,490.35,379.45
2017,12,23,13,15,946.0,83.0,1.15,11.0,630.5,447.27,341.58
2017,12,23,13,30,942.0,82.0,1.1,11.0,618.0,402.32,301.35
2017,12,23,13,45,935.5,81.0,1.1,11.5,598.0,354.93,258.15
2017,12,23,14,0,929.0,80.0,1.1,12.0,578.0,306.28,213.6
2017,12,23,14,15,797.0,100.0,1.1,12.0,512.5,243.84,163.83
2017,12,23,14,30,665.0,120.0,1.1,12.0,447.0,191.37,124.82
2017,12,23,14,45,656.0,113.0,1.1,12.0,417.0,146.7,90.69
2017,12,23,15,0,647.0,106.0,1.1,12.0,387.0,102.46,64.31
2017,12,23,15,15,613.0,104.5,0.95,12.0,351.5,73.03,59.79
2017,12,23,15,30,579.0,103.0,0.8,12.0,316.0,74.01,60.85
2017,12,23,15,45,557.0,93.0,0.7,12.0,276.5,68.23,55.81
2017,12,23,16,0,535.0,83.0,0.6,12.0,237.0,62.28,50.54
2017,12,23,16,15,491.5,73.0,0.6,11.0,195.5,56.03,45.06
2017,12,23,16,30,448.0,63.0,0.6,10.0,154.0,49.59,39.21
2017,12,23,16,45,383.5,50.0,0.65,9.5,113.5,40.11,30.31
2017,12,23,17,0,319.0,37.0,0.7,9.0,73.0,30.28,20.74
2017,12,23,17,15,159.5,18.5,0.8,8.5,36.5,14.77,3.01
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.5,14.0,3.3,4.5,35.0,155.4,0.0
2017,12,24,8,0,431.0,28.0,3.6,5.0,70.0,307.03,246.68
2017,12,24,8,15,527.0,36.0,3.45,6.0,116.0,384.06,323.52
2017,12,24,8,30,623.0,44.0,3.3,7.0,162.0,463.69,393.6
2017,12,24,8,45,679.0,49.0,3.2,8.0,210.0,516.06,437.96
2017,12,24,9,0,735.0,54.0,3.1,9.0,258.0,567.67,479.18
2017,12,24,9,15,613.0,81.5,3.35,10.0,271.0,530.3,446.66
2017,12,24,9,30,491.0,109.0,3.6,11.0,284.0,476.87,400.89
2017,12,24,9,45,484.0,125.5,3.85,12.0,314.5,490.3,409.72
2017,12,24,10,0,477.0,142.0,4.1,13.0,345.0,501.23,415.91
2017,12,24,10,15,684.0,105.5,4.55,13.0,423.0,603.04,499.33
2017,12,24,10,30,891.0,69.0,5.0,13.0,501.0,687.1,567.34
2017,12,24,10,45,608.0,148.0,5.45,13.5,450.0,580.31,477.96
2017,12,24,11,0,325.0,227.0,5.9,14.0,399.0,450.66,369.81
2017,12,24,11,15,626.0,150.5,6.1,14.0,499.0,568.82,467.56
2017,12,24,11,30,927.0,74.0,6.3,14.0,599.0,654.99,537.1
2017,12,24,11,45,927.0,76.5,6.55,14.0,611.0,634.27,518.83
2017,12,24,12,0,927.0,79.0,6.8,14.0,623.0,610.46,498.1
2017,12,24,12,15,680.5,158.0,6.85,13.5,559.0,525.92,427.91
2017,12,24,12,30,434.0,237.0,6.9,13.0,495.0,442.95,359.41
2017,12,24,12,45,674.5,160.5,7.0,13.0,559.0,469.91,379.09
2017,12,24,13,0,915.0,84.0,7.1,13.0,623.0,476.81,379.74
2017,12,24,13,15,911.0,83.5,7.0,12.5,611.0,435.67,342.13
2017,12,24,13,30,907.0,83.0,6.9,12.0,599.0,392.71,302.26
2017,12,24,13,45,893.5,84.0,6.85,12.0,578.5,346.51,258.81
2017,12,24,14,0,880.0,85.0,6.8,12.0,558.0,295.6,211.39
2017,12,24,14,15,868.0,83.5,6.65,11.5,530.5,246.09,166.0
2017,12,24,14,30,856.0,82.0,6.5,11.0,503.0,196.45,122.53
2017,12,24,14,45,833.5,81.0,6.4,11.0,468.5,146.24,83.66
2017,12,24,15,0,811.0,80.0,6.3,11.0,434.0,97.47,55.46
2017,12,24,15,15,786.0,77.0,6.15,10.5,394.0,58.95,47.59
2017,12,24,15,30,761.0,74.0,6.0,10.0,354.0,57.76,46.73
2017,12,24,15,45,724.5,69.5,5.85,9.5,310.0,55.29,44.67
2017,12,24,16,0,688.0,65.0,5.7,9.0,266.0,48.22,38.37
2017,12,24,16,15,633.5,59.0,5.45,8.5,219.0,44.72,35.2
2017,12,24,16,30,579.0,53.0,5.2,8.0,172.0,41.19,31.86
2017,12,24,16,45,489.0,44.5,5.0,7.5,126.5,35.35,26.22
2017,12,24,17,0,399.0,36.0,4.8,7.0,81.0,29.42,20.15
2017,12,24,17,15,199.5,18.0,4.65,6.5,40.5,14.32,3.28
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,170.0,16.0,3.05,0.0,32.5,133.11,0.0
2017,12,25,8,0,340.0,32.0,3.3,0.0,65.0,267.23,217.3
2017,12,25,8,15,437.5,42.0,3.4,0.5,109.5,344.03,295.42
2017,12,25,8,30,535.0,52.0,3.5,1.0,154.0,424.34,368.65
2017,12,25,8,45,589.5,60.0,3.6,1.5,200.0,477.07,415.71
2017,12,25,9,0,644.0,68.0,3.7,2.0,246.0,529.46,460.4
2017,12,25,9,15,684.0,73.0,3.6,2.5,290.5,567.63,491.14
2017,12,25,9,30,724.0,78.0,3.5,3.0,335.0,604.0,519.19
2017,12,25,9,45,747.0,83.5,3.4,3.5,375.5,627.19,535.54
2017,12,25,10,0,770.0,89.0,3.3,4.0,416.0,647.63,549.2
2017,12,25,10,15,789.5,92.0,3.15,4.5,451.0,656.99,553.67
2017,12,25,10,30,809.0,95.0,3.0,5.0,486.0,666.44,557.94
2017,12,25,10,45,818.5,98.5,2.9,5.5,513.5,666.38,554.76
2017,12,25,11,0,828.0,102.0,2.8,6.0,541.0,663.01,549.0
2017,12,25,11,15,479.0,183.5,2.75,6.5,440.0,504.48,418.07
2017,12,25,11,30,130.0,265.0,2.7,7.0,339.0,339.31,279.75
2017,12,25,11,45,117.5,269.5,2.65,7.5,337.5,321.8,264.96
2017,12,25,12,0,105.0,274.0,2.6,8.0,336.0,312.29,256.12
2017,12,25,12,15,112.5,277.5,2.65,8.0,344.5,312.9,256.26
2017,12,25,12,30,120.0,281.0,2.7,8.0,353.0,316.31,258.54
2017,12,25,12,45,118.0,280.5,2.75,8.5,351.0,303.35,247.09
2017,12,25,13,0,116.0,280.0,2.8,9.0,349.0,293.86,238.5
2017,12,25,13,15,146.0,276.0,2.9,9.0,361.0,294.22,237.95
2017,12,25,13,30,176.0,272.0,3.0,9.0,373.0,290.22,233.37
2017,12,25,13,45,179.0,261.0,3.1,9.5,360.5,269.69,215.22
2017,12,25,14,0,182.0,250.0,3.2,10.0,348.0,248.77,196.72
2017,12,25,14,15,174.0,237.5,3.2,10.0,327.5,224.08,175.96
2017,12,25,14,30,166.0,225.0,3.2,10.0,307.0,200.11,156.22
2017,12,25,14,45,110.0,204.0,3.2,10.5,256.5,166.44,131.05
2017,12,25,15,0,54.0,183.0,3.2,11.0,206.0,144.32,115.82
2017,12,25,15,15,49.0,167.5,3.05,10.5,187.0,128.18,109.12
2017,12,25,15,30,44.0,152.0,2.9,10.0,168.0,117.2,99.84
2017,12,25,15,45,331.0,115.0,2.8,10.0,213.5,81.54,68.18
2017,12,25,16,0,618.0,78.0,2.7,10.0,259.0,58.32,47.35
2017,12,25,16,15,560.5,70.5,2.3,9.0,213.0,53.97,43.55
2017,12,25,16,30,503.0,63.0,1.9,8.0,167.0,49.59,39.52
2017,12,25,16,45,405.5,52.5,1.5,7.5,122.0,42.29,32.54
2017,12,25,17,0,308.0,42.0,1.1,7.0,77.0,32.77,23.21
2017,12,25,17,15,154.0,21.0,1.1,6.5,38.5,16.47,5.18
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.0,2.55,4.0,27.5,90.85,0.0
2017,12,26,8,0,177.0,38.0,2.7,4.0,55.0,183.27,145.0
2017,12,26,8,15,269.5,53.5,2.7,4.0,96.0,257.42,217.58
2017,12,26,8,30,362.0,69.0,2.7,4.0,137.0,335.98,288.52
2017,12,26,8,45,407.0,83.0,2.75,4.5,179.5,385.09,331.78
2017,12,26,9,0,452.0,97.0,2.8,5.0,222.0,434.3,373.44
2017,12,26,9,15,497.5,106.0,2.8,5.0,264.5,477.33,409.25
2017,12,26,9,30,543.0,115.0,2.8,5.0,307.0,519.49,443.29
2017,12,26,9,45,563.0,125.0,2.8,5.5,344.5,544.0,461.2
2017,12,26,10,0,583.0,135.0,2.8,6.0,382.0,566.33,476.97
2017,12,26,10,15,607.0,140.5,2.85,6.0,416.0,588.43,493.31
2017,12,26,10,30,631.0,146.0,2.9,6.0,450.0,603.88,504.28
2017,12,26,10,45,650.5,148.5,3.0,6.5,478.5,610.3,507.39
2017,12,26,11,0,670.0,151.0,3.1,7.0,507.0,613.63,508.03
2017,12,26,11,15,335.0,139.5,3.15,7.0,317.5,368.35,308.63
2017,12,26,11,30,0.0,128.0,3.2,7.0,128.0,114.27,92.31
2017,12,26,11,45,0.0,131.0,3.25,7.5,131.0,116.75,94.48
2017,12,26,12,0,0.0,134.0,3.3,8.0,134.0,119.22,96.31
2017,12,26,12,15,0.0,135.0,3.3,8.0,135.0,119.87,96.82
2017,12,26,12,30,0.0,136.0,3.3,8.0,136.0,120.52,97.34
2017,12,26,12,45,0.0,135.5,3.35,8.0,135.5,119.83,96.76
2017,12,26,13,0,0.0,135.0,3.4,8.0,135.0,119.13,96.21
2017,12,26,13,15,0.0,132.5,3.4,8.0,132.5,116.69,94.21
2017,12,26,13,30,0.0,130.0,3.4,8.0,130.0,114.26,92.24
2017,12,26,13,45,0.0,114.0,3.45,8.5,114.0,100.34,80.39
2017,12,26,14,0,0.0,98.0,3.5,9.0,98.0,86.53,68.64
2017,12,26,14,15,0.0,93.0,3.5,8.5,93.0,82.16,65.16
2017,12,26,14,30,0.0,88.0,3.5,8.0,88.0,77.8,61.68
2017,12,26,14,45,0.0,62.5,3.55,8.0,62.5,55.24,42.37
2017,12,26,15,0,0.0,37.0,3.6,8.0,37.0,32.63,22.85
2017,12,26,15,15,0.0,33.5,3.65,7.5,33.5,29.53,21.39
2017,12,26,15,30,0.0,30.0,3.7,7.0,30.0,26.43,18.65
2017,12,26,15,45,0.0,26.0,3.75,7.0,26.0,22.89,15.44
2017,12,26,16,0,0.0,22.0,3.8,7.0,22.0,19.35,12.2
2017,12,26,16,15,152.5,55.0,3.85,7.0,87.0,43.34,34.19
2017,12,26,16,30,305.0,88.0,3.9,7.0,152.0,66.13,54.69
2017,12,26,16,45,227.0,69.5,3.95,7.0,110.0,53.68,42.82
2017,12,26,17,0,149.0,51.0,4.0,7.0,68.0,39.86,29.44
2017,12,26,17,15,74.5,29.0,4.05,6.5,37.5,23.23,10.24
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,6.37,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,3.0,5.7,2.0,3.0,2.63,0.0
2017,12,27,8,0,0.0,6.0,5.8,2.0,6.0,5.26,0.0
2017,12,27,8,15,0.0,10.5,5.85,2.0,10.5,9.21,2.4
2017,12,27,8,30,0.0,15.0,5.9,2.0,15.0,13.18,6.05
2017,12,27,8,45,0.0,20.0,5.95,2.5,20.0,17.58,10.06
2017,12,27,9,0,0.0,25.0,6.0,3.0,25.0,22.0,14.02
2017,12,27,9,15,0.0,29.5,5.9,3.0,29.5,25.97,17.58
2017,12,27,9,30,0.0,34.0,5.8,3.0,34.0,29.96,21.1
2017,12,27,9,45,0.0,72.0,5.75,3.0,72.0,63.67,50.94
2017,12,27,10,0,0.0,110.0,5.7,3.0,110.0,100.0,82.76
2017,12,27,10,15,0.0,112.5,5.6,3.0,112.5,101.68,84.01
2017,12,27,10,30,0.0,115.0,5.5,3.0,115.0,103.51,85.41
2017,12,27,10,45,0.0,125.5,5.4,3.5,125.5,113.02,93.33
2017,12,27,11,0,0.0,136.0,5.3,4.0,136.0,122.44,101.11
2017,12,27,11,15,0.0,149.0,5.2,4.0,149.0,134.1,110.97
2017,12,27,11,30,0.0,162.0,5.1,4.0,162.0,145.62,120.68
2017,12,27,11,45,3.5,178.0,5.05,4.0,180.5,161.81,134.44
2017,12,27,12,0,7.0,194.0,5.0,4.0,199.0,177.56,147.74
2017,12,27,12,15,3.5,161.0,4.9,4.0,163.5,145.02,119.88
2017,12,27,12,30,0.0,128.0,4.8,4.0,128.0,113.44,92.8
2017,12,27,12,45,0.0,128.0,4.7,4.0,128.0,113.25,92.66
2017,12,27,13,0,0.0,128.0,4.6,4.0,128.0,113.04,92.51
2017,12,27,13,15,0.0,103.0,4.5,4.0,103.0,91.12,73.68
2017,12,27,13,30,0.0,78.0,4.4,4.0,78.0,69.06,54.67
2017,12,27,13,45,0.0,99.5,4.35,4.0,99.5,87.93,71.1
2017,12,27,14,0,0.0,121.0,4.3,4.0,121.0,106.02,86.82
2017,12,27,14,15,0.0,135.0,4.2,4.0,135.0,117.16,96.56
2017,12,27,14,30,0.0,149.0,4.1,4.0,149.0,127.55,105.68
2017,12,27,14,45,0.0,147.5,4.1,4.0,148.0,125.12,103.79
2017,12,27,15,0,0.0,146.0,4.1,4.0,147.0,122.34,101.61
2017,12,27,15,15,0.0,132.5,4.05,3.5,133.0,110.65,96.17
2017,12,27,15,30,0.0,119.0,4.0,3.0,119.0,99.84,86.69
2017,12,27,15,45,0.0,104.0,4.0,3.0,104.0,87.81,75.81
2017,12,27,16,0,0.0,89.0,4.0,3.0,89.0,75.63,64.66
2017,12,27,16,15,0.0,73.0,3.9,3.0,73.0,62.56,52.53
2017,12,27,16,30,0.0,57.0,3.8,3.0,57.0,49.34,40.09
2017,12,27,16,45,0.0,42.0,3.7,3.0,42.0,36.75,28.09
2017,12,27,17,0,0.0,27.0,3.6,3.0,27.0,23.8,15.67
2017,12,27,17,15,0.0,15.0,3.55,2.5,15.0,13.2,3.86
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.73,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.5,17.0,1.9,1.5,29.0,107.98,0.0
2017,12,28,8,0,255.0,34.0,2.1,2.0,58.0,221.6,176.03
2017,12,28,8,15,352.0,47.0,2.15,2.0,100.5,297.53,252.81
2017,12,28,8,30,449.0,60.0,2.2,2.0,143.0,379.29,326.81
2017,12,28,8,45,510.0,69.0,2.3,2.5,188.5,436.49,377.12
2017,12,28,9,0,571.0,78.0,2.4,3.0,234.0,493.48,425.26
2017,12,28,9,15,613.5,84.5,2.35,3.5,278.0,534.71,458.2
2017,12,28,9,30,656.0,91.0,2.3,4.0,322.0,574.25,488.54
2017,12,28,9,45,686.0,95.5,2.3,4.5,362.5,600.94,507.9
2017,12,28,10,0,716.0,100.0,2.3,5.0,403.0,625.07,524.77
2017,12,28,10,15,737.0,103.5,2.15,5.0,438.0,639.1,533.48
2017,12,28,10,30,758.0,107.0,2.0,5.0,473.0,650.1,539.62
2017,12,28,10,45,381.0,140.0,1.95,5.5,324.5,417.62,350.05
2017,12,28,11,0,4.0,173.0,1.9,6.0,176.0,160.34,131.48
2017,12,28,11,15,5.0,179.5,1.8,6.5,183.0,166.07,136.49
2017,12,28,11,30,6.0,186.0,1.7,7.0,190.0,171.74,140.75
2017,12,28,11,45,93.5,232.5,1.6,7.5,288.0,272.42,224.37
2017,12,28,12,0,181.0,279.0,1.5,8.0,386.0,367.16,299.36
2017,12,28,12,15,149.5,280.5,1.4,8.0,369.0,341.48,277.22
2017,12,28,12,30,118.0,282.0,1.3,8.0,352.0,313.42,254.08
2017,12,28,12,45,137.0,282.0,1.25,8.5,363.0,317.37,256.25
2017,12,28,13,0,156.0,282.0,1.2,9.0,374.0,315.66,253.52
2017,12,28,13,15,488.0,198.5,1.15,9.0,479.5,369.17,291.14
2017,12,28,13,30,820.0,115.0,1.1,9.0,585.0,394.69,301.59
2017,12,28,13,45,813.5,113.0,1.1,9.5,566.5,350.87,261.23
2017,12,28,14,0,807.0,111.0,1.1,10.0,548.0,306.1,220.23
2017,12,28,14,15,794.0,108.5,1.1,10.0,521.5,254.21,174.33
2017,12,28,14,30,781.0,106.0,1.1,10.0,495.0,206.45,133.14
2017,12,28,14,45,427.5,148.0,1.1,10.0,359.0,154.79,107.06
2017,12,28,15,0,74.0,190.0,1.1,10.0,223.0,150.76,120.36
2017,12,28,15,15,66.5,175.0,1.1,9.5,202.5,132.93,113.3
2017,12,28,15,30,59.0,160.0,1.1,9.0,182.0,122.29,104.43
2017,12,28,15,45,305.0,126.5,1.15,9.0,219.5,93.27,78.84
2017,12,28,16,0,551.0,93.0,1.2,9.0,257.0,70.37,58.41
2017,12,28,16,15,495.0,83.5,1.1,8.0,212.0,62.11,51.13
2017,12,28,16,30,439.0,74.0,1.0,7.0,167.0,55.88,45.45
2017,12,28,16,45,357.0,60.5,0.9,6.5,123.5,46.34,36.42
2017,12,28,17,0,275.0,47.0,0.8,6.0,80.0,36.53,26.83
2017,12,28,17,15,163.0,29.0,0.85,5.5,46.0,22.79,11.16
2017,12,28,17,30,51.0,11.0,0.9,5.0,12.0,10.01,0.0
2017,12,28,17,45,25.5,5.5,1.0,5.0,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,29,7,45,131.0,17.0,1.2,1.5,29.0,109.69,0.0
2017,12,29,8,0,262.0,34.0,1.2,2.0,58.0,225.81,178.19
2017,12,29,8,15,361.0,46.5,1.1,2.5,101.5,302.43,254.74
2017,12,29,8,30,460.0,59.0,1.0,3.0,145.0,385.18,327.3
2017,12,29,8,45,230.0,64.5,0.9,3.5,107.5,248.24,212.76
2017,12,29,9,0,0.0,70.0,0.8,4.0,70.0,63.98,50.87
2017,12,29,9,15,0.0,83.0,0.8,4.5,83.0,76.13,61.78
2017,12,29,9,30,0.0,96.0,0.8,5.0,96.0,88.19,72.05
2017,12,29,9,45,374.0,95.5,0.85,5.5,253.5,381.41,325.56
2017,12,29,10,0,748.0,95.0,0.9,6.0,411.0,641.89,528.64
2017,12,29,10,15,768.5,98.0,0.95,6.5,446.5,655.11,533.59
2017,12,29,10,30,789.0,101.0,1.0,7.0,482.0,665.23,539.2
2017,12,29,10,45,409.0,156.0,1.1,7.5,354.0,454.07,372.57
2017,12,29,11,0,29.0,211.0,1.2,8.0,226.0,222.68,181.65
2017,12,29,11,15,14.5,176.0,1.3,8.5,183.5,168.86,137.62
2017,12,29,11,30,0.0,141.0,1.4,9.0,141.0,126.23,101.66
2017,12,29,11,45,0.0,126.0,1.5,9.5,126.0,112.24,89.79
2017,12,29,12,0,0.0,111.0,1.6,10.0,111.0,98.56,78.14
2017,12,29,12,15,0.0,140.0,1.7,10.0,140.0,124.37,99.71
2017,12,29,12,30,0.0,169.0,1.8,10.0,169.0,149.79,120.76
2017,12,29,12,45,1.5,175.0,1.9,10.5,176.0,155.22,124.99
2017,12,29,13,0,3.0,181.0,2.0,11.0,183.0,160.38,129.04
2017,12,29,13,15,5.0,186.5,2.1,11.0,189.5,164.99,132.88
2017,12,29,13,30,7.0,192.0,2.2,11.0,196.0,169.19,136.39
2017,12,29,13,45,30.5,213.5,2.3,11.5,230.0,190.34,153.01
2017,12,29,14,0,54.0,235.0,2.4,12.0,264.0,208.47,166.7
2017,12,29,14,15,437.0,166.0,2.45,12.0,385.5,224.17,164.32
2017,12,29,14,30,820.0,97.0,2.5,12.0,507.0,212.28,136.13
2017,12,29,14,45,802.5,94.0,2.6,12.5,473.5,162.57,96.65
2017,12,29,15,0,785.0,91.0,2.7,13.0,440.0,113.86,66.0
2017,12,29,15,15,760.0,87.5,2.65,12.5,400.5,60.73,48.75
2017,12,29,15,30,735.0,84.0,2.6,12.0,361.0,59.57,47.97
2017,12,29,15,45,699.5,79.0,2.6,12.0,317.5,57.23,45.97
2017,12,29,16,0,664.0,74.0,2.6,12.0,274.0,54.9,43.93
2017,12,29,16,15,610.0,67.5,2.3,11.0,227.0,51.25,40.78
2017,12,29,16,30,556.0,61.0,2.0,10.0,180.0,47.59,37.46
2017,12,29,16,45,474.0,51.0,1.7,9.0,134.5,40.68,30.99
2017,12,29,17,0,392.0,41.0,1.4,8.0,89.0,33.61,24.07
2017,12,29,17,15,251.5,27.0,1.4,7.5,52.5,22.37,11.17
2017,12,29,17,30,111.0,13.0,1.4,7.0,16.0,11.82,0.0
2017,12,29,17,45,55.5,6.5,1.4,7.0,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,156.0,16.0,1.9,7.5,30.0,123.36,0.0
2017,12,30,8,0,312.0,32.0,2.0,8.0,60.0,250.68,193.71
2017,12,30,8,15,414.0,43.0,2.0,8.5,104.5,330.82,273.93
2017,12,30,8,30,516.0,54.0,2.0,9.0,149.0,414.89,347.41
2017,12,30,8,45,576.5,61.5,2.0,9.5,195.5,471.06,395.17
2017,12,30,9,0,637.0,69.0,2.0,10.0,242.0,527.05,440.55
2017,12,30,9,15,318.5,81.0,1.95,10.5,167.5,327.93,276.52
2017,12,30,9,30,0.0,93.0,1.9,11.0,93.0,85.09,67.49
2017,12,30,9,45,0.0,105.0,1.9,11.5,105.0,96.1,76.9
2017,12,30,10,0,0.0,117.0,1.9,12.0,117.0,107.05,85.79
2017,12,30,10,15,42.0,165.0,1.8,12.5,185.5,192.36,157.41
2017,12,30,10,30,84.0,213.0,1.7,13.0,254.0,270.24,220.43
2017,12,30,10,45,469.5,154.0,1.65,14.0,401.5,493.09,400.15
2017,12,30,11,0,855.0,95.0,1.6,15.0,549.0,678.46,538.03
2017,12,30,11,15,864.5,96.0,1.55,15.0,571.0,669.32,527.46
2017,12,30,11,30,874.0,97.0,1.5,15.0,593.0,656.79,516.22
2017,12,30,11,45,879.5,98.0,1.5,15.5,607.0,638.45,500.03
2017,12,30,12,0,885.0,99.0,1.5,16.0,621.0,616.92,481.33
2017,12,30,12,15,887.5,99.5,1.55,16.0,627.0,590.12,459.66
2017,12,30,12,30,890.0,100.0,1.6,16.0,633.0,560.44,435.33
2017,12,30,12,45,889.0,100.0,1.65,16.5,630.0,525.86,405.94
2017,12,30,13,0,888.0,100.0,1.7,17.0,627.0,488.92,374.1
2017,12,30,13,15,672.0,161.0,1.75,17.0,556.0,415.43,316.7
2017,12,30,13,30,456.0,222.0,1.8,17.0,485.0,353.32,269.24
2017,12,30,13,45,660.0,159.0,1.9,17.0,526.0,341.98,253.24
2017,12,30,14,0,864.0,96.0,2.0,17.0,567.0,312.06,219.38
2017,12,30,14,15,625.5,147.5,2.1,17.0,480.0,253.11,176.7
2017,12,30,14,30,387.0,199.0,2.2,17.0,393.0,218.0,156.58
2017,12,30,14,45,585.5,146.5,2.3,17.0,418.5,174.18,113.43
2017,12,30,15,0,784.0,94.0,2.4,17.0,444.0,112.28,62.99
2017,12,30,15,15,759.0,90.0,2.35,16.5,404.5,63.41,50.31
2017,12,30,15,30,734.0,86.0,2.3,16.0,365.0,60.98,48.43
2017,12,30,15,45,695.5,81.5,2.3,15.5,320.5,59.06,46.94
2017,12,30,16,0,657.0,77.0,2.3,15.0,276.0,57.2,45.43
2017,12,30,16,15,603.5,70.0,2.15,14.0,229.5,53.22,42.04
2017,12,30,16,30,550.0,63.0,2.0,13.0,183.0,49.21,38.45
2017,12,30,16,45,461.0,53.0,1.95,12.0,136.5,42.34,32.1
2017,12,30,17,0,372.0,43.0,1.9,11.0,90.0,35.34,25.3
2017,12,30,17,15,238.5,28.0,2.2,10.5,53.0,23.22,12.01
2017,12,30,17,30,105.0,13.0,2.5,10.0,16.0,11.82,0.0
2017,12,30,17,45,52.5,6.5,2.8,9.5,8.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,18.5,4.35,3.0,27.0,91.96,0.0
2017,12,31,8,0,188.0,37.0,4.6,3.0,54.0,189.09,148.02
2017,12,31,8,15,282.5,53.0,4.75,3.0,96.5,265.21,225.57
2017,12,31,8,30,377.0,69.0,4.9,3.0,139.0,346.01,300.05
2017,12,31,8,45,441.5,80.5,5.05,3.0,184.5,404.87,353.76
2017,12,31,9,0,506.0,92.0,5.2,3.0,230.0,464.72,406.65
2017,12,31,9,15,253.0,79.5,5.3,3.0,148.5,282.54,248.11
2017,12,31,9,30,0.0,67.0,5.4,3.0,67.0,59.22,47.02
2017,12,31,9,45,0.0,75.5,5.5,3.0,75.5,66.9,53.8
2017,12,31,10,0,0.0,84.0,5.6,3.0,84.0,74.72,60.55
2017,12,31,10,15,22.0,142.0,5.7,3.0,152.5,153.68,129.99
2017,12,31,10,30,44.0,200.0,5.8,3.0,221.0,228.78,194.77
2017,12,31,10,45,32.0,201.0,5.95,3.0,216.5,217.88,184.63
2017,12,31,11,0,20.0,202.0,6.1,3.0,212.0,199.22,168.04
2017,12,31,11,15,10.0,163.0,6.1,3.0,168.0,153.74,128.55
2017,12,31,11,30,0.0,124.0,6.1,3.0,124.0,110.64,90.99
2017,12,31,11,45,0.0,79.5,6.2,3.0,79.5,70.4,56.01
2017,12,31,12,0,0.0,35.0,6.3,3.0,35.0,30.92,21.49
2017,12,31,12,15,0.0,86.5,6.3,3.0,86.5,76.65,61.39
2017,12,31,12,30,0.0,138.0,6.3,3.0,138.0,122.33,100.91
2017,12,31,12,45,0.0,147.0,6.3,3.0,147.0,129.98,107.47
2017,12,31,13,0,0.0,156.0,6.3,3.0,156.0,137.46,113.92
2017,12,31,13,15,4.5,176.0,6.25,3.0,178.5,155.93,129.81
2017,12,31,13,30,9.0,196.0,6.2,3.0,201.0,173.37,144.72
2017,12,31,13,45,4.5,164.5,6.2,3.0,167.0,144.41,120.03
2017,12,31,14,0,0.0,133.0,6.2,3.0,133.0,116.15,95.91
2017,12,31,14,15,0.0,139.0,6.15,3.0,139.0,120.56,99.91
2017,12,31,14,30,0.0,145.0,6.1,3.0,145.0,124.59,103.59
2017,12,31,14,45,0.0,136.5,6.1,3.0,136.5,116.87,97.08
2017,12,31,15,0,0.0,128.0,6.1,3.0,128.0,109.14,90.56
2017,12,31,15,15,0.0,116.5,6.05,2.5,116.5,99.13,86.03
2017,12,31,15,30,0.0,105.0,6.0,2.0,105.0,89.68,77.68
2017,12,31,15,45,0.0,92.0,6.0,2.0,92.0,79.02,67.98
2017,12,31,16,0,0.0,79.0,6.0,2.0,79.0,68.25,58.07
2017,12,31,16,15,0.0,65.5,5.95,1.5,65.5,56.98,47.65
2017,12,31,16,30,0.0,52.0,5.9,1.0,52.0,45.59,36.95
2017,12,31,16,45,0.0,39.0,5.85,1.0,39.0,34.41,26.23
2017,12,31,17,0,0.0,26.0,5.8,1.0,26.0,22.91,15.14
2017,12,31,17,15,0.0,15.0,5.8,1.0,15.0,13.19,4.93
2017,12,31,17,30,0.0,4.0,5.8,1.0,4.0,3.64,0.0
2017,12,31,17,45,0.0,2.0,3.6,8.0,2.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
